Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.2,-3.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.15,-3.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.1,-3.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.05,-3.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.0,-3.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.0,-3.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.0,-3.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,4.95,-3.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,4.9,-4.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,4.9,-4.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,4.9,-4.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,4.9,-4.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,4.9,-4.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,4.9,-4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,4.9,-4.5,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,4.9,-4.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,4.9,-4.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,4.9,-4.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,4.9,-4.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,4.9,-4.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,4.85,-4.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,4.8,-4.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,4.75,-5.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,4.7,-5.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,4.65,-5.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,4.6,-5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.55,-5.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.5,-5.3,0.0,0.0,0.0
2018,1,1,7,15,0.5,1.5,4.6,-5.2,1.5,0.0,0.0
2018,1,1,7,30,1.0,3.0,4.7,-5.1,3.0,3.14,0.0
2018,1,1,7,45,2.0,16.0,4.8,-4.95,16.0,15.24,0.0
2018,1,1,8,0,3.0,29.0,4.9,-4.8,29.0,29.76,19.14
2018,1,1,8,15,15.5,47.5,4.9,-4.6,50.0,70.39,57.66
2018,1,1,8,30,28.0,66.0,4.9,-4.4,71.0,102.38,88.05
2018,1,1,8,45,31.0,82.0,4.9,-4.2,89.0,120.77,105.44
2018,1,1,9,0,34.0,98.0,4.9,-4.0,107.0,139.22,122.45
2018,1,1,9,15,70.0,119.5,4.9,-3.75,142.5,198.01,176.69
2018,1,1,9,30,106.0,141.0,4.9,-3.5,178.0,277.92,248.3
2018,1,1,9,45,76.0,153.0,4.85,-3.25,181.0,237.04,210.24
2018,1,1,10,0,46.0,165.0,4.8,-3.0,184.0,216.75,190.31
2018,1,1,10,15,51.0,182.5,4.75,-2.75,205.5,238.64,209.05
2018,1,1,10,30,56.0,200.0,4.7,-2.5,227.0,260.2,227.22
2018,1,1,10,45,71.0,213.5,4.65,-2.2,250.0,286.22,249.51
2018,1,1,11,0,86.0,227.0,4.6,-1.9,273.0,311.75,271.13
2018,1,1,11,15,124.5,244.5,4.5,-1.65,313.5,386.6,334.98
2018,1,1,11,30,163.0,262.0,4.4,-1.4,354.0,436.67,376.9
2018,1,1,11,45,122.0,262.0,4.3,-1.15,332.0,389.72,335.07
2018,1,1,12,0,81.0,262.0,4.2,-0.9,310.0,324.07,277.93
2018,1,1,12,15,72.5,261.5,4.1,-0.75,304.5,310.03,265.47
2018,1,1,12,30,64.0,261.0,4.0,-0.6,299.0,296.62,253.45
2018,1,1,12,45,49.5,248.5,3.9,-0.45,278.0,266.48,227.2
2018,1,1,13,0,35.0,236.0,3.8,-0.3,257.0,238.13,202.51
2018,1,1,13,15,44.5,238.5,3.7,-0.25,264.5,243.77,207.54
2018,1,1,13,30,54.0,241.0,3.6,-0.2,272.0,248.43,211.61
2018,1,1,13,45,46.5,229.0,3.5,-0.2,255.0,227.43,193.52
2018,1,1,14,0,39.0,217.0,3.4,-0.2,238.0,207.55,176.43
2018,1,1,14,15,31.5,201.5,3.35,-0.2,218.0,185.66,157.61
2018,1,1,14,30,24.0,186.0,3.3,-0.2,198.0,158.43,134.11
2018,1,1,14,45,42.5,181.0,3.25,-0.25,200.5,165.7,140.44
2018,1,1,15,0,61.0,176.0,3.2,-0.3,203.0,164.17,138.69
2018,1,1,15,15,31.0,134.0,3.15,-0.35,147.5,115.74,96.76
2018,1,1,15,30,1.0,92.0,3.1,-0.4,92.0,70.75,57.91
2018,1,1,15,45,47.0,68.0,3.05,-0.5,82.0,64.05,50.01
2018,1,1,16,0,93.0,44.0,3.0,-0.6,72.0,48.05,33.43
2018,1,1,16,15,315.0,49.5,2.7,-1.05,122.0,62.85,39.45
2018,1,1,16,30,537.0,55.0,2.4,-1.5,172.0,47.51,39.11
2018,1,1,16,45,278.0,32.5,2.1,-1.9,92.0,25.79,18.49
2018,1,1,17,0,19.0,10.0,1.8,-2.3,12.0,8.22,1.88
2018,1,1,17,15,11.5,6.0,1.8,-2.3,7.0,4.97,0.0
2018,1,1,17,30,4.0,2.0,1.8,-2.3,2.0,1.57,0.0
2018,1,1,17,45,2.0,1.0,1.65,-2.95,1.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.75,-3.85,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.8,-3.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.9,-3.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.1,-4.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.3,-4.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.35,-4.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.4,-4.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.45,-4.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.55,-3.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.6,-3.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.55,-3.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.5,-3.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.5,-3.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.55,-3.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.65,-3.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,-3.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,2.65,-3.5,3.5,0.0,0.0
2018,1,2,7,30,49.0,7.0,2.7,-3.3,7.0,43.6,0.0
2018,1,2,7,45,155.0,18.0,2.75,-3.1,30.0,179.62,0.0
2018,1,2,8,0,261.0,29.0,2.8,-2.9,53.0,313.89,254.58
2018,1,2,8,15,341.5,36.5,2.85,-2.6,88.0,399.87,347.36
2018,1,2,8,30,422.0,44.0,2.9,-2.3,123.0,490.22,429.55
2018,1,2,8,45,278.0,43.0,2.9,-2.0,101.0,360.82,321.39
2018,1,2,9,0,134.0,42.0,2.9,-1.7,79.0,208.84,186.99
2018,1,2,9,15,67.0,65.0,2.85,-1.4,83.5,138.1,121.84
2018,1,2,9,30,0.0,88.0,2.8,-1.1,88.0,71.65,58.97
2018,1,2,9,45,0.0,105.5,2.75,-0.8,105.5,87.66,73.12
2018,1,2,10,0,0.0,123.0,2.7,-0.5,123.0,103.61,86.98
2018,1,2,10,15,0.0,127.0,2.6,-0.3,127.0,105.64,88.47
2018,1,2,10,30,0.0,131.0,2.5,-0.1,131.0,108.01,90.28
2018,1,2,10,45,1.0,148.0,2.45,0.15,148.5,124.24,104.23
2018,1,2,11,0,2.0,165.0,2.4,0.4,166.0,140.42,118.0
2018,1,2,11,15,1.5,165.5,2.4,0.55,166.5,138.96,116.43
2018,1,2,11,30,1.0,166.0,2.4,0.7,167.0,137.78,115.17
2018,1,2,11,45,0.5,159.0,2.4,0.9,159.5,129.9,108.16
2018,1,2,12,0,0.0,152.0,2.4,1.1,152.0,122.47,101.58
2018,1,2,12,15,0.5,157.0,2.4,1.15,157.5,126.85,105.32
2018,1,2,12,30,1.0,162.0,2.4,1.2,163.0,131.19,109.03
2018,1,2,12,45,0.5,158.0,2.4,1.3,158.5,126.79,105.18
2018,1,2,13,0,0.0,154.0,2.4,1.4,154.0,122.56,101.51
2018,1,2,13,15,0.0,147.0,2.45,1.45,147.0,116.29,96.15
2018,1,2,13,30,0.0,140.0,2.5,1.5,140.0,110.16,90.92
2018,1,2,13,45,0.0,127.5,2.5,1.5,127.5,99.64,81.9
2018,1,2,14,0,0.0,115.0,2.5,1.5,115.0,89.34,73.06
2018,1,2,14,15,0.0,98.5,2.6,1.45,98.5,76.05,61.58
2018,1,2,14,30,0.0,82.0,2.7,1.4,82.0,63.04,50.28
2018,1,2,14,45,1.5,97.5,2.8,1.3,98.0,75.81,61.67
2018,1,2,15,0,3.0,113.0,2.9,1.2,114.0,88.32,72.8
2018,1,2,15,15,3.0,107.0,3.0,0.95,108.0,83.22,68.49
2018,1,2,15,30,3.0,101.0,3.1,0.7,102.0,78.11,64.15
2018,1,2,15,45,13.0,84.5,3.15,0.5,88.5,67.09,54.04
2018,1,2,16,0,23.0,68.0,3.2,0.3,75.0,55.75,43.49
2018,1,2,16,15,119.0,63.5,3.1,-0.05,90.5,57.53,41.72
2018,1,2,16,30,215.0,59.0,3.0,-0.4,106.0,44.88,36.49
2018,1,2,16,45,135.5,44.0,2.85,-0.7,71.0,33.18,25.27
2018,1,2,17,0,56.0,29.0,2.7,-1.0,36.0,22.57,14.95
2018,1,2,17,15,39.0,19.5,2.7,-1.0,23.5,15.25,6.39
2018,1,2,17,30,22.0,10.0,2.7,-1.0,11.0,7.87,0.0
2018,1,2,17,45,11.0,5.0,2.5,-1.6,5.5,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.2,-2.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.1,-2.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.95,-3.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.9,-3.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.9,-4.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.9,-4.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,-4.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,-4.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,-5.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.65,-5.5,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,-5.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,-5.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,-5.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.05,-5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.1,-5.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,-5.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.15,-5.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.05,-5.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.0,-5.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,-5.4,0.0,0.0,0.0
2018,1,3,7,15,17.5,2.0,2.2,-4.85,2.0,0.0,0.0
2018,1,3,7,30,35.0,4.0,2.4,-4.3,4.0,30.32,0.0
2018,1,3,7,45,38.5,12.0,2.6,-3.75,14.0,56.68,0.0
2018,1,3,8,0,42.0,20.0,2.8,-3.2,24.0,64.3,48.78
2018,1,3,8,15,204.0,36.5,2.75,-2.3,72.5,270.04,236.56
2018,1,3,8,30,366.0,53.0,2.7,-1.4,121.0,450.94,395.54
2018,1,3,8,45,502.5,58.0,2.7,-0.55,179.5,592.69,514.48
2018,1,3,9,0,639.0,63.0,2.7,0.3,238.0,738.2,630.31
2018,1,3,9,15,630.0,75.0,2.8,1.3,272.5,754.9,640.8
2018,1,3,9,30,621.0,87.0,2.9,2.3,307.0,768.38,648.84
2018,1,3,9,45,590.0,104.5,3.0,3.3,333.0,763.28,641.93
2018,1,3,10,0,559.0,122.0,3.1,4.3,359.0,754.06,631.79
2018,1,3,10,15,573.0,130.5,3.15,5.1,391.0,777.06,646.67
2018,1,3,10,30,587.0,139.0,3.2,5.9,423.0,797.28,658.98
2018,1,3,10,45,674.5,125.0,3.25,6.7,470.0,862.87,705.2
2018,1,3,11,0,762.0,111.0,3.3,7.5,517.0,922.37,745.57
2018,1,3,11,15,719.0,128.0,3.3,8.0,523.0,887.44,717.04
2018,1,3,11,30,676.0,145.0,3.3,8.5,529.0,849.49,687.27
2018,1,3,11,45,730.5,134.0,3.3,9.0,558.0,869.91,700.7
2018,1,3,12,0,785.0,123.0,3.3,9.5,587.0,884.66,709.53
2018,1,3,12,15,885.0,95.0,3.3,9.85,623.0,909.65,726.31
2018,1,3,12,30,985.0,67.0,3.3,10.2,659.0,921.55,733.58
2018,1,3,12,45,991.5,64.5,3.25,10.55,658.5,887.56,707.67
2018,1,3,13,0,998.0,62.0,3.2,10.9,658.0,850.09,679.69
2018,1,3,13,15,992.5,61.5,3.2,11.1,645.5,802.75,645.11
2018,1,3,13,30,987.0,61.0,3.2,11.3,633.0,753.14,608.57
2018,1,3,13,45,980.0,60.5,3.15,11.45,613.5,700.51,566.5
2018,1,3,14,0,973.0,60.0,3.1,11.6,594.0,646.2,522.16
2018,1,3,14,15,962.0,59.5,3.05,11.65,567.0,588.28,474.06
2018,1,3,14,30,951.0,59.0,3.0,11.7,540.0,529.6,423.98
2018,1,3,14,45,935.5,58.5,2.95,11.75,506.0,468.46,370.52
2018,1,3,15,0,920.0,58.0,2.9,11.8,472.0,407.56,315.79
2018,1,3,15,15,900.0,56.0,2.5,11.25,432.0,344.31,258.25
2018,1,3,15,30,880.0,54.0,2.1,10.7,392.0,282.4,201.3
2018,1,3,15,45,851.5,51.5,1.7,10.2,347.0,219.94,145.11
2018,1,3,16,0,823.0,49.0,1.3,9.7,302.0,160.3,94.83
2018,1,3,16,15,781.0,45.5,1.3,8.8,254.5,101.79,54.1
2018,1,3,16,30,739.0,42.0,1.3,7.9,207.0,45.34,35.71
2018,1,3,16,45,664.5,37.0,1.3,7.05,158.5,34.78,25.96
2018,1,3,17,0,590.0,32.0,1.3,6.2,110.0,29.84,21.0
2018,1,3,17,15,429.0,25.0,1.3,6.2,69.0,22.95,12.43
2018,1,3,17,30,268.0,18.0,1.3,6.2,28.0,14.16,0.0
2018,1,3,17,45,134.0,9.0,1.35,5.75,14.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,7,15,46.0,4.0,1.25,-0.55,4.0,0.0,0.0
2018,1,4,7,30,92.0,8.0,1.4,0.2,8.0,77.63,0.0
2018,1,4,7,45,160.5,18.5,1.55,0.9,29.0,183.18,0.0
2018,1,4,8,0,229.0,29.0,1.7,1.6,50.0,286.37,226.78
2018,1,4,8,15,334.5,43.0,1.7,2.2,94.5,400.71,339.99
2018,1,4,8,30,440.0,57.0,1.7,2.8,139.0,521.76,443.64
2018,1,4,8,45,617.0,52.0,1.7,3.35,201.5,690.62,578.74
2018,1,4,9,0,794.0,47.0,1.7,3.9,264.0,855.81,702.29
2018,1,4,9,15,827.5,50.0,1.75,4.75,310.5,893.71,726.76
2018,1,4,9,30,861.0,53.0,1.8,5.6,357.0,939.76,757.16
2018,1,4,9,45,884.0,54.5,1.85,6.5,399.0,970.78,775.5
2018,1,4,10,0,907.0,56.0,1.9,7.4,441.0,998.94,791.43
2018,1,4,10,15,899.5,63.5,1.95,8.0,472.0,1001.87,790.4
2018,1,4,10,30,892.0,71.0,2.0,8.6,503.0,1000.77,786.94
2018,1,4,10,45,927.0,66.5,2.05,9.25,539.0,1022.12,799.03
2018,1,4,11,0,962.0,62.0,2.1,9.9,575.0,1039.53,808.14
2018,1,4,11,15,966.0,65.0,2.05,10.25,597.5,1032.45,800.21
2018,1,4,11,30,970.0,68.0,2.0,10.6,620.0,1021.44,790.12
2018,1,4,11,45,871.0,99.0,1.95,10.9,604.0,955.31,742.63
2018,1,4,12,0,772.0,130.0,1.9,11.2,588.0,881.81,690.28
2018,1,4,12,15,634.5,174.0,1.85,11.4,552.5,780.81,617.62
2018,1,4,12,30,497.0,218.0,1.8,11.6,517.0,676.17,538.09
2018,1,4,12,45,493.0,217.0,1.75,11.75,513.0,648.94,517.69
2018,1,4,13,0,489.0,216.0,1.7,11.9,509.0,620.33,495.42
2018,1,4,13,15,431.5,228.5,1.7,11.85,483.5,563.92,451.79
2018,1,4,13,30,374.0,241.0,1.7,11.8,458.0,497.19,400.22
2018,1,4,13,45,395.0,224.5,1.7,11.75,447.5,472.47,381.39
2018,1,4,14,0,416.0,208.0,1.7,11.7,437.0,457.44,369.01
2018,1,4,14,15,314.5,213.5,1.55,11.4,382.0,369.65,298.69
2018,1,4,14,30,213.0,219.0,1.4,11.1,327.0,294.6,238.19
2018,1,4,14,45,127.5,196.0,1.2,10.8,259.5,222.52,179.8
2018,1,4,15,0,42.0,173.0,1.0,10.5,192.0,154.82,124.97
2018,1,4,15,15,69.0,167.5,0.95,10.0,195.5,154.56,124.39
2018,1,4,15,30,96.0,162.0,0.9,9.5,199.0,150.85,120.15
2018,1,4,15,45,102.5,144.0,0.9,8.95,179.5,132.75,104.37
2018,1,4,16,0,109.0,126.0,0.9,8.4,160.0,110.7,85.41
2018,1,4,16,15,92.0,106.5,0.95,8.0,132.0,85.42,65.4
2018,1,4,16,30,75.0,87.0,1.0,7.6,104.0,62.73,51.55
2018,1,4,16,45,53.0,66.0,1.05,7.2,76.5,47.84,37.74
2018,1,4,17,0,31.0,45.0,1.1,6.8,49.0,33.29,24.05
2018,1,4,17,15,28.5,26.5,1.1,6.8,29.0,20.09,10.45
2018,1,4,17,30,26.0,8.0,1.1,6.8,9.0,6.29,0.0
2018,1,4,17,45,13.0,4.0,1.15,6.35,4.5,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,5,7,15,4.5,1.5,1.1,3.75,1.5,0.0,0.0
2018,1,5,7,30,9.0,3.0,1.3,4.3,3.0,2.36,0.0
2018,1,5,7,45,5.0,13.5,1.5,4.8,13.5,16.17,0.0
2018,1,5,8,0,1.0,24.0,1.7,5.3,24.0,19.54,9.95
2018,1,5,8,15,6.5,40.5,1.85,5.9,41.5,41.65,30.46
2018,1,5,8,30,12.0,57.0,2.0,6.5,59.0,62.57,49.46
2018,1,5,8,45,38.0,79.0,2.15,7.1,89.0,122.41,102.83
2018,1,5,9,0,64.0,101.0,2.3,7.7,119.0,172.6,147.03
2018,1,5,9,15,153.5,120.5,2.4,8.45,172.5,300.44,257.59
2018,1,5,9,30,243.0,140.0,2.5,9.2,226.0,433.29,367.29
2018,1,5,9,45,393.0,133.5,2.55,9.95,292.0,594.6,496.44
2018,1,5,10,0,543.0,127.0,2.6,10.7,358.0,735.2,601.79
2018,1,5,10,15,698.0,104.5,2.6,11.2,427.0,872.8,699.72
2018,1,5,10,30,853.0,82.0,2.6,11.7,496.0,988.74,778.11
2018,1,5,10,45,869.0,83.0,2.55,12.15,526.5,998.75,780.55
2018,1,5,11,0,885.0,84.0,2.5,12.6,557.0,1004.99,781.6
2018,1,5,11,15,902.5,82.0,2.55,12.95,581.0,993.26,771.82
2018,1,5,11,30,920.0,80.0,2.6,13.3,605.0,989.65,768.03
2018,1,5,11,45,936.5,76.0,2.6,13.7,621.5,978.66,758.59
2018,1,5,12,0,953.0,72.0,2.6,14.1,638.0,963.66,746.65
2018,1,5,12,15,956.5,72.0,2.65,14.35,645.0,937.91,728.33
2018,1,5,12,30,960.0,72.0,2.7,14.6,652.0,908.7,707.74
2018,1,5,12,45,959.5,72.0,2.75,14.85,650.0,872.85,682.49
2018,1,5,13,0,959.0,72.0,2.8,15.1,648.0,834.04,655.07
2018,1,5,13,15,956.5,71.5,2.85,15.2,637.5,790.4,624.37
2018,1,5,13,30,954.0,71.0,2.9,15.3,627.0,744.3,591.26
2018,1,5,13,45,949.5,69.5,2.9,15.4,609.0,693.6,551.8
2018,1,5,14,0,945.0,68.0,2.9,15.5,591.0,641.06,509.98
2018,1,5,14,15,935.5,67.0,2.9,15.4,564.5,584.72,464.42
2018,1,5,14,30,926.0,66.0,2.9,15.3,538.0,527.49,416.76
2018,1,5,14,45,911.5,64.5,2.9,15.25,504.5,466.97,364.97
2018,1,5,15,0,897.0,63.0,2.9,15.2,471.0,406.64,311.81
2018,1,5,15,15,876.0,61.5,2.7,14.85,431.5,344.67,256.29
2018,1,5,15,30,855.0,60.0,2.5,14.5,392.0,284.12,201.37
2018,1,5,15,45,824.5,57.0,2.25,14.1,347.0,220.18,144.82
2018,1,5,16,0,794.0,54.0,2.0,13.7,302.0,160.72,95.17
2018,1,5,16,15,748.0,50.0,1.85,12.55,254.0,102.63,54.68
2018,1,5,16,30,702.0,46.0,1.7,11.4,206.0,50.11,32.2
2018,1,5,16,45,596.0,42.5,1.5,10.25,156.0,38.98,29.39
2018,1,5,17,0,490.0,39.0,1.3,9.1,106.0,32.64,23.28
2018,1,5,17,15,257.0,26.0,1.3,9.1,60.0,21.25,11.51
2018,1,5,17,30,24.0,13.0,1.3,9.1,14.0,10.23,0.0
2018,1,5,17,45,12.0,6.5,1.45,8.15,7.0,5.11,0.0
2018,1,5,18,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,6,7,15,28.0,3.5,1.0,2.85,3.5,0.0,0.0
2018,1,6,7,30,56.0,7.0,1.1,3.4,7.0,5.51,0.0
2018,1,6,7,45,213.5,19.5,1.2,3.95,36.5,225.32,0.0
2018,1,6,8,0,371.0,32.0,1.3,4.5,66.0,407.68,314.86
2018,1,6,8,15,471.5,40.0,1.35,4.95,110.0,517.15,426.78
2018,1,6,8,30,572.0,48.0,1.4,5.4,154.0,630.6,521.66
2018,1,6,8,45,381.5,60.5,1.45,5.9,139.5,482.75,408.12
2018,1,6,9,0,191.0,73.0,1.5,6.4,125.0,289.04,249.1
2018,1,6,9,15,98.5,91.0,1.7,7.2,118.0,203.49,174.49
2018,1,6,9,30,6.0,109.0,1.9,8.0,111.0,100.27,81.86
2018,1,6,9,45,16.0,134.0,2.1,8.75,140.5,134.75,111.61
2018,1,6,10,0,26.0,159.0,2.3,9.5,170.0,188.54,156.76
2018,1,6,10,15,269.5,150.5,2.4,10.35,280.5,461.88,387.62
2018,1,6,10,30,513.0,142.0,2.5,11.2,391.0,717.63,585.48
2018,1,6,10,45,703.0,110.5,2.65,12.0,474.0,875.01,697.0
2018,1,6,11,0,893.0,79.0,2.8,12.8,557.0,995.18,778.49
2018,1,6,11,15,895.5,82.5,2.9,13.5,578.5,987.81,769.91
2018,1,6,11,30,898.0,86.0,3.0,14.2,600.0,976.81,760.27
2018,1,6,11,45,894.5,89.5,3.15,14.85,612.0,956.6,744.91
2018,1,6,12,0,891.0,93.0,3.3,15.5,624.0,943.89,734.97
2018,1,6,12,15,805.5,118.5,3.35,15.9,602.0,868.67,680.73
2018,1,6,12,30,720.0,144.0,3.4,16.3,580.0,800.08,631.09
2018,1,6,12,45,402.5,191.0,3.5,16.75,434.5,550.25,440.56
2018,1,6,13,0,85.0,238.0,3.6,17.2,289.0,278.91,223.01
2018,1,6,13,15,45.5,213.0,3.65,17.25,240.5,219.69,175.36
2018,1,6,13,30,6.0,188.0,3.7,17.3,192.0,155.02,122.26
2018,1,6,13,45,5.0,180.0,3.7,17.35,183.0,146.68,115.63
2018,1,6,14,0,4.0,172.0,3.7,17.4,174.0,138.59,109.13
2018,1,6,14,15,2.0,160.5,3.7,17.3,161.5,127.3,100.07
2018,1,6,14,30,0.0,149.0,3.7,17.2,149.0,116.42,91.34
2018,1,6,14,45,0.5,148.5,3.65,17.1,148.5,115.83,91.08
2018,1,6,15,0,1.0,148.0,3.6,17.0,148.0,115.06,90.67
2018,1,6,15,15,7.5,144.0,3.4,16.7,146.5,113.28,89.34
2018,1,6,15,30,14.0,140.0,3.2,16.4,145.0,110.57,87.08
2018,1,6,15,45,18.0,129.0,2.95,16.1,135.0,101.15,79.19
2018,1,6,16,0,22.0,118.0,2.7,15.8,125.0,91.18,70.77
2018,1,6,16,15,77.0,95.0,2.45,15.05,113.5,77.11,57.22
2018,1,6,16,30,132.0,72.0,2.2,14.3,102.0,54.25,39.55
2018,1,6,16,45,236.0,60.0,1.9,13.6,98.5,44.25,33.65
2018,1,6,17,0,340.0,48.0,1.6,12.9,95.0,36.53,26.32
2018,1,6,17,15,183.0,29.5,1.6,12.9,53.5,22.39,12.42
2018,1,6,17,30,26.0,11.0,1.6,12.9,12.0,8.53,0.0
2018,1,6,17,45,13.0,5.5,1.6,12.25,6.0,4.33,0.0
2018,1,6,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,3.95,11.35,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,4.0,11.5,2.0,1.57,0.0
2018,1,7,7,45,0.0,10.5,4.1,11.7,10.5,7.99,0.0
2018,1,7,8,0,0.0,19.0,4.2,11.9,19.0,14.48,5.57
2018,1,7,8,15,0.0,30.0,4.25,12.15,30.0,22.91,13.61
2018,1,7,8,30,0.0,41.0,4.3,12.4,41.0,31.36,21.16
2018,1,7,8,45,0.5,48.5,4.4,12.7,48.5,37.59,26.73
2018,1,7,9,0,1.0,56.0,4.5,13.0,56.0,43.85,32.21
2018,1,7,9,15,12.5,87.5,4.55,13.35,92.0,85.85,68.7
2018,1,7,9,30,24.0,119.0,4.6,13.7,128.0,144.93,119.03
2018,1,7,9,45,12.0,112.5,4.7,14.1,117.0,106.86,85.94
2018,1,7,10,0,0.0,106.0,4.8,14.5,106.0,86.23,67.64
2018,1,7,10,15,0.0,110.5,4.95,14.85,110.5,89.3,69.98
2018,1,7,10,30,0.0,115.0,5.1,15.2,115.0,92.55,72.45
2018,1,7,10,45,0.0,113.5,5.2,15.6,113.5,90.41,70.39
2018,1,7,11,0,0.0,112.0,5.3,16.0,112.0,88.55,68.61
2018,1,7,11,15,2.0,134.0,5.45,16.35,135.0,109.79,86.1
2018,1,7,11,30,4.0,156.0,5.6,16.7,158.0,131.15,103.53
2018,1,7,11,45,20.0,191.5,5.8,17.05,203.0,178.4,142.61
2018,1,7,12,0,36.0,227.0,6.0,17.4,248.0,244.32,196.17
2018,1,7,12,15,38.5,225.5,6.05,17.65,248.5,241.22,193.36
2018,1,7,12,30,41.0,224.0,6.1,17.9,249.0,238.14,190.69
2018,1,7,12,45,21.0,160.5,6.15,18.1,173.5,156.15,123.62
2018,1,7,13,0,1.0,97.0,6.2,18.3,98.0,75.71,57.07
2018,1,7,13,15,0.5,79.5,6.05,18.4,80.0,61.55,45.42
2018,1,7,13,30,0.0,62.0,5.9,18.5,62.0,47.63,33.92
2018,1,7,13,45,0.0,59.5,5.8,18.6,59.5,45.68,32.34
2018,1,7,14,0,0.0,57.0,5.7,18.7,57.0,43.74,30.76
2018,1,7,14,15,0.0,58.0,5.45,18.7,58.0,44.49,31.45
2018,1,7,14,30,0.0,59.0,5.2,18.7,59.0,45.25,32.14
2018,1,7,14,45,0.0,54.0,4.95,18.7,54.0,41.38,28.98
2018,1,7,15,0,0.0,49.0,4.7,18.7,49.0,37.51,25.82
2018,1,7,15,15,0.0,54.0,4.35,18.55,54.0,41.35,29.13
2018,1,7,15,30,0.0,59.0,4.0,18.4,59.0,45.19,32.46
2018,1,7,15,45,1.0,52.0,3.65,18.2,52.5,39.99,28.14
2018,1,7,16,0,2.0,45.0,3.3,18.0,46.0,34.67,23.67
2018,1,7,16,15,3.0,43.5,3.05,17.55,44.5,33.48,22.68
2018,1,7,16,30,4.0,42.0,2.8,17.1,43.0,32.18,21.61
2018,1,7,16,45,2.0,28.0,2.55,16.65,28.5,21.35,13.16
2018,1,7,17,0,0.0,14.0,2.3,16.2,14.0,10.62,3.57
2018,1,7,17,15,0.0,9.0,2.3,16.2,9.0,6.82,0.0
2018,1,7,17,30,0.0,4.0,2.3,16.2,4.0,3.02,0.0
2018,1,7,17,45,0.0,2.0,2.3,15.75,2.0,1.57,0.0
2018,1,7,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,1,8,7,15,37.0,3.0,3.9,7.15,3.0,0.0,0.0
2018,1,8,7,30,74.0,6.0,4.0,7.6,6.0,4.72,0.0
2018,1,8,7,45,232.0,15.5,4.1,8.05,33.5,237.45,0.0
2018,1,8,8,0,390.0,25.0,4.2,8.5,61.0,404.46,312.23
2018,1,8,8,15,528.0,32.5,4.3,9.3,112.5,546.49,452.11
2018,1,8,8,30,666.0,40.0,4.4,10.1,164.0,695.32,576.44
2018,1,8,8,45,721.5,44.0,4.5,10.85,212.5,768.05,635.76
2018,1,8,9,0,777.0,48.0,4.6,11.6,261.0,840.42,691.55
2018,1,8,9,15,812.5,50.5,4.75,12.25,307.5,879.65,720.32
2018,1,8,9,30,848.0,53.0,4.9,12.9,354.0,927.08,754.0
2018,1,8,9,45,872.0,55.5,5.1,13.55,397.0,960.91,776.94
2018,1,8,10,0,896.0,58.0,5.3,14.2,440.0,991.88,797.35
2018,1,8,10,15,913.5,59.0,5.2,14.65,477.0,1010.93,807.11
2018,1,8,10,30,931.0,60.0,5.1,15.1,514.0,1026.51,814.28
2018,1,8,10,45,943.0,61.0,5.05,15.55,544.5,1032.88,815.31
2018,1,8,11,0,955.0,62.0,5.0,16.0,575.0,1035.41,813.81
2018,1,8,11,15,962.0,63.0,4.95,16.35,598.0,1029.11,806.58
2018,1,8,11,30,969.0,64.0,4.9,16.7,621.0,1018.92,796.89
2018,1,8,11,45,972.5,65.5,4.85,17.05,636.0,1002.17,782.81
2018,1,8,12,0,976.0,67.0,4.8,17.4,651.0,981.64,766.34
2018,1,8,12,15,978.0,67.0,4.8,17.65,657.5,954.26,745.92
2018,1,8,12,30,980.0,67.0,4.8,17.9,664.0,923.42,723.18
2018,1,8,12,45,980.0,66.5,4.75,18.15,662.0,886.99,696.17
2018,1,8,13,0,980.0,66.0,4.7,18.4,660.0,847.49,667.02
2018,1,8,13,15,976.5,66.0,4.7,18.5,650.0,803.05,634.92
2018,1,8,13,30,973.0,66.0,4.7,18.6,640.0,756.15,600.85
2018,1,8,13,45,967.5,65.0,4.7,18.7,621.0,704.61,560.4
2018,1,8,14,0,962.0,64.0,4.7,18.8,602.0,651.26,517.56
2018,1,8,14,15,950.5,64.0,4.65,18.7,575.5,594.07,470.84
2018,1,8,14,30,939.0,64.0,4.6,18.6,549.0,536.11,422.25
2018,1,8,14,45,922.5,63.5,4.5,18.55,515.5,474.96,369.65
2018,1,8,15,0,906.0,63.0,4.4,18.5,482.0,414.14,315.98
2018,1,8,15,15,886.0,61.0,4.05,18.1,442.0,351.38,259.88
2018,1,8,15,30,866.0,59.0,3.7,17.7,402.0,289.93,204.41
2018,1,8,15,45,837.0,56.5,3.35,17.35,357.5,227.74,149.37
2018,1,8,16,0,808.0,54.0,3.0,17.0,313.0,166.08,97.88
2018,1,8,16,15,764.5,50.0,2.7,15.8,264.5,107.05,56.39
2018,1,8,16,30,721.0,46.0,2.4,14.6,216.0,53.28,32.42
2018,1,8,16,45,650.0,41.0,2.05,13.4,168.0,38.11,28.29
2018,1,8,17,0,579.0,36.0,1.7,12.2,120.0,33.3,23.67
2018,1,8,17,15,440.0,28.5,1.7,12.2,78.0,26.11,15.93
2018,1,8,17,30,301.0,21.0,1.7,12.2,36.0,17.63,0.0
2018,1,8,17,45,150.5,10.5,1.65,11.15,18.0,8.26,0.0
2018,1,8,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,9,7,15,9.5,2.0,0.85,4.55,2.0,0.0,0.0
2018,1,9,7,30,19.0,4.0,0.8,5.2,4.0,3.15,0.0
2018,1,9,7,45,118.5,19.5,0.8,5.85,29.5,150.69,0.0
2018,1,9,8,0,218.0,35.0,0.8,6.5,55.0,285.48,219.82
2018,1,9,8,15,418.0,39.5,0.8,7.15,107.0,468.94,384.29
2018,1,9,8,30,618.0,44.0,0.8,7.8,159.0,656.06,531.4
2018,1,9,8,45,618.0,55.5,0.75,8.45,198.0,695.47,560.68
2018,1,9,9,0,618.0,67.0,0.7,9.1,237.0,722.76,579.91
2018,1,9,9,15,721.5,63.0,0.9,10.05,294.5,819.32,650.06
2018,1,9,9,30,825.0,59.0,1.1,11.0,352.0,924.6,722.47
2018,1,9,9,45,850.5,61.0,1.3,11.95,395.0,947.88,736.46
2018,1,9,10,0,876.0,63.0,1.5,12.9,438.0,979.39,756.67
2018,1,9,10,15,838.5,77.5,1.5,13.45,461.0,973.49,749.06
2018,1,9,10,30,801.0,92.0,1.5,14.0,484.0,950.82,730.68
2018,1,9,10,45,856.0,84.0,1.5,14.6,525.5,989.3,753.85
2018,1,9,11,0,911.0,76.0,1.5,15.2,567.0,1011.08,764.83
2018,1,9,11,15,930.5,74.5,1.55,15.7,593.5,1014.1,764.78
2018,1,9,11,30,950.0,73.0,1.6,16.2,620.0,1013.08,762.48
2018,1,9,11,45,953.0,74.5,1.65,16.65,635.0,996.08,749.98
2018,1,9,12,0,956.0,76.0,1.7,17.1,650.0,975.41,735.37
2018,1,9,12,15,957.5,76.5,1.75,17.45,656.5,948.6,717.06
2018,1,9,12,30,959.0,77.0,1.8,17.8,663.0,918.4,696.55
2018,1,9,12,45,958.5,76.5,1.9,18.15,661.0,882.14,672.44
2018,1,9,13,0,958.0,76.0,2.0,18.5,659.0,842.9,646.11
2018,1,9,13,15,954.5,75.5,2.05,18.7,648.5,798.63,615.91
2018,1,9,13,30,951.0,75.0,2.1,18.9,638.0,751.97,583.52
2018,1,9,13,45,944.0,74.5,2.15,19.05,619.5,700.84,545.26
2018,1,9,14,0,937.0,74.0,2.2,19.2,601.0,648.06,504.73
2018,1,9,14,15,928.5,72.5,2.25,19.2,575.0,592.04,460.84
2018,1,9,14,30,920.0,71.0,2.3,19.2,549.0,535.03,414.73
2018,1,9,14,45,908.0,69.0,2.3,19.2,516.0,475.26,364.82
2018,1,9,15,0,896.0,67.0,2.3,19.2,483.0,415.39,313.29
2018,1,9,15,15,871.0,65.5,2.1,18.8,442.0,351.88,257.97
2018,1,9,15,30,846.0,64.0,1.9,18.4,401.0,289.06,202.58
2018,1,9,15,45,800.5,61.5,1.7,18.0,352.0,223.88,146.65
2018,1,9,16,0,755.0,59.0,1.5,17.6,303.0,163.71,97.64
2018,1,9,16,15,730.0,54.0,1.5,16.4,260.0,108.44,58.41
2018,1,9,16,30,705.0,49.0,1.5,15.2,217.0,56.24,34.44
2018,1,9,16,45,601.5,45.5,1.45,14.0,166.0,41.56,31.3
2018,1,9,17,0,498.0,42.0,1.4,12.8,115.0,35.05,25.18
2018,1,9,17,15,358.0,31.5,1.4,12.8,73.5,26.14,16.11
2018,1,9,17,30,218.0,21.0,1.4,12.8,32.0,17.41,0.0
2018,1,9,17,45,109.0,10.5,1.55,11.8,16.0,8.26,0.0
2018,1,9,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,2.15,7.15,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,2.2,7.3,1.0,0.79,0.0
2018,1,10,7,45,0.0,5.0,2.25,7.5,5.0,3.78,0.0
2018,1,10,8,0,0.0,9.0,2.3,7.7,9.0,6.82,0.0
2018,1,10,8,15,0.0,12.0,2.4,8.05,12.0,9.1,2.13
2018,1,10,8,30,0.0,15.0,2.5,8.4,15.0,11.39,4.25
2018,1,10,8,45,0.0,20.0,2.65,8.7,20.0,15.2,7.66
2018,1,10,9,0,0.0,25.0,2.8,9.0,25.0,19.03,11.05
2018,1,10,9,15,0.0,53.0,3.0,9.5,53.0,40.56,29.81
2018,1,10,9,30,0.0,81.0,3.2,10.0,81.0,64.42,50.36
2018,1,10,9,45,7.5,115.5,3.4,10.5,118.5,105.43,85.68
2018,1,10,10,0,15.0,150.0,3.6,11.0,156.0,147.53,121.27
2018,1,10,10,15,15.5,159.0,3.85,11.65,166.0,154.37,126.4
2018,1,10,10,30,16.0,168.0,4.1,12.3,176.0,161.43,131.73
2018,1,10,10,45,12.0,174.5,4.35,12.95,180.5,161.54,131.05
2018,1,10,11,0,8.0,181.0,4.6,13.6,185.0,161.89,130.61
2018,1,10,11,15,12.5,192.5,4.75,14.3,199.5,175.76,141.69
2018,1,10,11,30,17.0,204.0,4.9,15.0,214.0,189.44,152.52
2018,1,10,11,45,22.0,218.0,5.05,15.75,231.0,205.8,165.42
2018,1,10,12,0,27.0,232.0,5.2,16.5,248.0,221.79,177.92
2018,1,10,12,15,26.5,230.5,5.25,17.0,246.5,217.47,173.92
2018,1,10,12,30,26.0,229.0,5.3,17.5,245.0,213.34,170.17
2018,1,10,12,45,47.0,247.0,5.4,18.0,276.0,262.52,209.88
2018,1,10,13,0,68.0,265.0,5.5,18.5,307.0,292.78,234.01
2018,1,10,13,15,126.5,270.5,5.55,18.75,346.5,351.4,281.42
2018,1,10,13,30,185.0,276.0,5.6,19.0,386.0,387.77,310.57
2018,1,10,13,45,278.0,251.5,5.65,19.25,411.0,425.1,340.57
2018,1,10,14,0,371.0,227.0,5.7,19.5,436.0,439.49,351.77
2018,1,10,14,15,465.5,194.0,5.65,19.55,444.5,449.05,358.24
2018,1,10,14,30,560.0,161.0,5.6,19.6,453.0,436.82,346.45
2018,1,10,14,45,592.0,142.0,5.6,19.65,434.0,404.01,317.19
2018,1,10,15,0,624.0,123.0,5.6,19.7,415.0,361.65,279.19
2018,1,10,15,15,620.5,112.5,5.4,19.5,382.5,310.69,233.89
2018,1,10,15,30,617.0,102.0,5.2,19.3,350.0,259.77,188.12
2018,1,10,15,45,678.5,82.0,5.0,19.1,326.5,214.68,144.83
2018,1,10,16,0,740.0,62.0,4.8,18.9,303.0,165.0,99.48
2018,1,10,16,15,691.5,58.0,4.4,18.15,256.0,109.35,60.2
2018,1,10,16,30,643.0,54.0,4.0,17.4,209.0,56.06,34.18
2018,1,10,16,45,567.0,47.5,3.6,16.65,162.0,39.58,29.21
2018,1,10,17,0,491.0,41.0,3.2,15.9,115.0,34.16,24.08
2018,1,10,17,15,357.5,32.0,3.2,15.9,75.0,26.52,16.31
2018,1,10,17,30,224.0,23.0,3.2,15.9,35.0,19.13,0.0
2018,1,10,17,45,112.0,11.5,3.1,15.1,17.5,9.05,0.0
2018,1,10,18,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,11,7,15,28.5,3.0,2.4,11.65,3.0,0.0,0.0
2018,1,11,7,30,57.0,6.0,2.7,12.4,6.0,4.72,0.0
2018,1,11,7,45,171.5,18.0,3.0,13.1,31.0,190.05,0.0
2018,1,11,8,0,286.0,30.0,3.3,13.8,56.0,333.67,253.51
2018,1,11,8,15,366.0,42.0,3.4,14.45,96.5,425.72,347.86
2018,1,11,8,30,446.0,54.0,3.5,15.1,137.0,522.71,430.35
2018,1,11,8,45,532.5,57.5,3.6,15.75,184.5,618.41,507.5
2018,1,11,9,0,619.0,61.0,3.7,16.4,232.0,715.18,581.75
2018,1,11,9,15,475.0,90.5,3.95,17.05,235.0,614.15,503.45
2018,1,11,9,30,331.0,120.0,4.2,17.7,238.0,515.71,424.51
2018,1,11,9,45,485.0,109.5,4.4,18.35,305.5,654.88,533.18
2018,1,11,10,0,639.0,99.0,4.6,19.0,373.0,808.85,646.46
2018,1,11,10,15,614.0,116.0,4.9,19.25,397.5,804.15,641.69
2018,1,11,10,30,589.0,133.0,5.2,19.5,422.0,795.6,634.96
2018,1,11,10,45,739.5,103.5,5.45,19.8,489.0,904.82,714.5
2018,1,11,11,0,890.0,74.0,5.7,20.1,556.0,989.01,773.96
2018,1,11,11,15,752.0,102.0,6.1,19.95,521.0,886.86,701.18
2018,1,11,11,30,614.0,130.0,6.5,19.8,486.0,778.2,622.22
2018,1,11,11,45,413.0,171.0,6.85,19.65,413.0,607.12,490.55
2018,1,11,12,0,212.0,212.0,7.2,19.5,340.0,430.31,347.95
