Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,5.5,2.0,2.35,16.4,2.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.25,6.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.95,5.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,4.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.85,4.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,1,22,7,15,44.5,4.5,3.8,4.5,4.5,0.0,0.0
2018,1,22,7,30,89.0,9.0,3.9,5.0,9.0,74.82,0.0
2018,1,22,7,45,204.5,20.5,4.0,5.55,36.5,221.89,0.0
2018,1,22,8,0,320.0,32.0,4.1,6.1,64.0,361.89,292.76
2018,1,22,8,15,507.0,36.5,4.3,7.0,121.5,539.11,452.94
2018,1,22,8,30,694.0,41.0,4.5,7.9,179.0,718.99,602.0
2018,1,22,8,45,758.5,44.5,4.7,8.8,232.5,801.0,668.14
2018,1,22,9,0,823.0,48.0,4.9,9.7,286.0,873.0,723.45
2018,1,22,9,15,857.5,50.0,5.15,10.45,335.5,922.56,760.03
2018,1,22,9,30,892.0,52.0,5.4,11.2,385.0,970.46,794.07
2018,1,22,9,45,915.5,54.0,5.65,11.95,430.5,1005.08,817.32
2018,1,22,10,0,939.0,56.0,5.9,12.7,476.0,1036.69,837.95
2018,1,22,10,15,955.0,57.0,5.95,13.15,515.5,1055.87,848.75
2018,1,22,10,30,971.0,58.0,6.0,13.6,555.0,1071.38,856.92
2018,1,22,10,45,982.5,59.0,6.1,14.1,588.0,1078.43,859.28
2018,1,22,11,0,994.0,60.0,6.2,14.6,621.0,1081.43,858.93
2018,1,22,11,15,1001.5,61.0,6.2,14.95,646.0,1076.32,852.73
2018,1,22,11,30,1009.0,62.0,6.2,15.3,671.0,1067.06,843.82
2018,1,22,11,45,1013.0,62.5,6.15,15.6,688.0,1049.67,829.14
2018,1,22,12,0,1017.0,63.0,6.1,15.9,705.0,1028.3,811.86
2018,1,22,12,15,1019.5,63.5,6.05,16.15,713.5,1001.64,791.16
2018,1,22,12,30,1022.0,64.0,6.0,16.4,722.0,971.21,767.92
2018,1,22,12,45,1022.0,64.0,6.0,16.6,721.5,934.44,740.64
2018,1,22,13,0,1022.0,64.0,6.0,16.8,721.0,894.34,710.96
2018,1,22,13,15,1019.5,63.5,5.9,16.85,711.5,848.62,677.0
2018,1,22,13,30,1017.0,63.0,5.8,16.9,702.0,800.14,640.92
2018,1,22,13,45,1012.0,62.5,5.75,17.0,684.0,747.44,599.99
2018,1,22,14,0,1007.0,62.0,5.7,17.1,666.0,692.64,555.43
2018,1,22,14,15,997.0,62.5,5.6,17.05,640.0,634.18,507.11
2018,1,22,14,30,987.0,63.0,5.5,17.0,614.0,574.59,456.67
2018,1,22,14,45,972.5,63.0,5.45,16.95,580.5,511.6,402.3
2018,1,22,15,0,958.0,63.0,5.4,16.9,547.0,448.53,346.41
2018,1,22,15,15,941.0,61.5,5.1,16.6,506.5,383.43,287.67
2018,1,22,15,30,924.0,60.0,4.8,16.3,466.0,319.16,228.89
2018,1,22,15,45,900.0,57.5,4.55,16.0,420.0,253.56,169.79
2018,1,22,16,0,876.0,55.0,4.3,15.7,374.0,190.18,115.33
2018,1,22,16,15,839.5,52.0,3.75,14.55,323.5,127.61,69.26
2018,1,22,16,30,803.0,49.0,3.2,13.4,273.0,65.77,37.34
2018,1,22,16,45,745.5,44.5,2.7,12.25,221.0,42.05,32.2
2018,1,22,17,0,688.0,40.0,2.2,11.1,169.0,37.56,28.05
2018,1,22,17,15,585.0,34.0,2.2,11.1,120.0,31.58,22.17
2018,1,22,17,30,482.0,28.0,2.2,11.1,71.0,25.87,15.15
2018,1,22,17,45,283.0,18.0,2.1,9.7,39.0,14.16,0.0
2018,1,22,18,0,84.0,8.0,2.0,8.3,7.0,0.0,0.0
2018,1,22,18,15,42.0,4.0,2.0,8.1,3.5,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,0.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.75,1.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,1,23,7,15,21.0,3.5,2.15,2.3,3.5,0.0,0.0
2018,1,23,7,30,42.0,7.0,2.5,3.4,7.0,37.45,0.0
2018,1,23,7,45,58.0,21.5,2.85,4.45,25.5,94.63,0.0
2018,1,23,8,0,74.0,36.0,3.2,5.5,44.0,123.4,98.14
2018,1,23,8,15,211.5,50.5,3.05,6.25,89.5,297.24,253.24
2018,1,23,8,30,349.0,65.0,2.9,7.0,135.0,443.21,379.14
2018,1,23,8,45,572.5,58.0,2.8,7.75,209.0,654.56,549.73
2018,1,23,9,0,796.0,51.0,2.7,8.5,283.0,861.87,705.15
2018,1,23,9,15,845.5,51.5,2.45,9.65,335.5,913.31,735.38
2018,1,23,9,30,895.0,52.0,2.2,10.8,388.0,973.58,770.81
2018,1,23,9,45,917.5,54.0,2.0,11.9,433.5,1007.33,786.24
2018,1,23,10,0,940.0,56.0,1.8,13.0,479.0,1038.04,798.77
2018,1,23,10,15,956.0,57.0,1.75,13.65,518.5,1057.32,806.66
2018,1,23,10,30,972.0,58.0,1.7,14.3,558.0,1072.91,812.14
2018,1,23,10,45,975.0,62.0,1.7,14.9,589.0,1075.55,810.19
2018,1,23,11,0,978.0,66.0,1.7,15.5,620.0,1074.07,805.9
2018,1,23,11,15,842.5,108.0,1.7,15.85,599.5,990.36,748.46
2018,1,23,11,30,707.0,150.0,1.7,16.2,579.0,897.36,684.91
2018,1,23,11,45,753.0,141.0,1.75,16.5,608.5,913.18,695.86
2018,1,23,12,0,799.0,132.0,1.8,16.8,638.0,916.65,697.27
2018,1,23,12,15,810.0,130.0,1.8,16.95,648.5,899.2,684.58
2018,1,23,12,30,821.0,128.0,1.8,17.1,659.0,878.1,669.77
2018,1,23,12,45,822.0,128.0,1.8,17.3,659.5,847.03,648.11
2018,1,23,13,0,823.0,128.0,1.8,17.5,660.0,813.09,624.56
2018,1,23,13,15,821.5,126.0,1.85,17.5,651.0,772.58,597.14
2018,1,23,13,30,820.0,124.0,1.9,17.5,642.0,729.76,566.31
2018,1,23,13,45,823.0,119.0,1.9,17.55,627.0,684.99,532.96
2018,1,23,14,0,826.0,114.0,1.9,17.6,612.0,637.92,497.06
2018,1,23,14,15,836.0,105.5,1.95,17.55,592.5,589.39,459.53
2018,1,23,14,30,846.0,97.0,2.0,17.5,573.0,538.2,418.58
2018,1,23,14,45,827.0,94.5,2.0,17.4,538.0,476.84,368.38
2018,1,23,15,0,808.0,92.0,2.0,17.3,503.0,416.3,317.36
2018,1,23,15,15,812.5,84.0,1.85,16.95,470.5,359.98,267.75
2018,1,23,15,30,817.0,76.0,1.7,16.6,438.0,302.37,215.96
2018,1,23,15,45,747.5,77.5,1.55,16.2,383.0,235.58,159.56
2018,1,23,16,0,678.0,79.0,1.4,15.8,328.0,173.37,109.38
2018,1,23,16,15,698.5,67.0,1.35,14.7,293.0,120.0,68.16
2018,1,23,16,30,719.0,55.0,1.3,13.6,258.0,67.93,40.47
2018,1,23,16,45,644.0,50.5,1.25,12.45,206.0,46.0,35.75
2018,1,23,17,0,569.0,46.0,1.2,11.3,154.0,38.45,28.88
2018,1,23,17,15,437.0,39.5,1.2,11.3,107.5,32.68,23.19
2018,1,23,17,30,305.0,33.0,1.2,11.3,61.0,27.32,16.65
2018,1,23,17,45,183.0,19.0,1.3,10.15,33.0,15.73,0.0
2018,1,23,18,0,61.0,5.0,1.4,9.0,5.0,3.93,0.0
2018,1,23,18,15,30.5,2.5,1.4,8.7,2.5,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,24,7,15,66.0,5.5,1.8,2.15,6.0,0.0,0.0
2018,1,24,7,30,132.0,11.0,2.1,3.2,12.0,108.96,0.0
2018,1,24,7,45,267.5,21.5,2.4,4.3,43.0,274.36,27.57
2018,1,24,8,0,403.0,32.0,2.7,5.4,74.0,430.92,348.35
2018,1,24,8,15,542.5,38.0,2.65,6.2,127.5,561.41,467.99
2018,1,24,8,30,682.0,44.0,2.6,7.0,181.0,711.62,589.97
2018,1,24,8,45,743.0,47.5,2.55,7.75,234.0,790.65,650.78
2018,1,24,9,0,804.0,51.0,2.5,8.5,287.0,869.49,707.85
2018,1,24,9,15,838.5,54.5,2.65,9.6,337.0,911.23,735.7
2018,1,24,9,30,873.0,58.0,2.8,10.7,387.0,961.11,768.32
2018,1,24,9,45,896.5,60.0,2.9,11.75,432.5,995.46,788.42
2018,1,24,10,0,920.0,62.0,3.0,12.8,478.0,1026.88,806.06
2018,1,24,10,15,936.5,63.5,3.0,13.3,517.5,1047.19,816.4
2018,1,24,10,30,953.0,65.0,3.0,13.8,557.0,1063.85,824.29
2018,1,24,10,45,964.5,66.0,3.0,14.35,590.0,1070.92,825.56
2018,1,24,11,0,976.0,67.0,3.0,14.9,623.0,1074.0,824.38
2018,1,24,11,15,983.5,68.5,2.9,15.2,648.5,1069.67,818.17
2018,1,24,11,30,991.0,70.0,2.8,15.5,674.0,1061.23,809.47
2018,1,24,11,45,995.5,70.5,2.65,15.8,691.0,1044.55,794.96
2018,1,24,12,0,1000.0,71.0,2.5,16.1,708.0,1023.92,778.08
2018,1,24,12,15,980.0,78.0,2.4,16.3,708.5,984.9,749.85
2018,1,24,12,30,960.0,85.0,2.3,16.5,709.0,943.12,720.02
2018,1,24,12,45,970.0,82.5,2.2,16.7,712.5,913.65,698.68
2018,1,24,13,0,980.0,80.0,2.1,16.9,716.0,880.37,674.69
2018,1,24,13,15,989.5,75.5,2.05,16.95,710.5,840.8,647.28
2018,1,24,13,30,999.0,71.0,2.0,17.0,705.0,797.65,617.3
2018,1,24,13,45,994.5,70.5,1.9,17.1,688.0,745.89,578.8
2018,1,24,14,0,990.0,70.0,1.8,17.2,671.0,692.02,537.12
2018,1,24,14,15,969.0,73.0,1.8,17.15,641.5,630.42,489.61
2018,1,24,14,30,948.0,76.0,1.8,17.1,612.0,568.73,440.6
2018,1,24,14,45,926.0,76.5,1.75,17.05,576.0,504.49,387.93
2018,1,24,15,0,904.0,77.0,1.7,17.0,540.0,441.04,334.31
2018,1,24,15,15,909.5,70.5,1.55,16.7,506.5,381.87,282.05
2018,1,24,15,30,915.0,64.0,1.4,16.4,473.0,321.06,227.22
2018,1,24,15,45,890.5,62.0,1.3,16.1,427.0,256.08,170.14
2018,1,24,16,0,866.0,60.0,1.2,15.8,381.0,193.32,117.28
2018,1,24,16,15,829.5,56.5,1.15,14.9,330.5,127.52,69.08
2018,1,24,16,30,793.0,53.0,1.1,14.0,280.0,68.87,39.92
2018,1,24,16,45,735.5,48.5,1.05,13.15,227.5,45.27,35.01
2018,1,24,17,0,678.0,44.0,1.0,12.3,175.0,40.9,30.97
2018,1,24,17,15,577.5,37.0,1.0,12.3,125.5,34.18,24.46
2018,1,24,17,30,477.0,30.0,1.0,12.3,76.0,27.65,17.14
2018,1,24,17,45,280.5,19.0,1.15,11.4,42.0,15.87,0.0
2018,1,24,18,0,84.0,8.0,1.3,10.5,8.0,6.29,0.0
2018,1,24,18,15,42.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,7,15,34.0,4.0,0.75,5.6,4.5,0.0,0.0
2018,1,25,7,30,68.0,8.0,0.8,6.2,9.0,57.92,0.0
2018,1,25,7,45,118.5,23.0,0.85,6.75,32.5,159.92,25.93
2018,1,25,8,0,169.0,38.0,0.9,7.3,56.0,242.77,195.12
2018,1,25,8,15,286.0,49.5,1.05,7.95,99.5,359.38,300.86
2018,1,25,8,30,403.0,61.0,1.2,8.6,143.0,489.91,409.15
2018,1,25,8,45,428.5,75.5,1.35,9.3,183.5,535.99,446.66
2018,1,25,9,0,454.0,90.0,1.5,10.0,224.0,586.77,486.37
2018,1,25,9,15,585.5,86.0,2.0,10.95,289.0,725.49,592.83
2018,1,25,9,30,717.0,82.0,2.5,11.9,354.0,857.96,689.84
2018,1,25,9,45,702.0,95.0,3.0,12.9,387.0,866.68,694.54
2018,1,25,10,0,687.0,108.0,3.5,13.9,420.0,871.54,696.93
2018,1,25,10,15,712.0,112.0,3.6,14.35,459.5,902.37,716.96
2018,1,25,10,30,737.0,116.0,3.7,14.8,499.0,930.1,734.39
2018,1,25,10,45,824.0,100.5,3.8,15.25,552.5,985.99,771.67
2018,1,25,11,0,911.0,85.0,3.9,15.7,606.0,1032.5,801.69
2018,1,25,11,15,817.5,116.0,3.95,15.95,598.5,975.76,759.98
2018,1,25,11,30,724.0,147.0,4.0,16.2,591.0,911.54,713.57
2018,1,25,11,45,725.5,151.5,4.05,16.5,606.0,899.65,704.28
2018,1,25,12,0,727.0,156.0,4.1,16.8,621.0,884.57,692.47
2018,1,25,12,15,843.0,120.5,4.1,17.0,666.5,920.33,717.12
2018,1,25,12,30,959.0,85.0,4.1,17.2,712.0,942.98,732.05
2018,1,25,12,45,932.0,93.0,4.15,17.35,702.0,894.0,696.98
2018,1,25,13,0,905.0,101.0,4.2,17.5,692.0,843.38,661.02
2018,1,25,13,15,753.5,149.5,4.2,17.55,637.0,749.89,592.03
2018,1,25,13,30,602.0,198.0,4.2,17.6,582.0,641.97,508.98
2018,1,25,13,45,467.5,229.5,4.2,17.65,523.0,547.02,434.71
2018,1,25,14,0,333.0,261.0,4.2,17.7,464.0,450.66,358.58
2018,1,25,14,15,324.5,252.5,4.2,17.6,444.0,415.44,330.68
2018,1,25,14,30,316.0,244.0,4.2,17.5,424.0,380.67,302.45
2018,1,25,14,45,295.5,229.5,4.2,17.4,390.5,335.96,266.0
2018,1,25,15,0,275.0,215.0,4.2,17.3,357.0,293.56,230.99
2018,1,25,15,15,258.0,200.0,4.05,16.95,325.0,254.41,198.3
2018,1,25,15,30,241.0,185.0,3.9,16.6,293.0,217.43,167.21
2018,1,25,15,45,192.0,169.0,3.8,16.25,249.5,172.41,130.94
2018,1,25,16,0,143.0,153.0,3.7,15.9,206.0,137.21,103.61
2018,1,25,16,15,91.5,129.0,3.3,15.0,161.5,102.91,78.15
2018,1,25,16,30,40.0,105.0,2.9,14.1,117.0,76.52,59.14
2018,1,25,16,45,35.5,85.0,2.5,13.15,94.0,61.31,49.29
2018,1,25,17,0,31.0,65.0,2.1,12.2,71.0,47.64,36.96
2018,1,25,17,15,20.0,46.5,2.1,12.2,50.0,34.6,24.85
2018,1,25,17,30,9.0,28.0,2.1,12.2,29.0,21.33,12.11
2018,1,25,17,45,8.0,16.0,2.05,11.2,16.5,12.3,0.0
2018,1,25,18,0,7.0,4.0,2.0,10.2,4.0,3.15,0.0
2018,1,25,18,15,3.5,2.0,2.05,10.05,2.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,26,7,15,6.5,2.5,3.25,8.8,2.5,0.0,0.0
2018,1,26,7,30,13.0,5.0,3.3,9.0,5.0,13.8,0.0
2018,1,26,7,45,6.5,16.5,3.3,9.25,16.5,20.63,0.0
2018,1,26,8,0,0.0,28.0,3.3,9.5,28.0,22.34,12.7
2018,1,26,8,15,0.5,44.0,3.3,9.85,44.0,38.33,27.14
2018,1,26,8,30,1.0,60.0,3.3,10.2,60.0,53.39,40.55
2018,1,26,8,45,2.0,61.0,3.35,10.55,61.5,50.83,38.59
2018,1,26,9,0,3.0,62.0,3.4,10.9,63.0,50.63,38.49
2018,1,26,9,15,1.5,67.5,3.4,11.4,68.0,53.27,40.59
2018,1,26,9,30,0.0,73.0,3.4,11.9,73.0,56.06,42.73
2018,1,26,9,45,3.0,83.0,3.4,12.45,84.5,67.51,52.46
2018,1,26,10,0,6.0,93.0,3.4,13.0,96.0,79.02,62.1
2018,1,26,10,15,15.0,132.0,3.55,13.6,140.0,124.01,99.98
2018,1,26,10,30,24.0,171.0,3.7,14.2,184.0,188.01,152.74
2018,1,26,10,45,18.5,177.0,3.8,14.8,187.0,168.38,135.6
2018,1,26,11,0,13.0,183.0,3.9,15.4,190.0,166.75,133.46
2018,1,26,11,15,7.0,166.5,4.1,15.95,170.5,143.53,113.74
2018,1,26,11,30,1.0,150.0,4.3,16.5,151.0,121.71,95.27
2018,1,26,11,45,5.5,181.0,4.5,17.05,184.5,153.29,120.92
2018,1,26,12,0,10.0,212.0,4.7,17.6,218.0,184.89,146.24
2018,1,26,12,15,19.5,232.5,4.8,17.9,245.0,211.0,167.26
2018,1,26,12,30,29.0,253.0,4.9,18.2,272.0,254.46,201.91
2018,1,26,12,45,32.0,260.5,5.05,18.5,281.5,260.75,206.65
2018,1,26,13,0,35.0,268.0,5.2,18.8,291.0,266.55,211.08
2018,1,26,13,15,58.0,279.0,5.2,18.9,316.5,290.44,230.47
2018,1,26,13,30,81.0,290.0,5.2,19.0,342.0,311.85,247.67
2018,1,26,13,45,83.0,284.5,5.2,19.05,336.5,301.0,238.99
2018,1,26,14,0,85.0,279.0,5.2,19.1,331.0,289.94,230.16
2018,1,26,14,15,86.5,266.5,5.05,19.05,317.5,272.12,215.93
2018,1,26,14,30,88.0,254.0,4.9,19.0,304.0,254.38,201.65
2018,1,26,14,45,52.0,208.5,4.8,18.95,237.5,192.16,151.7
2018,1,26,15,0,16.0,163.0,4.7,18.9,171.0,132.29,103.48
2018,1,26,15,15,8.0,111.5,4.4,18.7,115.5,88.4,67.8
2018,1,26,15,30,0.0,60.0,4.1,18.5,60.0,45.99,32.94
2018,1,26,15,45,0.0,42.5,3.85,18.3,42.5,32.49,21.75
2018,1,26,16,0,0.0,25.0,3.6,18.1,25.0,19.05,10.49
2018,1,26,16,15,0.0,19.5,3.3,17.7,19.5,14.84,6.96
2018,1,26,16,30,0.0,14.0,3.0,17.3,14.0,10.64,3.41
2018,1,26,16,45,4.0,18.5,2.75,16.9,19.5,14.1,6.89
2018,1,26,17,0,8.0,23.0,2.5,16.5,25.0,18.15,10.4
2018,1,26,17,15,66.0,23.0,2.5,16.5,30.5,17.81,9.86
2018,1,26,17,30,124.0,23.0,2.5,16.5,36.0,17.47,8.79
2018,1,26,17,45,70.0,13.5,2.55,16.15,20.0,10.29,0.0
2018,1,26,18,0,16.0,4.0,2.6,15.8,4.0,3.15,0.0
2018,1,26,18,15,8.0,2.0,2.65,15.7,2.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,0.85,13.45,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.0,13.9,5.0,8.48,0.0
2018,1,27,7,45,83.5,18.5,1.15,14.3,27.5,123.01,34.84
2018,1,27,8,0,161.0,32.0,1.3,14.7,50.0,222.53,176.08
2018,1,27,8,15,121.0,52.5,1.6,14.9,70.0,198.7,162.75
2018,1,27,8,30,81.0,73.0,1.9,15.1,90.0,172.57,142.29
2018,1,27,8,45,109.0,96.0,2.15,15.3,125.0,227.69,189.67
2018,1,27,9,0,137.0,119.0,2.4,15.5,160.0,282.71,235.66
2018,1,27,9,15,119.0,132.5,2.6,15.7,172.5,278.58,231.2
2018,1,27,9,30,101.0,146.0,2.8,15.9,185.0,273.95,226.23
2018,1,27,9,45,51.5,103.5,3.05,16.1,123.5,146.79,119.97
2018,1,27,10,0,2.0,61.0,3.3,16.3,62.0,48.78,35.67
2018,1,27,10,15,1.0,56.0,3.5,16.45,56.5,43.94,31.47
2018,1,27,10,30,0.0,51.0,3.7,16.6,51.0,39.09,27.25
2018,1,27,10,45,0.0,57.5,3.9,16.75,57.5,44.12,31.37
2018,1,27,11,0,0.0,64.0,4.1,16.9,64.0,49.16,35.48
2018,1,27,11,15,0.0,99.5,4.2,17.15,99.5,77.15,58.55
2018,1,27,11,30,0.0,135.0,4.3,17.4,135.0,107.41,83.24
2018,1,27,11,45,47.5,187.0,4.4,17.7,217.5,214.08,171.51
2018,1,27,12,0,95.0,239.0,4.5,18.0,300.0,329.45,263.99
2018,1,27,12,15,125.0,274.5,4.5,18.4,356.0,387.91,309.29
2018,1,27,12,30,155.0,310.0,4.5,18.8,412.0,443.08,351.38
2018,1,27,12,45,104.0,289.0,4.55,19.15,357.5,349.75,277.33
2018,1,27,13,0,53.0,268.0,4.6,19.5,303.0,280.72,221.69
2018,1,27,13,15,46.5,264.5,4.6,19.85,295.0,267.4,210.83
2018,1,27,13,30,40.0,261.0,4.6,20.2,287.0,254.68,200.38
2018,1,27,13,45,142.0,259.0,4.55,20.5,347.5,329.54,260.82
2018,1,27,14,0,244.0,257.0,4.5,20.8,408.0,391.61,309.28
2018,1,27,14,15,443.5,203.0,4.45,20.85,463.5,450.58,355.09
2018,1,27,14,30,643.0,149.0,4.4,20.9,519.0,482.71,377.56
2018,1,27,14,45,596.5,150.5,4.35,20.9,479.0,421.42,327.07
2018,1,27,15,0,550.0,152.0,4.3,20.9,439.0,359.37,275.75
2018,1,27,15,15,478.0,154.0,4.2,20.65,390.5,298.83,225.88
2018,1,27,15,30,406.0,156.0,4.1,20.4,342.0,245.95,182.5
2018,1,27,15,45,318.0,146.5,3.95,20.15,283.5,185.98,135.01
2018,1,27,16,0,230.0,137.0,3.8,19.9,225.0,141.04,101.31
2018,1,27,16,15,430.5,103.0,3.35,19.15,240.5,118.49,76.41
2018,1,27,16,30,631.0,69.0,2.9,18.4,256.0,71.69,44.38
2018,1,27,16,45,585.5,61.5,2.45,17.6,210.0,50.17,38.68
2018,1,27,17,0,540.0,54.0,2.0,16.8,164.0,44.42,33.5
2018,1,27,17,15,440.5,45.5,2.0,16.8,118.5,37.45,26.91
2018,1,27,17,30,341.0,37.0,2.0,16.8,73.0,30.65,19.83
2018,1,27,17,45,197.5,23.0,2.0,15.55,41.0,19.05,0.0
2018,1,27,18,0,54.0,9.0,2.0,14.3,9.0,7.08,0.0
2018,1,27,18,15,27.0,4.5,2.1,14.15,4.5,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,28,7,15,10.0,3.5,3.15,6.8,3.5,0.0,0.0
2018,1,28,7,30,20.0,7.0,3.3,7.3,7.0,20.66,0.0
2018,1,28,7,45,65.5,22.5,3.45,7.75,28.5,102.73,35.91
2018,1,28,8,0,111.0,38.0,3.6,8.2,50.0,171.73,139.49
2018,1,28,8,15,231.5,52.5,3.5,9.05,95.5,315.62,267.45
2018,1,28,8,30,352.0,67.0,3.4,9.9,141.0,447.17,379.89
2018,1,28,8,45,351.5,80.5,3.35,10.75,170.5,471.02,399.67
2018,1,28,9,0,351.0,94.0,3.3,11.6,200.0,493.63,417.05
2018,1,28,9,15,208.0,125.5,3.3,12.55,191.0,376.36,316.7
2018,1,28,9,30,65.0,157.0,3.3,13.5,182.0,232.08,192.35
2018,1,28,9,45,52.0,170.5,3.3,14.45,192.0,230.07,189.28
2018,1,28,10,0,39.0,184.0,3.3,15.4,202.0,228.02,185.79
2018,1,28,10,15,327.5,160.5,3.3,16.0,332.0,532.47,436.36
2018,1,28,10,30,616.0,137.0,3.3,16.6,462.0,832.93,659.97
2018,1,28,10,45,762.0,110.5,3.25,17.25,537.0,943.56,732.77
2018,1,28,11,0,908.0,84.0,3.2,17.9,612.0,1029.71,787.59
2018,1,28,11,15,920.5,84.0,3.2,18.2,638.0,1029.02,784.16
2018,1,28,11,30,933.0,84.0,3.2,18.5,664.0,1024.39,779.09
2018,1,28,11,45,944.5,82.0,3.2,18.8,682.5,1012.37,769.25
2018,1,28,12,0,956.0,80.0,3.2,19.1,701.0,996.36,756.98
2018,1,28,12,15,959.0,80.5,3.25,19.3,710.0,971.5,739.55
2018,1,28,12,30,962.0,81.0,3.3,19.5,719.0,943.03,719.78
2018,1,28,12,45,962.5,80.5,3.3,19.7,719.0,907.81,695.06
2018,1,28,13,0,963.0,80.0,3.3,19.9,719.0,869.4,668.15
2018,1,28,13,15,961.5,79.5,3.35,19.95,710.5,826.42,638.6
2018,1,28,13,30,960.0,79.0,3.4,20.0,702.0,780.72,606.9
2018,1,28,13,45,956.5,78.0,3.4,20.1,685.5,730.65,569.47
2018,1,28,14,0,953.0,77.0,3.4,20.2,669.0,678.45,529.01
2018,1,28,14,15,945.5,75.5,3.45,20.15,643.5,621.58,484.43
2018,1,28,14,30,938.0,74.0,3.5,20.1,618.0,563.48,437.5
2018,1,28,14,45,926.5,72.5,3.5,20.05,585.0,502.54,386.78
2018,1,28,15,0,915.0,71.0,3.5,20.0,552.0,441.31,334.27
2018,1,28,15,15,900.0,68.5,3.4,19.75,513.0,377.94,278.85
2018,1,28,15,30,885.0,66.0,3.3,19.5,474.0,315.24,223.0
2018,1,28,15,45,863.0,63.5,3.2,19.25,429.0,251.89,167.09
2018,1,28,16,0,841.0,61.0,3.1,19.0,384.0,187.6,112.89
2018,1,28,16,15,807.5,57.0,2.7,17.95,334.5,125.66,67.78
2018,1,28,16,30,774.0,53.0,2.3,16.9,285.0,67.79,39.13
2018,1,28,16,45,722.5,48.5,1.95,15.8,234.0,45.17,34.56
2018,1,28,17,0,671.0,44.0,1.6,14.7,183.0,40.85,30.68
2018,1,28,17,15,577.5,37.5,1.6,14.7,133.5,34.57,24.7
2018,1,28,17,30,484.0,31.0,1.6,14.7,84.0,28.49,18.38
2018,1,28,17,45,303.0,21.0,1.65,13.25,48.0,17.51,0.0
2018,1,28,18,0,122.0,11.0,1.7,11.8,12.0,8.65,0.0
2018,1,28,18,15,61.0,5.5,1.75,11.55,6.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,1,29,7,15,77.5,6.0,4.25,5.55,7.0,0.0,0.0
2018,1,29,7,30,155.0,12.0,4.6,6.1,14.0,126.78,0.0
2018,1,29,7,45,292.0,21.5,4.95,6.65,47.0,299.34,132.67
2018,1,29,8,0,429.0,31.0,5.3,7.2,80.0,450.22,371.16
2018,1,29,8,15,552.0,37.5,5.55,7.8,133.5,569.02,481.0
2018,1,29,8,30,675.0,44.0,5.8,8.4,187.0,704.99,596.46
2018,1,29,8,45,746.5,46.0,6.0,9.0,242.0,791.5,667.38
2018,1,29,9,0,818.0,48.0,6.2,9.6,297.0,867.86,727.15
2018,1,29,9,15,851.0,50.5,6.2,10.15,347.0,917.39,762.96
2018,1,29,9,30,884.0,53.0,6.2,10.7,397.0,965.14,796.09
2018,1,29,9,45,905.5,55.0,6.15,11.3,442.5,998.26,816.76
2018,1,29,10,0,927.0,57.0,6.1,11.9,488.0,1028.32,834.71
2018,1,29,10,15,940.5,58.5,6.05,12.45,527.0,1046.14,843.52
2018,1,29,10,30,954.0,60.0,6.0,13.0,566.0,1060.25,849.66
2018,1,29,10,45,965.0,61.0,5.9,13.55,599.0,1067.24,850.35
2018,1,29,11,0,976.0,62.0,5.8,14.1,632.0,1070.23,848.33
2018,1,29,11,15,982.5,64.0,5.7,14.6,658.0,1065.9,841.45
2018,1,29,11,30,989.0,66.0,5.6,15.1,684.0,1057.43,831.9
2018,1,29,11,45,992.5,67.5,5.5,15.55,701.5,1041.31,817.34
2018,1,29,12,0,996.0,69.0,5.4,16.0,719.0,1021.19,800.25
2018,1,29,12,15,998.0,69.0,5.35,16.35,727.5,994.01,779.07
2018,1,29,12,30,1000.0,69.0,5.3,16.7,736.0,963.14,755.47
2018,1,29,12,45,1000.0,69.0,5.2,17.0,736.0,927.0,728.05
2018,1,29,13,0,1000.0,69.0,5.1,17.3,736.0,887.56,698.39
2018,1,29,13,15,997.5,69.0,5.1,17.45,727.0,843.05,666.08
2018,1,29,13,30,995.0,69.0,5.1,17.6,718.0,795.78,631.61
2018,1,29,13,45,988.5,68.0,5.05,17.75,699.0,742.21,590.45
2018,1,29,14,0,982.0,67.0,5.0,17.9,680.0,686.72,545.93
2018,1,29,14,15,970.0,68.0,5.0,17.8,654.0,628.45,498.82
2018,1,29,14,30,958.0,69.0,5.0,17.7,628.0,569.25,449.65
2018,1,29,14,45,942.0,70.0,4.95,17.6,594.5,507.55,396.99
2018,1,29,15,0,926.0,71.0,4.9,17.5,561.0,445.92,342.94
2018,1,29,15,15,909.0,69.0,4.75,17.2,521.0,381.6,285.62
2018,1,29,15,30,892.0,67.0,4.6,16.9,481.0,318.15,228.18
2018,1,29,15,45,868.5,64.5,4.4,16.6,435.5,253.94,170.68
2018,1,29,16,0,845.0,62.0,4.2,16.3,390.0,188.96,115.19
2018,1,29,16,15,809.5,58.5,3.65,15.25,340.0,126.9,69.56
2018,1,29,16,30,774.0,55.0,3.1,14.2,290.0,69.15,40.88
2018,1,29,16,45,720.0,50.5,2.55,13.15,238.0,46.79,36.4
2018,1,29,17,0,666.0,46.0,2.0,12.1,186.0,42.49,32.51
2018,1,29,17,15,572.5,39.5,2.0,12.1,136.5,36.28,26.53
2018,1,29,17,30,479.0,33.0,2.0,12.1,87.0,27.82,18.15
2018,1,29,17,45,300.0,22.0,1.85,10.5,50.0,18.33,2.04
2018,1,29,18,0,121.0,11.0,1.7,8.9,13.0,8.65,0.0
2018,1,29,18,15,60.5,5.5,1.75,8.65,6.5,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,1,30,7,15,69.5,6.5,1.35,1.5,7.5,0.0,0.0
2018,1,30,7,30,139.0,13.0,1.6,2.3,15.0,115.39,0.0
2018,1,30,7,45,328.0,23.0,1.85,3.15,54.0,330.38,164.69
2018,1,30,8,0,517.0,33.0,2.1,4.0,93.0,512.55,419.54
2018,1,30,8,15,608.0,39.5,2.1,4.85,144.5,619.7,515.43
2018,1,30,8,30,699.0,46.0,2.1,5.7,196.0,729.0,603.77
2018,1,30,8,45,752.0,50.5,2.1,6.6,249.0,802.8,659.54
2018,1,30,9,0,805.0,55.0,2.1,7.5,302.0,876.17,711.53
2018,1,30,9,15,839.0,58.0,2.25,8.4,352.5,928.04,746.82
2018,1,30,9,30,873.0,61.0,2.4,9.3,403.0,966.35,771.25
2018,1,30,9,45,896.5,63.0,2.55,10.25,449.5,1001.12,792.42
2018,1,30,10,0,920.0,65.0,2.7,11.2,496.0,1032.92,811.06
2018,1,30,10,15,935.0,67.0,2.7,11.85,536.0,1052.74,820.46
2018,1,30,10,30,950.0,69.0,2.7,12.5,576.0,1068.84,827.41
2018,1,30,10,45,960.0,70.0,2.7,13.15,608.5,1074.64,827.46
2018,1,30,11,0,970.0,71.0,2.7,13.8,641.0,1076.45,825.1
2018,1,30,11,15,977.5,72.0,2.75,14.35,666.5,1071.69,819.43
2018,1,30,11,30,985.0,73.0,2.8,14.9,692.0,1062.82,811.27
2018,1,30,11,45,990.5,73.0,2.85,15.45,709.5,1046.69,798.45
2018,1,30,12,0,996.0,73.0,2.9,16.0,727.0,1026.56,783.18
2018,1,30,12,15,998.5,73.5,3.0,16.45,736.0,1000.33,764.68
2018,1,30,12,30,1001.0,74.0,3.1,16.9,745.0,970.35,743.68
2018,1,30,12,45,1001.0,74.0,3.15,17.35,745.0,934.05,717.94
2018,1,30,13,0,1001.0,74.0,3.2,17.8,745.0,894.43,689.9
2018,1,30,13,15,998.5,73.5,3.3,18.0,736.0,849.2,658.74
2018,1,30,13,30,996.0,73.0,3.4,18.2,727.0,801.22,625.33
2018,1,30,13,45,959.5,82.0,3.5,18.35,699.0,737.56,578.22
2018,1,30,14,0,923.0,91.0,3.6,18.5,671.0,674.27,529.39
2018,1,30,14,15,823.0,112.5,3.65,18.5,614.5,591.06,464.27
2018,1,30,14,30,723.0,134.0,3.7,18.5,558.0,510.96,400.57
2018,1,30,14,45,661.0,143.5,3.7,18.45,515.0,445.22,346.94
2018,1,30,15,0,599.0,153.0,3.7,18.4,472.0,384.69,296.62
2018,1,30,15,15,567.5,147.0,3.6,18.1,432.0,323.66,245.21
2018,1,30,15,30,536.0,141.0,3.5,17.8,392.0,270.72,199.75
2018,1,30,15,45,626.5,109.5,3.4,17.55,375.5,232.26,161.6
2018,1,30,16,0,717.0,78.0,3.3,17.3,359.0,178.36,111.49
2018,1,30,16,15,701.5,70.0,2.95,16.15,315.5,125.62,72.51
2018,1,30,16,30,686.0,62.0,2.6,15.0,272.0,71.48,44.32
2018,1,30,16,45,473.5,68.5,2.25,13.85,201.5,54.17,42.88
2018,1,30,17,0,261.0,75.0,1.9,12.7,131.0,54.63,43.26
2018,1,30,17,15,191.5,57.5,1.9,12.7,92.5,42.44,31.93
2018,1,30,17,30,122.0,40.0,1.9,12.7,54.0,29.72,19.84
2018,1,30,17,45,97.5,25.0,2.05,11.35,32.5,18.74,3.86
2018,1,30,18,0,73.0,10.0,2.2,10.0,11.0,7.87,0.0
2018,1,30,18,15,36.5,5.0,2.3,9.85,5.5,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,31,7,15,59.0,7.0,3.05,7.45,8.0,0.0,0.0
2018,1,31,7,30,118.0,14.0,3.2,7.7,16.0,100.22,0.0
2018,1,31,7,45,277.0,26.5,3.35,7.95,53.0,292.35,157.17
2018,1,31,8,0,436.0,39.0,3.5,8.2,90.0,463.68,379.71
2018,1,31,8,15,531.5,46.0,3.7,8.7,139.5,571.14,476.82
2018,1,31,8,30,627.0,53.0,3.9,9.2,189.0,681.82,569.22
2018,1,31,8,45,685.0,58.0,4.1,9.7,241.0,749.72,623.87
2018,1,31,9,0,743.0,63.0,4.3,10.2,293.0,827.48,683.78
2018,1,31,9,15,782.0,66.0,4.45,10.95,343.0,883.46,723.91
2018,1,31,9,30,821.0,69.0,4.6,11.7,393.0,937.43,761.27
2018,1,31,9,45,849.0,70.5,4.8,12.4,439.0,975.96,786.92
2018,1,31,10,0,877.0,72.0,5.0,13.1,485.0,999.34,801.22
2018,1,31,10,15,895.0,73.5,5.15,13.8,525.0,1021.19,813.98
2018,1,31,10,30,913.0,75.0,5.3,14.5,565.0,1039.53,824.18
2018,1,31,10,45,926.5,75.5,5.45,15.25,598.0,1048.25,827.42
2018,1,31,11,0,940.0,76.0,5.6,16.0,631.0,1053.11,828.09
2018,1,31,11,15,947.0,77.0,5.7,16.5,656.0,1048.1,822.34
2018,1,31,11,30,954.0,78.0,5.8,17.0,681.0,1039.12,814.02
2018,1,31,11,45,956.5,79.5,5.85,17.55,697.5,1022.42,799.91
2018,1,31,12,0,959.0,81.0,5.9,18.1,714.0,1001.9,783.33
2018,1,31,12,15,936.0,90.5,5.95,18.5,714.5,963.51,754.56
2018,1,31,12,30,913.0,100.0,6.0,18.9,715.0,922.44,723.98
2018,1,31,12,45,810.0,137.0,6.0,19.3,682.5,849.87,670.11
2018,1,31,13,0,707.0,174.0,6.0,19.7,650.0,774.64,612.77
2018,1,31,13,15,631.0,198.0,5.95,19.9,619.0,704.16,557.6
2018,1,31,13,30,555.0,222.0,5.9,20.1,588.0,631.68,500.58
2018,1,31,13,45,572.5,209.5,5.85,20.35,579.0,599.9,475.37
2018,1,31,14,0,590.0,197.0,5.8,20.6,570.0,565.3,447.33
2018,1,31,14,15,708.0,152.5,5.75,20.65,583.0,563.18,444.38
2018,1,31,14,30,826.0,108.0,5.7,20.7,596.0,540.42,423.94
2018,1,31,14,45,842.0,97.5,5.6,20.75,572.0,488.41,379.09
2018,1,31,15,0,858.0,87.0,5.5,20.8,548.0,433.36,330.48
2018,1,31,15,15,815.0,88.5,5.25,20.55,501.0,365.86,272.03
2018,1,31,15,30,772.0,90.0,5.0,20.3,454.0,302.36,216.51
2018,1,31,15,45,686.5,96.5,4.75,20.1,397.5,234.81,160.11
2018,1,31,16,0,601.0,103.0,4.5,19.9,341.0,179.37,116.4
2018,1,31,16,15,550.5,95.5,4.0,18.95,292.0,126.69,78.6
2018,1,31,16,30,500.0,88.0,3.5,18.0,243.0,80.5,54.43
2018,1,31,16,45,384.5,82.5,3.0,17.05,189.0,60.74,48.09
2018,1,31,17,0,269.0,77.0,2.5,16.1,135.0,56.05,43.92
2018,1,31,17,15,259.5,57.5,2.5,16.1,101.5,42.72,31.74
2018,1,31,17,30,250.0,38.0,2.5,16.1,68.0,28.87,18.9
2018,1,31,17,45,175.0,25.0,2.5,14.85,41.0,19.01,5.18
2018,1,31,18,0,100.0,12.0,2.5,13.6,14.0,9.44,0.0
2018,1,31,18,15,50.0,6.0,2.65,13.5,7.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
