Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,1,7,15,9.5,4.0,2.9,10.2,4.0,0.0,0.0
2018,2,1,7,30,19.0,8.0,3.1,10.9,8.0,20.65,0.0
2018,2,1,7,45,9.5,23.0,3.25,11.55,23.0,34.34,14.6
2018,2,1,8,0,0.0,38.0,3.4,12.2,38.0,36.1,24.22
2018,2,1,8,15,4.5,57.5,3.5,13.05,58.5,59.41,44.91
2018,2,1,8,30,9.0,77.0,3.6,13.9,79.0,81.73,64.45
2018,2,1,8,45,48.0,101.5,3.65,14.7,116.0,158.24,130.74
2018,2,1,9,0,87.0,126.0,3.7,15.5,153.0,223.1,185.78
2018,2,1,9,15,119.5,148.0,3.8,16.2,191.5,299.15,248.13
2018,2,1,9,30,152.0,170.0,3.9,16.9,230.0,355.93,293.48
2018,2,1,9,45,191.0,187.5,3.95,17.65,272.0,412.95,338.12
2018,2,1,10,0,230.0,205.0,4.0,18.4,314.0,470.05,381.69
2018,2,1,10,15,287.0,214.5,3.95,18.85,362.0,558.93,449.02
2018,2,1,10,30,344.0,224.0,3.9,19.3,410.0,623.27,496.38
2018,2,1,10,45,320.0,243.0,3.9,19.8,424.0,615.32,487.03
2018,2,1,11,0,296.0,262.0,3.9,20.3,438.0,605.69,476.98
2018,2,1,11,15,308.0,272.5,3.9,20.65,462.0,620.63,486.69
2018,2,1,11,30,320.0,283.0,3.9,21.0,486.0,633.69,494.87
2018,2,1,11,45,328.0,289.0,3.9,21.4,502.0,635.86,495.01
2018,2,1,12,0,336.0,295.0,3.9,21.8,518.0,636.21,493.93
2018,2,1,12,15,339.5,298.5,4.0,21.95,526.0,627.89,487.27
2018,2,1,12,30,343.0,302.0,4.1,22.1,534.0,617.97,479.5
2018,2,1,12,45,331.5,304.5,4.15,22.3,529.0,592.75,460.01
2018,2,1,13,0,320.0,307.0,4.2,22.5,524.0,567.08,440.21
2018,2,1,13,15,295.0,308.0,4.3,22.5,506.0,529.34,411.55
2018,2,1,13,30,270.0,309.0,4.4,22.5,488.0,492.71,383.61
2018,2,1,13,45,270.0,299.0,4.5,22.45,474.5,464.23,362.16
2018,2,1,14,0,270.0,289.0,4.6,22.4,461.0,435.4,340.08
2018,2,1,14,15,299.0,273.0,4.65,22.25,456.5,417.66,326.38
2018,2,1,14,30,328.0,257.0,4.7,22.1,452.0,396.78,309.59
2018,2,1,14,45,308.0,245.0,4.8,21.9,420.5,353.32,274.88
2018,2,1,15,0,288.0,233.0,4.9,21.7,389.0,311.99,241.39
2018,2,1,15,15,262.5,216.5,4.85,21.3,351.0,267.55,205.3
2018,2,1,15,30,237.0,200.0,4.8,20.9,313.0,226.36,171.69
2018,2,1,15,45,230.5,180.5,4.8,20.5,281.5,190.58,141.95
2018,2,1,16,0,224.0,161.0,4.8,20.1,250.0,156.05,113.74
2018,2,1,16,15,214.0,141.0,4.5,19.25,217.5,122.13,87.94
2018,2,1,16,30,204.0,121.0,4.2,18.4,185.0,90.01,66.94
2018,2,1,16,45,153.5,102.0,3.9,17.6,145.5,72.54,58.34
2018,2,1,17,0,103.0,83.0,3.6,16.8,106.0,59.36,46.71
2018,2,1,17,15,81.5,63.5,3.6,16.8,78.5,45.97,34.5
2018,2,1,17,30,60.0,44.0,3.6,16.8,51.0,32.34,21.85
2018,2,1,17,45,43.5,26.5,3.65,15.55,30.5,19.78,6.67
2018,2,1,18,0,27.0,9.0,3.7,14.3,10.0,7.08,0.0
2018,2,1,18,15,13.5,4.5,3.8,14.05,5.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,4.75,9.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,4.85,7.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,4.9,6.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,4.8,5.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,4.8,5.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,4.8,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,4.8,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,4.8,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,4.75,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,4.7,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,4.8,4.45,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2018,2,2,7,15,12.0,5.0,5.1,4.75,5.5,0.0,0.0
2018,2,2,7,30,24.0,10.0,5.2,5.0,11.0,25.99,0.0
2018,2,2,7,45,122.0,26.5,5.3,5.3,40.5,174.36,107.04
2018,2,2,8,0,220.0,43.0,5.4,5.6,70.0,288.79,243.19
2018,2,2,8,15,230.0,62.0,5.45,6.0,102.0,326.92,281.97
2018,2,2,8,30,240.0,81.0,5.5,6.4,134.0,344.53,300.18
2018,2,2,8,45,342.0,90.5,5.5,6.75,187.0,474.84,413.21
2018,2,2,9,0,444.0,100.0,5.5,7.1,240.0,589.37,508.37
2018,2,2,9,15,475.5,111.0,5.4,7.5,282.5,640.27,547.87
2018,2,2,9,30,507.0,122.0,5.3,7.9,325.0,690.42,585.7
2018,2,2,9,45,384.5,159.0,5.25,8.3,323.0,616.8,521.98
2018,2,2,10,0,262.0,196.0,5.2,8.7,321.0,514.06,433.78
2018,2,2,10,15,320.5,203.5,5.05,9.05,369.0,578.71,485.51
2018,2,2,10,30,379.0,211.0,4.9,9.4,417.0,642.56,534.73
2018,2,2,10,45,616.0,158.0,4.8,9.8,515.5,852.28,696.8
2018,2,2,11,0,853.0,105.0,4.7,10.2,614.0,1014.65,812.07
2018,2,2,11,15,876.0,101.0,4.55,10.55,642.5,1020.01,810.92
2018,2,2,11,30,899.0,97.0,4.4,10.9,671.0,1008.62,799.1
2018,2,2,11,45,775.0,142.5,4.25,11.2,646.5,939.85,746.66
2018,2,2,12,0,651.0,188.0,4.1,11.5,622.0,849.18,678.76
2018,2,2,12,15,593.5,211.5,3.95,11.8,611.0,789.36,632.12
2018,2,2,12,30,536.0,235.0,3.8,12.1,600.0,738.94,591.6
2018,2,2,12,45,673.0,185.5,3.65,12.35,644.0,789.53,630.45
2018,2,2,13,0,810.0,136.0,3.5,12.6,688.0,814.8,648.36
2018,2,2,13,15,732.0,162.0,3.45,12.75,656.0,747.99,596.85
2018,2,2,13,30,654.0,188.0,3.4,12.9,624.0,678.15,542.32
2018,2,2,13,45,767.5,145.0,3.3,13.05,644.5,678.47,542.62
2018,2,2,14,0,881.0,102.0,3.2,13.2,665.0,663.77,530.15
2018,2,2,14,15,885.5,96.0,3.15,13.3,644.0,607.85,484.78
2018,2,2,14,30,890.0,90.0,3.1,13.4,623.0,554.43,440.11
2018,2,2,14,45,781.0,113.5,3.05,13.45,563.0,474.42,374.01
2018,2,2,15,0,672.0,137.0,3.0,13.5,503.0,400.35,312.29
2018,2,2,15,15,395.0,172.0,2.9,13.4,383.0,283.5,220.23
2018,2,2,15,30,118.0,207.0,2.8,13.3,263.0,194.21,153.29
2018,2,2,15,45,62.5,156.5,2.75,13.15,186.0,132.2,103.8
2018,2,2,16,0,7.0,106.0,2.7,13.0,109.0,81.35,63.6
2018,2,2,16,15,3.5,67.5,2.3,12.35,69.0,52.11,39.16
2018,2,2,16,30,0.0,29.0,1.9,11.7,29.0,22.1,13.56
2018,2,2,16,45,0.0,20.5,1.55,11.1,20.5,15.59,8.54
2018,2,2,17,0,0.0,12.0,1.2,10.5,12.0,9.1,2.63
2018,2,2,17,15,0.0,10.0,1.2,10.5,10.0,7.58,1.17
2018,2,2,17,30,0.0,8.0,1.2,10.5,8.0,6.06,0.0
2018,2,2,17,45,3.5,6.0,1.15,9.35,6.0,4.7,0.0
2018,2,2,18,0,7.0,4.0,1.1,8.2,4.0,3.15,0.0
2018,2,2,18,15,3.5,2.0,1.15,8.15,2.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,3,7,15,0.0,0.5,2.5,6.15,0.5,0.0,0.0
2018,2,3,7,30,0.0,1.0,2.6,6.4,1.0,0.79,0.0
2018,2,3,7,45,0.0,3.5,2.7,6.7,3.5,2.64,0.0
2018,2,3,8,0,0.0,6.0,2.8,7.0,6.0,4.54,0.0
2018,2,3,8,15,0.0,9.0,2.9,7.35,9.0,6.82,0.27
2018,2,3,8,30,0.0,12.0,3.0,7.7,12.0,9.1,2.34
2018,2,3,8,45,2.5,33.0,3.15,8.05,34.0,27.48,18.65
2018,2,3,9,0,5.0,54.0,3.3,8.4,56.0,46.1,35.05
2018,2,3,9,15,4.0,67.5,3.35,8.85,69.0,55.67,43.19
2018,2,3,9,30,3.0,81.0,3.4,9.3,82.0,65.98,51.86
2018,2,3,9,45,10.0,123.5,3.5,9.7,128.0,112.93,92.16
2018,2,3,10,0,17.0,166.0,3.6,10.1,174.0,161.71,133.21
2018,2,3,10,15,23.0,181.5,3.8,10.65,193.5,180.99,148.9
2018,2,3,10,30,29.0,197.0,4.0,11.2,213.0,220.63,181.27
2018,2,3,10,45,24.5,209.0,4.15,11.8,223.0,204.99,167.35
2018,2,3,11,0,20.0,221.0,4.3,12.4,233.0,209.8,170.41
2018,2,3,11,15,22.5,208.0,4.45,12.95,222.0,197.12,159.6
2018,2,3,11,30,25.0,195.0,4.6,13.5,211.0,201.86,163.1
2018,2,3,11,45,16.0,156.5,4.75,14.1,167.0,140.79,112.25
2018,2,3,12,0,7.0,118.0,4.9,14.7,123.0,98.82,77.02
2018,2,3,12,15,4.0,128.0,5.0,15.2,131.0,104.1,81.05
2018,2,3,12,30,1.0,138.0,5.1,15.7,139.0,109.5,85.15
2018,2,3,12,45,2.0,149.5,5.2,16.2,151.0,119.68,93.34
2018,2,3,13,0,3.0,161.0,5.3,16.7,163.0,129.72,101.39
2018,2,3,13,15,1.5,125.0,5.35,17.05,126.0,98.58,75.81
2018,2,3,13,30,0.0,89.0,5.4,17.4,89.0,68.64,51.16
2018,2,3,13,45,1.0,116.0,5.45,17.75,116.5,90.65,69.24
2018,2,3,14,0,2.0,143.0,5.5,18.1,144.0,112.67,87.22
2018,2,3,14,15,2.5,149.5,5.5,18.2,151.0,117.77,91.45
2018,2,3,14,30,3.0,156.0,5.5,18.3,158.0,122.69,95.57
2018,2,3,14,45,2.0,141.5,5.5,18.4,143.0,110.28,85.54
2018,2,3,15,0,1.0,127.0,5.5,18.5,128.0,98.19,75.77
2018,2,3,15,15,2.0,130.0,5.35,18.3,131.0,100.4,77.82
2018,2,3,15,30,3.0,133.0,5.2,18.1,134.0,102.28,79.58
2018,2,3,15,45,5.0,116.5,5.1,17.95,118.5,89.68,69.29
2018,2,3,16,0,7.0,100.0,5.0,17.8,103.0,77.03,58.86
2018,2,3,16,15,50.0,88.0,4.55,17.2,104.5,71.32,52.71
2018,2,3,16,30,93.0,76.0,4.1,16.6,106.0,59.13,43.24
2018,2,3,16,45,336.5,65.5,3.7,16.0,146.5,48.76,37.75
2018,2,3,17,0,580.0,55.0,3.3,15.4,187.0,45.34,34.66
2018,2,3,17,15,492.5,47.0,3.3,15.4,139.0,38.74,28.47
2018,2,3,17,30,405.0,39.0,3.3,15.4,91.0,32.26,22.1
2018,2,3,17,45,261.5,27.0,2.95,14.0,54.5,22.29,10.12
2018,2,3,18,0,118.0,15.0,2.6,12.6,18.0,11.8,0.0
2018,2,3,18,15,59.0,7.5,2.6,12.35,9.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,4,7,15,57.0,6.0,2.9,8.45,7.5,0.0,0.0
2018,2,4,7,30,114.0,12.0,3.0,9.0,15.0,95.42,0.0
2018,2,4,7,45,109.0,17.5,3.1,9.55,25.5,143.51,94.65
2018,2,4,8,0,104.0,23.0,3.2,10.1,36.0,148.8,122.1
2018,2,4,8,15,254.5,39.0,3.05,11.0,91.5,307.54,260.89
2018,2,4,8,30,405.0,55.0,2.9,11.9,147.0,483.75,406.94
2018,2,4,8,45,595.0,55.5,2.75,12.8,227.5,669.94,551.95
2018,2,4,9,0,785.0,56.0,2.6,13.7,308.0,858.54,688.5
2018,2,4,9,15,819.0,59.0,2.55,14.65,358.5,910.27,719.94
2018,2,4,9,30,853.0,62.0,2.5,15.6,409.0,948.42,741.6
2018,2,4,9,45,876.5,64.5,2.4,16.55,455.5,983.97,760.19
2018,2,4,10,0,900.0,67.0,2.3,17.5,502.0,1016.56,776.1
2018,2,4,10,15,916.0,68.5,2.25,18.25,542.0,1036.83,784.53
2018,2,4,10,30,932.0,70.0,2.2,19.0,582.0,1053.46,790.62
2018,2,4,10,45,943.5,71.5,2.15,19.75,616.0,1061.66,791.23
2018,2,4,11,0,955.0,73.0,2.1,20.5,650.0,1065.86,789.47
2018,2,4,11,15,963.0,74.0,2.1,21.0,676.0,1061.82,784.04
2018,2,4,11,30,971.0,75.0,2.1,21.5,702.0,1053.69,776.28
2018,2,4,11,45,976.5,75.0,2.1,21.95,719.5,1037.82,763.94
2018,2,4,12,0,982.0,75.0,2.1,22.4,737.0,1017.97,749.3
2018,2,4,12,15,984.0,75.5,2.1,22.7,746.0,991.57,731.04
2018,2,4,12,30,986.0,76.0,2.1,23.0,755.0,961.46,710.51
2018,2,4,12,45,985.5,76.5,2.15,23.35,755.5,925.64,686.68
2018,2,4,13,0,985.0,77.0,2.2,23.7,756.0,886.54,660.62
2018,2,4,13,15,981.0,77.0,2.25,23.8,746.0,841.1,630.75
2018,2,4,13,30,977.0,77.0,2.3,23.9,736.0,793.04,598.8
2018,2,4,13,45,971.0,76.5,2.35,24.05,718.0,740.72,561.66
2018,2,4,14,0,965.0,76.0,2.4,24.2,700.0,686.43,521.33
2018,2,4,14,15,955.5,75.5,2.5,24.05,674.0,628.41,477.86
2018,2,4,14,30,946.0,75.0,2.6,23.9,648.0,569.28,431.96
2018,2,4,14,45,931.0,74.5,2.7,23.8,614.0,506.75,381.77
2018,2,4,15,0,916.0,74.0,2.8,23.7,580.0,444.27,329.85
2018,2,4,15,15,898.0,72.5,2.85,23.25,539.5,380.18,275.51
2018,2,4,15,30,880.0,71.0,2.9,22.8,499.0,317.07,220.79
2018,2,4,15,45,854.5,68.5,3.0,22.4,452.5,250.1,163.35
2018,2,4,16,0,829.0,66.0,3.1,22.0,406.0,187.56,111.8
2018,2,4,16,15,792.0,63.0,3.0,20.95,355.5,126.34,68.52
2018,2,4,16,30,755.0,60.0,2.9,19.9,305.0,69.63,42.23
2018,2,4,16,45,700.0,56.0,2.8,18.9,253.0,51.03,39.27
2018,2,4,17,0,645.0,52.0,2.7,17.9,201.0,47.3,36.03
2018,2,4,17,15,558.5,45.0,2.7,17.9,150.5,37.63,27.22
2018,2,4,17,30,472.0,38.0,2.7,17.9,100.0,31.76,21.49
2018,2,4,17,45,310.5,27.0,3.3,16.55,60.0,22.41,10.68
2018,2,4,18,0,149.0,16.0,3.9,15.2,20.0,12.59,0.0
2018,2,4,18,15,74.5,8.0,4.0,14.85,10.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.1,7.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,4.7,6.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,4.55,5.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,4.4,5.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.25,5.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.2,4.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.15,4.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.1,3.95,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.1,3.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,3.95,3.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,5,7,15,50.0,8.0,3.45,3.2,9.5,0.0,0.0
2018,2,5,7,30,100.0,16.0,3.3,3.4,19.0,87.98,0.0
2018,2,5,7,45,238.0,30.5,3.15,3.6,56.5,277.18,197.27
2018,2,5,8,0,376.0,45.0,3.0,3.8,94.0,418.24,352.71
2018,2,5,8,15,378.5,47.5,2.8,4.05,116.0,439.17,377.11
2018,2,5,8,30,381.0,50.0,2.6,4.3,138.0,454.67,392.86
2018,2,5,8,45,190.5,51.0,2.4,4.5,95.0,272.1,238.03
2018,2,5,9,0,0.0,52.0,2.2,4.7,52.0,39.79,29.59
2018,2,5,9,15,0.0,69.0,2.0,5.05,69.0,52.93,41.23
2018,2,5,9,30,0.0,86.0,1.8,5.4,86.0,67.52,53.82
2018,2,5,9,45,0.0,103.0,1.6,5.7,103.0,82.45,66.54
2018,2,5,10,0,0.0,120.0,1.4,6.0,120.0,97.37,79.09
2018,2,5,10,15,0.0,121.0,1.3,6.55,121.0,97.21,78.53
2018,2,5,10,30,0.0,122.0,1.2,7.1,122.0,97.35,78.27
2018,2,5,10,45,2.5,145.5,1.05,7.65,147.0,120.55,97.62
2018,2,5,11,0,5.0,169.0,0.9,8.2,172.0,143.81,116.63
2018,2,5,11,15,8.5,193.0,0.9,8.85,198.5,168.49,136.56
2018,2,5,11,30,12.0,217.0,0.9,9.5,225.0,193.0,156.06
2018,2,5,11,45,17.0,236.0,0.9,10.15,247.5,213.96,172.49
2018,2,5,12,0,22.0,255.0,0.9,10.8,270.0,234.5,188.39
2018,2,5,12,15,20.0,251.0,1.2,11.5,264.5,226.69,181.75
2018,2,5,12,30,18.0,247.0,1.5,12.2,259.0,219.23,175.46
2018,2,5,12,45,15.0,237.0,1.75,12.9,247.0,205.9,164.37
2018,2,5,13,0,12.0,227.0,2.0,13.6,235.0,193.1,153.72
2018,2,5,13,15,10.5,221.5,2.25,14.15,228.5,185.82,147.65
2018,2,5,13,30,9.0,216.0,2.5,14.7,222.0,178.77,141.77
2018,2,5,13,45,16.0,228.5,2.7,15.2,239.0,192.71,153.04
2018,2,5,14,0,23.0,241.0,2.9,15.7,256.0,205.67,163.39
2018,2,5,14,15,43.5,254.0,3.0,16.0,281.0,234.19,186.34
2018,2,5,14,30,64.0,267.0,3.1,16.3,306.0,250.47,199.15
2018,2,5,14,45,281.0,221.5,3.25,16.6,379.5,320.2,253.42
2018,2,5,15,0,498.0,176.0,3.4,16.9,453.0,356.33,276.93
2018,2,5,15,15,615.0,142.0,3.4,16.85,460.0,338.61,256.5
2018,2,5,15,30,732.0,108.0,3.4,16.8,467.0,301.69,218.6
2018,2,5,15,45,739.5,97.5,3.4,16.8,431.5,245.18,167.54
2018,2,5,16,0,747.0,87.0,3.4,16.8,396.0,187.55,117.71
2018,2,5,16,15,710.0,82.5,3.0,16.1,347.0,129.36,75.67
2018,2,5,16,30,673.0,78.0,2.6,15.4,298.0,75.79,49.75
2018,2,5,16,45,617.5,71.5,2.2,14.65,247.0,57.77,45.97
2018,2,5,17,0,562.0,65.0,1.8,13.9,196.0,52.88,41.63
2018,2,5,17,15,475.0,55.5,1.8,13.9,147.0,45.38,34.59
2018,2,5,17,30,388.0,46.0,1.8,13.9,98.0,37.94,27.31
2018,2,5,17,45,250.0,31.0,1.65,12.4,59.0,25.59,13.91
2018,2,5,18,0,112.0,16.0,1.5,10.9,20.0,12.59,0.0
2018,2,5,18,15,56.0,8.0,1.5,10.7,10.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,6,7,15,38.5,7.5,2.65,7.45,8.5,0.0,0.0
2018,2,6,7,30,77.0,15.0,2.7,7.6,17.0,69.82,0.0
2018,2,6,7,45,134.5,20.5,2.7,7.75,34.0,172.58,123.46
2018,2,6,8,0,192.0,26.0,2.7,7.9,51.0,239.98,201.44
2018,2,6,8,15,96.0,21.5,2.7,8.25,34.0,133.2,112.84
2018,2,6,8,30,0.0,17.0,2.7,8.6,17.0,12.91,5.64
2018,2,6,8,45,0.0,20.5,2.7,8.9,20.5,15.59,8.04
2018,2,6,9,0,0.0,24.0,2.7,9.2,24.0,18.27,10.38
2018,2,6,9,15,0.0,26.0,2.7,9.5,26.0,19.82,11.68
2018,2,6,9,30,0.0,28.0,2.7,9.8,28.0,21.36,12.97
2018,2,6,9,45,0.0,35.0,2.75,10.1,35.0,26.74,17.56
2018,2,6,10,0,0.0,42.0,2.8,10.4,42.0,32.14,22.12
2018,2,6,10,15,0.0,47.0,2.8,10.65,47.0,36.01,25.34
2018,2,6,10,30,0.0,52.0,2.8,10.9,52.0,39.88,28.55
2018,2,6,10,45,0.0,80.0,2.85,11.1,80.0,61.56,46.85
2018,2,6,11,0,0.0,108.0,2.9,11.3,108.0,84.31,65.88
2018,2,6,11,15,0.0,97.5,2.85,11.5,97.5,75.4,58.21
2018,2,6,11,30,0.0,87.0,2.8,11.7,87.0,67.06,51.09
2018,2,6,11,45,0.0,87.0,2.7,11.9,87.0,67.09,51.01
2018,2,6,12,0,0.0,87.0,2.6,12.1,87.0,67.1,50.94
2018,2,6,12,15,0.0,80.5,2.55,12.25,80.5,62.07,46.67
2018,2,6,12,30,0.0,74.0,2.5,12.4,74.0,57.04,42.41
2018,2,6,12,45,0.0,81.0,2.4,12.55,81.0,62.47,46.92
2018,2,6,13,0,0.0,88.0,2.3,12.7,88.0,67.9,51.43
2018,2,6,13,15,0.0,95.0,2.25,12.75,95.0,73.35,55.98
2018,2,6,13,30,0.0,102.0,2.2,12.8,102.0,78.89,60.6
2018,2,6,13,45,0.0,79.5,2.15,12.9,79.5,61.27,45.93
2018,2,6,14,0,0.0,57.0,2.1,13.0,57.0,43.83,31.36
2018,2,6,14,15,0.0,47.5,2.1,12.9,47.5,36.48,25.24
2018,2,6,14,30,0.0,38.0,2.1,12.8,38.0,29.14,19.1
2018,2,6,14,45,0.0,55.5,2.15,12.75,55.5,42.61,30.56
2018,2,6,15,0,0.0,73.0,2.2,12.7,73.0,56.11,42.06
2018,2,6,15,15,0.5,77.5,2.35,12.4,77.5,59.74,45.28
2018,2,6,15,30,1.0,82.0,2.5,12.1,82.0,63.32,48.48
2018,2,6,15,45,0.5,60.0,2.65,11.85,60.0,46.1,33.97
2018,2,6,16,0,0.0,38.0,2.8,11.6,38.0,29.03,19.45
2018,2,6,16,15,0.0,29.0,2.95,11.2,29.0,22.11,13.56
2018,2,6,16,30,0.0,20.0,3.1,10.8,20.0,15.22,7.62
2018,2,6,16,45,0.0,17.5,3.3,10.45,17.5,13.3,6.47
2018,2,6,17,0,0.0,15.0,3.5,10.1,15.0,11.39,4.71
2018,2,6,17,15,0.0,11.0,3.5,10.1,11.0,8.34,1.87
2018,2,6,17,30,0.0,7.0,3.5,10.1,7.0,5.3,0.0
2018,2,6,17,45,0.0,5.0,3.75,9.35,5.0,3.78,0.0
2018,2,6,18,0,0.0,3.0,4.0,8.6,3.0,2.36,0.0
2018,2,6,18,15,0.0,1.5,4.05,8.35,1.5,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.15,7.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.25,7.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.3,6.45,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.3,5.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.35,5.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.4,4.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.45,4.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.6,3.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.65,3.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.7,3.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,4.85,3.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,5.0,3.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.1,2.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.2,2.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.3,2.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.4,2.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.5,2.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.6,2.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.6,2.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,5.6,2.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,5.65,2.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,5.7,2.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,5.65,2.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,5.6,2.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.55,2.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.5,2.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.45,2.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.4,2.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.4,2.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.4,2.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.5,2.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,5.6,2.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,5.7,2.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,5.8,2.2,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,6.05,2.35,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,6.3,2.5,3.0,2.36,0.0
2018,2,7,7,45,2.0,7.0,6.55,2.6,7.5,6.89,0.0
2018,2,7,8,0,4.0,11.0,6.8,2.7,12.0,11.95,4.88
2018,2,7,8,15,2.0,19.0,6.85,3.05,19.5,16.18,8.74
2018,2,7,8,30,0.0,27.0,6.9,3.4,27.0,20.56,12.65
2018,2,7,8,45,0.0,39.5,7.0,3.7,39.5,30.15,21.23
2018,2,7,9,0,0.0,52.0,7.1,4.0,52.0,39.78,29.75
2018,2,7,9,15,5.0,49.0,7.05,4.35,51.0,42.36,32.2
2018,2,7,9,30,10.0,46.0,7.0,4.7,50.0,47.2,36.62
2018,2,7,9,45,5.0,60.5,6.95,5.05,62.5,51.41,39.86
2018,2,7,10,0,0.0,75.0,6.9,5.4,75.0,57.61,44.82
2018,2,7,10,15,15.0,81.0,6.8,5.7,89.5,84.5,68.81
2018,2,7,10,30,30.0,87.0,6.7,6.0,104.0,105.13,87.14
2018,2,7,10,45,28.0,115.0,6.6,6.3,131.5,129.2,107.29
2018,2,7,11,0,26.0,143.0,6.5,6.6,159.0,153.52,127.46
2018,2,7,11,15,29.5,197.0,6.4,6.9,216.0,210.03,174.76
2018,2,7,11,30,33.0,251.0,6.3,7.2,273.0,267.48,222.08
2018,2,7,11,45,82.5,284.5,6.15,7.45,340.5,347.0,288.91
2018,2,7,12,0,132.0,318.0,6.0,7.7,408.0,445.24,369.22
2018,2,7,12,15,161.0,326.0,5.9,8.0,437.5,471.03,389.67
2018,2,7,12,30,190.0,334.0,5.8,8.3,467.0,494.27,408.01
2018,2,7,12,45,160.0,333.5,5.7,8.55,445.5,456.11,375.71
2018,2,7,13,0,130.0,333.0,5.6,8.8,424.0,419.65,344.99
2018,2,7,13,15,111.5,323.5,5.6,9.0,401.0,369.95,304.27
2018,2,7,13,30,93.0,314.0,5.6,9.2,378.0,338.84,278.38
2018,2,7,13,45,128.0,313.0,5.55,9.45,398.5,365.89,300.56
2018,2,7,14,0,163.0,312.0,5.5,9.7,419.0,375.12,307.87
2018,2,7,14,15,163.5,296.5,5.5,9.85,400.5,348.11,285.43
2018,2,7,14,30,164.0,281.0,5.5,10.0,382.0,321.26,262.95
2018,2,7,14,45,132.0,263.5,5.5,10.1,342.0,277.97,226.88
2018,2,7,15,0,100.0,246.0,5.5,10.2,302.0,233.47,189.9
2018,2,7,15,15,68.0,198.5,5.45,10.2,235.5,177.09,143.22
2018,2,7,15,30,36.0,151.0,5.4,10.2,169.0,126.25,101.17
2018,2,7,15,45,148.0,160.5,5.3,10.15,224.0,155.01,120.96
2018,2,7,16,0,260.0,170.0,5.2,10.1,279.0,166.01,124.87
2018,2,7,16,15,234.5,152.0,4.8,9.65,241.5,129.56,96.89
2018,2,7,16,30,209.0,134.0,4.4,9.2,204.0,96.7,75.75
2018,2,7,16,45,145.5,113.0,4.05,8.8,158.0,79.43,66.66
2018,2,7,17,0,82.0,92.0,3.7,8.4,112.0,65.08,53.62
2018,2,7,17,15,49.5,70.5,3.7,8.4,81.5,50.9,40.41
2018,2,7,17,30,17.0,49.0,3.7,8.4,51.0,35.9,26.27
2018,2,7,17,45,24.5,31.5,3.0,6.95,33.0,23.42,13.41
2018,2,7,18,0,32.0,14.0,2.3,5.5,15.0,11.02,0.0
2018,2,7,18,15,16.0,7.0,2.3,5.3,7.5,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.5,1.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,0.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,-0.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.45,-0.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.55,-0.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,2.65,-0.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,2.55,-0.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,2.65,-0.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,2.9,-0.65,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.0,-0.5,0.0,0.0,0.0
2018,2,8,7,15,89.0,9.5,3.2,0.15,12.5,0.0,0.0
2018,2,8,7,30,178.0,19.0,3.4,0.8,25.0,148.96,0.0
2018,2,8,7,45,226.5,32.0,3.6,1.4,54.0,273.93,211.69
2018,2,8,8,0,275.0,45.0,3.8,2.0,83.0,333.54,286.98
2018,2,8,8,15,405.5,56.0,3.8,2.7,139.0,472.0,409.4
2018,2,8,8,30,536.0,67.0,3.8,3.4,195.0,616.2,530.28
2018,2,8,8,45,668.0,64.0,3.85,4.1,261.5,749.64,636.48
2018,2,8,9,0,800.0,61.0,3.9,4.8,328.0,879.66,734.66
2018,2,8,9,15,833.0,64.0,3.75,5.5,379.5,931.04,768.3
2018,2,8,9,30,866.0,67.0,3.6,6.2,431.0,980.17,799.32
2018,2,8,9,45,889.0,69.5,3.5,6.9,478.0,1003.92,811.2
2018,2,8,10,0,912.0,72.0,3.4,7.6,525.0,1036.15,829.04
2018,2,8,10,15,928.0,74.0,3.25,8.3,566.5,1057.15,838.02
2018,2,8,10,30,944.0,76.0,3.1,9.0,608.0,1074.41,844.32
2018,2,8,10,45,948.0,79.5,2.95,9.65,640.0,1077.39,840.88
2018,2,8,11,0,952.0,83.0,2.8,10.3,672.0,1076.29,834.92
2018,2,8,11,15,965.5,82.0,2.7,10.85,700.0,1075.13,830.02
2018,2,8,11,30,979.0,81.0,2.6,11.4,728.0,1069.77,822.47
2018,2,8,11,45,981.0,82.5,2.55,11.95,745.0,1051.96,807.35
2018,2,8,12,0,983.0,84.0,2.5,12.5,762.0,1030.21,789.93
2018,2,8,12,15,979.5,86.5,2.4,12.95,769.0,1000.69,767.23
2018,2,8,12,30,976.0,89.0,2.3,13.4,776.0,967.67,742.4
2018,2,8,12,45,963.5,93.5,2.2,13.85,772.0,925.82,711.69
2018,2,8,13,0,951.0,98.0,2.1,14.3,768.0,881.4,679.34
2018,2,8,13,15,886.0,119.0,2.1,14.55,737.5,819.02,635.81
2018,2,8,13,30,821.0,140.0,2.1,14.8,707.0,748.94,584.34
2018,2,8,13,45,710.5,172.5,2.1,15.05,655.0,664.57,520.33
2018,2,8,14,0,600.0,205.0,2.1,15.3,603.0,576.87,453.13
2018,2,8,14,15,518.0,223.5,2.1,15.3,558.0,508.25,399.84
2018,2,8,14,30,436.0,242.0,2.1,15.3,513.0,445.85,350.52
2018,2,8,14,45,420.0,231.0,2.15,15.35,481.0,397.97,311.97
2018,2,8,15,0,404.0,220.0,2.2,15.4,449.0,345.69,269.13
2018,2,8,15,15,468.0,188.5,2.15,15.25,436.0,318.68,243.79
2018,2,8,15,30,532.0,157.0,2.1,15.1,423.0,278.29,206.16
2018,2,8,15,45,338.5,165.0,2.1,14.9,329.0,200.8,147.78
2018,2,8,16,0,145.0,173.0,2.1,14.7,235.0,149.15,113.25
2018,2,8,16,15,97.5,141.0,1.85,13.9,180.5,110.25,84.23
2018,2,8,16,30,50.0,109.0,1.6,13.1,126.0,79.91,62.28
2018,2,8,16,45,30.0,95.0,1.35,12.3,104.5,68.73,56.21
2018,2,8,17,0,10.0,81.0,1.1,11.5,83.0,59.35,47.88
2018,2,8,17,15,6.0,63.5,1.1,11.5,64.5,46.75,36.28
2018,2,8,17,30,2.0,46.0,1.1,11.5,46.0,34.09,24.44
2018,2,8,17,45,11.0,28.5,1.15,9.95,29.0,21.53,11.99
2018,2,8,18,0,20.0,11.0,1.2,8.4,12.0,8.65,0.0
2018,2,8,18,15,10.0,5.5,1.25,8.2,6.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,9,7,15,4.0,1.0,2.05,7.85,1.0,0.0,0.0
2018,2,9,7,30,8.0,2.0,2.2,8.5,2.0,7.59,0.0
2018,2,9,7,45,4.0,4.0,2.4,9.2,4.0,6.3,0.0
2018,2,9,8,0,0.0,6.0,2.6,9.9,6.0,4.54,0.0
2018,2,9,8,15,0.0,8.5,2.7,10.65,8.5,6.44,0.0
2018,2,9,8,30,0.0,11.0,2.8,11.4,11.0,8.34,1.59
2018,2,9,8,45,0.0,11.5,2.9,12.2,11.5,8.73,1.93
2018,2,9,9,0,0.0,12.0,3.0,13.0,12.0,9.12,2.24
2018,2,9,9,15,0.0,15.5,3.15,13.6,15.5,11.8,4.51
2018,2,9,9,30,0.0,19.0,3.3,14.2,19.0,14.48,6.76
2018,2,9,9,45,0.5,47.5,3.45,14.8,48.0,36.86,25.77
2018,2,9,10,0,1.0,76.0,3.6,15.4,77.0,59.41,44.62
2018,2,9,10,15,6.5,136.0,3.75,15.8,140.0,117.42,92.94
2018,2,9,10,30,12.0,196.0,3.9,16.2,203.0,179.98,143.93
2018,2,9,10,45,15.0,204.5,4.05,16.65,213.5,189.06,150.77
2018,2,9,11,0,18.0,213.0,4.2,17.1,224.0,198.19,157.72
2018,2,9,11,15,10.5,191.0,4.3,17.4,197.5,167.95,132.6
2018,2,9,11,30,3.0,169.0,4.4,17.7,171.0,139.49,108.98
2018,2,9,11,45,2.0,156.0,4.5,18.0,157.5,126.51,98.22
2018,2,9,12,0,1.0,143.0,4.6,18.3,144.0,114.05,87.89
2018,2,9,12,15,4.5,170.0,4.6,18.35,173.5,139.87,108.85
2018,2,9,12,30,8.0,197.0,4.6,18.4,203.0,165.54,129.52
2018,2,9,12,45,13.5,222.0,4.65,18.5,231.5,190.85,149.84
2018,2,9,13,0,19.0,247.0,4.7,18.6,260.0,215.56,169.56
2018,2,9,13,15,20.0,247.0,4.65,18.5,261.0,214.42,168.69
2018,2,9,13,30,21.0,247.0,4.6,18.4,262.0,213.14,167.77
2018,2,9,13,45,19.0,234.5,4.55,18.3,247.5,199.22,156.74
2018,2,9,14,0,17.0,222.0,4.5,18.2,233.0,185.73,146.06
2018,2,9,14,15,14.5,213.5,4.35,18.05,223.0,175.59,138.06
2018,2,9,14,30,12.0,205.0,4.2,17.9,213.0,165.8,130.34
2018,2,9,14,45,6.5,167.5,4.1,17.75,172.0,132.41,103.51
2018,2,9,15,0,1.0,130.0,4.0,17.6,131.0,100.42,77.66
2018,2,9,15,15,10.0,146.5,3.8,17.45,152.0,115.53,90.14
2018,2,9,15,30,19.0,163.0,3.6,17.3,173.0,128.86,100.98
2018,2,9,15,45,10.5,126.5,3.4,17.15,132.0,98.19,76.15
2018,2,9,16,0,2.0,90.0,3.2,17.0,91.0,69.06,52.49
2018,2,9,16,15,1.5,83.5,2.85,16.6,84.0,63.77,48.33
2018,2,9,16,30,1.0,77.0,2.5,16.2,77.0,58.49,44.11
2018,2,9,16,45,0.5,51.5,2.15,15.8,51.5,39.41,29.52
2018,2,9,17,0,0.0,26.0,1.8,15.4,26.0,19.79,12.05
2018,2,9,17,15,0.0,20.0,1.8,15.4,20.0,15.2,7.85
2018,2,9,17,30,0.0,14.0,1.8,15.4,14.0,10.62,3.63
2018,2,9,17,45,0.0,9.5,1.75,14.7,9.5,7.2,0.22
2018,2,9,18,0,0.0,5.0,1.7,14.0,5.0,3.78,0.0
2018,2,9,18,15,0.0,2.5,1.85,13.95,2.5,1.97,0.0
2018,2,9,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,10,7,15,26.0,7.0,1.15,12.1,8.0,0.0,0.0
2018,2,10,7,30,52.0,14.0,1.4,12.6,16.0,50.13,0.0
2018,2,10,7,45,128.0,31.5,1.65,13.05,47.0,171.84,130.13
2018,2,10,8,0,204.0,49.0,1.9,13.5,78.0,279.63,229.98
2018,2,10,8,15,221.0,65.0,2.1,14.0,108.5,297.89,249.18
2018,2,10,8,30,238.0,81.0,2.3,14.5,139.0,336.99,283.0
2018,2,10,8,45,189.5,103.0,2.5,14.95,156.0,324.4,271.4
2018,2,10,9,0,141.0,125.0,2.7,15.4,173.0,286.13,238.44
2018,2,10,9,15,101.5,137.5,2.85,15.75,174.5,260.48,215.51
2018,2,10,9,30,62.0,150.0,3.0,16.1,176.0,211.95,173.71
2018,2,10,9,45,42.0,158.0,3.1,16.45,176.5,197.17,160.16
2018,2,10,10,0,22.0,166.0,3.2,16.8,177.0,164.61,132.06
2018,2,10,10,15,13.0,161.0,3.2,17.0,167.5,148.01,117.68
2018,2,10,10,30,4.0,156.0,3.2,17.2,158.0,132.35,104.1
2018,2,10,10,45,5.5,166.5,3.25,17.45,169.5,142.48,112.09
2018,2,10,11,0,7.0,177.0,3.3,17.7,181.0,152.56,119.98
2018,2,10,11,15,4.5,153.0,3.25,17.9,155.5,127.37,99.19
2018,2,10,11,30,2.0,129.0,3.2,18.1,130.0,103.65,79.65
2018,2,10,11,45,2.5,133.0,3.15,18.25,134.5,107.27,82.48
2018,2,10,12,0,3.0,137.0,3.1,18.4,139.0,110.84,85.26
2018,2,10,12,15,1.5,109.0,3.05,18.6,110.0,86.1,65.02
2018,2,10,12,30,0.0,81.0,3.0,18.8,81.0,62.49,45.69
2018,2,10,12,45,1.0,91.0,2.95,19.0,91.5,71.11,52.72
2018,2,10,13,0,2.0,101.0,2.9,19.2,102.0,79.79,59.76
2018,2,10,13,15,3.0,113.0,2.85,19.25,115.0,90.02,68.08
2018,2,10,13,30,4.0,125.0,2.8,19.3,128.0,100.12,76.29
2018,2,10,13,45,2.0,123.5,2.75,19.4,125.0,97.25,73.92
2018,2,10,14,0,0.0,122.0,2.7,19.5,122.0,94.58,71.76
2018,2,10,14,15,0.0,110.0,2.7,19.3,110.0,85.02,64.16
2018,2,10,14,30,0.0,98.0,2.7,19.1,98.0,75.58,56.63
2018,2,10,14,45,0.5,116.0,2.7,18.95,116.5,89.68,68.31
2018,2,10,15,0,1.0,134.0,2.7,18.8,135.0,103.47,79.74
2018,2,10,15,15,1.0,124.0,2.8,18.4,125.0,95.44,73.47
2018,2,10,15,30,1.0,114.0,2.9,18.0,115.0,87.49,67.24
2018,2,10,15,45,2.0,108.5,2.95,17.55,109.5,83.16,63.93
2018,2,10,16,0,3.0,103.0,3.0,17.1,104.0,78.66,60.44
2018,2,10,16,15,49.5,84.5,3.05,16.35,101.5,68.58,50.58
2018,2,10,16,30,96.0,66.0,3.1,15.6,99.0,49.47,35.63
2018,2,10,16,45,355.0,62.0,3.15,14.85,155.5,47.16,36.54
2018,2,10,17,0,614.0,58.0,3.2,14.1,212.0,47.81,37.15
2018,2,10,17,15,534.5,51.0,3.2,14.1,162.0,42.03,31.74
2018,2,10,17,30,455.0,44.0,3.2,14.1,112.0,36.38,26.22
2018,2,10,17,45,317.0,32.5,3.35,12.25,70.5,26.83,16.62
2018,2,10,18,0,179.0,21.0,3.5,10.4,29.0,17.42,0.0
2018,2,10,18,15,89.5,10.5,3.6,9.75,14.5,8.26,0.0
2018,2,10,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.45,4.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,3.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.65,2.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.85,2.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,4.15,2.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,4.3,2.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,4.5,2.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,4.7,1.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,4.85,1.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.0,1.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.1,1.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,5.2,1.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,5.35,1.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,5.5,0.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,5.6,0.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,5.7,0.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,5.85,0.45,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.0,0.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.1,0.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.3,-0.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.4,-0.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.5,-0.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.6,-0.5,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.65,-0.6,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.7,-0.7,0.0,0.0,0.0
2018,2,11,7,15,73.5,10.0,6.75,-0.6,13.5,7.87,0.0
2018,2,11,7,30,147.0,20.0,6.8,-0.5,27.0,164.37,0.0
2018,2,11,7,45,279.5,33.5,6.85,-0.45,67.5,314.09,257.95
2018,2,11,8,0,412.0,47.0,6.9,-0.4,108.0,451.14,395.13
2018,2,11,8,15,361.0,40.5,6.9,-0.25,109.5,411.68,367.02
2018,2,11,8,30,310.0,34.0,6.9,-0.1,111.0,360.41,324.21
2018,2,11,8,45,157.0,46.0,6.85,0.0,85.0,230.35,207.18
2018,2,11,9,0,4.0,58.0,6.8,0.1,59.0,48.25,37.99
2018,2,11,9,15,13.0,87.5,6.75,0.35,92.5,82.28,68.81
2018,2,11,9,30,22.0,117.0,6.7,0.6,126.0,131.69,112.75
2018,2,11,9,45,16.0,116.0,6.6,0.8,123.0,110.26,93.12
2018,2,11,10,0,10.0,115.0,6.5,1.0,120.0,102.19,85.37
2018,2,11,10,15,6.5,123.5,6.45,1.3,127.0,105.6,87.83
2018,2,11,10,30,3.0,132.0,6.4,1.6,134.0,108.98,90.26
2018,2,11,10,45,2.5,137.0,6.35,1.85,138.5,112.29,92.81
2018,2,11,11,0,2.0,142.0,6.3,2.1,143.0,115.64,95.41
2018,2,11,11,15,2.0,141.0,6.3,2.4,142.0,114.27,93.96
2018,2,11,11,30,2.0,140.0,6.3,2.7,141.0,113.02,92.64
2018,2,11,11,45,2.5,132.5,6.25,2.95,134.0,106.82,87.14
2018,2,11,12,0,3.0,125.0,6.2,3.2,127.0,100.79,81.83
2018,2,11,12,15,2.0,118.5,6.2,3.4,120.0,94.32,76.11
2018,2,11,12,30,1.0,112.0,6.2,3.6,113.0,88.0,70.55
2018,2,11,12,45,1.5,122.0,6.2,3.85,123.0,96.43,77.72
2018,2,11,13,0,2.0,132.0,6.2,4.1,133.0,104.77,84.82
2018,2,11,13,15,2.0,133.5,6.15,4.25,134.5,105.75,85.62
