Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,30,2.0,135.0,6.1,4.4,136.0,106.69,86.42
2018,2,11,13,45,4.5,158.0,6.1,4.55,161.0,126.56,103.46
2018,2,11,14,0,7.0,181.0,6.1,4.7,186.0,146.02,120.09
2018,2,11,14,15,23.0,210.5,6.0,4.85,225.5,184.36,152.84
2018,2,11,14,30,39.0,240.0,5.9,5.0,265.0,213.51,177.44
2018,2,11,14,45,185.0,232.5,5.85,5.15,340.5,276.12,229.39
2018,2,11,15,0,331.0,225.0,5.8,5.3,416.0,318.64,261.46
2018,2,11,15,15,216.0,207.5,5.65,5.35,329.0,240.71,195.98
2018,2,11,15,30,101.0,190.0,5.5,5.4,242.0,174.94,142.33
2018,2,11,15,45,249.0,147.0,5.4,5.5,259.5,166.94,128.82
2018,2,11,16,0,397.0,104.0,5.3,5.6,277.0,139.75,97.95
2018,2,11,16,15,471.5,100.0,5.0,5.4,281.5,113.93,75.81
2018,2,11,16,30,546.0,96.0,4.7,5.2,286.0,80.62,60.52
2018,2,11,16,45,357.0,91.0,4.4,5.05,207.5,65.84,55.19
2018,2,11,17,0,168.0,86.0,4.1,4.9,129.0,61.61,51.25
2018,2,11,17,15,91.0,68.0,4.1,4.9,90.5,49.76,40.06
2018,2,11,17,30,14.0,50.0,4.1,4.9,52.0,36.9,27.78
2018,2,11,17,45,64.0,34.5,3.15,3.95,38.5,25.81,16.61
2018,2,11,18,0,114.0,19.0,2.2,3.0,25.0,14.42,0.0
2018,2,11,18,15,57.0,9.5,2.15,2.75,12.5,7.47,0.0
2018,2,11,18,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.65,0.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.8,-0.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.8,-1.3,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.8,-1.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.9,-2.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.9,-2.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.9,-2.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.95,-2.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.0,-2.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.0,-2.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,-2.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.3,-2.5,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.4,-2.45,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.5,-2.4,0.0,0.0,0.0
2018,2,12,7,15,106.5,10.5,3.75,-1.85,15.5,8.26,0.0
2018,2,12,7,30,213.0,21.0,4.0,-1.3,31.0,213.12,0.0
2018,2,12,7,45,363.0,32.0,4.25,-0.8,75.5,379.74,312.73
2018,2,12,8,0,513.0,43.0,4.5,-0.3,120.0,531.58,459.36
2018,2,12,8,15,592.0,49.5,4.5,0.25,172.5,626.02,543.75
2018,2,12,8,30,671.0,56.0,4.5,0.8,225.0,715.18,618.83
2018,2,12,8,45,719.0,60.5,4.45,1.35,278.0,784.57,673.66
2018,2,12,9,0,767.0,65.0,4.4,1.9,331.0,853.21,725.07
2018,2,12,9,15,798.0,68.5,4.3,2.4,381.5,902.81,759.31
2018,2,12,9,30,829.0,72.0,4.2,2.9,432.0,950.18,790.61
2018,2,12,9,45,851.5,75.0,4.1,3.35,478.5,985.7,812.24
2018,2,12,10,0,874.0,78.0,4.0,3.8,525.0,1005.64,822.11
2018,2,12,10,15,890.0,80.0,3.9,4.35,565.5,1026.38,832.64
2018,2,12,10,30,906.0,82.0,3.8,4.9,606.0,1043.52,840.49
2018,2,12,10,45,917.5,83.5,3.7,5.4,640.0,1051.6,842.05
2018,2,12,11,0,929.0,85.0,3.6,5.9,674.0,1055.73,841.03
2018,2,12,11,15,933.5,87.5,3.5,6.35,699.0,1049.97,833.38
2018,2,12,11,30,938.0,90.0,3.4,6.8,724.0,1040.2,823.22
2018,2,12,11,45,940.0,92.0,3.25,7.25,741.0,1023.44,807.98
2018,2,12,12,0,942.0,94.0,3.1,7.7,758.0,1002.85,790.33
2018,2,12,12,15,943.5,95.0,3.05,8.0,767.0,976.94,770.5
2018,2,12,12,30,945.0,96.0,3.0,8.3,776.0,947.45,748.31
2018,2,12,12,45,943.5,95.5,2.9,8.65,775.0,910.37,720.32
2018,2,12,13,0,942.0,95.0,2.8,9.0,774.0,870.22,690.27
2018,2,12,13,15,938.5,95.5,2.75,9.2,765.0,826.64,658.48
2018,2,12,13,30,935.0,96.0,2.7,9.4,756.0,780.48,624.63
2018,2,12,13,45,928.0,95.5,2.65,9.65,738.0,728.62,583.8
2018,2,12,14,0,921.0,95.0,2.6,9.9,720.0,674.97,540.78
2018,2,12,14,15,910.0,95.0,2.6,9.9,693.5,617.95,494.79
2018,2,12,14,30,899.0,95.0,2.6,9.9,667.0,560.03,446.72
2018,2,12,14,45,742.5,125.0,2.6,9.9,581.5,461.31,366.31
2018,2,12,15,0,586.0,155.0,2.6,9.9,496.0,375.2,295.66
2018,2,12,15,15,332.0,167.0,2.6,9.75,357.5,253.28,198.91
2018,2,12,15,30,78.0,179.0,2.6,9.6,219.0,157.87,125.94
2018,2,12,15,45,174.0,144.5,2.65,9.4,223.5,148.5,114.09
2018,2,12,16,0,270.0,110.0,2.7,9.2,228.0,124.1,88.86
2018,2,12,16,15,451.0,97.5,2.55,8.7,267.5,109.65,72.0
2018,2,12,16,30,632.0,85.0,2.4,8.2,307.0,73.63,53.59
2018,2,12,16,45,612.5,75.5,2.25,7.75,263.0,60.35,49.63
2018,2,12,17,0,593.0,66.0,2.1,7.3,219.0,53.63,43.54
2018,2,12,17,15,514.0,57.5,2.1,7.3,168.0,46.92,37.16
2018,2,12,17,30,435.0,49.0,2.1,7.3,117.0,40.27,30.59
2018,2,12,17,45,305.0,36.5,1.75,5.85,75.0,30.07,20.32
2018,2,12,18,0,175.0,24.0,1.4,4.4,33.0,18.21,0.0
2018,2,12,18,15,87.5,12.0,1.5,4.15,16.5,9.44,0.0
2018,2,12,18,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.8,2.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,7,15,2.0,2.5,1.35,3.55,2.5,3.39,0.0
2018,2,13,7,30,4.0,5.0,1.4,3.9,5.0,6.92,0.0
2018,2,13,7,45,2.0,9.0,1.45,4.3,9.0,8.41,1.4
2018,2,13,8,0,0.0,13.0,1.5,4.7,13.0,9.86,2.95
2018,2,13,8,15,0.0,19.5,1.55,5.1,19.5,14.82,7.46
2018,2,13,8,30,0.0,26.0,1.6,5.5,26.0,19.79,11.93
2018,2,13,8,45,0.0,26.0,1.65,5.95,26.0,19.8,11.94
2018,2,13,9,0,0.0,26.0,1.7,6.4,26.0,19.81,11.9
2018,2,13,9,15,0.0,42.0,1.65,6.9,42.0,32.09,22.64
2018,2,13,9,30,0.0,58.0,1.6,7.4,58.0,44.44,33.27
2018,2,13,9,45,0.0,55.5,1.55,7.9,55.5,42.53,31.43
2018,2,13,10,0,0.0,53.0,1.5,8.4,53.0,40.62,29.62
2018,2,13,10,15,0.0,51.5,1.45,8.85,51.5,39.49,28.5
2018,2,13,10,30,0.0,50.0,1.4,9.3,50.0,38.36,27.4
2018,2,13,10,45,0.0,66.5,1.3,9.75,66.5,51.13,38.17
2018,2,13,11,0,0.0,83.0,1.2,10.2,83.0,63.94,48.85
2018,2,13,11,15,0.5,111.0,1.2,10.6,111.5,87.1,68.12
2018,2,13,11,30,1.0,139.0,1.2,11.0,140.0,111.09,87.83
2018,2,13,11,45,0.5,122.0,1.2,11.4,122.5,96.05,75.07
2018,2,13,12,0,0.0,105.0,1.2,11.8,105.0,81.5,62.84
2018,2,13,12,15,0.0,112.0,1.25,12.1,112.0,87.17,67.45
2018,2,13,12,30,0.0,119.0,1.3,12.4,119.0,92.8,71.99
2018,2,13,12,45,2.0,131.0,1.35,12.7,132.5,104.16,81.33
2018,2,13,13,0,4.0,143.0,1.4,13.0,146.0,115.32,90.45
2018,2,13,13,15,6.0,148.5,1.5,13.15,153.0,120.94,95.07
2018,2,13,13,30,8.0,154.0,1.6,13.3,160.0,126.31,99.5
2018,2,13,13,45,11.0,128.5,1.7,13.4,136.5,107.27,83.99
2018,2,13,14,0,14.0,103.0,1.8,13.5,113.0,91.9,71.44
2018,2,13,14,15,7.0,101.5,1.8,13.5,106.5,82.37,63.47
2018,2,13,14,30,0.0,100.0,1.8,13.5,100.0,77.14,59.16
2018,2,13,14,45,0.0,86.0,1.8,13.55,86.0,66.24,50.17
2018,2,13,15,0,0.0,72.0,1.8,13.6,72.0,55.36,41.16
2018,2,13,15,15,1.0,81.5,1.8,13.45,82.0,63.03,47.74
2018,2,13,15,30,2.0,91.0,1.8,13.3,92.0,70.51,54.16
2018,2,13,15,45,4.0,102.0,1.75,13.15,104.0,78.82,61.25
2018,2,13,16,0,6.0,113.0,1.7,13.0,116.0,86.33,67.7
2018,2,13,16,15,40.0,115.5,1.65,12.65,130.0,88.73,68.78
2018,2,13,16,30,74.0,118.0,1.6,12.3,144.0,85.84,71.34
2018,2,13,16,45,37.0,84.0,1.55,11.95,97.0,62.35,50.59
2018,2,13,17,0,0.0,50.0,1.5,11.6,50.0,38.26,28.99
2018,2,13,17,15,0.0,40.5,1.5,11.6,40.5,30.95,22.25
2018,2,13,17,30,0.0,31.0,1.5,11.6,31.0,23.66,15.4
2018,2,13,17,45,2.0,21.5,1.4,10.85,21.5,16.4,8.38
2018,2,13,18,0,4.0,12.0,1.3,10.1,12.0,9.43,0.0
2018,2,13,18,15,2.0,6.0,1.4,9.95,6.0,4.72,0.0
2018,2,13,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,14,7,15,4.0,7.0,1.75,9.8,7.0,8.35,0.0
2018,2,14,7,30,8.0,14.0,1.8,10.3,14.0,17.62,0.0
2018,2,14,7,45,6.5,31.0,1.9,10.8,31.5,32.64,21.18
2018,2,14,8,0,5.0,48.0,2.0,11.3,49.0,47.53,34.97
2018,2,14,8,15,36.0,71.0,2.0,11.9,80.0,109.2,89.3
2018,2,14,8,30,67.0,94.0,2.0,12.5,111.0,163.14,136.34
2018,2,14,8,45,38.0,98.5,2.0,13.1,108.5,135.18,111.42
2018,2,14,9,0,9.0,103.0,2.0,13.7,106.0,95.95,76.71
2018,2,14,9,15,14.0,116.0,2.25,14.55,121.5,111.57,89.7
2018,2,14,9,30,19.0,129.0,2.5,15.4,137.0,127.43,102.58
2018,2,14,9,45,9.5,111.5,2.75,16.2,115.5,99.05,77.99
2018,2,14,10,0,0.0,94.0,3.0,17.0,94.0,72.97,55.45
2018,2,14,10,15,0.0,100.0,3.2,17.7,100.0,77.88,59.21
2018,2,14,10,30,0.0,106.0,3.4,18.4,106.0,82.8,62.93
2018,2,14,10,45,74.5,137.0,3.6,19.05,185.0,215.68,173.57
2018,2,14,11,0,149.0,168.0,3.8,19.7,264.0,343.12,275.51
2018,2,14,11,15,110.0,180.5,4.0,20.15,253.0,292.19,233.12
2018,2,14,11,30,71.0,193.0,4.2,20.6,242.0,262.72,207.83
2018,2,14,11,45,37.5,186.5,4.4,21.1,212.5,201.02,157.5
2018,2,14,12,0,4.0,180.0,4.6,21.6,183.0,148.29,113.97
2018,2,14,12,15,9.0,209.0,4.85,22.0,215.5,177.34,136.99
2018,2,14,12,30,14.0,238.0,5.1,22.4,248.0,206.01,159.43
2018,2,14,12,45,22.0,257.5,5.3,22.75,273.5,228.3,176.86
2018,2,14,13,0,30.0,277.0,5.5,23.1,299.0,264.91,205.31
2018,2,14,13,15,62.0,306.0,5.65,23.3,350.5,312.15,242.49
2018,2,14,13,30,94.0,335.0,5.8,23.5,402.0,355.56,276.21
2018,2,14,13,45,241.0,293.5,5.9,23.65,460.0,433.32,338.0
2018,2,14,14,0,388.0,252.0,6.0,23.8,518.0,481.66,375.6
2018,2,14,14,15,508.5,213.0,5.95,23.8,548.5,490.24,381.43
2018,2,14,14,30,629.0,174.0,5.9,23.8,579.0,490.58,379.35
2018,2,14,14,45,722.5,137.0,5.85,23.75,580.0,460.8,352.65
2018,2,14,15,0,816.0,100.0,5.8,23.7,581.0,420.82,315.92
2018,2,14,15,15,736.5,115.0,5.65,23.55,527.5,351.3,257.53
2018,2,14,15,30,657.0,130.0,5.5,23.4,474.0,291.25,207.12
2018,2,14,15,45,704.5,106.5,5.3,23.25,446.0,237.07,157.99
2018,2,14,16,0,752.0,83.0,5.1,23.1,418.0,180.95,109.35
2018,2,14,16,15,723.0,78.0,4.6,22.5,370.0,123.12,69.77
2018,2,14,16,30,694.0,73.0,4.1,21.9,322.0,64.16,50.04
2018,2,14,16,45,650.0,67.0,3.6,21.3,271.5,54.48,41.89
2018,2,14,17,0,606.0,61.0,3.1,20.7,221.0,49.89,37.97
2018,2,14,17,15,531.0,53.5,3.1,20.7,170.5,43.83,32.5
2018,2,14,17,30,456.0,46.0,3.1,20.7,120.0,37.85,26.88
2018,2,14,17,45,330.5,35.0,2.5,19.05,78.0,28.8,18.33
2018,2,14,18,0,205.0,24.0,1.9,17.4,36.0,19.88,0.28
2018,2,14,18,15,102.5,12.0,1.95,17.15,18.0,9.44,0.0
2018,2,14,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,2,15,7,15,45.0,6.0,3.75,15.95,8.5,36.67,0.0
2018,2,15,7,30,90.0,12.0,3.8,16.4,17.0,105.29,15.05
2018,2,15,7,45,99.5,14.0,3.9,16.8,25.5,121.05,94.21
2018,2,15,8,0,109.0,16.0,4.0,17.2,34.0,130.22,106.43
2018,2,15,8,15,75.5,19.5,4.35,17.85,34.0,107.82,88.01
2018,2,15,8,30,42.0,23.0,4.7,18.5,34.0,70.26,55.57
2018,2,15,8,45,21.0,27.5,5.05,19.1,33.0,47.79,35.71
2018,2,15,9,0,0.0,32.0,5.4,19.7,32.0,24.41,14.89
2018,2,15,9,15,0.0,34.0,5.8,20.35,34.0,25.95,16.09
2018,2,15,9,30,0.0,36.0,6.2,21.0,36.0,27.51,17.27
2018,2,15,9,45,0.5,86.0,6.55,21.6,86.5,66.81,49.59
2018,2,15,10,0,1.0,136.0,6.9,22.2,137.0,112.25,86.37
2018,2,15,10,15,4.0,160.5,6.95,22.7,163.0,137.27,106.28
2018,2,15,10,30,7.0,185.0,7.0,23.2,189.0,162.3,125.96
2018,2,15,10,45,5.5,166.5,7.05,23.65,170.0,141.74,108.99
2018,2,15,11,0,4.0,148.0,7.1,24.1,151.0,122.68,93.34
2018,2,15,11,15,7.5,173.5,7.05,24.5,179.0,148.17,113.44
2018,2,15,11,30,11.0,199.0,7.0,24.9,207.0,173.58,133.26
2018,2,15,11,45,33.5,223.0,7.0,25.25,247.0,232.77,180.14
2018,2,15,12,0,56.0,247.0,7.0,25.6,287.0,274.69,212.96
2018,2,15,12,15,71.0,256.5,6.9,25.85,308.0,293.64,227.58
2018,2,15,12,30,86.0,266.0,6.8,26.1,329.0,311.23,241.05
2018,2,15,12,45,48.0,231.0,6.7,26.3,266.0,240.5,185.04
2018,2,15,13,0,10.0,196.0,6.6,26.5,203.0,163.93,124.2
2018,2,15,13,15,14.5,209.5,6.5,26.6,220.0,177.62,135.01
2018,2,15,13,30,19.0,223.0,6.4,26.7,237.0,190.7,145.23
2018,2,15,13,45,28.0,240.0,6.3,26.75,260.0,218.37,166.85
2018,2,15,14,0,37.0,257.0,6.2,26.8,283.0,234.74,179.58
2018,2,15,14,15,26.0,235.5,6.1,26.75,253.5,205.96,157.2
2018,2,15,14,30,15.0,214.0,6.0,26.7,224.0,173.87,132.26
2018,2,15,14,45,26.5,216.0,5.85,26.65,232.5,182.88,139.44
2018,2,15,15,0,38.0,218.0,5.7,26.6,241.0,184.98,141.0
2018,2,15,15,15,26.0,189.0,5.5,26.4,204.0,154.28,117.17
2018,2,15,15,30,14.0,160.0,5.3,26.2,167.0,125.03,94.51
2018,2,15,15,45,19.0,153.0,5.1,26.0,162.0,118.99,89.74
2018,2,15,16,0,24.0,146.0,4.9,25.8,157.0,111.42,83.73
2018,2,15,16,15,22.5,132.5,4.45,25.3,142.0,98.18,73.68
2018,2,15,16,30,21.0,119.0,4.0,24.8,127.0,87.13,69.0
2018,2,15,16,45,14.0,94.5,3.55,24.25,99.5,69.94,54.58
2018,2,15,17,0,7.0,70.0,3.1,23.7,72.0,52.64,39.84
2018,2,15,17,15,84.5,51.5,3.1,23.7,66.0,39.29,28.19
2018,2,15,17,30,162.0,33.0,3.1,23.7,60.0,24.85,15.52
2018,2,15,17,45,139.5,26.5,2.75,22.25,43.5,20.08,10.96
2018,2,15,18,0,117.0,20.0,2.4,20.8,27.0,15.19,0.38
2018,2,15,18,15,58.5,10.0,2.55,20.65,13.5,7.87,0.0
2018,2,15,18,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,20.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.75,18.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.5,18.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,16,7,15,38.0,11.5,1.6,17.0,14.0,36.0,0.0
2018,2,16,7,30,76.0,23.0,1.9,17.7,28.0,107.17,29.74
2018,2,16,7,45,134.0,39.0,2.25,18.35,57.5,185.15,144.99
2018,2,16,8,0,192.0,55.0,2.6,19.0,87.0,254.47,207.67
2018,2,16,8,15,159.0,80.0,3.0,19.45,113.0,264.15,216.8
2018,2,16,8,30,126.0,105.0,3.4,19.9,139.0,249.95,205.22
2018,2,16,8,45,96.0,110.5,3.8,20.3,139.5,223.56,182.95
2018,2,16,9,0,66.0,116.0,4.2,20.7,140.0,178.46,144.86
2018,2,16,9,15,37.0,116.0,4.4,20.9,130.0,146.62,117.3
2018,2,16,9,30,8.0,116.0,4.6,21.1,120.0,102.93,79.84
2018,2,16,9,45,4.0,106.5,4.75,21.3,108.5,88.65,67.7
2018,2,16,10,0,0.0,97.0,4.9,21.5,97.0,75.52,56.51
2018,2,16,10,15,0.0,100.5,4.95,21.65,100.5,78.25,58.55
2018,2,16,10,30,0.0,104.0,5.0,21.8,104.0,81.03,60.62
2018,2,16,10,45,0.0,114.5,5.0,21.95,114.5,89.8,67.53
2018,2,16,11,0,0.0,125.0,5.0,22.1,125.0,98.55,74.4
2018,2,16,11,15,0.0,113.0,4.95,22.15,113.0,88.23,65.95
2018,2,16,11,30,0.0,101.0,4.9,22.2,101.0,78.27,57.84
2018,2,16,11,45,18.5,170.5,4.9,22.3,184.0,167.03,129.42
2018,2,16,12,0,37.0,240.0,4.9,22.4,267.0,249.54,194.51
2018,2,16,12,15,65.5,287.0,4.8,22.45,335.0,318.42,248.29
2018,2,16,12,30,94.0,334.0,4.7,22.5,403.0,384.89,299.23
2018,2,16,12,45,67.0,311.5,4.65,22.55,360.5,332.62,258.17
2018,2,16,13,0,40.0,289.0,4.6,22.6,318.0,283.46,219.58
2018,2,16,13,15,23.5,243.0,4.55,22.6,260.0,224.33,173.41
2018,2,16,13,30,7.0,197.0,4.5,22.6,202.0,160.48,123.03
2018,2,16,13,45,6.5,195.0,4.45,22.55,199.5,157.57,120.89
2018,2,16,14,0,6.0,193.0,4.4,22.5,197.0,154.71,118.73
2018,2,16,14,15,4.5,184.5,4.4,22.4,187.5,146.15,112.1
2018,2,16,14,30,3.0,176.0,4.4,22.3,178.0,137.85,105.7
2018,2,16,14,45,2.5,168.5,4.35,22.2,170.0,131.04,100.48
2018,2,16,15,0,2.0,161.0,4.3,22.1,162.0,124.33,95.34
2018,2,16,15,15,11.5,166.0,4.3,21.8,172.0,130.42,100.37
2018,2,16,15,30,21.0,171.0,4.3,21.5,182.0,134.92,103.97
2018,2,16,15,45,18.0,137.5,4.3,21.25,146.5,107.66,82.2
2018,2,16,16,0,15.0,104.0,4.3,21.0,111.0,81.23,60.98
2018,2,16,16,15,7.5,67.5,4.15,20.4,71.0,52.4,37.85
2018,2,16,16,30,0.0,31.0,4.0,19.8,31.0,23.64,15.12
2018,2,16,16,45,0.0,27.5,3.9,19.2,27.5,20.95,12.84
2018,2,16,17,0,0.0,24.0,3.8,18.6,24.0,18.26,10.5
2018,2,16,17,15,9.5,19.5,3.8,18.6,21.0,15.41,7.91
2018,2,16,17,30,19.0,15.0,3.8,18.6,18.0,12.17,4.93
2018,2,16,17,45,23.5,12.5,3.9,17.3,15.0,10.18,2.96
2018,2,16,18,0,28.0,10.0,4.0,16.0,12.0,7.86,0.0
2018,2,16,18,15,14.0,5.0,4.15,15.7,6.0,3.93,0.0
2018,2,16,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,7.5,2.5,9.6,7.5,5.9,0.0
2018,2,17,7,30,0.0,15.0,2.5,9.9,15.0,11.43,0.0
2018,2,17,7,45,1.5,33.5,2.45,10.2,34.0,30.53,19.75
2018,2,17,8,0,3.0,52.0,2.4,10.5,53.0,49.66,36.98
2018,2,17,8,15,12.0,74.5,2.3,10.9,78.0,79.81,63.69
2018,2,17,8,30,21.0,97.0,2.2,11.3,103.0,123.43,101.5
2018,2,17,8,45,35.0,120.5,2.15,11.65,132.5,161.49,134.09
2018,2,17,9,0,49.0,144.0,2.1,12.0,162.0,199.57,165.96
2018,2,17,9,15,61.5,166.5,1.9,12.45,192.5,234.81,194.54
2018,2,17,9,30,74.0,189.0,1.7,12.9,223.0,270.03,222.35
2018,2,17,9,45,83.5,211.5,1.5,13.35,253.0,302.05,246.77
2018,2,17,10,0,93.0,234.0,1.3,13.8,283.0,333.7,270.26
2018,2,17,10,15,100.5,253.5,1.25,14.25,310.5,359.05,288.62
2018,2,17,10,30,108.0,273.0,1.2,14.7,338.0,383.91,306.33
2018,2,17,10,45,114.0,289.5,1.15,15.15,361.5,403.01,319.39
2018,2,17,11,0,120.0,306.0,1.1,15.6,385.0,445.7,349.75
2018,2,17,11,15,124.5,319.5,1.2,16.05,404.0,458.1,357.91
2018,2,17,11,30,129.0,333.0,1.3,16.5,423.0,469.56,365.61
2018,2,17,11,45,132.0,342.5,1.4,16.95,436.5,474.18,368.27
2018,2,17,12,0,135.0,352.0,1.5,17.4,450.0,477.89,370.35
2018,2,17,12,15,183.0,350.5,1.5,17.75,485.0,510.36,394.73
2018,2,17,12,30,231.0,349.0,1.5,18.1,520.0,539.46,416.04
2018,2,17,12,45,250.5,336.0,1.55,18.4,521.5,547.31,421.29
2018,2,17,13,0,270.0,323.0,1.6,18.7,523.0,533.98,411.56
2018,2,17,13,15,223.0,266.5,1.45,18.95,430.5,427.06,331.6
2018,2,17,13,30,176.0,210.0,1.3,19.2,338.0,325.56,254.6
2018,2,17,13,45,88.0,170.0,1.2,19.4,234.0,208.22,162.68
2018,2,17,14,0,0.0,130.0,1.1,19.6,130.0,100.83,76.27
2018,2,17,14,15,0.0,104.0,1.15,19.7,104.0,80.33,60.05
2018,2,17,14,30,0.0,78.0,1.2,19.8,78.0,60.08,43.72
2018,2,17,14,45,0.5,94.5,1.2,19.9,95.0,73.08,54.4
2018,2,17,15,0,1.0,111.0,1.2,20.0,112.0,85.82,64.83
2018,2,17,15,15,33.0,95.5,1.35,19.9,113.5,85.71,64.19
2018,2,17,15,30,65.0,80.0,1.5,19.8,115.0,81.51,59.61
2018,2,17,15,45,173.0,133.5,1.65,19.75,215.0,138.17,101.05
2018,2,17,16,0,281.0,187.0,1.8,19.7,315.0,175.04,125.85
2018,2,17,16,15,199.0,167.0,1.8,19.3,252.5,132.62,97.25
2018,2,17,16,30,117.0,147.0,1.8,18.9,190.0,100.9,82.4
2018,2,17,16,45,228.5,116.5,1.85,18.5,184.5,81.73,66.12
2018,2,17,17,0,340.0,86.0,1.9,18.1,179.0,62.52,49.46
2018,2,17,17,15,292.0,68.5,1.9,18.1,136.0,50.46,38.73
2018,2,17,17,30,244.0,51.0,1.9,18.1,93.0,38.09,27.52
2018,2,17,17,45,183.5,40.0,1.85,16.65,65.0,29.96,19.83
2018,2,17,18,0,123.0,29.0,1.8,15.2,37.0,21.53,6.39
2018,2,17,18,15,61.5,14.5,1.95,14.9,18.5,11.41,0.0
2018,2,17,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,18,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,7,15,10.5,6.0,1.75,10.25,6.5,12.16,0.0
2018,2,18,7,30,21.0,12.0,1.7,10.6,13.0,30.72,11.03
2018,2,18,7,45,17.0,19.5,1.65,10.9,21.0,28.84,19.02
2018,2,18,8,0,13.0,27.0,1.6,11.2,29.0,32.1,22.41
2018,2,18,8,15,6.5,28.0,1.55,11.5,29.0,27.7,18.64
2018,2,18,8,30,0.0,29.0,1.5,11.8,29.0,22.09,13.56
2018,2,18,8,45,0.0,34.0,1.5,12.15,34.0,25.93,16.87
2018,2,18,9,0,0.0,39.0,1.5,12.5,39.0,29.78,20.12
2018,2,18,9,15,0.0,42.5,1.55,12.8,42.5,32.49,22.35
2018,2,18,9,30,0.0,46.0,1.6,13.1,46.0,35.2,24.55
2018,2,18,9,45,0.0,80.0,1.6,13.45,80.0,61.49,46.71
2018,2,18,10,0,0.0,114.0,1.6,13.8,114.0,90.48,70.76
2018,2,18,10,15,4.5,154.5,1.8,14.3,157.0,131.5,104.52
2018,2,18,10,30,9.0,195.0,2.0,14.8,200.0,173.33,138.3
2018,2,18,10,45,11.0,207.0,2.15,15.3,214.0,184.99,147.18
2018,2,18,11,0,13.0,219.0,2.3,15.8,228.0,196.59,156.02
2018,2,18,11,15,12.5,223.5,2.6,16.5,232.0,198.51,156.93
2018,2,18,11,30,12.0,228.0,2.9,17.2,236.0,200.53,157.95
2018,2,18,11,45,17.5,249.5,3.2,17.9,262.0,223.95,176.19
2018,2,18,12,0,23.0,271.0,3.5,18.6,288.0,246.89,193.83
2018,2,18,12,15,22.0,268.5,3.7,19.2,285.0,241.44,188.95
2018,2,18,12,30,21.0,266.0,3.9,19.8,282.0,236.17,184.32
2018,2,18,12,45,14.5,237.5,4.15,20.4,248.5,203.82,158.36
2018,2,18,13,0,8.0,209.0,4.4,21.0,215.0,172.95,133.58
2018,2,18,13,15,11.0,224.5,4.45,21.3,232.5,187.14,144.77
2018,2,18,13,30,14.0,240.0,4.5,21.6,250.0,200.81,155.45
2018,2,18,13,45,17.0,245.5,4.6,21.9,257.5,205.65,159.2
2018,2,18,14,0,20.0,251.0,4.7,22.2,265.0,209.98,162.56
2018,2,18,14,15,21.5,243.5,4.6,22.3,258.0,202.5,156.7
2018,2,18,14,30,23.0,236.0,4.5,22.4,251.0,194.87,150.73
2018,2,18,14,45,50.5,238.5,4.45,22.45,269.5,210.73,163.18
2018,2,18,15,0,78.0,241.0,4.4,22.5,288.0,217.52,167.97
2018,2,18,15,15,123.5,221.0,4.2,22.45,290.0,213.03,163.03
2018,2,18,15,30,169.0,201.0,4.0,22.4,292.0,199.02,149.72
2018,2,18,15,45,297.5,180.5,3.8,22.4,324.0,196.98,142.03
2018,2,18,16,0,426.0,160.0,3.6,22.4,356.0,177.75,120.76
2018,2,18,16,15,438.5,139.5,3.45,22.15,321.5,131.72,87.57
2018,2,18,16,30,451.0,119.0,3.3,21.9,287.0,84.67,67.62
2018,2,18,16,45,383.5,107.5,3.2,21.65,235.0,76.75,61.04
2018,2,18,17,0,316.0,96.0,3.1,21.4,183.0,68.84,54.27
2018,2,18,17,15,230.0,78.5,3.1,21.4,134.5,57.19,44.0
2018,2,18,17,30,144.0,61.0,3.1,21.4,86.0,44.52,32.64
2018,2,18,17,45,141.5,44.0,3.45,20.9,61.5,32.59,21.69
2018,2,18,18,0,139.0,27.0,3.8,20.4,37.0,20.36,6.56
2018,2,18,18,15,72.5,14.5,4.1,20.35,19.5,11.41,0.0
2018,2,18,18,30,6.0,2.0,4.4,20.3,2.0,0.0,0.0
2018,2,18,18,45,3.0,1.0,4.7,20.2,1.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.0,20.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.95,19.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.85,19.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,17.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,17.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.8,17.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.9,17.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.15,17.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,17.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.25,17.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.15,17.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.2,18.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.15,18.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.15,18.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.2,18.3,0.0,0.0,0.0
2018,2,19,6,45,2.5,0.5,5.2,18.4,0.5,0.0,0.0
2018,2,19,7,0,5.0,1.0,5.2,18.5,1.0,0.0,0.0
2018,2,19,7,15,8.0,9.0,5.3,18.8,9.5,12.75,0.0
2018,2,19,7,30,11.0,17.0,5.4,19.1,18.0,22.65,7.6
2018,2,19,7,45,19.0,31.5,5.45,19.4,34.5,45.61,31.9
2018,2,19,8,0,27.0,46.0,5.5,19.7,51.0,67.25,51.16
2018,2,19,8,15,22.0,55.5,5.75,20.1,60.5,70.91,54.57
2018,2,19,8,30,17.0,65.0,6.0,20.5,70.0,74.84,57.79
2018,2,19,8,45,17.5,87.5,6.25,20.9,93.5,99.29,78.03
2018,2,19,9,0,18.0,110.0,6.5,21.3,117.0,110.55,87.05
2018,2,19,9,15,13.5,112.5,6.8,21.75,118.0,106.18,82.86
2018,2,19,9,30,9.0,115.0,7.1,22.2,119.0,102.43,79.18
2018,2,19,9,45,57.0,174.5,7.35,22.7,205.0,227.65,182.1
2018,2,19,10,0,105.0,234.0,7.6,23.2,291.0,344.19,275.15
2018,2,19,10,15,84.0,239.5,7.7,23.55,287.0,323.4,256.74
2018,2,19,10,30,63.0,245.0,7.8,23.9,283.0,302.97,238.92
2018,2,19,10,45,40.0,237.0,7.9,24.3,261.5,265.79,208.01
2018,2,19,11,0,17.0,229.0,8.0,24.7,240.0,209.94,162.54
2018,2,19,11,15,31.0,259.0,8.0,24.95,280.5,272.6,211.68
2018,2,19,11,30,45.0,289.0,8.0,25.2,321.0,314.16,243.76
2018,2,19,11,45,54.5,308.5,8.05,25.45,348.0,339.03,262.61
2018,2,19,12,0,64.0,328.0,8.1,25.7,375.0,362.81,280.54
2018,2,19,12,15,66.0,330.5,8.05,25.75,379.5,361.12,278.95
2018,2,19,12,30,68.0,333.0,8.0,25.8,384.0,359.15,277.21
2018,2,19,12,45,55.5,321.5,8.0,25.9,363.0,331.0,255.05
2018,2,19,13,0,43.0,310.0,8.0,26.0,342.0,304.24,234.0
2018,2,19,13,15,45.0,306.0,7.85,25.85,339.5,296.84,228.46
2018,2,19,13,30,47.0,302.0,7.7,25.7,337.0,289.29,222.76
2018,2,19,13,45,23.5,198.5,7.55,25.55,216.0,178.93,136.78
2018,2,19,14,0,0.0,95.0,7.4,25.4,95.0,73.36,53.12
2018,2,19,14,15,1.0,102.0,7.15,25.2,102.5,79.34,58.05
2018,2,19,14,30,2.0,109.0,6.9,25.0,110.0,85.16,62.84
2018,2,19,14,45,1.0,92.0,6.6,24.8,92.5,71.38,51.95
2018,2,19,15,0,0.0,75.0,6.3,24.6,75.0,57.7,41.1
2018,2,19,15,15,3.5,79.5,6.0,24.4,81.5,62.33,44.91
2018,2,19,15,30,7.0,84.0,5.7,24.2,88.0,66.52,48.33
2018,2,19,15,45,7.5,81.5,5.45,24.0,85.5,64.21,46.57
2018,2,19,16,0,8.0,79.0,5.2,23.8,83.0,61.84,44.79
2018,2,19,16,15,5.0,74.5,5.15,23.55,77.0,57.59,41.67
2018,2,19,16,30,2.0,70.0,5.1,23.3,71.0,53.74,40.8
2018,2,19,16,45,4.5,78.0,5.05,23.05,79.5,59.02,45.48
2018,2,19,17,0,7.0,86.0,5.0,22.8,88.0,63.49,49.38
2018,2,19,17,15,3.5,68.5,5.0,22.8,69.5,50.86,38.32
2018,2,19,17,30,0.0,51.0,5.0,22.8,51.0,38.15,27.03
2018,2,19,17,45,1.0,31.5,5.1,22.05,31.5,24.0,14.46
2018,2,19,18,0,2.0,12.0,5.2,21.3,12.0,9.12,0.19
2018,2,19,18,15,2.0,6.5,5.25,21.05,6.5,5.11,0.0
2018,2,19,18,30,2.0,1.0,5.3,20.8,1.0,0.0,0.0
2018,2,19,18,45,1.0,0.5,5.35,20.6,0.5,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.4,20.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,20.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.35,19.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.3,19.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.25,19.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.15,19.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.05,19.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.05,19.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.1,19.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.3,19.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.45,19.95,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.85,19.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.7,19.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.55,19.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.4,19.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.35,19.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.3,19.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.25,19.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.15,19.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,5.1,19.75,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,5.1,19.65,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,5.1,19.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,6,45,2.0,1.0,5.15,19.7,1.0,0.0,0.0
2018,2,20,7,0,4.0,2.0,5.2,19.7,2.0,0.0,0.0
2018,2,20,7,15,4.0,7.5,5.2,19.8,7.5,8.73,0.0
2018,2,20,7,30,4.0,13.0,5.2,19.9,13.0,13.21,2.68
2018,2,20,7,45,2.0,21.5,5.25,20.05,21.5,17.96,8.96
2018,2,20,8,0,0.0,30.0,5.3,20.2,30.0,22.88,13.33
2018,2,20,8,15,0.0,32.0,5.4,20.4,32.0,24.4,14.78
2018,2,20,8,30,0.0,34.0,5.5,20.6,34.0,25.93,16.13
2018,2,20,8,45,0.0,32.5,5.55,20.8,32.5,24.78,15.15
2018,2,20,9,0,0.0,31.0,5.6,21.0,31.0,23.65,14.14
2018,2,20,9,15,0.0,43.0,5.75,21.2,43.0,32.87,21.76
2018,2,20,9,30,0.0,55.0,5.9,21.4,55.0,42.13,29.32
2018,2,20,9,45,0.0,42.5,6.05,21.6,42.5,32.53,21.27
2018,2,20,10,0,0.0,30.0,6.2,21.8,30.0,22.95,13.28
2018,2,20,10,15,0.0,31.0,6.25,21.95,31.0,23.74,13.87
2018,2,20,10,30,0.0,32.0,6.3,22.1,32.0,24.52,14.46
2018,2,20,10,45,0.0,36.5,6.4,22.3,36.5,28.01,17.24
2018,2,20,11,0,0.0,41.0,6.5,22.5,41.0,31.49,20.02
2018,2,20,11,15,0.0,73.0,6.45,22.5,73.0,56.25,40.05
2018,2,20,11,30,0.0,105.0,6.4,22.5,105.0,81.55,60.37
2018,2,20,11,45,0.0,89.5,6.4,22.55,89.5,69.12,50.28
2018,2,20,12,0,0.0,74.0,6.4,22.6,74.0,57.1,40.56
2018,2,20,12,15,0.0,66.5,6.35,22.6,66.5,51.29,35.86
2018,2,20,12,30,0.0,59.0,6.3,22.6,59.0,45.49,31.17
2018,2,20,12,45,0.0,82.0,6.25,22.6,82.0,63.34,45.54
2018,2,20,13,0,0.0,105.0,6.2,22.6,105.0,81.41,60.05
2018,2,20,13,15,0.0,113.0,6.1,22.6,113.0,87.72,65.11
2018,2,20,13,30,0.0,121.0,6.0,22.6,121.0,93.97,70.15
2018,2,20,13,45,2.0,140.5,5.9,22.6,142.0,110.64,83.58
2018,2,20,14,0,4.0,160.0,5.8,22.6,163.0,126.95,96.7
2018,2,20,14,15,5.0,171.5,5.65,22.55,175.0,135.96,103.99
2018,2,20,14,30,6.0,183.0,5.5,22.5,187.0,144.63,111.02
2018,2,20,14,45,5.5,178.5,5.35,22.4,182.0,139.9,107.43
2018,2,20,15,0,5.0,174.0,5.2,22.3,177.0,135.2,103.9
2018,2,20,15,15,3.5,155.5,5.05,22.25,157.5,119.77,91.75
2018,2,20,15,30,2.0,137.0,4.9,22.2,138.0,104.78,79.92
2018,2,20,15,45,2.0,132.5,4.75,22.1,133.5,100.66,76.84
2018,2,20,16,0,2.0,128.0,4.6,22.0,129.0,96.4,73.63
2018,2,20,16,15,1.0,97.5,4.45,21.8,98.0,73.91,55.54
2018,2,20,16,30,0.0,67.0,4.3,21.6,67.0,51.38,39.04
2018,2,20,16,45,0.0,48.5,4.2,21.45,48.5,37.08,26.74
2018,2,20,17,0,0.0,30.0,4.1,21.3,30.0,22.86,14.36
2018,2,20,17,15,0.0,22.5,4.1,21.3,22.5,17.11,9.28
2018,2,20,17,30,0.0,15.0,4.1,21.3,15.0,11.39,4.19
2018,2,20,17,45,1.0,11.0,3.9,21.0,11.0,8.34,1.39
2018,2,20,18,0,2.0,7.0,3.7,20.7,7.0,5.31,0.0
2018,2,20,18,15,2.0,3.5,3.6,20.65,3.5,2.75,0.0
2018,2,20,18,30,2.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,2,20,18,45,1.0,0.0,3.45,20.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.95,20.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,20.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,5.3,10.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,5.55,8.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.75,7.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,21,6,45,2.0,0.5,5.85,6.7,0.5,0.0,0.0
2018,2,21,7,0,4.0,1.0,5.9,6.2,1.0,0.0,0.0
2018,2,21,7,15,73.5,16.5,5.9,6.0,22.0,64.97,0.0
2018,2,21,7,30,143.0,32.0,5.9,5.8,43.0,193.98,132.39
2018,2,21,7,45,228.0,44.5,5.9,5.6,78.5,283.44,240.38
2018,2,21,8,0,313.0,57.0,5.9,5.4,114.0,375.04,326.39
2018,2,21,8,15,231.0,45.5,5.8,5.45,95.0,289.15,254.58
2018,2,21,8,30,149.0,34.0,5.7,5.5,76.0,198.04,174.57
2018,2,21,8,45,74.5,30.0,5.65,5.6,51.0,109.22,94.27
2018,2,21,9,0,0.0,26.0,5.6,5.7,26.0,19.82,11.86
2018,2,21,9,15,0.0,31.5,5.45,5.85,31.5,24.05,15.54
2018,2,21,9,30,0.0,37.0,5.3,6.0,37.0,28.29,19.19
2018,2,21,9,45,0.0,40.5,5.15,6.2,40.5,31.0,21.46
2018,2,21,10,0,0.0,44.0,5.0,6.4,44.0,33.71,23.73
2018,2,21,10,15,0.0,53.0,4.85,6.55,53.0,40.67,29.67
2018,2,21,10,30,0.0,62.0,4.7,6.7,62.0,47.65,35.58
2018,2,21,10,45,0.0,76.5,4.55,6.8,76.5,58.91,45.15
2018,2,21,11,0,0.0,91.0,4.4,6.9,91.0,70.2,54.68
2018,2,21,11,15,0.0,89.0,4.4,7.05,89.0,68.68,53.26
2018,2,21,11,30,0.0,87.0,4.4,7.2,87.0,67.15,51.85
2018,2,21,11,45,0.0,87.0,4.4,7.35,87.0,67.18,51.79
2018,2,21,12,0,0.0,87.0,4.4,7.5,87.0,67.2,51.73
2018,2,21,12,15,0.0,76.0,4.55,7.5,76.0,58.67,44.46
2018,2,21,12,30,0.0,65.0,4.7,7.5,65.0,50.15,37.2
2018,2,21,12,45,0.0,68.5,4.8,7.55,68.5,52.86,39.5
2018,2,21,13,0,0.0,72.0,4.9,7.6,72.0,55.57,41.8
2018,2,21,13,15,1.0,93.5,5.0,7.55,94.0,73.04,56.68
2018,2,21,13,30,2.0,115.0,5.1,7.5,116.0,90.65,71.65
2018,2,21,13,45,2.5,121.0,5.2,7.5,122.5,95.52,75.82
2018,2,21,14,0,3.0,127.0,5.3,7.5,129.0,100.29,79.92
2018,2,21,14,15,4.5,147.0,5.35,7.45,150.0,116.43,93.69
2018,2,21,14,30,6.0,167.0,5.4,7.4,171.0,132.14,107.08
2018,2,21,14,45,3.0,135.5,5.4,7.35,137.5,105.74,84.9
2018,2,21,15,0,0.0,104.0,5.4,7.3,104.0,80.08,63.26
2018,2,21,15,15,0.0,99.0,5.4,7.3,99.0,76.17,60.08
2018,2,21,15,30,0.0,94.0,5.4,7.3,94.0,72.27,56.91
2018,2,21,15,45,0.0,77.0,5.35,7.3,77.0,59.17,45.77
2018,2,21,16,0,0.0,60.0,5.3,7.3,60.0,46.0,34.49
2018,2,21,16,15,3.0,47.5,5.25,7.15,48.5,36.57,26.29
2018,2,21,16,30,6.0,35.0,5.2,7.0,37.0,26.81,18.98
2018,2,21,16,45,23.0,37.0,5.15,6.85,43.5,29.53,21.55
2018,2,21,17,0,40.0,39.0,5.1,6.7,50.0,30.44,22.41
2018,2,21,17,15,103.0,39.5,5.1,6.7,60.5,29.99,21.91
2018,2,21,17,30,166.0,40.0,5.1,6.7,71.0,29.79,21.46
2018,2,21,17,45,152.5,35.5,5.0,6.35,56.5,26.59,18.04
2018,2,21,18,0,139.0,31.0,4.9,6.0,42.0,23.27,11.67
2018,2,21,18,15,72.5,16.5,4.85,5.9,22.0,12.98,0.0
2018,2,21,18,30,6.0,2.0,4.8,5.8,2.0,0.0,0.0
2018,2,21,18,45,3.0,1.0,4.8,5.7,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.7,5.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.4,5.05,0.0,0.0,0.0
