Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.2,4.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.85,4.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,4.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.85,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.75,3.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.7,3.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.7,3.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.75,3.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.8,3.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.85,3.35,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.85,3.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.8,3.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.8,3.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,22,6,45,2.0,1.0,3.55,3.15,1.0,0.0,0.0
2018,2,22,7,0,4.0,2.0,3.5,3.2,2.0,0.0,0.0
2018,2,22,7,15,29.0,15.0,3.35,3.35,17.0,32.31,0.0
2018,2,22,7,30,54.0,28.0,3.2,3.5,32.0,87.94,60.63
2018,2,22,7,45,81.0,48.0,3.1,3.7,60.0,137.02,114.59
2018,2,22,8,0,108.0,68.0,3.0,3.9,88.0,183.92,158.51
2018,2,22,8,15,117.0,84.5,2.85,4.15,112.5,210.45,182.97
2018,2,22,8,30,126.0,101.0,2.7,4.4,137.0,237.72,206.97
2018,2,22,8,45,71.0,69.5,2.55,4.65,90.5,142.32,122.72
2018,2,22,9,0,16.0,38.0,2.4,4.9,44.0,45.42,35.38
2018,2,22,9,15,8.0,38.5,2.25,5.25,41.5,38.5,28.79
2018,2,22,9,30,0.0,39.0,2.1,5.6,39.0,29.82,20.6
2018,2,22,9,45,0.0,43.0,2.0,5.95,43.0,32.92,23.21
2018,2,22,10,0,0.0,47.0,1.9,6.3,47.0,36.02,25.79
2018,2,22,10,15,0.0,72.5,1.75,6.8,72.5,55.75,42.67
2018,2,22,10,30,0.0,98.0,1.6,7.3,98.0,75.86,59.65
2018,2,22,10,45,0.0,99.0,1.45,7.75,99.0,76.64,60.05
2018,2,22,11,0,0.0,100.0,1.3,8.2,100.0,77.46,60.5
2018,2,22,11,15,0.0,100.5,1.25,8.7,100.5,77.87,60.63
2018,2,22,11,30,0.0,101.0,1.2,9.2,101.0,78.29,60.78
2018,2,22,11,45,7.0,111.5,1.2,9.7,116.5,93.59,73.71
2018,2,22,12,0,14.0,122.0,1.2,10.2,132.0,116.46,92.76
2018,2,22,12,15,34.0,154.0,1.3,10.65,179.5,162.16,130.78
2018,2,22,12,30,54.0,186.0,1.4,11.1,227.0,206.41,166.84
2018,2,22,12,45,27.0,141.5,1.5,11.55,162.0,141.21,112.62
2018,2,22,13,0,0.0,97.0,1.6,12.0,97.0,75.08,57.2
2018,2,22,13,15,0.5,119.0,1.65,12.3,119.5,92.87,71.98
2018,2,22,13,30,1.0,141.0,1.7,12.6,142.0,110.59,86.51
2018,2,22,13,45,2.0,148.0,1.8,12.95,149.5,116.55,91.35
2018,2,22,14,0,3.0,155.0,1.9,13.3,157.0,122.32,96.06
2018,2,22,14,15,1.5,116.5,1.85,13.4,117.5,90.91,70.28
2018,2,22,14,30,0.0,78.0,1.8,13.5,78.0,60.11,44.83
2018,2,22,14,45,0.0,73.0,1.7,13.6,73.0,56.2,41.66
2018,2,22,15,0,0.0,68.0,1.6,13.7,68.0,52.3,38.48
2018,2,22,15,15,0.0,70.5,1.5,13.6,70.5,54.2,40.2
2018,2,22,15,30,0.0,73.0,1.4,13.5,73.0,56.1,41.94
2018,2,22,15,45,0.0,57.0,1.25,13.4,57.0,43.71,31.61
2018,2,22,16,0,0.0,41.0,1.1,13.3,41.0,31.36,21.23
2018,2,22,16,15,6.0,53.0,1.05,13.05,55.5,41.02,29.41
2018,2,22,16,30,12.0,65.0,1.0,12.8,70.0,49.9,39.23
2018,2,22,16,45,82.5,76.0,0.95,12.55,100.5,56.79,45.52
2018,2,22,17,0,153.0,87.0,0.9,12.3,131.0,62.3,50.51
2018,2,22,17,15,164.0,76.0,0.9,12.3,114.5,55.09,43.91
2018,2,22,17,30,175.0,65.0,0.9,12.3,98.0,47.52,36.78
2018,2,22,17,45,130.0,48.0,1.1,11.6,68.0,35.36,25.36
2018,2,22,18,0,85.0,31.0,1.3,10.9,38.0,23.02,11.76
2018,2,22,18,15,44.5,16.5,1.4,10.7,20.0,12.98,0.0
2018,2,22,18,30,4.0,2.0,1.5,10.5,2.0,0.0,0.0
2018,2,22,18,45,2.0,1.0,1.6,10.25,1.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,23,6,45,4.5,1.0,2.2,8.95,1.0,0.0,0.0
2018,2,23,7,0,9.0,2.0,2.2,9.0,2.0,0.0,0.0
2018,2,23,7,15,9.0,3.5,2.1,9.35,4.0,9.11,0.0
2018,2,23,7,30,9.0,5.0,2.0,9.7,6.0,11.76,3.45
2018,2,23,7,45,4.5,7.0,1.9,10.0,7.5,9.05,2.21
2018,2,23,8,0,0.0,9.0,1.8,10.3,9.0,6.82,0.25
2018,2,23,8,15,0.0,17.0,1.7,10.95,17.0,12.91,5.6
2018,2,23,8,30,0.0,25.0,1.6,11.6,25.0,19.03,10.92
2018,2,23,8,45,0.0,33.5,1.55,12.25,33.5,25.55,16.52
2018,2,23,9,0,0.0,42.0,1.5,12.9,42.0,32.09,22.05
2018,2,23,9,15,0.0,42.5,1.65,13.45,42.5,32.49,22.25
2018,2,23,9,30,0.0,43.0,1.8,14.0,43.0,32.9,22.45
2018,2,23,9,45,0.0,48.0,1.95,14.6,48.0,36.77,25.58
2018,2,23,10,0,0.0,53.0,2.1,15.2,53.0,40.65,28.68
2018,2,23,10,15,0.0,79.5,2.3,15.8,79.5,61.17,45.63
2018,2,23,10,30,0.0,106.0,2.5,16.4,106.0,82.57,63.07
2018,2,23,10,45,1.0,134.5,2.7,17.0,135.0,107.76,83.42
2018,2,23,11,0,2.0,163.0,2.9,17.6,164.0,133.23,103.72
2018,2,23,11,15,3.0,171.5,3.25,18.3,173.5,141.07,109.63
2018,2,23,11,30,4.0,180.0,3.6,19.0,183.0,148.84,115.47
2018,2,23,11,45,7.0,196.0,3.95,19.7,201.5,164.96,128.02
2018,2,23,12,0,10.0,212.0,4.3,20.4,220.0,180.81,140.26
2018,2,23,12,15,12.0,231.5,4.5,20.9,241.0,198.47,153.88
2018,2,23,12,30,14.0,251.0,4.7,21.4,262.0,215.79,167.16
2018,2,23,12,45,14.5,252.5,4.85,21.85,263.5,215.89,166.93
2018,2,23,13,0,15.0,254.0,5.0,22.3,265.0,215.9,166.69
2018,2,23,13,15,12.5,240.5,5.05,22.5,250.0,200.98,154.85
2018,2,23,13,30,10.0,227.0,5.1,22.7,235.0,186.55,143.44
2018,2,23,13,45,9.0,215.5,5.1,22.85,222.5,175.23,134.54
2018,2,23,14,0,8.0,204.0,5.1,23.0,210.0,164.19,125.86
2018,2,23,14,15,4.0,165.0,5.0,23.0,168.0,130.17,99.02
2018,2,23,14,30,0.0,126.0,4.9,23.0,126.0,97.28,72.92
2018,2,23,14,45,0.0,114.5,4.8,23.0,114.5,88.25,65.83
2018,2,23,15,0,0.0,103.0,4.7,23.0,103.0,79.32,58.79
2018,2,23,15,15,3.0,124.0,4.5,22.9,125.5,96.0,72.36
2018,2,23,15,30,6.0,145.0,4.3,22.8,148.0,111.66,85.06
2018,2,23,15,45,30.0,139.0,4.05,22.65,153.5,110.66,83.5
2018,2,23,16,0,54.0,133.0,3.8,22.5,159.0,106.1,79.02
2018,2,23,16,15,74.5,107.5,3.4,22.1,139.0,83.78,61.17
2018,2,23,16,30,95.0,82.0,3.0,21.7,119.0,61.22,47.49
2018,2,23,16,45,303.0,74.0,2.6,21.25,167.5,53.64,41.15
2018,2,23,17,0,511.0,66.0,2.2,20.8,216.0,52.17,39.98
2018,2,23,17,15,296.5,47.5,2.2,20.8,130.5,36.63,26.36
2018,2,23,17,30,82.0,29.0,2.2,20.8,45.0,22.31,13.72
2018,2,23,17,45,81.0,22.5,2.05,19.7,34.0,17.5,9.3
2018,2,23,18,0,80.0,16.0,1.9,18.6,23.0,12.18,3.53
2018,2,23,18,15,40.0,8.0,2.05,18.5,11.5,6.29,0.0
2018,2,23,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.5,18.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.1,18.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.4,18.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,2,24,6,45,2.5,1.0,4.65,19.0,1.0,0.0,0.0
2018,2,24,7,0,5.0,2.0,4.8,19.1,2.0,0.0,0.0
2018,2,24,7,15,2.5,5.5,4.9,19.4,5.5,6.09,0.0
2018,2,24,7,30,0.0,9.0,5.0,19.7,9.0,6.82,0.0
2018,2,24,7,45,0.0,12.5,5.1,19.95,12.5,9.48,2.1
2018,2,24,8,0,0.0,16.0,5.2,20.2,16.0,12.15,4.47
2018,2,24,8,15,0.5,30.0,5.5,20.55,30.0,23.29,13.91
2018,2,24,8,30,1.0,44.0,5.8,20.9,44.0,34.52,23.35
2018,2,24,8,45,7.0,67.0,6.1,21.25,69.5,57.92,43.07
2018,2,24,9,0,13.0,90.0,6.4,21.6,95.0,84.18,64.91
2018,2,24,9,15,9.0,104.0,6.6,21.95,107.5,92.45,71.2
2018,2,24,9,30,5.0,118.0,6.8,22.3,120.0,100.51,77.25
2018,2,24,9,45,4.5,132.5,7.0,22.7,134.5,112.41,86.5
2018,2,24,10,0,4.0,147.0,7.2,23.1,149.0,124.25,95.62
2018,2,24,10,15,5.5,166.5,7.15,23.3,169.5,142.77,110.2
2018,2,24,10,30,7.0,186.0,7.1,23.5,190.0,161.21,124.59
2018,2,24,10,45,7.5,182.5,7.05,23.7,187.0,157.13,120.99
2018,2,24,11,0,8.0,179.0,7.0,23.9,184.0,153.43,117.76
2018,2,24,11,15,4.5,158.0,6.8,24.0,161.0,130.73,99.36
2018,2,24,11,30,1.0,137.0,6.6,24.1,138.0,109.02,81.8
2018,2,24,11,45,2.0,147.5,6.35,24.15,149.0,118.55,89.3
2018,2,24,12,0,3.0,158.0,6.1,24.2,160.0,127.98,96.68
2018,2,24,12,15,12.5,196.5,5.9,24.3,206.0,168.65,128.93
2018,2,24,12,30,22.0,235.0,5.7,24.4,252.0,222.63,171.14
2018,2,24,12,45,26.0,256.0,5.5,24.45,276.0,242.37,186.28
2018,2,24,13,0,30.0,277.0,5.3,24.5,300.0,261.19,200.67
2018,2,24,13,15,29.0,269.0,5.05,24.6,291.0,249.28,191.25
2018,2,24,13,30,28.0,261.0,4.8,24.7,282.0,237.64,182.12
2018,2,24,13,45,37.0,266.5,4.55,24.75,293.5,244.41,187.41
2018,2,24,14,0,46.0,272.0,4.3,24.8,305.0,249.9,191.59
2018,2,24,14,15,34.0,250.0,4.05,24.8,274.0,219.86,168.23
2018,2,24,14,30,22.0,228.0,3.8,24.8,243.0,187.32,142.98
2018,2,24,14,45,52.5,239.0,3.55,24.8,272.5,210.21,160.71
2018,2,24,15,0,83.0,250.0,3.3,24.8,302.0,224.11,170.78
2018,2,24,15,15,50.5,201.0,3.0,24.65,232.0,169.46,128.54
2018,2,24,15,30,18.0,152.0,2.7,24.5,162.0,119.91,90.43
2018,2,24,15,45,10.0,124.5,2.35,24.35,130.0,96.47,72.24
2018,2,24,16,0,2.0,97.0,2.0,24.2,98.0,74.34,54.99
2018,2,24,16,15,34.0,108.5,1.75,23.6,122.0,82.81,61.26
2018,2,24,16,30,66.0,120.0,1.5,23.0,146.0,86.98,69.19
2018,2,24,16,45,74.5,102.5,1.25,22.45,128.0,73.61,58.06
2018,2,24,17,0,83.0,85.0,1.0,21.9,110.0,62.14,48.38
2018,2,24,17,15,97.0,72.0,1.0,21.9,95.0,53.23,40.6
2018,2,24,17,30,111.0,59.0,1.0,21.9,80.0,43.17,31.62
2018,2,24,17,45,83.0,42.0,1.0,20.7,55.0,31.69,21.34
2018,2,24,18,0,55.0,25.0,1.0,19.5,30.0,19.19,9.08
2018,2,24,18,15,29.5,13.5,1.05,19.2,16.0,10.62,0.0
2018,2,24,18,30,4.0,2.0,1.1,18.9,2.0,0.0,0.0
2018,2,24,18,45,2.0,1.0,1.1,18.6,1.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,25,6,45,2.5,0.5,3.6,10.25,0.5,0.0,0.0
2018,2,25,7,0,5.0,1.0,3.7,10.4,1.0,0.0,0.0
2018,2,25,7,15,2.5,3.0,3.7,10.8,3.0,4.13,0.0
2018,2,25,7,30,0.0,5.0,3.7,11.2,5.0,3.78,0.0
2018,2,25,7,45,0.0,9.0,3.75,11.55,9.0,6.82,0.11
2018,2,25,8,0,0.0,13.0,3.8,11.9,13.0,9.86,2.83
2018,2,25,8,15,3.5,27.0,3.75,12.2,28.0,23.61,14.95
2018,2,25,8,30,7.0,41.0,3.7,12.5,43.0,37.64,27.26
2018,2,25,8,45,20.0,66.0,3.7,12.8,73.5,75.79,60.55
2018,2,25,9,0,33.0,91.0,3.7,13.1,104.0,113.76,93.14
2018,2,25,9,15,16.5,64.5,3.7,13.35,71.0,70.37,55.29
2018,2,25,9,30,0.0,38.0,3.7,13.6,38.0,29.06,19.16
2018,2,25,9,45,0.5,55.0,3.75,13.85,55.5,42.68,30.65
2018,2,25,10,0,1.0,72.0,3.8,14.1,73.0,56.36,42.05
2018,2,25,10,15,1.5,85.0,3.75,14.25,86.0,66.98,50.81
2018,2,25,10,30,2.0,98.0,3.7,14.4,99.0,77.88,59.75
2018,2,25,10,45,2.0,123.5,3.7,14.55,124.5,99.24,77.24
2018,2,25,11,0,2.0,149.0,3.7,14.7,150.0,120.82,94.76
2018,2,25,11,15,1.5,142.5,3.65,14.9,143.5,114.38,89.2
2018,2,25,11,30,1.0,136.0,3.6,15.1,137.0,108.15,83.9
2018,2,25,11,45,1.0,122.5,3.55,15.3,123.5,96.8,74.47
2018,2,25,12,0,1.0,109.0,3.5,15.5,110.0,85.72,65.29
2018,2,25,12,15,0.5,92.5,3.4,15.7,93.0,71.99,53.92
2018,2,25,12,30,0.0,76.0,3.3,15.9,76.0,58.71,42.94
2018,2,25,12,45,9.5,130.0,3.2,16.15,137.5,109.53,84.8
2018,2,25,13,0,19.0,184.0,3.1,16.4,199.0,169.32,133.16
2018,2,25,13,15,175.5,213.0,3.05,16.6,346.5,335.79,268.45
2018,2,25,13,30,332.0,242.0,3.0,16.8,494.0,475.84,376.9
2018,2,25,13,45,465.5,219.0,2.9,17.05,563.5,521.8,411.16
2018,2,25,14,0,599.0,196.0,2.8,17.3,633.0,559.19,437.63
2018,2,25,14,15,662.0,170.5,2.8,17.45,638.0,534.69,416.92
2018,2,25,14,30,725.0,145.0,2.8,17.6,643.0,502.18,389.16
2018,2,25,14,45,787.5,124.0,2.75,17.7,641.0,466.52,357.18
2018,2,25,15,0,850.0,103.0,2.7,17.8,639.0,422.22,316.61
2018,2,25,15,15,840.0,99.0,2.7,17.75,600.5,360.03,262.11
2018,2,25,15,30,830.0,95.0,2.7,17.7,562.0,298.13,207.26
2018,2,25,15,45,816.5,89.5,2.7,17.7,517.5,234.89,152.38
2018,2,25,16,0,803.0,84.0,2.7,17.7,473.0,172.91,102.65
2018,2,25,16,15,779.0,79.0,2.5,17.25,423.0,112.09,64.42
2018,2,25,16,30,755.0,74.0,2.3,16.8,373.0,65.36,52.04
2018,2,25,16,45,718.5,68.5,2.15,16.4,320.0,60.9,48.38
2018,2,25,17,0,682.0,63.0,2.0,16.0,267.0,52.05,40.7
2018,2,25,17,15,615.0,56.5,2.0,16.0,212.5,46.69,35.87
2018,2,25,17,30,548.0,50.0,2.0,16.0,158.0,41.4,30.91
2018,2,25,17,45,439.5,40.5,1.75,14.15,109.5,33.5,23.61
2018,2,25,18,0,331.0,31.0,1.5,12.3,61.0,25.76,14.98
2018,2,25,18,15,186.0,18.5,1.5,12.0,33.0,14.56,0.0
2018,2,25,18,30,41.0,6.0,1.5,11.7,5.0,0.0,0.0
2018,2,25,18,45,20.5,3.0,1.5,11.35,2.5,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,6,45,12.0,2.5,2.95,7.05,2.5,0.0,0.0
2018,2,26,7,0,24.0,5.0,3.1,7.1,5.0,0.0,0.0
2018,2,26,7,15,66.0,20.5,3.1,7.4,25.5,62.7,0.0
2018,2,26,7,30,108.0,36.0,3.1,7.7,46.0,157.94,123.03
2018,2,26,7,45,168.0,54.5,3.15,8.0,82.5,229.14,193.26
2018,2,26,8,0,228.0,73.0,3.2,8.3,119.0,305.12,261.69
2018,2,26,8,15,272.5,90.0,3.1,8.9,161.5,369.17,317.03
2018,2,26,8,30,317.0,107.0,3.0,9.5,204.0,457.47,389.21
2018,2,26,8,45,366.5,121.0,2.95,10.1,253.0,527.5,444.51
2018,2,26,9,0,416.0,135.0,2.9,10.7,302.0,598.69,498.69
2018,2,26,9,15,487.0,140.5,2.9,11.65,360.5,680.93,559.14
2018,2,26,9,30,558.0,146.0,2.9,12.6,419.0,763.84,617.14
2018,2,26,9,45,595.5,151.0,2.95,13.55,467.5,822.73,655.95
2018,2,26,10,0,633.0,156.0,3.0,14.5,516.0,870.18,685.79
2018,2,26,10,15,709.0,145.0,3.05,15.3,575.0,936.45,728.75
2018,2,26,10,30,785.0,134.0,3.1,16.1,634.0,998.65,767.75
2018,2,26,10,45,805.0,134.0,3.15,16.85,669.5,1004.51,767.88
2018,2,26,11,0,825.0,134.0,3.2,17.6,705.0,1015.34,772.09
2018,2,26,11,15,695.0,188.5,3.15,18.2,681.5,939.48,716.94
2018,2,26,11,30,565.0,243.0,3.1,18.8,658.0,842.83,645.83
2018,2,26,11,45,770.5,167.0,3.0,19.45,747.0,954.78,722.77
2018,2,26,12,0,976.0,91.0,2.9,20.1,836.0,1024.04,764.99
2018,2,26,12,15,976.0,92.0,2.85,20.45,844.0,995.07,743.17
2018,2,26,12,30,976.0,93.0,2.8,20.8,852.0,962.41,719.98
2018,2,26,12,45,974.5,93.5,2.7,21.2,851.0,924.46,692.77
2018,2,26,13,0,973.0,94.0,2.6,21.6,850.0,883.25,663.48
2018,2,26,13,15,945.5,104.0,2.65,21.75,832.0,828.32,626.49
2018,2,26,13,30,918.0,114.0,2.7,21.9,814.0,772.25,587.09
2018,2,26,13,45,844.5,139.5,2.7,22.1,772.5,705.31,536.86
2018,2,26,14,0,771.0,165.0,2.7,22.3,731.0,636.69,484.82
2018,2,26,14,15,733.5,169.5,2.75,22.25,693.0,572.39,436.08
2018,2,26,14,30,696.0,174.0,2.8,22.2,655.0,510.31,387.71
2018,2,26,14,45,461.5,231.5,2.85,22.2,544.0,400.68,303.97
2018,2,26,15,0,227.0,289.0,2.9,22.2,433.0,310.58,236.25
2018,2,26,15,15,194.0,269.0,2.95,21.95,386.5,265.76,201.45
2018,2,26,15,30,161.0,249.0,3.0,21.7,340.0,225.38,170.08
2018,2,26,15,45,130.0,228.5,3.0,21.45,298.0,189.63,142.69
2018,2,26,16,0,99.0,208.0,3.0,21.2,256.0,159.51,120.46
2018,2,26,16,15,224.0,173.5,2.75,20.45,267.0,131.4,96.14
2018,2,26,16,30,349.0,139.0,2.5,19.7,278.0,95.03,77.01
2018,2,26,16,45,202.5,127.0,2.2,19.0,205.0,87.83,71.23
2018,2,26,17,0,56.0,115.0,1.9,18.3,132.0,81.12,65.67
2018,2,26,17,15,33.0,91.0,1.9,18.3,100.5,65.08,51.59
2018,2,26,17,30,10.0,67.0,1.9,18.3,69.0,49.16,37.36
2018,2,26,17,45,8.0,46.0,1.75,16.6,47.5,34.18,23.98
2018,2,26,18,0,6.0,25.0,1.6,14.9,26.0,19.03,9.66
2018,2,26,18,15,14.0,14.5,1.6,14.75,15.0,11.41,0.0
2018,2,26,18,30,22.0,4.0,1.6,14.6,4.0,0.0,0.0
2018,2,26,18,45,11.0,2.0,1.65,14.45,2.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,27,6,45,9.0,2.0,2.6,13.5,2.0,0.0,0.0
2018,2,27,7,0,18.0,4.0,2.8,13.8,4.0,3.15,0.0
2018,2,27,7,15,43.0,10.5,2.9,14.25,14.0,50.6,0.0
2018,2,27,7,30,68.0,17.0,3.0,14.7,24.0,83.95,62.82
2018,2,27,7,45,34.0,21.5,3.1,15.2,25.0,51.1,38.42
2018,2,27,8,0,0.0,26.0,3.2,15.7,26.0,19.79,11.17
2018,2,27,8,15,0.0,36.0,3.4,16.4,36.0,27.47,17.77
2018,2,27,8,30,0.0,46.0,3.6,17.1,46.0,35.16,24.27
2018,2,27,8,45,0.0,49.5,3.75,17.75,49.5,37.86,26.43
2018,2,27,9,0,0.0,53.0,3.9,18.4,53.0,40.57,28.55
2018,2,27,9,15,0.0,49.0,4.1,19.05,49.0,37.5,25.8
2018,2,27,9,30,0.0,45.0,4.3,19.7,45.0,34.45,23.09
2018,2,27,9,45,0.0,47.5,4.45,20.3,47.5,36.4,24.55
2018,2,27,10,0,0.0,50.0,4.6,20.9,50.0,38.35,26.0
2018,2,27,10,15,0.0,62.0,4.8,21.45,62.0,47.64,33.46
2018,2,27,10,30,0.0,74.0,5.0,22.0,74.0,56.97,40.86
2018,2,27,10,45,0.0,94.5,5.15,22.55,94.5,72.94,53.57
2018,2,27,11,0,0.0,115.0,5.3,23.1,115.0,89.85,66.91
2018,2,27,11,15,0.0,105.5,5.5,23.55,105.5,81.97,60.38
2018,2,27,11,30,0.0,96.0,5.7,24.0,96.0,74.27,54.04
2018,2,27,11,45,0.0,104.5,5.85,24.45,104.5,81.16,59.37
2018,2,27,12,0,0.0,113.0,6.0,24.9,113.0,88.03,64.66
2018,2,27,12,15,13.5,171.0,6.1,25.2,181.5,147.84,112.2
2018,2,27,12,30,27.0,229.0,6.2,25.5,250.0,220.69,169.12
2018,2,27,12,45,50.0,283.0,6.25,25.75,322.0,286.29,219.9
2018,2,27,13,0,73.0,337.0,6.3,26.0,394.0,349.18,267.82
2018,2,27,13,15,98.5,301.5,6.35,26.15,377.5,343.73,264.13
2018,2,27,13,30,124.0,266.0,6.4,26.3,361.0,321.51,247.69
2018,2,27,13,45,163.0,310.5,6.4,26.4,432.5,375.2,288.49
2018,2,27,14,0,202.0,355.0,6.4,26.5,504.0,422.13,323.32
2018,2,27,14,15,200.0,344.0,6.3,26.5,487.0,394.71,301.84
2018,2,27,14,30,198.0,333.0,6.2,26.5,470.0,367.35,280.31
2018,2,27,14,45,220.0,313.0,6.1,26.45,458.5,344.02,261.51
2018,2,27,15,0,242.0,293.0,6.0,26.4,447.0,318.36,240.26
2018,2,27,15,15,277.5,266.5,5.7,26.2,432.5,292.17,217.66
2018,2,27,15,30,313.0,240.0,5.4,26.0,418.0,258.79,188.75
2018,2,27,15,45,267.5,226.0,5.15,25.75,369.5,213.96,154.16
2018,2,27,16,0,222.0,212.0,4.9,25.5,321.0,176.2,126.78
2018,2,27,16,15,232.5,186.0,4.45,25.05,289.5,138.6,100.22
2018,2,27,16,30,243.0,160.0,4.0,24.6,258.0,107.89,86.41
2018,2,27,16,45,342.0,123.5,3.55,24.1,240.0,86.02,68.26
2018,2,27,17,0,441.0,87.0,3.1,23.6,222.0,64.28,49.88
2018,2,27,17,15,422.5,73.0,3.1,23.6,181.5,54.8,41.68
2018,2,27,17,30,404.0,59.0,3.1,23.6,141.0,47.26,34.93
2018,2,27,17,45,327.5,46.0,2.75,22.4,99.0,35.11,24.15
2018,2,27,18,0,251.0,33.0,2.4,21.2,57.0,25.19,14.35
2018,2,27,18,15,141.5,19.5,2.45,20.9,31.0,15.34,0.0
2018,2,27,18,30,32.0,6.0,2.5,20.6,5.0,0.0,0.0
2018,2,27,18,45,16.0,3.0,2.6,20.35,2.5,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.15,19.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.35,18.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,2,28,6,45,2.0,0.5,2.4,18.85,0.5,0.0,0.0
2018,2,28,7,0,4.0,1.0,2.4,19.0,1.0,3.43,0.0
2018,2,28,7,15,27.0,6.0,2.5,19.25,8.5,38.02,0.0
2018,2,28,7,30,50.0,11.0,2.6,19.5,16.0,70.64,51.41
2018,2,28,7,45,25.0,10.5,2.7,19.8,13.0,36.37,25.34
2018,2,28,8,0,0.0,10.0,2.8,20.1,10.0,7.58,0.69
2018,2,28,8,15,4.5,36.0,3.05,20.4,37.5,31.39,20.93
2018,2,28,8,30,9.0,62.0,3.3,20.7,65.0,55.66,41.42
2018,2,28,8,45,4.5,76.0,3.55,21.0,77.5,63.44,47.54
2018,2,28,9,0,0.0,90.0,3.8,21.3,90.0,71.17,53.5
2018,2,28,9,15,0.0,75.0,3.95,21.65,75.0,57.59,42.06
2018,2,28,9,30,0.0,60.0,4.1,22.0,60.0,46.01,32.35
2018,2,28,9,45,0.0,72.0,4.3,22.3,72.0,55.32,39.81
2018,2,28,10,0,0.0,84.0,4.5,22.6,84.0,64.65,47.22
2018,2,28,10,15,26.0,165.0,4.5,22.9,182.0,176.59,138.0
2018,2,28,10,30,52.0,246.0,4.5,23.2,280.0,287.15,224.77
2018,2,28,10,45,52.0,251.5,4.5,23.5,286.5,289.07,225.24
2018,2,28,11,0,52.0,257.0,4.5,23.8,293.0,291.01,226.02
2018,2,28,11,15,26.5,192.5,4.45,24.05,211.0,197.31,152.07
2018,2,28,11,30,1.0,128.0,4.4,24.3,129.0,101.43,75.47
2018,2,28,11,45,2.5,146.5,4.4,24.55,148.5,118.07,88.59
2018,2,28,12,0,4.0,165.0,4.4,24.8,168.0,134.6,101.45
2018,2,28,12,15,5.0,175.5,4.45,25.05,179.5,143.82,108.51
2018,2,28,12,30,6.0,186.0,4.5,25.3,191.0,152.86,115.44
2018,2,28,12,45,24.0,244.0,4.55,25.55,263.0,228.53,174.37
2018,2,28,13,0,42.0,302.0,4.6,25.8,335.0,291.84,222.73
2018,2,28,13,15,128.0,331.0,4.7,26.05,430.0,391.87,299.64
2018,2,28,13,30,214.0,360.0,4.8,26.3,525.0,466.98,356.05
2018,2,28,13,45,210.5,323.0,4.85,26.5,482.0,416.52,318.01
2018,2,28,14,0,207.0,286.0,4.9,26.7,439.0,376.08,287.3
2018,2,28,14,15,105.0,226.0,4.85,26.7,303.5,246.2,187.73
2018,2,28,14,30,3.0,166.0,4.8,26.7,168.0,129.57,96.97
2018,2,28,14,45,2.0,156.0,4.75,26.7,157.5,120.81,90.37
2018,2,28,15,0,1.0,146.0,4.7,26.7,147.0,112.28,83.84
2018,2,28,15,15,0.5,128.5,4.55,26.5,129.0,98.52,73.23
2018,2,28,15,30,0.0,111.0,4.4,26.3,111.0,85.01,62.75
2018,2,28,15,45,4.5,114.5,4.2,26.1,116.5,88.1,65.28
2018,2,28,16,0,9.0,118.0,4.0,25.9,122.0,90.31,67.13
2018,2,28,16,15,71.5,108.5,3.65,25.5,137.5,83.05,60.03
2018,2,28,16,30,134.0,99.0,3.3,25.1,153.0,69.43,53.74
2018,2,28,16,45,141.5,105.5,2.95,24.7,155.5,76.64,60.12
2018,2,28,17,0,149.0,112.0,2.6,24.3,158.0,79.54,62.76
2018,2,28,17,15,92.0,81.0,2.6,24.3,107.5,59.05,45.19
2018,2,28,17,30,35.0,50.0,2.6,24.3,57.0,38.19,27.1
2018,2,28,17,45,41.0,32.5,2.4,23.1,38.5,25.17,15.72
2018,2,28,18,0,47.0,15.0,2.2,21.9,20.0,11.73,3.74
2018,2,28,18,15,25.5,8.5,2.3,21.6,11.0,6.68,0.0
2018,2,28,18,30,4.0,2.0,2.4,21.3,2.0,0.0,0.0
2018,2,28,18,45,2.0,1.0,2.5,21.0,1.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.65,20.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.75,19.95,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.95,18.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.1,17.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,1,6,45,40.5,5.0,3.4,14.05,5.0,0.0,0.0
2018,3,1,7,0,81.0,10.0,3.5,14.1,10.0,61.39,0.0
2018,3,1,7,15,245.5,22.0,3.7,14.5,44.0,229.29,17.63
2018,3,1,7,30,410.0,34.0,3.9,14.9,78.0,397.45,315.27
2018,3,1,7,45,507.0,41.0,4.1,15.25,128.0,499.97,410.13
2018,3,1,8,0,604.0,48.0,4.3,15.6,178.0,600.97,495.08
2018,3,1,8,15,676.0,52.5,4.45,16.05,236.5,691.08,566.86
2018,3,1,8,30,748.0,57.0,4.6,16.5,295.0,783.04,636.52
2018,3,1,8,45,788.5,60.0,4.7,16.95,351.0,844.91,680.66
2018,3,1,9,0,829.0,63.0,4.8,17.4,407.0,905.71,722.62
2018,3,1,9,15,855.5,65.5,4.85,17.8,459.5,939.16,743.49
2018,3,1,9,30,882.0,68.0,4.9,18.2,512.0,981.16,770.23
2018,3,1,9,45,901.0,70.5,4.95,18.6,560.0,1012.75,789.19
2018,3,1,10,0,920.0,73.0,5.0,19.0,608.0,1040.95,805.72
2018,3,1,10,15,932.0,75.0,5.0,19.3,649.0,1057.67,814.15
2018,3,1,10,30,944.0,77.0,5.0,19.6,690.0,1070.44,820.04
2018,3,1,10,45,952.0,79.0,5.05,19.85,724.0,1075.01,821.1
2018,3,1,11,0,960.0,81.0,5.1,20.1,758.0,1075.38,819.55
2018,3,1,11,15,962.0,84.0,5.15,20.25,783.0,1066.65,812.32
2018,3,1,11,30,964.0,87.0,5.2,20.4,808.0,1053.73,802.47
2018,3,1,11,45,963.0,90.5,5.25,20.55,824.0,1034.35,788.36
2018,3,1,12,0,962.0,94.0,5.3,20.7,840.0,1011.0,771.67
2018,3,1,12,15,959.5,96.5,5.3,20.7,847.5,981.43,750.85
2018,3,1,12,30,957.0,99.0,5.3,20.7,855.0,948.31,727.62
2018,3,1,12,45,951.5,101.5,5.3,20.75,853.0,909.3,700.11
2018,3,1,13,0,946.0,104.0,5.3,20.8,851.0,867.32,670.44
2018,3,1,13,15,831.0,152.0,5.25,20.65,802.5,790.47,614.48
2018,3,1,13,30,716.0,200.0,5.2,20.5,754.0,713.0,554.93
2018,3,1,13,45,616.0,234.5,5.15,20.35,703.5,634.07,494.17
2018,3,1,14,0,516.0,269.0,5.1,20.2,653.0,558.99,435.7
2018,3,1,14,15,540.0,244.0,5.1,20.05,634.0,516.87,402.74
2018,3,1,14,30,564.0,219.0,5.1,19.9,615.0,471.65,366.14
2018,3,1,14,45,661.5,181.0,5.1,19.7,624.0,449.22,345.07
2018,3,1,15,0,759.0,143.0,5.1,19.5,633.0,410.83,309.27
2018,3,1,15,15,504.5,181.5,5.0,19.2,498.5,303.94,226.34
2018,3,1,15,30,250.0,220.0,4.9,18.9,364.0,226.94,170.42
2018,3,1,15,45,215.5,217.0,4.85,18.6,334.0,197.06,146.93
2018,3,1,16,0,181.0,214.0,4.8,18.3,304.0,170.85,127.82
2018,3,1,16,15,179.5,185.5,4.6,17.85,267.0,136.07,102.87
2018,3,1,16,30,178.0,157.0,4.4,17.4,230.0,108.15,89.14
2018,3,1,16,45,208.0,127.0,4.2,16.9,200.5,87.95,71.95
2018,3,1,17,0,238.0,97.0,4.0,16.4,171.0,69.8,56.26
2018,3,1,17,15,275.5,81.5,4.0,16.4,151.0,58.87,46.57
2018,3,1,17,30,313.0,66.0,4.0,16.4,131.0,48.98,37.58
2018,3,1,17,45,268.5,51.0,3.4,15.25,95.0,38.25,27.76
2018,3,1,18,0,224.0,36.0,2.8,14.1,59.0,27.25,16.95
2018,3,1,18,15,124.5,21.0,2.75,13.85,32.5,15.89,0.0
2018,3,1,18,30,25.0,6.0,2.7,13.6,6.0,4.72,0.0
2018,3,1,18,45,12.5,3.0,2.7,13.3,3.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,6,45,6.5,2.5,3.0,8.6,2.5,0.0,0.0
2018,3,2,7,0,13.0,5.0,3.2,8.8,5.0,12.52,0.0
2018,3,2,7,15,18.5,18.0,3.15,9.3,19.5,30.86,3.63
2018,3,2,7,30,24.0,31.0,3.1,9.8,34.0,49.4,36.0
2018,3,2,7,45,40.0,47.5,3.0,10.3,55.0,79.79,64.02
2018,3,2,8,0,56.0,64.0,2.9,10.8,76.0,125.53,104.46
2018,3,2,8,15,79.0,90.5,2.9,11.45,113.0,178.86,150.71
2018,3,2,8,30,102.0,117.0,2.9,12.1,150.0,232.12,195.67
2018,3,2,8,45,68.0,120.0,2.85,12.75,143.5,181.43,151.38
2018,3,2,9,0,34.0,123.0,2.8,13.4,137.0,149.33,122.46
2018,3,2,9,15,25.5,138.5,2.7,14.05,150.0,155.89,126.82
2018,3,2,9,30,17.0,154.0,2.6,14.7,163.0,146.28,117.71
2018,3,2,9,45,54.0,207.5,2.55,15.35,238.5,257.0,208.43
2018,3,2,10,0,91.0,261.0,2.5,16.0,314.0,353.25,284.08
2018,3,2,10,15,103.5,281.0,2.45,16.7,345.5,383.75,306.05
2018,3,2,10,30,116.0,301.0,2.4,17.4,377.0,438.25,345.93
2018,3,2,10,45,197.5,315.5,2.3,18.15,452.5,531.35,415.86
2018,3,2,11,0,279.0,330.0,2.2,18.9,528.0,646.74,498.46
2018,3,2,11,15,481.5,266.5,2.15,19.4,622.5,794.69,605.14
2018,3,2,11,30,684.0,203.0,2.1,19.9,717.0,923.88,693.18
2018,3,2,11,45,801.5,158.0,2.0,20.35,773.5,962.37,714.39
2018,3,2,12,0,919.0,113.0,1.9,20.8,830.0,989.43,728.68
2018,3,2,12,15,922.0,113.0,1.95,21.1,839.0,962.99,710.53
2018,3,2,12,30,925.0,113.0,2.0,21.4,848.0,932.94,690.61
2018,3,2,12,45,927.0,112.5,2.0,21.65,848.5,898.05,667.09
2018,3,2,13,0,929.0,112.0,2.0,21.9,849.0,859.86,641.36
2018,3,2,13,15,928.0,111.0,2.05,22.0,840.0,815.78,612.33
2018,3,2,13,30,927.0,110.0,2.1,22.1,831.0,768.98,579.78
2018,3,2,13,45,924.5,108.0,2.15,22.2,813.5,717.77,542.57
2018,3,2,14,0,922.0,106.0,2.2,22.3,796.0,664.4,502.72
2018,3,2,14,15,861.0,124.5,2.25,22.3,751.5,597.37,451.63
2018,3,2,14,30,800.0,143.0,2.3,22.3,707.0,529.98,399.25
2018,3,2,14,45,734.5,156.0,2.4,22.3,655.0,459.59,343.79
2018,3,2,15,0,669.0,169.0,2.5,22.3,603.0,395.3,291.98
2018,3,2,15,15,593.5,179.5,2.5,22.2,546.5,332.33,241.08
2018,3,2,15,30,518.0,190.0,2.5,22.1,490.0,274.17,194.54
2018,3,2,15,45,514.0,166.5,2.5,21.95,444.0,217.98,148.27
2018,3,2,16,0,510.0,143.0,2.5,21.8,398.0,162.76,105.54
2018,3,2,16,15,375.0,127.0,2.25,21.3,304.0,105.85,71.92
2018,3,2,16,30,240.0,111.0,2.0,20.8,210.0,78.73,62.64
2018,3,2,16,45,443.5,89.0,1.8,20.3,240.0,65.36,51.42
2018,3,2,17,0,647.0,67.0,1.6,19.8,270.0,54.43,42.11
2018,3,2,17,15,553.5,59.5,1.6,19.8,209.5,48.17,36.63
2018,3,2,17,30,460.0,52.0,1.6,19.8,149.0,42.06,31.08
2018,3,2,17,45,397.5,44.0,1.4,17.95,110.0,35.91,25.48
2018,3,2,18,0,335.0,36.0,1.2,16.1,71.0,29.81,19.09
2018,3,2,18,15,190.5,21.5,1.25,15.85,39.0,17.83,0.0
2018,3,2,18,30,46.0,7.0,1.3,15.6,7.0,5.51,0.0
2018,3,2,18,45,23.0,3.5,1.35,15.35,3.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,3,6,45,32.0,5.0,1.4,11.9,5.5,0.0,0.0
2018,3,3,7,0,64.0,10.0,1.5,12.5,11.0,50.08,0.0
2018,3,3,7,15,161.0,24.5,1.75,13.1,40.0,178.14,71.58
2018,3,3,7,30,258.0,39.0,2.0,13.7,69.0,286.71,230.67
2018,3,3,7,45,316.5,55.0,2.25,14.3,112.0,361.2,299.11
2018,3,3,8,0,375.0,71.0,2.5,14.9,155.0,440.25,366.42
2018,3,3,8,15,502.5,74.0,2.7,15.55,219.0,573.44,472.35
2018,3,3,8,30,630.0,77.0,2.9,16.2,283.0,708.25,574.07
2018,3,3,8,45,459.5,111.5,3.1,16.8,275.5,599.02,488.68
2018,3,3,9,0,289.0,146.0,3.3,17.4,268.0,463.23,379.45
2018,3,3,9,15,390.5,141.0,3.35,17.9,328.0,584.0,473.51
2018,3,3,9,30,492.0,136.0,3.4,18.4,388.0,682.47,545.93
2018,3,3,9,45,468.0,168.0,3.4,18.85,425.0,700.59,555.52
2018,3,3,10,0,444.0,200.0,3.4,19.3,462.0,714.17,561.43
2018,3,3,10,15,333.5,211.5,3.45,19.7,416.0,586.01,463.03
2018,3,3,10,30,223.0,223.0,3.5,20.1,370.0,482.3,381.23
2018,3,3,10,45,185.5,276.5,3.5,20.5,403.0,474.42,372.62
2018,3,3,11,0,148.0,330.0,3.5,20.9,436.0,489.07,380.31
2018,3,3,11,15,98.0,314.5,3.55,21.3,385.5,391.42,304.56
2018,3,3,11,30,48.0,299.0,3.6,21.7,335.0,320.63,248.48
2018,3,3,11,45,38.0,289.0,3.6,22.05,318.0,296.59,229.34
2018,3,3,12,0,28.0,279.0,3.6,22.4,301.0,273.54,210.86
2018,3,3,12,15,22.5,268.0,3.65,22.65,286.0,238.36,183.37
2018,3,3,12,30,17.0,257.0,3.7,22.9,271.0,222.12,170.46
2018,3,3,12,45,13.5,229.5,3.7,23.1,240.5,194.34,148.7
2018,3,3,13,0,10.0,202.0,3.7,23.3,210.0,167.56,127.68
2018,3,3,13,15,44.0,261.5,3.7,23.4,296.0,251.59,193.66
2018,3,3,13,30,78.0,321.0,3.7,23.5,382.0,322.14,247.72
2018,3,3,13,45,41.0,246.0,3.7,23.6,278.0,227.48,174.47
2018,3,3,14,0,4.0,171.0,3.7,23.7,174.0,135.19,102.17
2018,3,3,14,15,2.0,136.0,3.75,23.55,137.5,106.26,79.58
2018,3,3,14,30,0.0,101.0,3.8,23.4,101.0,77.98,57.22
2018,3,3,14,45,0.0,107.0,3.8,23.3,107.0,82.5,61.0
2018,3,3,15,0,0.0,113.0,3.8,23.2,113.0,86.94,64.72
2018,3,3,15,15,0.0,112.0,3.8,22.9,112.0,86.0,64.2
2018,3,3,15,30,0.0,111.0,3.8,22.6,111.0,85.02,63.67
2018,3,3,15,45,0.0,97.0,3.75,22.35,97.0,74.43,55.33
2018,3,3,16,0,0.0,83.0,3.7,22.1,83.0,63.82,46.91
2018,3,3,16,15,0.0,64.5,3.55,21.7,64.5,49.47,35.35
2018,3,3,16,30,0.0,46.0,3.4,21.3,46.0,35.18,24.98
2018,3,3,16,45,111.5,45.0,3.3,20.9,80.5,33.75,23.87
2018,3,3,17,0,223.0,44.0,3.2,20.5,115.0,32.79,23.12
2018,3,3,17,15,120.5,30.0,3.2,20.5,67.5,22.17,13.8
2018,3,3,17,30,18.0,16.0,3.2,20.5,20.0,12.95,5.66
2018,3,3,17,45,9.0,11.0,2.95,19.55,13.0,8.68,1.84
2018,3,3,18,0,0.0,6.0,2.7,18.6,6.0,4.54,0.0
2018,3,3,18,15,0.5,3.5,2.9,18.4,3.5,2.65,0.0
2018,3,3,18,30,1.0,1.0,3.1,18.2,1.0,0.79,0.0
2018,3,3,18,45,0.5,0.5,3.25,18.05,0.5,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
