Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,3,4,6,45,19.0,3.0,3.1,16.5,3.5,0.0,0.0
2018,3,4,7,0,38.0,6.0,3.3,16.8,7.0,29.76,0.0
2018,3,4,7,15,23.0,7.0,3.45,17.25,8.0,29.47,10.1
2018,3,4,7,30,8.0,8.0,3.6,17.7,9.0,14.1,6.1
2018,3,4,7,45,4.0,12.0,3.8,18.15,12.5,12.58,5.03
2018,3,4,8,0,0.0,16.0,4.0,18.6,16.0,12.15,4.6
2018,3,4,8,15,0.0,23.5,4.2,19.2,23.5,17.88,9.46
2018,3,4,8,30,0.0,31.0,4.4,19.8,31.0,23.63,14.27
2018,3,4,8,45,0.0,40.5,4.6,20.4,40.5,30.94,20.3
2018,3,4,9,0,0.0,50.0,4.8,21.0,50.0,38.26,26.26
2018,3,4,9,15,0.0,60.5,4.95,21.6,60.5,46.38,32.79
2018,3,4,9,30,0.0,71.0,5.1,22.2,71.0,54.53,39.26
2018,3,4,9,45,2.5,85.5,5.25,22.8,87.0,68.32,50.37
2018,3,4,10,0,5.0,100.0,5.4,23.4,103.0,82.7,61.84
2018,3,4,10,15,12.5,124.0,5.4,23.8,132.0,110.68,84.37
2018,3,4,10,30,20.0,148.0,5.4,24.2,161.0,151.16,116.53
2018,3,4,10,45,44.0,211.5,5.45,24.6,242.5,237.14,184.4
2018,3,4,11,0,68.0,275.0,5.5,25.0,324.0,323.94,251.22
2018,3,4,11,15,61.5,298.0,5.5,25.25,343.5,336.99,259.93
2018,3,4,11,30,55.0,321.0,5.5,25.5,363.0,349.49,268.36
2018,3,4,11,45,50.5,297.0,5.5,25.8,336.0,316.0,242.29
2018,3,4,12,0,46.0,273.0,5.5,26.1,309.0,284.15,217.55
2018,3,4,12,15,61.0,274.5,5.45,26.25,323.0,295.14,226.17
2018,3,4,12,30,76.0,276.0,5.4,26.4,337.0,304.97,233.77
2018,3,4,12,45,59.5,270.0,5.4,26.5,317.5,280.35,214.27
2018,3,4,13,0,43.0,264.0,5.4,26.6,298.0,256.99,195.82
2018,3,4,13,15,95.5,307.0,5.3,26.6,382.0,343.12,262.19
2018,3,4,13,30,148.0,350.0,5.2,26.6,466.0,407.9,311.04
2018,3,4,13,45,111.0,322.0,5.15,26.55,408.0,346.85,264.39
2018,3,4,14,0,74.0,294.0,5.1,26.5,350.0,281.71,214.64
2018,3,4,14,15,62.0,284.0,5.0,26.45,330.0,259.73,197.74
2018,3,4,14,30,50.0,274.0,4.9,26.4,310.0,239.17,181.89
2018,3,4,14,45,53.0,256.5,4.8,26.3,293.0,220.99,167.87
2018,3,4,15,0,56.0,239.0,4.7,26.2,276.0,202.83,153.7
2018,3,4,15,15,43.0,209.5,4.6,26.1,237.0,171.17,129.26
2018,3,4,15,30,30.0,180.0,4.5,26.0,198.0,141.93,106.76
2018,3,4,15,45,64.0,186.5,4.45,25.85,220.5,148.02,110.37
2018,3,4,16,0,98.0,193.0,4.4,25.7,243.0,146.56,108.31
2018,3,4,16,15,238.0,168.0,4.2,25.4,272.0,124.18,89.46
2018,3,4,16,30,378.0,143.0,4.0,25.1,301.0,97.6,77.5
2018,3,4,16,45,266.0,115.5,3.8,24.75,219.0,81.92,64.56
2018,3,4,17,0,154.0,88.0,3.6,24.4,137.0,63.02,48.63
2018,3,4,17,15,195.5,80.0,3.6,24.4,130.0,58.22,44.51
2018,3,4,17,30,237.0,72.0,3.6,24.4,123.0,52.96,39.77
2018,3,4,17,45,203.0,54.0,3.3,23.1,88.5,39.9,28.31
2018,3,4,18,0,169.0,36.0,3.0,21.8,54.0,27.03,16.53
2018,3,4,18,15,94.5,21.0,3.1,21.55,30.0,15.85,0.0
2018,3,4,18,30,20.0,6.0,3.2,21.3,6.0,4.72,0.0
2018,3,4,18,45,10.0,3.0,3.3,21.05,3.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.45,20.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.55,20.1,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.6,19.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.6,19.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.55,18.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,3,5,6,45,4.0,2.0,2.25,18.5,2.0,0.0,0.0
2018,3,5,7,0,8.0,4.0,2.4,18.9,4.0,8.41,0.0
2018,3,5,7,15,4.0,11.5,2.55,19.45,11.5,11.84,1.41
2018,3,5,7,30,0.0,19.0,2.7,20.0,19.0,14.45,6.05
2018,3,5,7,45,3.0,32.5,2.85,20.55,33.0,27.19,17.01
2018,3,5,8,0,6.0,46.0,3.0,21.1,47.0,40.19,28.17
2018,3,5,8,15,3.0,56.0,3.15,21.65,56.5,45.5,32.51
2018,3,5,8,30,0.0,66.0,3.3,22.2,66.0,50.61,36.52
2018,3,5,8,45,2.5,97.0,3.45,22.75,98.0,81.13,61.57
2018,3,5,9,0,5.0,128.0,3.6,23.3,130.0,112.37,86.74
2018,3,5,9,15,53.0,175.5,3.65,23.7,203.0,224.97,178.33
2018,3,5,9,30,101.0,223.0,3.7,24.1,276.0,325.85,257.6
2018,3,5,9,45,84.0,210.5,3.75,24.5,257.0,288.7,226.99
2018,3,5,10,0,67.0,198.0,3.8,24.9,238.0,253.95,198.66
2018,3,5,10,15,95.5,221.5,3.8,25.15,283.0,328.77,256.4
2018,3,5,10,30,124.0,245.0,3.8,25.4,328.0,380.25,295.17
2018,3,5,10,45,194.5,292.0,3.8,25.65,429.0,499.12,384.21
2018,3,5,11,0,265.0,339.0,3.8,25.9,530.0,639.29,484.83
2018,3,5,11,15,266.5,339.5,3.85,26.1,537.5,631.6,477.66
2018,3,5,11,30,268.0,340.0,3.9,26.3,545.0,622.73,470.51
2018,3,5,11,45,246.5,309.0,3.95,26.55,500.5,558.24,423.46
2018,3,5,12,0,225.0,278.0,4.0,26.8,456.0,494.9,376.99
2018,3,5,12,15,437.0,234.0,4.1,26.8,584.5,652.08,495.41
2018,3,5,12,30,649.0,190.0,4.2,26.8,713.0,781.97,589.63
2018,3,5,12,45,433.0,251.0,4.25,26.85,600.0,622.57,471.53
2018,3,5,13,0,217.0,312.0,4.3,26.9,487.0,466.83,354.26
2018,3,5,13,15,116.0,266.0,4.35,26.8,359.5,321.66,245.22
2018,3,5,13,30,15.0,220.0,4.4,26.7,232.0,183.29,138.1
2018,3,5,13,45,58.5,279.0,4.45,26.65,324.0,265.68,202.16
2018,3,5,14,0,102.0,338.0,4.5,26.6,416.0,333.94,253.88
2018,3,5,14,15,252.0,306.0,4.55,26.35,489.0,394.28,299.87
2018,3,5,14,30,402.0,274.0,4.6,26.1,562.0,427.85,323.66
2018,3,5,14,45,629.5,188.0,4.6,25.85,614.5,433.55,323.8
2018,3,5,15,0,857.0,102.0,4.6,25.6,667.0,408.89,297.11
2018,3,5,15,15,853.0,96.5,4.6,25.2,629.5,346.7,243.41
2018,3,5,15,30,849.0,91.0,4.6,24.8,592.0,284.13,189.05
2018,3,5,15,45,775.5,102.5,4.6,24.4,532.0,221.77,139.27
2018,3,5,16,0,702.0,114.0,4.6,24.0,472.0,162.33,97.15
2018,3,5,16,15,581.5,125.0,4.45,23.4,401.0,113.35,74.18
2018,3,5,16,30,461.0,136.0,4.3,22.8,330.0,94.69,75.75
2018,3,5,16,45,393.5,125.0,4.15,22.15,274.5,87.48,70.01
2018,3,5,17,0,326.0,114.0,4.0,21.5,219.0,80.19,64.06
2018,3,5,17,15,352.5,89.5,4.0,21.5,183.5,65.0,50.92
2018,3,5,17,30,379.0,65.0,4.0,21.5,148.0,48.9,36.78
2018,3,5,17,45,290.5,51.5,3.75,19.95,104.0,38.77,27.78
2018,3,5,18,0,202.0,38.0,3.5,18.4,60.0,28.61,18.23
2018,3,5,18,15,130.0,23.5,3.55,18.05,34.5,17.76,0.0
2018,3,5,18,30,58.0,9.0,3.6,17.7,9.0,7.08,0.0
2018,3,5,18,45,29.0,4.5,3.7,17.35,4.5,0.0,0.0
2018,3,5,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,6,6,45,27.5,6.0,1.85,8.9,6.5,0.0,0.0
2018,3,6,7,0,55.0,12.0,2.0,9.5,13.0,45.63,0.0
2018,3,6,7,15,101.0,29.0,2.1,10.25,39.0,133.12,84.62
2018,3,6,7,30,147.0,46.0,2.2,11.0,65.0,193.95,158.99
2018,3,6,7,45,200.5,65.5,2.3,11.75,105.0,263.8,221.76
2018,3,6,8,0,254.0,85.0,2.4,12.5,145.0,337.17,284.84
2018,3,6,8,15,384.0,90.5,2.6,13.5,208.0,482.12,404.01
2018,3,6,8,30,514.0,96.0,2.8,14.5,271.0,624.47,513.78
2018,3,6,8,45,697.5,79.0,3.0,15.45,359.0,788.56,634.13
2018,3,6,9,0,881.0,62.0,3.2,16.4,447.0,940.35,739.28
2018,3,6,9,15,908.5,63.5,3.3,17.0,501.5,985.36,766.17
2018,3,6,9,30,936.0,65.0,3.4,17.6,556.0,1027.79,791.69
2018,3,6,9,45,952.0,67.0,3.45,18.15,604.5,1056.26,807.12
2018,3,6,10,0,968.0,69.0,3.5,18.7,653.0,1081.04,820.1
2018,3,6,10,15,980.0,70.0,3.5,19.1,695.0,1096.53,826.95
2018,3,6,10,30,992.0,71.0,3.5,19.5,737.0,1107.88,831.25
2018,3,6,10,45,1000.0,72.0,3.5,19.9,771.5,1110.86,830.23
2018,3,6,11,0,1008.0,73.0,3.5,20.3,806.0,1109.45,826.62
2018,3,6,11,15,1014.0,74.0,3.5,20.6,832.5,1101.61,819.35
2018,3,6,11,30,1020.0,75.0,3.5,20.9,859.0,1089.34,809.44
2018,3,6,11,45,1023.5,75.5,3.55,21.2,876.5,1069.69,795.31
2018,3,6,12,0,1027.0,76.0,3.6,21.5,894.0,1045.79,778.57
2018,3,6,12,15,1028.5,76.0,3.6,21.65,902.5,1015.37,757.67
2018,3,6,12,30,1030.0,76.0,3.6,21.8,911.0,981.02,734.23
2018,3,6,12,45,1029.5,76.5,3.6,22.0,910.5,941.71,707.31
2018,3,6,13,0,1029.0,77.0,3.6,22.2,910.0,898.88,677.96
2018,3,6,13,15,1021.5,78.5,3.6,22.25,897.5,848.46,643.59
2018,3,6,13,30,1014.0,80.0,3.6,22.3,885.0,795.49,606.48
2018,3,6,13,45,1004.0,81.5,3.65,22.35,863.5,738.62,564.1
2018,3,6,14,0,994.0,83.0,3.7,22.4,842.0,680.0,519.27
2018,3,6,14,15,981.5,84.5,3.7,22.3,812.5,618.54,471.12
2018,3,6,14,30,969.0,86.0,3.7,22.2,783.0,556.19,420.76
2018,3,6,14,45,777.5,146.5,3.75,22.15,689.0,462.72,347.17
2018,3,6,15,0,586.0,207.0,3.8,22.1,595.0,382.49,284.42
2018,3,6,15,15,500.5,217.0,3.75,21.8,534.0,320.45,234.9
2018,3,6,15,30,415.0,227.0,3.7,21.5,473.0,267.77,193.62
2018,3,6,15,45,417.0,207.5,3.7,21.2,438.0,221.48,155.56
2018,3,6,16,0,419.0,188.0,3.7,20.9,403.0,175.24,120.26
2018,3,6,16,15,391.0,172.0,3.4,20.2,356.5,129.83,93.17
2018,3,6,16,30,363.0,156.0,3.1,19.5,310.0,107.78,87.93
2018,3,6,16,45,447.0,120.5,2.85,18.8,284.0,85.44,69.14
2018,3,6,17,0,531.0,85.0,2.6,18.1,258.0,65.93,52.47
2018,3,6,17,15,506.0,71.5,2.6,18.1,211.5,56.58,44.27
2018,3,6,17,30,481.0,58.0,2.6,18.1,165.0,46.79,35.5
2018,3,6,17,45,376.5,48.0,2.65,16.6,117.0,38.84,28.3
2018,3,6,18,0,272.0,38.0,2.7,15.1,69.0,28.96,18.92
2018,3,6,18,15,166.0,23.5,2.9,14.9,39.0,17.86,0.44
2018,3,6,18,30,60.0,9.0,3.1,14.7,9.0,7.08,0.0
2018,3,6,18,45,30.0,4.5,3.3,14.45,4.5,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,7,6,45,100.5,8.5,2.7,5.65,11.0,0.0,0.0
2018,3,7,7,0,201.0,17.0,2.9,6.0,22.0,145.55,0.0
2018,3,7,7,15,388.0,26.5,3.15,6.7,67.5,348.53,245.97
2018,3,7,7,30,575.0,36.0,3.4,7.4,113.0,511.46,424.11
2018,3,7,7,45,661.5,42.0,3.7,8.1,170.5,613.75,514.42
2018,3,7,8,0,748.0,48.0,4.0,8.8,228.0,719.42,601.36
2018,3,7,8,15,798.0,51.5,4.05,9.4,287.5,793.48,658.4
2018,3,7,8,30,848.0,55.0,4.1,10.0,347.0,857.98,705.16
2018,3,7,8,45,880.0,58.5,4.15,10.6,405.5,914.46,743.81
2018,3,7,9,0,912.0,62.0,4.2,11.2,464.0,969.36,780.07
2018,3,7,9,15,931.5,64.0,4.05,11.7,517.0,1007.84,802.45
2018,3,7,9,30,951.0,66.0,3.9,12.2,570.0,1043.31,822.21
2018,3,7,9,45,965.5,67.5,3.75,12.7,617.5,1069.73,835.22
2018,3,7,10,0,980.0,69.0,3.6,13.2,665.0,1092.38,845.52
2018,3,7,10,15,991.0,71.0,3.5,13.7,707.5,1108.1,851.47
2018,3,7,10,30,1002.0,73.0,3.4,14.2,750.0,1119.56,854.67
2018,3,7,10,45,1010.5,73.5,3.3,14.7,784.5,1122.28,852.16
2018,3,7,11,0,1019.0,74.0,3.2,15.2,819.0,1120.57,846.99
2018,3,7,11,15,1023.5,76.5,3.1,15.6,846.0,1112.73,838.32
2018,3,7,11,30,1028.0,79.0,3.0,16.0,873.0,1100.38,826.94
2018,3,7,11,45,1029.0,80.0,2.95,16.4,889.5,1078.54,810.08
2018,3,7,12,0,1030.0,81.0,2.9,16.8,906.0,1052.52,790.72
2018,3,7,12,15,1029.5,81.0,2.85,17.1,912.5,1020.01,767.53
2018,3,7,12,30,1029.0,81.0,2.8,17.4,919.0,983.69,741.92
2018,3,7,12,45,1029.0,81.0,2.7,17.7,918.5,944.13,713.76
2018,3,7,13,0,1029.0,81.0,2.6,18.0,918.0,901.05,683.25
2018,3,7,13,15,1025.5,80.5,2.6,18.2,906.5,851.51,649.29
2018,3,7,13,30,1022.0,80.0,2.6,18.4,895.0,799.16,612.34
2018,3,7,13,45,1016.0,79.5,2.55,18.55,874.5,742.58,569.62
2018,3,7,14,0,1010.0,79.0,2.5,18.7,854.0,683.91,524.29
2018,3,7,14,15,1002.5,79.5,2.45,18.75,826.5,623.47,476.51
2018,3,7,14,30,995.0,80.0,2.4,18.8,799.0,561.57,426.1
2018,3,7,14,45,985.0,78.5,2.3,18.8,762.5,495.73,371.06
2018,3,7,15,0,975.0,77.0,2.2,18.8,726.0,429.35,313.98
2018,3,7,15,15,960.0,75.5,2.15,18.7,682.0,361.18,254.57
2018,3,7,15,30,945.0,74.0,2.1,18.6,638.0,293.65,195.38
2018,3,7,15,45,926.5,72.5,2.0,18.5,588.5,226.39,138.57
2018,3,7,16,0,908.0,71.0,1.9,18.4,539.0,160.73,89.69
2018,3,7,16,15,883.5,68.0,1.7,17.9,485.0,95.56,56.5
2018,3,7,16,30,859.0,65.0,1.5,17.4,431.0,66.46,52.77
2018,3,7,16,45,823.0,61.5,1.3,16.9,373.5,57.09,44.86
2018,3,7,17,0,787.0,58.0,1.1,16.4,316.0,53.74,42.12
2018,3,7,17,15,731.0,53.0,1.1,16.4,257.5,48.96,37.9
2018,3,7,17,30,675.0,48.0,1.1,16.4,199.0,44.25,33.57
2018,3,7,17,45,578.0,41.0,1.15,14.05,144.5,37.59,27.58
2018,3,7,18,0,481.0,34.0,1.2,11.7,90.0,28.62,19.05
2018,3,7,18,15,299.0,23.0,1.25,11.3,51.5,19.18,2.68
2018,3,7,18,30,117.0,12.0,1.3,10.9,13.0,9.44,0.0
2018,3,7,18,45,58.5,6.0,1.35,10.45,6.5,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,6,45,7.0,6.0,1.4,7.65,6.0,0.0,0.0
2018,3,8,7,0,14.0,12.0,1.5,7.9,12.0,18.64,0.0
2018,3,8,7,15,37.0,31.0,1.6,8.2,35.0,78.66,53.81
2018,3,8,7,30,60.0,50.0,1.7,8.5,58.0,118.02,95.97
2018,3,8,7,45,75.5,72.0,1.8,8.8,87.0,156.73,131.31
2018,3,8,8,0,91.0,94.0,1.9,9.1,116.0,195.45,165.58
2018,3,8,8,15,63.5,111.5,1.95,9.5,129.0,172.93,145.71
2018,3,8,8,30,36.0,129.0,2.0,9.9,142.0,165.0,137.6
2018,3,8,8,45,126.5,155.5,2.1,10.3,210.5,297.33,250.47
2018,3,8,9,0,217.0,182.0,2.2,10.7,279.0,414.62,346.34
2018,3,8,9,15,276.0,198.0,2.45,11.2,336.0,513.57,423.52
2018,3,8,9,30,335.0,214.0,2.7,11.7,393.0,591.32,482.77
2018,3,8,9,45,328.5,236.5,2.95,12.2,424.5,611.07,495.21
2018,3,8,10,0,322.0,259.0,3.2,12.7,456.0,628.67,506.34
2018,3,8,10,15,341.5,270.5,3.25,13.05,492.0,657.99,526.76
2018,3,8,10,30,361.0,282.0,3.3,13.4,528.0,685.68,545.73
2018,3,8,10,45,288.5,314.5,3.35,13.75,517.0,641.3,508.45
2018,3,8,11,0,216.0,347.0,3.4,14.1,506.0,571.2,452.7
2018,3,8,11,15,180.0,364.0,3.45,14.5,499.5,544.95,430.73
2018,3,8,11,30,144.0,381.0,3.5,14.9,493.0,518.46,408.43
2018,3,8,11,45,184.0,384.5,3.5,15.3,530.5,550.8,432.95
2018,3,8,12,0,224.0,388.0,3.5,15.7,568.0,580.46,454.84
2018,3,8,12,15,326.5,363.5,3.55,16.1,629.0,655.07,511.28
2018,3,8,12,30,429.0,339.0,3.6,16.5,690.0,718.33,557.91
2018,3,8,12,45,346.5,363.0,3.65,16.95,646.5,633.64,492.84
2018,3,8,13,0,264.0,387.0,3.7,17.4,603.0,568.52,442.17
2018,3,8,13,15,585.5,255.5,3.75,17.6,727.0,690.33,537.86
2018,3,8,13,30,907.0,124.0,3.8,17.8,851.0,756.27,588.72
2018,3,8,13,45,936.0,108.0,3.8,18.0,843.5,714.04,555.25
2018,3,8,14,0,965.0,92.0,3.8,18.2,836.0,666.48,517.48
2018,3,8,14,15,957.5,91.5,3.8,18.3,808.5,607.3,469.72
2018,3,8,14,30,950.0,91.0,3.8,18.4,781.0,546.82,419.56
2018,3,8,14,45,803.0,138.0,3.75,18.45,702.5,464.14,352.32
2018,3,8,15,0,656.0,185.0,3.7,18.5,624.0,391.07,293.02
2018,3,8,15,15,687.0,161.5,3.75,18.45,596.0,336.44,244.7
2018,3,8,15,30,718.0,138.0,3.8,18.4,568.0,277.68,192.23
2018,3,8,15,45,745.0,118.5,3.8,18.4,534.0,217.2,139.61
2018,3,8,16,0,772.0,99.0,3.8,18.4,500.0,158.52,93.98
2018,3,8,16,15,669.0,108.0,3.5,17.85,430.0,100.04,65.45
2018,3,8,16,30,566.0,117.0,3.2,17.3,360.0,86.44,70.2
2018,3,8,16,45,509.0,108.0,2.9,16.8,304.5,78.45,63.59
2018,3,8,17,0,452.0,99.0,2.6,16.3,249.0,72.15,58.32
2018,3,8,17,15,420.0,84.0,2.6,16.3,203.0,62.1,49.49
2018,3,8,17,30,388.0,69.0,2.6,16.3,157.0,51.72,40.15
2018,3,8,17,45,323.5,54.5,2.2,14.1,114.0,41.11,30.67
2018,3,8,18,0,259.0,40.0,1.8,11.9,71.0,30.34,20.57
2018,3,8,18,15,159.0,24.5,1.9,11.7,40.5,18.59,3.71
2018,3,8,18,30,59.0,9.0,2.0,11.5,10.0,7.08,0.0
2018,3,8,18,45,29.5,4.5,2.1,11.25,5.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,9,6,45,0.0,3.5,2.95,10.4,3.5,0.0,0.0
2018,3,9,7,0,0.0,7.0,3.2,10.9,7.0,5.51,0.0
2018,3,9,7,15,24.5,24.0,3.45,11.75,27.5,52.77,35.09
2018,3,9,7,30,49.0,41.0,3.7,12.6,48.0,91.42,72.56
2018,3,9,7,45,89.0,58.0,3.95,13.4,77.5,143.02,118.74
2018,3,9,8,0,129.0,75.0,4.2,14.2,107.0,214.57,180.64
2018,3,9,8,15,64.5,86.5,4.45,15.05,102.5,155.28,128.68
2018,3,9,8,30,0.0,98.0,4.7,15.9,98.0,81.44,63.5
2018,3,9,8,45,24.0,135.5,4.95,16.7,146.5,155.25,125.85
2018,3,9,9,0,48.0,173.0,5.2,17.5,195.0,219.3,178.54
2018,3,9,9,15,50.5,197.0,5.35,18.0,222.5,245.8,199.06
2018,3,9,9,30,53.0,221.0,5.5,18.5,250.0,271.88,219.02
2018,3,9,9,45,55.5,241.0,5.6,19.0,273.5,292.77,234.59
2018,3,9,10,0,58.0,261.0,5.7,19.5,297.0,313.34,249.76
2018,3,9,10,15,54.0,270.5,5.8,19.85,305.5,314.98,249.9
2018,3,9,10,30,50.0,280.0,5.9,20.2,314.0,316.67,250.16
2018,3,9,10,45,40.0,271.0,5.95,20.55,299.0,292.54,230.1
2018,3,9,11,0,30.0,262.0,6.0,20.9,284.0,269.5,211.03
2018,3,9,11,15,21.5,248.0,6.05,21.25,264.0,225.51,175.67
2018,3,9,11,30,13.0,234.0,6.1,21.6,244.0,203.18,157.37
2018,3,9,11,45,27.0,279.5,6.1,21.9,301.0,273.97,212.84
2018,3,9,12,0,41.0,325.0,6.1,22.2,358.0,327.12,253.73
2018,3,9,12,15,44.5,336.0,6.1,22.45,372.0,335.93,260.04
2018,3,9,12,30,48.0,347.0,6.1,22.7,386.0,343.99,265.85
2018,3,9,12,45,37.5,326.5,6.05,22.9,357.0,310.89,239.86
2018,3,9,13,0,27.0,306.0,6.0,23.1,328.0,279.4,215.17
2018,3,9,13,15,22.5,288.5,5.95,23.25,306.5,245.72,188.96
2018,3,9,13,30,18.0,271.0,5.9,23.4,285.0,225.93,173.47
2018,3,9,13,45,30.0,287.0,5.9,23.55,310.5,252.07,193.92
2018,3,9,14,0,42.0,303.0,5.9,23.7,336.0,267.41,205.79
2018,3,9,14,15,44.5,294.0,5.8,23.6,327.5,255.83,196.88
2018,3,9,14,30,47.0,285.0,5.7,23.5,319.0,244.05,187.77
2018,3,9,14,45,39.0,253.0,5.6,23.4,280.5,210.57,161.74
2018,3,9,15,0,31.0,221.0,5.5,23.3,242.0,179.0,137.14
2018,3,9,15,15,27.5,211.0,5.35,23.05,228.5,166.22,127.28
2018,3,9,15,30,24.0,201.0,5.2,22.8,215.0,153.92,117.83
2018,3,9,15,45,15.0,172.0,5.0,22.5,180.5,130.53,99.83
2018,3,9,16,0,6.0,143.0,4.8,22.2,146.0,107.27,81.89
2018,3,9,16,15,8.0,133.5,4.65,21.9,137.0,99.16,75.79
2018,3,9,16,30,10.0,124.0,4.5,21.6,128.0,91.63,73.46
2018,3,9,16,45,15.0,85.0,4.35,21.25,90.5,63.68,49.72
2018,3,9,17,0,20.0,46.0,4.2,20.9,53.0,36.2,26.03
2018,3,9,17,15,20.0,37.0,4.2,20.9,43.0,29.42,20.12
2018,3,9,17,30,20.0,28.0,4.2,20.9,33.0,22.23,13.76
2018,3,9,17,45,10.0,19.0,3.75,19.95,21.5,14.99,7.35
2018,3,9,18,0,0.0,10.0,3.3,19.0,10.0,7.58,0.75
2018,3,9,18,15,0.0,6.0,3.35,18.8,6.0,4.54,0.0
2018,3,9,18,30,0.0,2.0,3.4,18.6,2.0,1.57,0.0
2018,3,9,18,45,0.0,1.0,3.5,18.35,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,10,6,45,37.5,8.5,3.05,16.7,10.0,0.0,0.0
2018,3,10,7,0,75.0,17.0,3.3,17.2,20.0,62.57,0.0
2018,3,10,7,15,162.0,33.5,3.45,17.9,53.5,200.96,149.09
2018,3,10,7,30,249.0,50.0,3.6,18.6,87.0,290.04,235.26
2018,3,10,7,45,408.0,58.0,3.7,19.25,148.5,438.12,359.68
2018,3,10,8,0,567.0,66.0,3.8,19.9,210.0,596.74,485.09
2018,3,10,8,15,550.0,79.5,3.9,20.65,247.0,618.4,500.45
2018,3,10,8,30,533.0,93.0,4.0,21.4,284.0,636.6,512.34
2018,3,10,8,45,522.0,110.5,4.05,22.15,322.0,661.4,528.22
2018,3,10,9,0,511.0,128.0,4.1,22.9,360.0,672.77,533.5
2018,3,10,9,15,630.5,119.0,4.0,23.5,438.5,799.26,622.31
2018,3,10,9,30,750.0,110.0,3.9,24.1,517.0,915.34,699.27
2018,3,10,9,45,815.5,99.5,3.85,24.7,576.5,969.1,731.24
2018,3,10,10,0,881.0,89.0,3.8,25.3,636.0,1014.11,757.1
2018,3,10,10,15,896.5,90.0,3.75,25.8,677.5,1032.1,765.0
2018,3,10,10,30,912.0,91.0,3.7,26.3,719.0,1046.27,770.66
2018,3,10,10,45,924.0,91.0,3.65,26.8,753.0,1051.74,770.77
2018,3,10,11,0,936.0,91.0,3.6,27.3,787.0,1053.11,768.45
2018,3,10,11,15,799.0,156.0,3.6,27.75,764.0,986.16,722.28
2018,3,10,11,30,662.0,221.0,3.6,28.2,741.0,910.38,670.24
2018,3,10,11,45,806.5,159.0,3.6,28.65,805.5,957.56,700.54
2018,3,10,12,0,951.0,97.0,3.6,29.1,870.0,991.31,720.54
2018,3,10,12,15,960.0,92.5,3.6,29.45,879.5,964.47,701.39
2018,3,10,12,30,969.0,88.0,3.6,29.8,889.0,933.65,680.19
2018,3,10,12,45,943.0,101.0,3.6,30.15,879.5,887.05,648.58
2018,3,10,13,0,917.0,114.0,3.6,30.5,870.0,838.32,615.53
2018,3,10,13,15,894.5,122.5,3.6,30.7,853.0,786.62,580.25
2018,3,10,13,30,872.0,131.0,3.6,30.9,836.0,733.73,541.88
2018,3,10,13,45,873.0,126.5,3.55,31.1,819.0,684.67,505.6
2018,3,10,14,0,874.0,122.0,3.5,31.3,802.0,633.33,466.78
2018,3,10,14,15,872.5,117.0,3.5,31.35,776.5,578.12,424.56
2018,3,10,14,30,871.0,112.0,3.5,31.4,751.0,521.26,379.8
2018,3,10,14,45,816.5,126.5,3.5,31.45,703.5,456.26,328.22
2018,3,10,15,0,762.0,141.0,3.5,31.5,656.0,391.78,276.38
2018,3,10,15,15,798.0,118.0,3.45,31.3,628.0,336.0,228.54
2018,3,10,15,30,834.0,95.0,3.4,31.1,600.0,272.48,174.12
2018,3,10,15,45,840.0,84.5,3.3,30.9,559.0,208.5,121.99
2018,3,10,16,0,846.0,74.0,3.2,30.7,518.0,149.3,80.02
2018,3,10,16,15,820.5,71.0,2.9,29.9,466.0,81.74,47.49
2018,3,10,16,30,795.0,68.0,2.6,29.1,414.0,61.45,46.04
2018,3,10,16,45,758.0,64.0,2.3,28.3,358.5,57.91,43.4
2018,3,10,17,0,721.0,60.0,2.0,27.5,303.0,54.36,40.66
2018,3,10,17,15,665.5,55.0,2.0,27.5,247.5,49.78,36.8
2018,3,10,17,30,610.0,50.0,2.0,27.5,192.0,45.27,32.84
2018,3,10,17,45,478.0,45.0,2.05,25.45,137.5,37.03,25.78
2018,3,10,18,0,346.0,40.0,2.1,23.4,83.0,32.85,21.69
2018,3,10,18,15,196.5,24.5,2.15,23.1,46.5,18.72,5.26
2018,3,10,18,30,47.0,9.0,2.2,22.8,10.0,7.08,0.0
2018,3,10,18,45,23.5,4.5,2.3,22.55,5.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.4,22.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,2.45,21.85,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,3,11,6,45,6.0,4.0,4.65,16.2,4.5,0.0,0.0
2018,3,11,7,0,12.0,8.0,4.9,16.4,9.0,14.16,0.0
2018,3,11,7,15,6.0,23.0,5.35,16.7,23.5,21.79,11.46
2018,3,11,7,30,0.0,38.0,5.8,17.0,38.0,30.24,19.47
2018,3,11,7,45,0.5,59.0,6.3,17.3,59.0,50.67,37.05
2018,3,11,8,0,1.0,80.0,6.8,17.6,80.0,70.34,53.87
2018,3,11,8,15,1.5,73.5,7.0,17.7,74.0,59.83,45.07
2018,3,11,8,30,2.0,67.0,7.2,17.8,68.0,53.19,39.41
2018,3,11,8,45,1.0,61.0,7.4,17.95,61.5,47.67,34.59
2018,3,11,9,0,0.0,55.0,7.6,18.1,55.0,42.13,29.75
2018,3,11,9,15,0.0,57.5,7.7,18.1,57.5,44.09,31.27
2018,3,11,9,30,0.0,60.0,7.8,18.1,60.0,46.05,32.78
2018,3,11,9,45,0.0,85.5,7.9,18.1,85.5,65.82,49.05
2018,3,11,10,0,0.0,111.0,8.0,18.1,111.0,86.78,66.15
2018,3,11,10,15,0.0,117.5,8.05,18.15,117.5,92.1,70.31
2018,3,11,10,30,0.0,124.0,8.1,18.2,124.0,97.42,74.48
2018,3,11,10,45,0.5,135.5,8.1,18.2,136.0,107.43,82.51
2018,3,11,11,0,1.0,147.0,8.1,18.2,148.0,117.41,90.48
2018,3,11,11,15,3.0,162.0,8.05,18.25,164.5,131.76,102.04
2018,3,11,11,30,5.0,177.0,8.0,18.3,181.0,145.97,113.44
2018,3,11,11,45,5.5,184.0,7.9,18.3,188.5,151.83,118.04
2018,3,11,12,0,6.0,191.0,7.8,18.3,196.0,157.57,122.57
2018,3,11,12,15,6.5,189.5,7.7,18.25,195.0,156.14,121.38
2018,3,11,12,30,7.0,188.0,7.6,18.2,194.0,154.68,120.19
2018,3,11,12,45,8.5,208.5,7.5,18.15,215.5,171.95,134.07
2018,3,11,13,0,10.0,229.0,7.4,18.1,237.0,188.87,147.63
2018,3,11,13,15,10.0,223.0,7.25,17.95,231.0,182.8,142.85
2018,3,11,13,30,10.0,217.0,7.1,17.8,225.0,176.77,138.14
2018,3,11,13,45,6.0,180.5,7.0,17.7,185.5,144.23,112.02
2018,3,11,14,0,2.0,144.0,6.9,17.6,146.0,112.69,86.59
2018,3,11,14,15,1.5,134.0,6.8,17.6,135.5,104.33,79.91
2018,3,11,14,30,1.0,124.0,6.7,17.6,125.0,96.12,73.34
2018,3,11,14,45,6.5,168.0,6.6,17.55,172.5,131.44,102.2
2018,3,11,15,0,12.0,212.0,6.5,17.5,220.0,164.77,129.27
2018,3,11,15,15,26.0,228.5,6.45,17.65,244.5,177.47,139.2
2018,3,11,15,30,40.0,245.0,6.4,17.8,269.0,186.38,145.9
2018,3,11,15,45,51.5,228.5,6.35,17.9,257.0,170.71,132.83
2018,3,11,16,0,63.0,212.0,6.3,18.0,245.0,153.68,119.11
2018,3,11,16,15,65.0,190.0,6.05,17.8,221.0,131.86,103.24
2018,3,11,16,30,67.0,168.0,5.8,17.6,197.0,116.05,95.81
2018,3,11,16,45,120.5,147.5,5.55,17.45,191.5,101.44,83.47
2018,3,11,17,0,174.0,127.0,5.3,17.3,186.0,89.39,73.19
2018,3,11,17,15,197.0,104.5,5.3,17.3,160.0,73.73,59.51
2018,3,11,17,30,220.0,82.0,5.3,17.3,134.0,59.42,46.76
2018,3,11,17,45,145.5,64.0,4.7,16.35,94.5,46.55,35.19
2018,3,11,18,0,71.0,46.0,4.1,15.4,55.0,33.79,23.36
2018,3,11,18,15,47.5,28.0,4.05,15.1,32.5,20.77,7.66
2018,3,11,18,30,24.0,10.0,4.0,14.8,10.0,7.87,0.0
2018,3,11,18,45,12.0,5.0,3.95,14.45,5.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.9,7.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.25,5.4,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,12,6,45,96.0,11.0,3.75,6.05,15.5,8.65,0.0
2018,3,12,7,0,192.0,22.0,4.0,6.4,31.0,173.71,0.0
2018,3,12,7,15,344.0,34.0,4.25,6.95,77.0,327.48,264.01
2018,3,12,7,30,496.0,46.0,4.5,7.5,123.0,471.65,399.17
2018,3,12,7,45,579.5,53.0,4.75,8.05,179.0,567.7,483.48
2018,3,12,8,0,663.0,60.0,5.0,8.6,235.0,667.97,566.89
2018,3,12,8,15,715.0,65.5,4.95,9.15,293.5,736.26,619.82
2018,3,12,8,30,767.0,71.0,4.9,9.7,352.0,812.46,676.27
2018,3,12,8,45,788.0,77.0,4.85,10.25,405.0,860.3,708.79
2018,3,12,9,0,809.0,83.0,4.8,10.8,458.0,905.87,738.64
2018,3,12,9,15,832.5,87.5,4.7,11.35,511.0,949.44,765.81
2018,3,12,9,30,856.0,92.0,4.6,11.9,564.0,990.2,790.24
2018,3,12,9,45,862.0,97.5,4.5,12.45,607.0,1011.43,800.23
2018,3,12,10,0,868.0,103.0,4.4,13.0,650.0,1028.84,807.57
2018,3,12,10,15,832.0,124.5,4.3,13.55,675.5,1017.91,795.09
2018,3,12,10,30,796.0,146.0,4.2,14.1,701.0,1001.32,779.46
2018,3,12,10,45,822.5,142.0,4.15,14.65,739.0,1017.28,787.36
2018,3,12,11,0,849.0,138.0,4.1,15.2,777.0,1028.95,792.1
2018,3,12,11,15,849.5,143.5,4.1,15.65,800.5,1020.48,783.74
2018,3,12,11,30,850.0,149.0,4.1,16.1,824.0,1008.05,773.03
2018,3,12,11,45,920.0,120.5,4.05,16.55,864.5,1009.29,771.66
2018,3,12,12,0,990.0,92.0,4.0,17.0,905.0,1018.74,775.97
2018,3,12,12,15,992.0,92.0,3.95,17.3,913.0,988.99,753.93
2018,3,12,12,30,994.0,92.0,3.9,17.6,921.0,955.42,729.69
2018,3,12,12,45,949.0,114.0,3.85,17.9,904.5,900.32,690.52
2018,3,12,13,0,904.0,136.0,3.8,18.2,888.0,843.54,650.1
2018,3,12,13,15,885.5,142.5,3.75,18.35,872.0,802.18,619.35
2018,3,12,13,30,867.0,149.0,3.7,18.5,856.0,749.33,579.14
2018,3,12,13,45,902.5,128.0,3.65,18.65,849.5,700.58,542.11
2018,3,12,14,0,938.0,107.0,3.6,18.8,843.0,654.44,505.51
2018,3,12,14,15,952.5,96.5,3.6,18.8,822.0,599.81,461.49
2018,3,12,14,30,967.0,86.0,3.6,18.8,801.0,541.61,413.14
2018,3,12,14,45,958.0,84.5,3.6,18.8,765.5,477.59,358.75
2018,3,12,15,0,949.0,83.0,3.6,18.8,730.0,412.98,302.34
2018,3,12,15,15,936.5,81.0,3.55,18.65,687.0,346.63,243.67
2018,3,12,15,30,924.0,79.0,3.5,18.5,644.0,280.65,185.44
2018,3,12,15,45,906.5,76.5,3.45,18.35,595.0,214.12,129.77
2018,3,12,16,0,889.0,74.0,3.4,18.2,546.0,149.14,83.23
2018,3,12,16,15,865.0,71.0,3.15,17.8,492.0,85.36,55.36
2018,3,12,16,30,841.0,68.0,2.9,17.4,438.0,62.3,49.11
2018,3,12,16,45,807.0,64.5,2.65,16.95,381.5,59.1,46.58
2018,3,12,17,0,773.0,61.0,2.4,16.5,325.0,55.88,43.96
2018,3,12,17,15,585.5,67.5,2.4,16.5,247.0,54.25,42.54
2018,3,12,17,30,398.0,74.0,2.4,16.5,169.0,55.21,43.25
2018,3,12,17,45,323.0,58.5,1.8,14.2,122.0,43.9,33.24
2018,3,12,18,0,248.0,43.0,1.2,11.9,75.0,32.44,22.67
2018,3,12,18,15,166.5,27.5,1.25,11.5,44.5,20.82,8.61
2018,3,12,18,30,85.0,12.0,1.3,11.1,14.0,9.44,0.0
2018,3,12,18,45,42.5,6.0,1.3,10.75,7.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,13,6,45,49.0,8.0,1.45,7.3,10.5,36.12,0.0
2018,3,13,7,0,98.0,16.0,1.6,7.9,21.0,106.69,0.0
2018,3,13,7,15,51.5,34.5,1.65,8.7,37.5,87.96,67.57
2018,3,13,7,30,5.0,53.0,1.7,9.5,54.0,52.95,39.82
2018,3,13,7,45,14.0,75.0,1.75,10.25,78.5,80.71,64.57
2018,3,13,8,0,23.0,97.0,1.8,11.0,103.0,121.12,99.58
2018,3,13,8,15,27.0,119.0,1.95,12.0,128.0,146.6,120.87
2018,3,13,8,30,31.0,141.0,2.1,13.0,153.0,171.93,141.47
2018,3,13,8,45,61.0,169.5,2.2,14.0,197.0,229.8,189.28
2018,3,13,9,0,91.0,198.0,2.3,15.0,241.0,288.44,236.24
2018,3,13,9,15,133.5,223.5,2.4,15.5,294.0,378.27,307.2
2018,3,13,9,30,176.0,249.0,2.5,16.0,347.0,447.29,360.09
2018,3,13,9,45,167.5,273.0,2.6,16.5,372.5,463.33,369.88
2018,3,13,10,0,159.0,297.0,2.7,17.0,398.0,478.03,378.88
2018,3,13,10,15,239.5,303.5,2.75,17.35,466.0,561.68,442.69
2018,3,13,10,30,320.0,310.0,2.8,17.7,534.0,669.58,521.54
2018,3,13,10,45,602.5,215.5,2.8,18.1,662.0,880.2,675.51
2018,3,13,11,0,885.0,121.0,2.8,18.5,790.0,1030.48,774.12
2018,3,13,11,15,919.5,110.0,2.85,18.75,825.0,1038.2,776.43
2018,3,13,11,30,954.0,99.0,2.9,19.0,860.0,1041.15,777.18
2018,3,13,11,45,957.5,99.5,2.95,19.25,876.5,1021.76,763.33
2018,3,13,12,0,961.0,100.0,3.0,19.5,893.0,998.37,747.13
2018,3,13,12,15,963.0,100.5,3.05,19.65,901.0,969.72,727.78
2018,3,13,12,30,965.0,101.0,3.1,19.8,909.0,937.34,705.94
2018,3,13,12,45,965.5,100.5,3.15,20.0,908.0,899.17,679.98
2018,3,13,13,0,966.0,100.0,3.2,20.2,907.0,857.71,651.64
2018,3,13,13,15,964.5,98.5,3.2,20.3,896.5,810.71,619.22
2018,3,13,13,30,963.0,97.0,3.2,20.4,886.0,760.98,582.56
2018,3,13,13,45,959.0,96.0,3.2,20.5,867.0,707.53,542.01
2018,3,13,14,0,955.0,95.0,3.2,20.6,848.0,651.97,498.83
2018,3,13,14,15,946.5,95.5,3.25,20.6,820.5,593.4,452.41
2018,3,13,14,30,938.0,96.0,3.3,20.6,793.0,533.63,403.54
2018,3,13,14,45,924.5,96.0,3.3,20.6,756.5,470.45,350.45
2018,3,13,15,0,911.0,96.0,3.3,20.6,720.0,407.2,295.87
2018,3,13,15,15,820.0,118.0,3.3,20.4,654.0,335.54,236.34
2018,3,13,15,30,729.0,140.0,3.3,20.2,588.0,270.61,183.41
2018,3,13,15,45,712.5,131.0,3.35,20.05,540.5,209.49,133.46
2018,3,13,16,0,696.0,122.0,3.4,19.9,493.0,150.35,91.34
2018,3,13,16,15,658.0,114.5,3.2,19.45,437.5,93.68,65.47
2018,3,13,16,30,620.0,107.0,3.0,19.0,382.0,79.95,64.05
2018,3,13,16,45,573.0,101.0,2.8,18.5,329.0,76.35,61.29
2018,3,13,17,0,526.0,95.0,2.6,18.0,276.0,72.77,58.44
2018,3,13,17,15,527.0,79.0,2.6,18.0,233.0,62.14,49.19
2018,3,13,17,30,528.0,63.0,2.6,18.0,190.0,50.87,39.19
2018,3,13,17,45,441.5,52.5,2.15,15.75,139.5,42.65,31.95
2018,3,13,18,0,355.0,42.0,1.7,13.5,89.0,34.43,24.27
2018,3,13,18,15,218.5,27.5,1.85,13.15,52.0,21.0,9.21
2018,3,13,18,30,82.0,13.0,2.0,12.8,15.0,10.23,0.0
2018,3,13,18,45,41.0,6.5,2.1,12.45,7.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,6,45,111.0,12.5,1.85,7.0,18.5,77.3,0.0
2018,3,14,7,0,222.0,25.0,2.1,7.6,37.0,199.43,24.58
2018,3,14,7,15,362.5,36.0,2.1,8.3,83.5,341.99,277.43
2018,3,14,7,30,503.0,47.0,2.1,9.0,130.0,477.33,397.94
2018,3,14,7,45,583.5,54.5,2.1,9.7,186.5,571.61,476.18
2018,3,14,8,0,664.0,62.0,2.1,10.4,243.0,670.1,552.81
2018,3,14,8,15,638.5,78.0,2.2,11.45,283.5,691.15,566.63
2018,3,14,8,30,613.0,94.0,2.3,12.5,324.0,707.48,576.11
2018,3,14,8,45,476.5,137.5,2.4,13.6,333.0,639.28,521.03
2018,3,14,9,0,340.0,181.0,2.5,14.7,342.0,546.98,444.88
2018,3,14,9,15,345.0,204.5,2.45,15.3,383.0,582.86,469.74
2018,3,14,9,30,350.0,228.0,2.4,15.9,424.0,616.91,491.85
2018,3,14,9,45,416.5,229.0,2.35,16.45,481.5,708.37,556.9
2018,3,14,10,0,483.0,230.0,2.3,17.0,539.0,776.98,603.58
