Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,15,55.5,298.0,2.95,27.2,344.5,319.29,241.6
2018,3,24,11,30,100.0,363.0,2.9,27.5,447.0,441.53,331.06
2018,3,24,11,45,137.0,395.0,2.8,27.8,512.5,499.19,371.72
2018,3,24,12,0,174.0,427.0,2.7,28.1,578.0,553.07,409.07
2018,3,24,12,15,231.5,426.5,2.65,28.2,628.5,590.48,435.63
2018,3,24,12,30,289.0,426.0,2.6,28.3,679.0,638.13,468.6
2018,3,24,12,45,322.5,416.0,2.6,28.4,698.0,636.3,467.13
2018,3,24,13,0,356.0,406.0,2.6,28.5,717.0,630.97,463.39
2018,3,24,13,15,348.0,402.0,2.5,28.3,703.0,597.25,439.31
2018,3,24,13,30,340.0,398.0,2.4,28.1,689.0,563.26,414.96
2018,3,24,13,45,368.5,378.0,2.35,27.95,687.0,539.19,397.78
2018,3,24,14,0,397.0,358.0,2.3,27.8,685.0,512.01,377.71
2018,3,24,14,15,399.0,345.5,2.3,27.7,664.5,473.69,348.98
2018,3,24,14,30,401.0,333.0,2.3,27.6,644.0,434.74,319.11
2018,3,24,14,45,356.5,328.5,2.3,27.55,596.0,382.59,279.52
2018,3,24,15,0,312.0,324.0,2.3,27.5,548.0,335.18,243.41
2018,3,24,15,15,289.0,307.5,2.25,27.5,505.5,290.88,209.16
2018,3,24,15,30,266.0,291.0,2.2,27.5,463.0,249.61,177.73
2018,3,24,15,45,248.0,269.0,2.2,27.5,419.5,208.97,148.0
2018,3,24,16,0,230.0,247.0,2.2,27.5,376.0,175.95,126.97
2018,3,24,16,15,314.5,208.5,2.1,27.15,367.0,135.86,107.56
2018,3,24,16,30,399.0,170.0,2.0,26.8,358.0,112.96,89.26
2018,3,24,16,45,347.5,153.5,1.85,26.45,302.5,106.05,83.98
2018,3,24,17,0,296.0,137.0,1.7,26.1,247.0,95.31,75.35
2018,3,24,17,15,225.5,118.5,1.7,26.1,194.0,82.88,65.05
2018,3,24,17,30,155.0,100.0,1.7,26.1,141.0,71.38,55.3
2018,3,24,17,45,131.0,78.5,1.55,24.75,107.5,56.71,42.85
2018,3,24,18,0,107.0,57.0,1.4,23.4,74.0,41.76,29.79
2018,3,24,18,15,70.0,36.5,1.5,23.15,46.0,27.12,16.23
2018,3,24,18,30,33.0,16.0,1.6,22.9,18.0,12.31,0.0
2018,3,24,18,45,16.5,8.0,1.75,22.65,9.0,6.29,0.0
2018,3,24,19,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,21.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.45,20.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,19.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,3,25,6,15,5.0,2.0,1.15,18.1,2.0,0.0,0.0
2018,3,25,6,30,10.0,4.0,1.5,18.7,4.0,3.15,0.0
2018,3,25,6,45,26.5,10.0,1.8,19.3,12.0,33.41,0.0
2018,3,25,7,0,43.0,16.0,2.1,19.9,20.0,55.73,39.11
2018,3,25,7,15,134.0,30.0,2.2,20.45,56.0,156.0,125.11
2018,3,25,7,30,225.0,44.0,2.3,21.0,92.0,247.83,203.22
2018,3,25,7,45,112.5,31.5,2.4,21.55,55.5,144.06,117.33
2018,3,25,8,0,0.0,19.0,2.5,22.1,19.0,14.45,6.42
2018,3,25,8,15,0.5,54.0,2.5,22.65,54.0,41.76,29.11
2018,3,25,8,30,1.0,89.0,2.5,23.2,89.0,70.6,52.61
2018,3,25,8,45,0.5,97.5,2.55,23.75,97.5,76.95,57.4
2018,3,25,9,0,0.0,106.0,2.6,24.3,106.0,83.33,62.17
2018,3,25,9,15,1.0,124.5,2.65,24.7,125.0,99.98,75.21
2018,3,25,9,30,2.0,143.0,2.7,25.1,144.0,116.66,88.11
2018,3,25,9,45,2.0,142.5,2.75,25.5,143.5,115.57,86.82
2018,3,25,10,0,2.0,142.0,2.8,25.9,143.0,114.69,85.76
2018,3,25,10,15,6.0,176.0,2.8,26.25,180.5,147.66,111.33
2018,3,25,10,30,10.0,210.0,2.8,26.6,218.0,180.77,136.6
2018,3,25,10,45,7.5,191.5,2.8,26.9,197.5,161.33,121.09
2018,3,25,11,0,5.0,173.0,2.8,27.2,177.0,142.61,106.28
2018,3,25,11,15,4.0,161.5,2.85,27.55,165.0,131.69,97.58
2018,3,25,11,30,3.0,150.0,2.9,27.9,153.0,121.02,89.08
2018,3,25,11,45,2.5,145.5,2.9,28.2,148.0,116.68,85.54
2018,3,25,12,0,2.0,141.0,2.9,28.5,143.0,112.39,82.06
2018,3,25,12,15,4.5,166.5,2.9,28.75,170.5,134.88,99.29
2018,3,25,12,30,7.0,192.0,2.9,29.0,198.0,157.07,116.11
2018,3,25,12,45,9.5,213.0,2.95,29.25,221.5,175.23,129.76
2018,3,25,13,0,12.0,234.0,3.0,29.5,245.0,192.89,142.98
2018,3,25,13,15,9.5,212.5,3.05,29.6,221.0,172.75,127.67
2018,3,25,13,30,7.0,191.0,3.1,29.7,197.0,153.14,112.8
2018,3,25,13,45,6.5,182.0,3.15,29.75,187.5,144.97,106.65
2018,3,25,14,0,6.0,173.0,3.2,29.8,178.0,136.93,100.59
2018,3,25,14,15,4.5,164.0,3.25,29.75,167.5,128.53,94.27
2018,3,25,14,30,3.0,155.0,3.3,29.7,157.0,120.38,88.16
2018,3,25,14,45,5.5,159.5,3.35,29.65,163.5,124.11,91.16
2018,3,25,15,0,8.0,164.0,3.4,29.6,170.0,127.37,93.78
2018,3,25,15,15,16.0,188.0,3.45,29.4,199.0,145.47,107.7
2018,3,25,15,30,24.0,212.0,3.5,29.2,228.0,157.73,117.07
2018,3,25,15,45,34.0,217.5,3.55,29.05,238.0,157.43,116.83
2018,3,25,16,0,44.0,223.0,3.6,28.9,248.0,154.43,115.16
2018,3,25,16,15,128.5,198.5,3.6,28.55,261.5,131.98,104.01
2018,3,25,16,30,213.0,174.0,3.6,28.2,275.0,115.07,90.62
2018,3,25,16,45,346.0,145.0,3.6,27.85,285.0,98.07,76.97
2018,3,25,17,0,479.0,116.0,3.6,27.5,295.0,83.1,64.79
2018,3,25,17,15,354.5,98.5,3.6,27.5,219.0,70.53,54.34
2018,3,25,17,30,230.0,81.0,3.6,27.5,143.0,59.26,44.8
2018,3,25,17,45,115.0,45.5,3.05,26.15,76.5,34.23,23.56
2018,3,25,18,0,0.0,10.0,2.5,24.8,10.0,7.58,0.76
2018,3,25,18,15,3.0,9.0,2.6,24.4,9.0,7.05,0.04
2018,3,25,18,30,6.0,8.0,2.7,24.0,8.0,6.28,0.0
2018,3,25,18,45,3.0,4.0,2.8,23.55,4.0,3.15,0.0
2018,3,25,19,0,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,22.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.4,22.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,21.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,20.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.75,20.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.55,19.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,19.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,3,26,6,15,3.0,2.0,3.85,19.45,2.0,0.0,0.0
2018,3,26,6,30,6.0,4.0,4.0,19.8,4.0,6.45,0.0
2018,3,26,6,45,3.0,11.5,4.2,20.15,11.5,10.55,0.0
2018,3,26,7,0,0.0,19.0,4.4,20.5,19.0,14.46,5.78
2018,3,26,7,15,0.0,27.0,4.7,21.1,27.0,20.58,11.29
2018,3,26,7,30,0.0,35.0,5.0,21.7,35.0,26.71,16.57
2018,3,26,7,45,4.0,63.0,5.3,22.25,64.5,52.67,38.37
2018,3,26,8,0,8.0,91.0,5.6,22.8,94.0,81.89,62.58
2018,3,26,8,15,22.5,122.5,5.75,23.4,132.0,136.91,107.83
2018,3,26,8,30,37.0,154.0,5.9,24.0,170.0,182.89,144.84
2018,3,26,8,45,121.5,192.0,6.0,24.6,254.0,321.75,256.94
2018,3,26,9,0,206.0,230.0,6.1,25.2,338.0,444.53,352.75
2018,3,26,9,15,257.0,247.5,6.25,25.7,395.5,535.3,420.72
2018,3,26,9,30,308.0,265.0,6.4,26.2,453.0,604.46,471.44
2018,3,26,9,45,481.5,224.5,6.5,26.75,544.0,754.38,583.57
2018,3,26,10,0,655.0,184.0,6.6,27.3,635.0,894.3,683.56
2018,3,26,10,15,771.0,145.0,6.7,27.7,705.0,958.08,725.59
2018,3,26,10,30,887.0,106.0,6.8,28.1,775.0,1013.39,761.53
2018,3,26,10,45,778.5,163.0,6.9,28.55,768.0,971.83,730.4
2018,3,26,11,0,670.0,220.0,7.0,29.0,761.0,921.36,693.52
2018,3,26,11,15,746.5,190.0,7.0,29.35,809.0,950.89,712.47
2018,3,26,11,30,823.0,160.0,7.0,29.7,857.0,965.95,721.01
2018,3,26,11,45,782.0,185.0,7.05,30.0,857.0,928.34,693.74
2018,3,26,12,0,741.0,210.0,7.1,30.3,857.0,898.71,672.22
2018,3,26,12,15,623.0,277.5,7.1,30.5,824.0,827.08,617.96
2018,3,26,12,30,505.0,345.0,7.1,30.7,791.0,756.37,564.27
2018,3,26,12,45,637.0,272.0,7.1,30.9,833.5,773.5,578.41
2018,3,26,13,0,769.0,199.0,7.1,31.1,876.0,777.75,582.52
2018,3,26,13,15,839.5,158.0,7.05,31.1,888.5,747.98,561.18
2018,3,26,13,30,910.0,117.0,7.0,31.1,901.0,709.68,533.01
2018,3,26,13,45,853.5,141.0,6.95,31.1,863.0,651.08,487.49
2018,3,26,14,0,797.0,165.0,6.9,31.1,825.0,589.21,439.16
2018,3,26,14,15,821.0,148.5,6.8,30.95,808.5,539.69,399.44
2018,3,26,14,30,845.0,132.0,6.7,30.8,792.0,486.04,355.15
2018,3,26,14,45,837.0,127.5,6.65,30.65,757.0,425.28,304.53
2018,3,26,15,0,829.0,123.0,6.6,30.5,722.0,364.26,252.69
2018,3,26,15,15,814.0,119.5,6.5,30.2,679.0,302.13,200.08
2018,3,26,15,30,799.0,116.0,6.4,29.9,636.0,241.07,149.72
2018,3,26,15,45,768.0,115.0,6.3,29.6,584.5,181.03,105.45
2018,3,26,16,0,737.0,114.0,6.2,29.3,533.0,118.12,69.23
2018,3,26,16,15,731.0,105.0,6.05,28.85,487.0,78.79,60.2
2018,3,26,16,30,725.0,96.0,5.9,28.4,441.0,73.79,56.38
2018,3,26,16,45,686.5,91.0,5.7,27.95,385.5,70.57,54.0
2018,3,26,17,0,648.0,86.0,5.5,27.5,330.0,67.31,51.53
2018,3,26,17,15,549.5,84.0,5.5,27.5,267.0,65.46,50.08
2018,3,26,17,30,451.0,82.0,5.5,27.5,204.0,61.15,46.41
2018,3,26,17,45,261.0,70.0,4.95,26.15,137.0,51.22,37.99
2018,3,26,18,0,71.0,58.0,4.4,24.8,70.0,42.27,30.08
2018,3,26,18,15,35.5,36.0,4.25,24.25,42.0,26.77,16.05
2018,3,26,18,30,0.0,14.0,4.1,23.7,14.0,10.67,0.0
2018,3,26,18,45,0.0,7.0,3.95,23.15,7.0,5.51,0.0
2018,3,26,19,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.85,21.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.9,21.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.85,21.1,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.8,20.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.8,20.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,20.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.95,20.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.05,20.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.05,20.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,20.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.1,20.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,20.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.65,20.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,3,27,6,15,18.0,4.5,2.45,20.0,4.5,0.0,0.0
2018,3,27,6,30,36.0,9.0,2.8,20.4,9.0,26.87,0.0
2018,3,27,6,45,26.0,20.0,3.15,20.75,21.0,43.92,6.16
2018,3,27,7,0,16.0,31.0,3.5,21.1,33.0,40.58,26.96
2018,3,27,7,15,193.5,49.0,3.75,21.55,91.5,227.66,183.79
2018,3,27,7,30,371.0,67.0,4.0,22.0,150.0,389.25,318.15
2018,3,27,7,45,498.5,70.5,4.25,22.45,215.5,515.2,419.18
2018,3,27,8,0,626.0,74.0,4.5,22.9,281.0,643.22,516.86
2018,3,27,8,15,670.0,79.0,4.6,23.35,337.0,707.98,563.13
2018,3,27,8,30,714.0,84.0,4.7,23.8,393.0,772.96,608.32
2018,3,27,8,45,670.0,100.5,4.8,24.25,420.5,771.56,604.26
2018,3,27,9,0,626.0,117.0,4.9,24.7,448.0,764.36,596.37
2018,3,27,9,15,683.5,116.5,4.95,25.05,510.0,829.3,640.55
2018,3,27,9,30,741.0,116.0,5.0,25.4,572.0,886.75,678.21
2018,3,27,9,45,533.0,178.5,5.0,25.75,519.0,764.26,587.81
2018,3,27,10,0,325.0,241.0,5.0,26.1,466.0,590.03,455.37
2018,3,27,10,15,200.0,294.0,5.05,26.4,435.0,496.12,381.61
2018,3,27,10,30,75.0,347.0,5.1,26.7,404.0,399.56,304.5
2018,3,27,10,45,78.5,352.0,5.1,26.95,414.0,402.92,306.52
2018,3,27,11,0,82.0,357.0,5.1,27.2,424.0,406.11,308.19
2018,3,27,11,15,51.5,299.0,5.1,27.3,341.5,314.76,238.77
2018,3,27,11,30,21.0,241.0,5.1,27.4,259.0,228.3,172.26
2018,3,27,11,45,14.0,206.5,5.05,27.5,218.5,177.3,132.97
2018,3,27,12,0,7.0,172.0,5.0,27.6,178.0,141.92,105.43
2018,3,27,12,15,8.5,189.5,4.9,27.55,197.0,156.89,116.98
2018,3,27,12,30,10.0,207.0,4.8,27.5,216.0,171.57,128.23
2018,3,27,12,45,7.5,177.5,4.7,27.45,184.0,145.05,107.77
2018,3,27,13,0,5.0,148.0,4.6,27.4,152.0,119.16,87.76
2018,3,27,13,15,5.0,148.0,4.45,27.25,152.0,118.69,87.48
2018,3,27,13,30,5.0,148.0,4.3,27.1,152.0,118.19,87.16
2018,3,27,13,45,4.5,147.0,4.1,26.9,150.5,116.58,86.02
2018,3,27,14,0,4.0,146.0,3.9,26.7,149.0,115.02,84.92
2018,3,27,14,15,4.0,145.0,3.7,26.4,148.0,113.75,84.11
2018,3,27,14,30,4.0,144.0,3.5,26.1,147.0,112.46,83.29
2018,3,27,14,45,4.0,141.0,3.3,25.85,144.0,109.65,81.28
2018,3,27,15,0,4.0,138.0,3.1,25.6,141.0,106.84,79.28
2018,3,27,15,15,3.0,114.5,2.9,25.25,116.5,88.63,65.18
2018,3,27,15,30,2.0,91.0,2.7,24.9,92.0,70.56,51.08
2018,3,27,15,45,1.0,88.5,2.5,24.6,89.0,68.31,49.56
2018,3,27,16,0,0.0,86.0,2.3,24.3,86.0,66.2,48.13
2018,3,27,16,15,0.0,80.0,2.25,23.95,80.0,61.5,46.79
2018,3,27,16,30,0.0,74.0,2.2,23.6,74.0,56.83,43.07
2018,3,27,16,45,0.0,57.0,2.15,23.25,57.0,43.66,32.02
2018,3,27,17,0,0.0,40.0,2.1,22.9,40.0,30.55,20.87
2018,3,27,17,15,0.0,34.5,2.1,22.9,34.5,26.32,17.26
2018,3,27,17,30,0.0,29.0,2.1,22.9,29.0,22.09,13.58
2018,3,27,17,45,0.0,24.5,2.1,22.2,24.5,18.64,10.55
2018,3,27,18,0,0.0,20.0,2.1,21.5,20.0,15.21,7.42
2018,3,27,18,15,0.0,13.5,2.15,21.35,13.5,10.25,2.8
2018,3,27,18,30,0.0,7.0,2.2,21.2,7.0,5.3,0.0
2018,3,27,18,45,0.0,3.5,2.2,21.05,3.5,2.75,0.0
2018,3,27,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.1,20.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.6,19.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.85,19.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.4,20.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.4,20.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.4,20.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.45,20.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.5,20.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.45,19.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.4,19.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.6,19.45,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.65,19.4,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.6,19.4,1.0,0.79,0.0
2018,3,28,6,45,0.0,5.0,3.6,19.4,5.0,3.78,0.0
2018,3,28,7,0,0.0,9.0,3.6,19.4,9.0,6.82,0.0
2018,3,28,7,15,0.0,14.5,3.45,19.5,14.5,11.0,3.5
2018,3,28,7,30,0.0,20.0,3.3,19.6,20.0,15.2,7.14
2018,3,28,7,45,0.0,17.0,3.15,19.7,17.0,12.92,5.26
2018,3,28,8,0,0.0,14.0,3.0,19.8,14.0,10.64,3.33
2018,3,28,8,15,0.0,17.0,2.95,19.9,17.0,12.94,5.24
2018,3,28,8,30,0.0,20.0,2.9,20.0,20.0,15.25,7.14
2018,3,28,8,45,0.0,24.5,2.8,20.15,24.5,18.71,9.97
2018,3,28,9,0,0.0,29.0,2.7,20.3,29.0,22.18,12.79
2018,3,28,9,15,0.0,32.5,2.65,20.4,32.5,24.89,14.97
2018,3,28,9,30,0.0,36.0,2.6,20.5,36.0,27.61,17.13
2018,3,28,9,45,0.0,42.0,2.55,20.6,42.0,32.26,20.87
2018,3,28,10,0,0.0,48.0,2.5,20.7,48.0,36.92,24.6
2018,3,28,10,15,0.0,54.5,2.4,20.85,54.5,41.98,28.64
2018,3,28,10,30,0.0,61.0,2.3,21.0,61.0,47.05,32.66
2018,3,28,10,45,0.5,84.5,2.25,21.1,85.0,65.84,47.75
2018,3,28,11,0,1.0,108.0,2.2,21.2,109.0,85.1,63.08
2018,3,28,11,15,9.0,169.0,2.15,21.3,177.0,142.6,108.82
2018,3,28,11,30,17.0,230.0,2.1,21.4,245.0,200.63,154.03
2018,3,28,11,45,20.0,266.0,2.1,21.5,283.5,247.4,189.65
2018,3,28,12,0,23.0,302.0,2.1,21.6,322.0,279.68,213.84
2018,3,28,12,15,18.0,278.0,2.15,21.6,294.0,237.76,181.64
2018,3,28,12,30,13.0,254.0,2.2,21.6,266.0,212.19,161.99
2018,3,28,12,45,16.0,278.0,2.2,21.65,292.5,232.61,177.71
2018,3,28,13,0,19.0,302.0,2.2,21.7,319.0,252.31,192.68
2018,3,28,13,15,29.5,333.5,2.35,21.7,359.5,291.02,222.3
2018,3,28,13,30,40.0,365.0,2.5,21.7,400.0,317.98,242.75
2018,3,28,13,45,49.0,367.0,2.65,21.65,408.5,318.43,243.3
2018,3,28,14,0,58.0,369.0,2.8,21.6,417.0,317.53,242.82
2018,3,28,14,15,116.0,375.5,2.9,21.6,468.0,345.24,263.7
2018,3,28,14,30,174.0,382.0,3.0,21.6,519.0,361.0,274.53
2018,3,28,14,45,138.0,352.5,3.15,21.6,458.0,309.66,235.36
2018,3,28,15,0,102.0,323.0,3.3,21.6,397.0,265.04,201.55
2018,3,28,15,15,130.0,301.0,3.35,21.5,390.0,243.6,183.71
2018,3,28,15,30,158.0,279.0,3.4,21.4,383.0,220.6,164.39
2018,3,28,15,45,92.5,234.0,3.5,21.3,293.5,173.88,131.03
2018,3,28,16,0,27.0,189.0,3.6,21.2,204.0,133.22,102.26
2018,3,28,16,15,17.5,162.5,3.65,20.9,172.0,118.67,95.99
2018,3,28,16,30,8.0,136.0,3.7,20.6,140.0,100.39,80.92
2018,3,28,16,45,9.5,126.0,3.75,20.25,130.0,92.92,74.95
2018,3,28,17,0,11.0,116.0,3.8,19.9,120.0,85.35,68.78
2018,3,28,17,15,6.0,90.0,3.8,19.9,92.0,67.15,53.15
2018,3,28,17,30,1.0,64.0,3.8,19.9,64.0,48.61,36.99
2018,3,28,17,45,0.5,47.0,3.75,19.0,47.0,35.97,25.91
2018,3,28,18,0,0.0,30.0,3.7,18.1,30.0,22.88,14.26
2018,3,28,18,15,1.5,20.5,3.7,17.75,20.5,15.62,7.44
2018,3,28,18,30,3.0,11.0,3.7,17.4,11.0,8.37,0.0
2018,3,28,18,45,1.5,5.5,3.7,17.1,5.5,4.33,0.0
2018,3,28,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,29,6,15,52.0,6.0,1.75,11.3,6.5,0.0,0.0
2018,3,29,6,30,104.0,12.0,2.0,11.9,13.0,66.44,0.0
2018,3,29,6,45,275.5,24.5,2.2,12.45,52.0,223.6,115.28
2018,3,29,7,0,447.0,37.0,2.4,13.0,91.0,373.36,301.38
2018,3,29,7,15,445.5,44.5,2.55,13.55,123.0,402.54,333.83
2018,3,29,7,30,444.0,52.0,2.7,14.1,155.0,429.85,359.73
2018,3,29,7,45,224.0,79.0,2.8,14.65,131.0,279.5,235.06
2018,3,29,8,0,4.0,106.0,2.9,15.2,107.0,93.35,73.72
2018,3,29,8,15,8.0,125.5,3.0,16.1,128.5,113.5,90.49
2018,3,29,8,30,12.0,145.0,3.1,17.0,150.0,133.79,106.79
2018,3,29,8,45,53.0,189.0,3.2,17.9,217.0,232.2,187.58
2018,3,29,9,0,94.0,233.0,3.3,18.8,284.0,317.94,255.44
2018,3,29,9,15,272.0,223.5,3.4,19.55,389.5,518.14,413.28
2018,3,29,9,30,450.0,214.0,3.5,20.3,495.0,705.72,552.77
2018,3,29,9,45,698.5,148.0,3.6,21.05,620.5,891.5,683.92
2018,3,29,10,0,947.0,82.0,3.7,21.8,746.0,1044.53,783.76
2018,3,29,10,15,957.0,83.5,3.75,22.3,786.0,1056.24,787.39
2018,3,29,10,30,967.0,85.0,3.8,22.8,826.0,1063.77,789.61
2018,3,29,10,45,974.0,86.5,3.85,23.3,858.5,1064.04,787.25
2018,3,29,11,0,981.0,88.0,3.9,23.8,891.0,1059.96,782.27
2018,3,29,11,15,985.0,89.5,3.9,24.15,915.0,1048.61,772.83
2018,3,29,11,30,989.0,91.0,3.9,24.5,939.0,1032.96,760.81
2018,3,29,11,45,990.5,92.0,3.9,24.9,954.0,1010.27,744.18
2018,3,29,12,0,992.0,93.0,3.9,25.3,969.0,983.55,725.07
2018,3,29,12,15,992.5,94.0,3.9,25.55,975.5,952.06,703.33
2018,3,29,12,30,993.0,95.0,3.9,25.8,982.0,916.86,679.14
2018,3,29,12,45,992.0,95.0,3.9,26.05,979.0,876.03,651.14
2018,3,29,13,0,991.0,95.0,3.9,26.3,976.0,831.98,620.87
2018,3,29,13,15,988.5,94.5,3.9,26.4,964.0,783.42,586.17
2018,3,29,13,30,986.0,94.0,3.9,26.5,952.0,732.19,548.06
2018,3,29,13,45,982.0,93.5,3.95,26.6,931.5,677.58,506.7
2018,3,29,14,0,978.0,93.0,4.0,26.7,911.0,620.87,462.58
2018,3,29,14,15,971.0,92.0,4.0,26.6,881.5,560.41,414.58
2018,3,29,14,30,964.0,91.0,4.0,26.5,852.0,498.69,364.05
2018,3,29,14,45,954.0,90.0,4.0,26.45,815.0,434.81,310.37
2018,3,29,15,0,944.0,89.0,4.0,26.4,778.0,370.54,255.19
2018,3,29,15,15,932.0,87.5,3.85,26.15,734.5,305.27,199.17
2018,3,29,15,30,920.0,86.0,3.7,25.9,691.0,240.39,145.3
2018,3,29,15,45,904.0,83.5,3.6,25.65,641.0,174.97,97.18
2018,3,29,16,0,888.0,81.0,3.5,25.4,591.0,110.98,63.98
2018,3,29,16,15,864.0,77.5,3.25,24.85,535.5,76.76,59.42
2018,3,29,16,30,840.0,74.0,3.0,24.3,480.0,66.51,51.13
2018,3,29,16,45,806.5,71.0,2.75,23.8,422.0,63.84,49.16
2018,3,29,17,0,773.0,68.0,2.5,23.3,364.0,61.18,47.16
2018,3,29,17,15,725.0,63.0,2.5,23.3,305.0,56.77,43.49
2018,3,29,17,30,677.0,58.0,2.5,23.3,246.0,52.38,39.71
2018,3,29,17,45,596.0,51.5,2.2,21.2,189.0,42.81,31.6
2018,3,29,18,0,515.0,45.0,1.9,19.1,132.0,37.39,26.76
2018,3,29,18,15,371.0,35.0,2.05,18.7,85.0,28.95,18.59
2018,3,29,18,30,227.0,25.0,2.2,18.3,38.0,20.81,0.69
2018,3,29,18,45,113.5,12.5,2.35,17.9,19.0,9.83,0.0
2018,3,29,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,30,6,15,46.0,6.5,2.75,11.05,7.5,0.0,0.0
2018,3,30,6,30,92.0,13.0,3.0,11.5,15.0,60.56,0.0
2018,3,30,6,45,237.5,27.5,3.25,12.0,52.5,204.53,121.34
2018,3,30,7,0,383.0,42.0,3.5,12.5,90.0,335.59,273.84
2018,3,30,7,15,482.5,50.0,3.7,13.2,143.0,434.13,362.1
2018,3,30,7,30,582.0,58.0,3.9,13.9,196.0,539.16,450.05
2018,3,30,7,45,642.5,64.5,4.05,14.55,254.5,618.12,512.52
2018,3,30,8,0,703.0,71.0,4.2,15.2,313.0,699.51,573.93
2018,3,30,8,15,742.0,75.5,4.25,15.8,370.5,756.76,614.38
2018,3,30,8,30,781.0,80.0,4.3,16.4,428.0,818.96,657.22
2018,3,30,8,45,808.5,83.0,4.35,17.0,483.5,867.75,689.01
2018,3,30,9,0,836.0,86.0,4.4,17.6,539.0,914.43,718.68
2018,3,30,9,15,856.0,89.0,4.35,18.05,590.5,951.48,740.6
2018,3,30,9,30,876.0,92.0,4.3,18.5,642.0,973.43,751.96
2018,3,30,9,45,891.0,94.5,4.25,18.95,688.5,998.2,765.36
2018,3,30,10,0,906.0,97.0,4.2,19.4,735.0,1019.32,776.18
2018,3,30,10,15,916.5,98.5,4.05,19.75,774.0,1031.0,780.27
2018,3,30,10,30,927.0,100.0,3.9,20.1,813.0,1038.66,781.79
2018,3,30,10,45,934.5,101.5,3.8,20.4,845.0,1039.21,779.2
2018,3,30,11,0,942.0,103.0,3.7,20.7,877.0,1035.57,774.03
2018,3,30,11,15,948.0,103.5,3.6,21.0,901.0,1025.23,764.62
2018,3,30,11,30,954.0,104.0,3.5,21.3,925.0,1010.72,752.68
2018,3,30,11,45,957.5,104.5,3.4,21.55,940.5,989.79,736.8
2018,3,30,12,0,961.0,105.0,3.3,21.8,956.0,964.88,718.48
2018,3,30,12,15,961.5,105.5,3.2,22.0,962.0,933.52,696.12
2018,3,30,12,30,962.0,106.0,3.1,22.2,968.0,898.61,671.49
2018,3,30,12,45,960.0,107.0,3.05,22.35,965.0,858.78,644.0
2018,3,30,13,0,958.0,108.0,3.0,22.5,962.0,815.89,614.37
2018,3,30,13,15,955.0,107.5,2.95,22.6,950.0,768.18,579.31
2018,3,30,13,30,952.0,107.0,2.9,22.7,938.0,717.97,541.59
2018,3,30,13,45,946.5,106.5,2.85,22.8,917.0,663.94,500.22
2018,3,30,14,0,941.0,106.0,2.8,22.9,896.0,608.07,456.39
2018,3,30,14,15,937.0,103.5,2.8,22.9,868.0,549.79,409.79
2018,3,30,14,30,933.0,101.0,2.8,22.9,840.0,490.03,360.51
2018,3,30,14,45,928.0,97.0,2.75,22.9,804.5,427.51,307.56
2018,3,30,15,0,923.0,93.0,2.7,22.9,769.0,364.12,252.74
2018,3,30,15,15,910.5,91.0,2.7,22.75,725.5,299.66,197.24
2018,3,30,15,30,898.0,89.0,2.7,22.6,682.0,235.7,143.97
2018,3,30,15,45,881.0,86.5,2.7,22.45,632.5,171.59,96.85
2018,3,30,16,0,864.0,84.0,2.7,22.3,583.0,109.06,64.93
2018,3,30,16,15,841.0,81.0,2.55,21.95,529.0,71.13,55.32
2018,3,30,16,30,818.0,78.0,2.4,21.6,475.0,68.86,53.71
2018,3,30,16,45,785.5,74.5,2.3,21.25,418.0,66.0,51.54
2018,3,30,17,0,753.0,71.0,2.2,20.9,361.0,63.12,49.31
2018,3,30,17,15,705.0,65.5,2.2,20.9,302.5,58.44,45.38
2018,3,30,17,30,657.0,60.0,2.2,20.9,244.0,49.62,37.73
2018,3,30,17,45,581.5,52.5,1.7,19.1,188.0,43.43,32.46
2018,3,30,18,0,506.0,45.0,1.2,17.3,132.0,37.31,26.94
2018,3,30,18,15,370.5,35.0,1.25,16.8,85.5,28.92,18.83
2018,3,30,18,30,235.0,25.0,1.3,16.3,39.0,20.79,2.43
2018,3,30,18,45,117.5,12.5,1.3,15.8,19.5,9.83,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,6,15,42.0,7.0,2.65,13.15,8.0,0.0,0.0
2018,3,31,6,30,84.0,14.0,3.0,13.9,16.0,56.89,0.0
2018,3,31,6,45,189.5,25.5,3.4,14.7,46.0,175.44,112.1
2018,3,31,7,0,295.0,37.0,3.8,15.5,76.0,273.68,221.92
2018,3,31,7,15,212.5,32.0,4.15,16.25,67.0,209.24,173.85
2018,3,31,7,30,130.0,27.0,4.5,17.0,58.0,144.85,120.42
2018,3,31,7,45,67.0,57.0,4.85,17.7,73.0,112.46,91.65
2018,3,31,8,0,4.0,87.0,5.2,18.4,88.0,73.26,56.23
2018,3,31,8,15,3.0,107.5,5.35,19.0,108.5,90.35,70.14
2018,3,31,8,30,2.0,128.0,5.5,19.6,129.0,107.25,83.62
2018,3,31,8,45,5.0,140.5,5.65,20.15,143.0,119.95,93.65
2018,3,31,9,0,8.0,153.0,5.8,20.7,157.0,132.86,103.74
2018,3,31,9,15,36.5,209.0,5.85,21.15,231.5,230.43,182.62
2018,3,31,9,30,65.0,265.0,5.9,21.6,306.0,315.98,249.94
2018,3,31,9,45,119.0,285.5,5.95,22.1,367.5,410.38,323.51
2018,3,31,10,0,173.0,306.0,6.0,22.6,429.0,482.15,378.28
2018,3,31,10,15,341.5,269.5,6.0,23.0,528.0,629.19,491.96
2018,3,31,10,30,510.0,233.0,6.0,23.4,627.0,777.32,601.99
2018,3,31,10,45,716.5,171.5,6.0,23.75,749.5,918.95,703.09
2018,3,31,11,0,923.0,110.0,6.0,24.1,872.0,1022.03,772.19
2018,3,31,11,15,932.5,108.0,5.95,24.4,896.0,1012.57,762.95
2018,3,31,11,30,942.0,106.0,5.9,24.7,920.0,998.98,751.7
2018,3,31,11,45,949.5,103.0,5.85,25.0,935.5,978.47,735.89
2018,3,31,12,0,957.0,100.0,5.8,25.3,951.0,953.96,717.52
2018,3,31,12,15,957.5,101.0,5.8,25.5,957.0,923.24,695.58
2018,3,31,12,30,958.0,102.0,5.8,25.7,963.0,888.97,671.22
2018,3,31,12,45,855.5,161.0,5.75,25.9,928.5,831.26,629.67
2018,3,31,13,0,753.0,220.0,5.7,26.1,894.0,770.45,582.59
2018,3,31,13,15,608.0,292.0,5.65,26.2,831.5,685.29,517.81
2018,3,31,13,30,463.0,364.0,5.6,26.3,769.0,609.29,459.41
2018,3,31,13,45,474.5,349.5,5.55,26.4,756.5,572.45,431.34
2018,3,31,14,0,486.0,335.0,5.5,26.5,744.0,533.71,401.09
2018,3,31,14,15,561.5,288.5,5.45,26.45,746.0,501.76,375.23
2018,3,31,14,30,637.0,242.0,5.4,26.4,748.0,461.93,341.74
2018,3,31,14,45,662.0,216.5,5.35,26.4,721.5,408.61,296.95
2018,3,31,15,0,687.0,191.0,5.3,26.4,695.0,351.79,248.31
2018,3,31,15,15,654.0,190.0,5.2,26.3,647.5,294.14,200.54
2018,3,31,15,30,621.0,189.0,5.1,26.2,600.0,240.13,157.47
2018,3,31,15,45,649.5,163.0,5.0,26.05,565.0,180.63,112.26
2018,3,31,16,0,678.0,137.0,4.9,25.9,530.0,117.79,75.77
2018,3,31,16,15,734.5,109.0,4.6,25.55,498.5,81.14,62.92
2018,3,31,16,30,791.0,81.0,4.3,25.2,467.0,70.4,54.21
2018,3,31,16,45,741.5,80.5,4.0,24.85,407.5,69.56,53.79
2018,3,31,17,0,692.0,80.0,3.7,24.5,348.0,63.64,49.01
2018,3,31,17,15,647.5,72.5,3.7,24.5,291.5,58.22,44.5
2018,3,31,17,30,603.0,65.0,3.7,24.5,235.0,52.68,39.77
2018,3,31,17,45,538.5,56.5,3.0,22.85,182.5,46.09,34.21
2018,3,31,18,0,474.0,48.0,2.3,21.2,130.0,39.46,28.32
2018,3,31,18,15,337.0,36.5,2.4,20.75,84.0,29.97,19.39
2018,3,31,18,30,200.0,25.0,2.5,20.3,38.0,19.06,2.88
2018,3,31,18,45,100.0,12.5,2.55,19.9,19.0,9.83,0.0
2018,3,31,19,0,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,19.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,4,1,6,15,24.5,7.5,3.1,16.75,8.0,0.0,0.0
2018,4,1,6,30,49.0,15.0,3.2,17.1,16.0,38.52,0.0
2018,4,1,6,45,149.0,33.5,3.3,17.5,51.0,165.7,110.72
2018,4,1,7,0,249.0,52.0,3.4,17.9,86.0,260.22,208.86
2018,4,1,7,15,219.0,70.5,3.55,18.4,110.5,255.57,209.56
2018,4,1,7,30,189.0,89.0,3.7,18.9,135.0,261.57,215.73
2018,4,1,7,45,210.0,111.0,3.9,19.45,174.5,309.2,255.07
2018,4,1,8,0,231.0,133.0,4.1,20.0,214.0,357.42,293.41
2018,4,1,8,15,164.5,150.5,4.15,20.5,213.5,306.26,249.77
2018,4,1,8,30,98.0,168.0,4.2,21.0,213.0,268.37,216.32
2018,4,1,8,45,169.0,202.0,4.25,21.5,290.5,371.36,298.38
2018,4,1,9,0,240.0,236.0,4.3,22.0,368.0,498.5,395.43
2018,4,1,9,15,199.5,262.0,4.3,22.45,378.5,467.02,368.02
2018,4,1,9,30,159.0,288.0,4.3,22.9,389.0,454.9,355.7
2018,4,1,9,45,161.0,309.5,4.3,23.3,418.0,477.18,370.78
2018,4,1,10,0,163.0,331.0,4.3,23.7,447.0,498.41,384.8
2018,4,1,10,15,134.0,345.5,4.25,23.9,444.5,480.33,369.04
2018,4,1,10,30,105.0,360.0,4.2,24.1,442.0,438.27,335.97
2018,4,1,10,45,85.5,367.5,4.2,24.3,436.0,421.35,321.97
2018,4,1,11,0,66.0,375.0,4.2,24.5,430.0,404.48,308.0
2018,4,1,11,15,70.0,392.5,4.15,24.6,452.0,420.06,319.03
2018,4,1,11,30,74.0,410.0,4.1,24.7,474.0,434.72,329.26
2018,4,1,11,45,107.5,428.5,4.1,24.8,523.5,476.19,360.06
2018,4,1,12,0,141.0,447.0,4.1,24.9,573.0,532.05,400.61
2018,4,1,12,15,155.5,451.5,4.05,25.1,591.0,536.81,403.41
2018,4,1,12,30,170.0,456.0,4.0,25.3,609.0,539.63,405.0
2018,4,1,12,45,227.0,437.0,3.95,25.45,641.0,553.6,415.75
2018,4,1,13,0,284.0,418.0,3.9,25.6,673.0,572.63,429.57
2018,4,1,13,15,303.5,415.0,3.85,25.85,684.5,561.86,420.91
2018,4,1,13,30,323.0,412.0,3.8,26.1,696.0,548.39,410.21
2018,4,1,13,45,365.0,381.0,3.8,26.3,695.0,524.39,392.2
2018,4,1,14,0,407.0,350.0,3.8,26.5,694.0,499.3,372.64
2018,4,1,14,15,433.5,329.0,3.75,26.65,684.5,465.68,345.96
2018,4,1,14,30,460.0,308.0,3.7,26.8,675.0,428.87,316.02
2018,4,1,14,45,367.5,325.0,3.65,26.95,610.0,370.69,271.4
2018,4,1,15,0,275.0,342.0,3.6,27.1,545.0,322.75,235.44
2018,4,1,15,15,257.5,323.0,3.5,27.0,504.0,281.07,203.14
2018,4,1,15,30,240.0,304.0,3.4,26.9,463.0,246.26,176.77
2018,4,1,15,45,178.5,266.0,3.3,26.85,379.5,195.17,141.25
2018,4,1,16,0,117.0,228.0,3.2,26.8,296.0,153.24,114.05
2018,4,1,16,15,214.5,202.0,3.0,26.5,312.5,129.87,102.95
2018,4,1,16,30,312.0,176.0,2.8,26.2,329.0,118.12,93.73
2018,4,1,16,45,273.5,160.0,2.6,25.9,282.5,108.45,86.12
2018,4,1,17,0,235.0,144.0,2.4,25.6,236.0,98.5,78.17
2018,4,1,17,15,309.0,117.0,2.4,25.6,217.5,83.3,65.54
2018,4,1,17,30,383.0,90.0,2.4,25.6,199.0,65.62,50.58
2018,4,1,17,45,327.5,74.0,2.0,24.05,152.5,54.52,41.25
2018,4,1,18,0,272.0,58.0,1.6,22.5,106.0,43.16,31.34
2018,4,1,18,15,192.5,42.0,1.75,22.1,69.5,31.42,20.54
2018,4,1,18,30,113.0,26.0,1.9,21.7,33.0,19.55,4.16
2018,4,1,18,45,56.5,13.0,2.0,21.3,16.5,10.23,0.0
2018,4,1,19,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,20.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,2,6,15,0.0,1.0,1.7,17.55,1.0,0.0,0.0
2018,4,2,6,30,0.0,2.0,1.9,17.8,2.0,1.57,0.0
2018,4,2,6,45,0.0,4.5,2.1,18.05,4.5,3.4,0.0
2018,4,2,7,0,0.0,7.0,2.3,18.3,7.0,5.3,0.0
2018,4,2,7,15,0.0,13.0,2.4,18.6,13.0,9.86,2.63
2018,4,2,7,30,0.0,19.0,2.5,18.9,19.0,14.44,6.56
2018,4,2,7,45,0.5,46.5,2.55,19.25,46.5,35.93,24.72
2018,4,2,8,0,1.0,74.0,2.6,19.6,74.0,58.21,43.3
2018,4,2,8,15,1.0,90.0,2.75,20.0,90.0,71.74,54.31
2018,4,2,8,30,1.0,106.0,2.9,20.4,106.0,85.24,65.11
2018,4,2,8,45,30.5,161.5,3.0,20.85,178.0,177.8,140.98
2018,4,2,9,0,60.0,217.0,3.1,21.3,250.0,263.79,209.19
2018,4,2,9,15,42.0,212.5,3.25,21.8,236.5,238.32,187.34
2018,4,2,9,30,24.0,208.0,3.4,22.3,223.0,213.53,166.38
2018,4,2,9,45,37.0,229.0,3.5,22.75,254.5,245.44,191.08
2018,4,2,10,0,50.0,250.0,3.6,23.2,286.0,277.15,215.17
2018,4,2,10,15,28.0,192.5,3.75,23.65,213.0,196.89,151.61
2018,4,2,10,30,6.0,135.0,3.9,24.1,140.0,112.05,83.94
2018,4,2,10,45,29.5,216.0,4.05,24.5,240.5,217.53,166.84
2018,4,2,11,0,53.0,297.0,4.2,24.9,341.0,314.67,240.83
2018,4,2,11,15,46.5,309.0,4.35,25.25,348.5,316.31,240.94
2018,4,2,11,30,40.0,321.0,4.5,25.6,356.0,317.67,241.17
2018,4,2,11,45,44.0,326.5,4.65,26.0,365.5,322.38,244.33
2018,4,2,12,0,48.0,332.0,4.8,26.4,375.0,326.52,247.06
2018,4,2,12,15,50.5,355.5,4.85,26.6,401.0,344.65,260.22
2018,4,2,12,30,53.0,379.0,4.9,26.8,427.0,361.58,272.41
2018,4,2,12,45,97.5,409.0,5.0,27.0,497.0,415.44,312.9
2018,4,2,13,0,142.0,439.0,5.1,27.2,567.0,474.15,356.07
2018,4,2,13,15,228.0,406.0,5.1,27.35,608.0,500.66,376.27
2018,4,2,13,30,314.0,373.0,5.1,27.5,649.0,510.39,383.65
2018,4,2,13,45,240.5,388.5,5.15,27.6,597.0,454.41,341.0
2018,4,2,14,0,167.0,404.0,5.2,27.7,545.0,401.94,301.23
2018,4,2,14,15,167.5,396.5,5.25,27.75,534.0,379.86,284.3
2018,4,2,14,30,168.0,389.0,5.3,27.8,523.0,357.42,266.77
2018,4,2,14,45,206.5,356.0,5.3,27.8,513.5,332.12,246.25
2018,4,2,15,0,245.0,323.0,5.3,27.8,504.0,300.17,219.81
2018,4,2,15,15,197.0,313.0,5.25,27.65,453.0,262.89,191.87
2018,4,2,15,30,149.0,303.0,5.2,27.5,402.0,228.53,167.23
2018,4,2,15,45,98.5,265.0,5.15,27.35,328.5,190.13,140.66
2018,4,2,16,0,48.0,227.0,5.1,27.2,255.0,154.74,116.61
2018,4,2,16,15,107.5,194.5,4.9,26.8,249.5,129.61,102.78
2018,4,2,16,30,167.0,162.0,4.7,26.4,244.0,112.39,89.01
2018,4,2,16,45,246.5,149.0,4.55,26.0,254.0,101.57,80.43
2018,4,2,17,0,326.0,136.0,4.4,25.6,264.0,95.32,75.57
2018,4,2,17,15,256.0,119.0,4.4,25.6,209.5,83.76,65.99
2018,4,2,17,30,186.0,102.0,4.4,25.6,155.0,72.06,56.09
2018,4,2,17,45,214.0,83.0,4.3,24.65,131.0,59.95,45.79
2018,4,2,18,0,242.0,64.0,4.2,23.7,107.0,47.08,34.5
2018,4,2,18,15,160.0,45.5,4.3,23.35,69.5,33.66,22.31
2018,4,2,18,30,78.0,27.0,4.4,23.0,32.0,20.08,5.31
2018,4,2,18,45,39.0,13.5,4.45,22.65,16.0,10.62,0.0
2018,4,2,19,0,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.4,21.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.3,21.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.2,21.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.15,20.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.15,20.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.5,20.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.6,20.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.8,20.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.9,20.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,5.15,20.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,5.15,20.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,5.05,20.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.9,19.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.8,19.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.5,19.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.25,19.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,19.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.65,19.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.35,19.9,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,4,3,6,15,0.0,1.0,3.3,20.25,1.0,0.0,0.0
2018,4,3,6,30,0.0,2.0,3.4,20.6,2.0,1.57,0.0
2018,4,3,6,45,0.0,4.5,3.45,20.9,4.5,3.4,0.0
2018,4,3,7,0,0.0,7.0,3.5,21.2,7.0,5.3,0.0
2018,4,3,7,15,0.0,13.5,3.7,21.6,13.5,10.24,2.86
2018,4,3,7,30,0.0,20.0,3.9,22.0,20.0,15.21,7.05
2018,4,3,7,45,0.0,34.0,4.1,22.4,34.0,25.93,16.0
2018,4,3,8,0,0.0,48.0,4.3,22.8,48.0,36.7,24.88
2018,4,3,8,15,0.0,51.0,4.4,23.15,51.0,39.03,26.66
2018,4,3,8,30,0.0,54.0,4.5,23.5,54.0,41.36,28.43
2018,4,3,8,45,1.0,70.5,4.6,23.85,71.0,55.05,39.47
2018,4,3,9,0,2.0,87.0,4.7,24.2,88.0,68.83,50.45
2018,4,3,9,15,2.0,98.5,4.6,24.45,99.5,78.18,57.73
2018,4,3,9,30,2.0,110.0,4.5,24.7,111.0,87.69,65.08
2018,4,3,9,45,1.0,106.5,4.45,24.95,107.0,83.75,61.63
2018,4,3,10,0,0.0,103.0,4.4,25.2,103.0,79.92,58.31
2018,4,3,10,15,2.5,139.5,4.3,25.45,141.5,112.44,83.9
2018,4,3,10,30,5.0,176.0,4.2,25.7,180.0,145.35,109.42
2018,4,3,10,45,5.0,172.5,4.1,25.9,176.5,142.02,106.52
2018,4,3,11,0,5.0,169.0,4.0,26.1,173.0,138.78,103.75
2018,4,3,11,15,2.5,132.0,3.9,26.4,134.0,105.89,77.86
2018,4,3,11,30,0.0,95.0,3.8,26.7,95.0,73.89,52.63
2018,4,3,11,45,4.0,142.0,3.7,27.0,145.5,115.07,84.74
2018,4,3,12,0,8.0,189.0,3.6,27.3,196.0,156.27,116.38
2018,4,3,12,15,11.5,227.5,3.45,27.5,238.0,189.8,141.8
2018,4,3,12,30,15.0,266.0,3.3,27.7,280.0,222.76,166.51
2018,4,3,12,45,10.0,211.0,3.15,27.9,220.5,173.28,128.73
2018,4,3,13,0,5.0,156.0,3.0,28.1,161.0,125.26,91.92
2018,4,3,13,15,4.0,151.0,2.8,28.1,155.0,120.15,88.04
