Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,30,3.0,146.0,2.6,28.1,149.0,115.15,84.21
2018,4,3,13,45,15.5,209.5,2.4,28.15,223.0,170.91,127.0
2018,4,3,14,0,28.0,273.0,2.2,28.2,297.0,225.95,168.35
2018,4,3,14,15,77.0,324.0,2.05,28.1,386.5,282.21,209.88
2018,4,3,14,30,126.0,375.0,1.9,28.0,476.0,329.23,243.24
2018,4,3,14,45,275.0,332.5,1.75,27.9,540.0,338.68,246.35
2018,4,3,15,0,424.0,290.0,1.6,27.8,604.0,329.87,233.58
2018,4,3,15,15,374.0,289.5,1.65,27.55,555.0,285.73,200.21
2018,4,3,15,30,324.0,289.0,1.7,27.3,506.0,245.33,171.18
2018,4,3,15,45,276.5,273.0,1.75,27.1,448.5,202.25,142.37
2018,4,3,16,0,229.0,257.0,1.8,26.9,391.0,171.84,126.78
2018,4,3,16,15,164.5,231.5,2.05,26.4,323.0,150.1,119.35
2018,4,3,16,30,100.0,206.0,2.3,25.9,255.0,139.19,111.15
2018,4,3,16,45,71.5,162.0,2.6,25.4,195.0,113.06,90.1
2018,4,3,17,0,43.0,118.0,2.9,24.9,135.0,85.43,67.35
2018,4,3,17,15,28.0,80.0,2.9,24.9,90.5,60.12,46.02
2018,4,3,17,30,13.0,42.0,2.9,24.9,46.0,33.04,22.86
2018,4,3,17,45,6.5,26.5,3.85,23.75,28.5,20.91,12.43
2018,4,3,18,0,0.0,11.0,4.8,22.6,11.0,8.34,1.51
2018,4,3,18,15,0.0,8.0,5.0,22.05,8.0,6.06,0.0
2018,4,3,18,30,0.0,5.0,5.2,21.5,5.0,3.78,0.0
2018,4,3,18,45,0.0,2.5,5.45,20.9,2.5,1.97,0.0
2018,4,3,19,0,0.0,0.0,5.7,20.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,5.65,19.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,5.6,19.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,5.55,18.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,5.5,18.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,5.55,18.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,5.6,17.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,5.6,17.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,5.7,16.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,5.9,14.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,4,4,6,15,63.0,9.5,5.15,7.9,12.0,0.0,0.0
2018,4,4,6,30,126.0,19.0,5.3,8.2,24.0,83.3,0.0
2018,4,4,6,45,266.5,33.5,5.45,8.55,66.0,233.9,180.84
2018,4,4,7,0,407.0,48.0,5.6,8.9,108.0,354.81,299.01
2018,4,4,7,15,496.5,57.0,5.75,9.45,162.5,448.12,383.48
2018,4,4,7,30,586.0,66.0,5.9,10.0,217.0,547.19,468.75
2018,4,4,7,45,595.0,79.5,6.05,10.55,265.0,594.21,506.97
2018,4,4,8,0,604.0,93.0,6.2,11.1,313.0,639.66,542.21
2018,4,4,8,15,686.5,91.5,6.2,11.7,381.0,728.28,609.94
2018,4,4,8,30,769.0,90.0,6.2,12.3,449.0,813.49,672.58
2018,4,4,8,45,795.0,94.5,6.25,12.9,504.5,861.91,705.6
2018,4,4,9,0,821.0,99.0,6.3,13.5,560.0,908.12,736.48
2018,4,4,9,15,840.5,102.5,6.25,14.05,611.5,944.43,759.15
2018,4,4,9,30,860.0,106.0,6.2,14.6,663.0,977.61,779.27
2018,4,4,9,45,863.5,113.0,6.2,15.15,705.0,995.8,788.63
2018,4,4,10,0,867.0,120.0,6.2,15.7,747.0,1009.97,795.23
2018,4,4,10,15,827.5,143.5,6.1,16.2,767.0,995.31,780.79
2018,4,4,10,30,788.0,167.0,6.0,16.7,787.0,975.1,762.82
2018,4,4,10,45,759.5,188.5,5.95,17.2,805.0,970.26,756.46
2018,4,4,11,0,731.0,210.0,5.9,17.7,823.0,951.78,740.49
2018,4,4,11,15,806.0,179.0,5.75,18.1,872.0,966.53,748.18
2018,4,4,11,30,881.0,148.0,5.6,18.5,921.0,971.39,748.72
2018,4,4,11,45,852.5,169.0,5.5,18.9,926.5,956.05,735.52
2018,4,4,12,0,824.0,190.0,5.4,19.3,932.0,921.72,709.23
2018,4,4,12,15,830.5,187.0,5.25,19.6,939.0,893.84,687.72
2018,4,4,12,30,837.0,184.0,5.1,19.9,946.0,862.46,663.5
2018,4,4,12,45,887.0,154.5,4.95,20.15,959.5,827.05,637.15
2018,4,4,13,0,937.0,125.0,4.8,20.4,973.0,800.21,616.03
2018,4,4,13,15,905.5,140.0,4.65,20.55,951.0,745.54,573.3
2018,4,4,13,30,874.0,155.0,4.5,20.7,929.0,697.83,535.04
2018,4,4,13,45,767.5,204.5,4.35,20.85,873.0,627.06,479.0
2018,4,4,14,0,661.0,254.0,4.2,21.0,817.0,559.54,425.46
2018,4,4,14,15,680.5,235.0,4.05,21.0,798.0,511.27,386.2
2018,4,4,14,30,700.0,216.0,3.9,21.0,779.0,459.92,343.21
2018,4,4,14,45,628.0,233.5,3.75,21.0,721.5,398.0,292.68
2018,4,4,15,0,556.0,251.0,3.6,21.0,664.0,342.27,247.34
2018,4,4,15,15,586.5,221.5,3.5,20.9,635.0,288.75,201.22
2018,4,4,15,30,617.0,192.0,3.4,20.8,606.0,232.29,153.96
2018,4,4,15,45,628.0,172.5,3.25,20.65,567.5,175.46,112.22
2018,4,4,16,0,639.0,153.0,3.1,20.5,529.0,117.38,81.82
2018,4,4,16,15,545.5,161.0,2.95,20.15,461.0,108.71,87.69
2018,4,4,16,30,452.0,169.0,2.8,19.8,393.0,112.69,91.53
2018,4,4,16,45,466.5,143.5,2.6,19.45,351.0,98.89,80.16
2018,4,4,17,0,481.0,118.0,2.4,19.1,309.0,84.16,67.85
2018,4,4,17,15,492.5,97.0,2.4,19.1,266.0,71.36,56.95
2018,4,4,17,30,504.0,76.0,2.4,19.1,223.0,59.62,46.76
2018,4,4,17,45,425.0,67.0,1.8,17.5,172.0,53.02,41.15
2018,4,4,18,0,346.0,58.0,1.2,15.9,121.0,43.73,32.84
2018,4,4,18,15,253.5,43.5,1.25,15.45,81.0,32.82,22.57
2018,4,4,18,30,161.0,29.0,1.3,15.0,41.0,21.88,8.38
2018,4,4,18,45,83.5,15.5,1.3,14.5,21.5,12.2,0.0
2018,4,4,19,0,6.0,2.0,1.3,14.0,2.0,0.0,0.0
2018,4,4,19,15,3.0,1.0,1.3,13.85,1.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,6,15,60.5,10.0,1.75,10.95,12.5,0.0,0.0
2018,4,5,6,30,121.0,20.0,2.1,11.7,25.0,81.26,0.0
2018,4,5,6,45,250.5,34.5,2.4,12.45,66.0,226.06,174.07
2018,4,5,7,0,380.0,49.0,2.7,13.2,107.0,337.91,278.35
2018,4,5,7,15,326.5,61.0,2.95,14.15,126.0,328.69,274.67
2018,4,5,7,30,273.0,73.0,3.2,15.1,145.0,316.24,265.28
2018,4,5,7,45,373.5,86.0,3.5,16.0,209.5,419.67,350.88
2018,4,5,8,0,474.0,99.0,3.8,16.9,274.0,529.75,438.11
2018,4,5,8,15,247.0,132.0,4.05,17.7,224.0,369.01,304.23
2018,4,5,8,30,20.0,165.0,4.3,18.5,174.0,158.52,126.26
2018,4,5,8,45,18.5,174.5,4.55,19.3,184.0,163.87,130.02
2018,4,5,9,0,17.0,184.0,4.8,20.1,194.0,169.47,133.64
2018,4,5,9,15,23.0,202.5,4.85,20.6,217.0,190.85,150.3
2018,4,5,9,30,29.0,221.0,4.9,21.1,240.0,230.49,181.15
2018,4,5,9,45,327.5,205.0,4.95,21.65,442.0,568.94,450.01
2018,4,5,10,0,626.0,189.0,5.0,22.2,644.0,854.0,660.09
2018,4,5,10,15,745.5,155.5,5.0,22.65,725.0,924.93,705.78
2018,4,5,10,30,865.0,122.0,5.0,23.1,806.0,987.79,746.19
2018,4,5,10,45,870.0,125.5,5.0,23.6,836.0,987.27,742.75
2018,4,5,11,0,875.0,129.0,5.0,24.1,866.0,982.76,737.19
2018,4,5,11,15,876.5,132.0,5.0,24.4,887.0,970.46,727.13
2018,4,5,11,30,878.0,135.0,5.0,24.7,908.0,954.32,714.66
2018,4,5,11,45,875.5,139.5,5.0,25.05,920.5,932.14,698.1
2018,4,5,12,0,873.0,144.0,5.0,25.4,933.0,906.43,679.27
2018,4,5,12,15,739.5,195.5,4.95,25.6,866.5,829.83,624.67
2018,4,5,12,30,606.0,247.0,4.9,25.8,800.0,734.98,554.41
2018,4,5,12,45,319.5,304.0,4.85,26.05,595.5,529.36,401.2
2018,4,5,13,0,33.0,361.0,4.8,26.3,391.0,317.27,238.63
2018,4,5,13,15,72.5,384.5,4.75,26.4,449.0,357.48,269.63
2018,4,5,13,30,112.0,408.0,4.7,26.5,507.0,398.7,300.15
2018,4,5,13,45,92.5,394.0,4.7,26.55,474.5,359.5,270.55
2018,4,5,14,0,73.0,380.0,4.7,26.6,442.0,328.56,247.23
2018,4,5,14,15,59.5,357.5,4.65,26.6,407.0,296.76,223.31
2018,4,5,14,30,46.0,335.0,4.6,26.6,372.0,267.09,200.98
2018,4,5,14,45,37.0,303.0,4.55,26.55,332.0,234.81,176.66
2018,4,5,15,0,28.0,271.0,4.5,26.5,292.0,204.52,153.82
2018,4,5,15,15,62.5,283.0,4.45,26.35,326.0,214.25,160.24
2018,4,5,15,30,97.0,295.0,4.4,26.2,360.0,217.85,161.75
2018,4,5,15,45,150.5,256.5,4.35,26.0,349.0,183.88,134.52
2018,4,5,16,0,204.0,218.0,4.3,25.8,338.0,141.75,105.37
2018,4,5,16,15,351.0,178.0,4.2,25.5,362.0,113.99,90.24
2018,4,5,16,30,498.0,138.0,4.1,25.2,386.0,95.15,74.95
2018,4,5,16,45,557.0,119.0,4.0,24.9,366.0,86.87,68.36
2018,4,5,17,0,616.0,100.0,3.9,24.6,346.0,76.26,59.68
2018,4,5,17,15,564.0,92.0,3.9,24.6,290.0,71.05,55.42
2018,4,5,17,30,512.0,84.0,3.9,24.6,234.0,65.78,50.96
2018,4,5,17,45,431.5,73.5,3.35,23.4,181.0,55.22,42.01
2018,4,5,18,0,351.0,63.0,2.8,22.2,128.0,47.23,34.94
2018,4,5,18,15,239.5,47.5,2.95,21.85,84.5,35.57,24.23
2018,4,5,18,30,128.0,32.0,3.1,21.5,41.0,23.66,9.81
2018,4,5,18,45,65.5,16.5,3.2,21.1,21.0,12.98,0.0
2018,4,5,19,0,3.0,1.0,3.3,20.7,1.0,0.0,0.0
2018,4,5,19,15,1.5,0.5,3.45,20.5,0.5,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.75,20.15,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,3.95,19.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.0,19.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,4.15,19.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.2,19.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.15,19.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.05,19.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,19.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,4,6,6,15,17.5,7.0,3.65,19.8,8.0,5.51,0.0
2018,4,6,6,30,35.0,14.0,3.8,20.1,16.0,42.67,0.0
2018,4,6,6,45,131.0,33.0,3.95,20.4,52.0,135.82,101.49
2018,4,6,7,0,227.0,52.0,4.1,20.7,88.0,240.54,193.34
2018,4,6,7,15,214.0,60.0,4.3,21.15,105.0,248.48,202.83
2018,4,6,7,30,201.0,68.0,4.5,21.6,122.0,236.47,194.54
2018,4,6,7,45,102.5,80.0,4.75,22.0,107.5,164.91,133.99
2018,4,6,8,0,4.0,92.0,5.0,22.4,93.0,76.96,58.27
2018,4,6,8,15,5.5,113.0,5.2,22.85,115.0,96.51,74.08
2018,4,6,8,30,7.0,134.0,5.4,23.3,137.0,116.06,89.58
2018,4,6,8,45,40.0,187.0,5.65,23.7,209.5,212.47,167.58
2018,4,6,9,0,73.0,240.0,5.9,24.1,282.0,298.94,235.73
2018,4,6,9,15,51.0,240.0,5.95,24.45,270.5,274.29,214.53
2018,4,6,9,30,29.0,240.0,6.0,24.8,259.0,249.88,193.79
2018,4,6,9,45,25.0,251.5,6.05,25.1,268.5,234.89,181.27
2018,4,6,10,0,21.0,263.0,6.1,25.4,278.0,239.7,184.18
2018,4,6,10,15,25.0,284.0,6.1,25.7,303.0,261.01,200.08
2018,4,6,10,30,29.0,305.0,6.1,26.0,328.0,303.67,232.09
2018,4,6,10,45,35.0,323.0,6.1,26.3,352.0,323.78,246.78
2018,4,6,11,0,41.0,341.0,6.1,26.6,376.0,343.25,260.93
2018,4,6,11,15,116.0,361.0,6.05,27.05,463.0,449.36,341.56
2018,4,6,11,30,191.0,381.0,6.0,27.5,550.0,530.38,401.7
2018,4,6,11,45,263.5,378.0,6.0,27.9,615.0,600.23,452.63
2018,4,6,12,0,336.0,375.0,6.0,28.3,680.0,646.4,485.91
2018,4,6,12,15,321.5,382.5,5.95,28.6,675.5,623.03,467.37
2018,4,6,12,30,307.0,390.0,5.9,28.9,671.0,598.83,448.52
2018,4,6,12,45,283.5,416.5,5.8,29.2,675.5,583.05,435.2
2018,4,6,13,0,260.0,443.0,5.7,29.5,680.0,566.61,421.48
2018,4,6,13,15,283.5,435.0,5.6,29.65,690.0,554.87,412.46
2018,4,6,13,30,307.0,427.0,5.5,29.8,700.0,540.38,401.16
2018,4,6,13,45,246.0,424.0,5.45,30.0,639.5,477.52,354.16
2018,4,6,14,0,185.0,421.0,5.4,30.2,579.0,418.78,310.26
2018,4,6,14,15,196.5,403.5,5.3,30.2,566.5,393.73,291.13
2018,4,6,14,30,208.0,386.0,5.2,30.2,554.0,367.54,270.65
2018,4,6,14,45,267.0,351.5,5.1,30.25,557.5,343.74,250.53
2018,4,6,15,0,326.0,317.0,5.0,30.3,561.0,314.75,225.34
2018,4,6,15,15,235.5,308.0,4.9,30.15,479.0,260.24,185.97
2018,4,6,15,30,145.0,299.0,4.8,30.0,397.0,222.39,160.79
2018,4,6,15,45,157.0,276.5,4.7,29.9,375.5,194.51,140.47
2018,4,6,16,0,169.0,254.0,4.6,29.8,354.0,165.52,122.76
2018,4,6,16,15,142.5,233.5,4.35,29.4,312.5,150.72,118.74
2018,4,6,16,30,116.0,213.0,4.1,29.0,271.0,138.8,109.62
2018,4,6,16,45,74.0,160.5,3.85,28.65,196.0,112.46,88.46
2018,4,6,17,0,32.0,108.0,3.6,28.3,121.0,79.12,61.13
2018,4,6,17,15,23.5,97.5,3.6,28.3,106.0,71.48,54.91
2018,4,6,17,30,15.0,87.0,3.6,28.3,91.0,64.59,49.17
2018,4,6,17,45,15.5,72.0,3.05,26.75,75.5,53.54,39.99
2018,4,6,18,0,16.0,57.0,2.5,25.2,60.0,42.22,30.27
2018,4,6,18,15,17.0,39.5,2.55,24.8,41.5,29.64,19.04
2018,4,6,18,30,18.0,22.0,2.6,24.4,23.0,16.88,5.68
2018,4,6,18,45,12.5,12.0,2.65,24.0,12.5,9.44,0.0
2018,4,6,19,0,7.0,2.0,2.7,23.6,2.0,0.0,0.0
2018,4,6,19,15,3.5,1.0,2.7,23.45,1.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,22.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,21.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.65,20.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.55,19.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.65,18.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,5.2,17.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,5.55,16.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,6.25,15.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.55,11.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.45,10.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.25,9.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.35,8.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.45,8.15,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2018,4,7,6,15,0.0,1.5,6.6,8.05,1.5,1.18,0.0
2018,4,7,6,30,0.0,3.0,6.7,8.1,3.0,2.27,0.0
2018,4,7,6,45,0.0,5.5,6.8,8.15,5.5,4.16,0.0
2018,4,7,7,0,0.0,8.0,6.9,8.2,8.0,6.06,0.0
2018,4,7,7,15,0.0,11.5,6.95,8.35,11.5,8.72,1.96
2018,4,7,7,30,0.0,15.0,7.0,8.5,15.0,11.39,4.34
2018,4,7,7,45,0.0,26.5,7.0,8.7,26.5,20.19,12.04
2018,4,7,8,0,0.0,38.0,7.0,8.9,38.0,29.02,19.71
2018,4,7,8,15,0.0,44.0,7.0,9.1,44.0,33.65,23.63
2018,4,7,8,30,0.0,50.0,7.0,9.3,50.0,38.29,27.52
2018,4,7,8,45,0.0,54.5,6.95,9.45,54.5,41.79,30.4
2018,4,7,9,0,0.0,59.0,6.9,9.6,59.0,45.29,33.26
2018,4,7,9,15,0.0,65.5,6.9,9.85,65.5,50.36,37.42
2018,4,7,9,30,0.0,72.0,6.9,10.1,72.0,55.44,41.56
2018,4,7,9,45,0.0,82.5,6.9,10.3,82.5,63.63,48.32
2018,4,7,10,0,0.0,93.0,6.9,10.5,93.0,71.85,55.07
2018,4,7,10,15,0.0,102.0,6.85,10.75,102.0,79.18,61.02
2018,4,7,10,30,0.0,111.0,6.8,11.0,111.0,86.51,66.95
2018,4,7,10,45,0.0,116.0,6.75,11.2,116.0,90.59,70.17
2018,4,7,11,0,0.0,121.0,6.7,11.4,121.0,94.64,73.38
2018,4,7,11,15,1.0,131.5,6.55,11.65,132.5,104.04,81.03
2018,4,7,11,30,2.0,142.0,6.4,11.9,144.0,113.35,88.57
2018,4,7,11,45,1.5,139.5,6.3,12.1,141.0,110.75,86.27
2018,4,7,12,0,1.0,137.0,6.2,12.3,138.0,108.16,84.01
2018,4,7,12,15,2.0,143.0,6.1,12.5,145.0,113.61,88.41
2018,4,7,12,30,3.0,149.0,6.0,12.7,152.0,118.92,92.7
2018,4,7,12,45,6.5,185.5,5.9,12.9,191.5,150.07,118.11
2018,4,7,13,0,10.0,222.0,5.8,13.1,231.0,180.59,142.8
2018,4,7,13,15,12.0,240.5,5.7,13.2,251.5,195.21,154.54
2018,4,7,13,30,14.0,259.0,5.6,13.3,272.0,209.26,165.8
2018,4,7,13,45,12.5,246.5,5.55,13.45,257.5,197.02,155.88
2018,4,7,14,0,11.0,234.0,5.5,13.6,243.0,185.09,146.25
2018,4,7,14,15,9.5,215.5,5.45,13.55,223.0,168.99,133.36
2018,4,7,14,30,8.0,197.0,5.4,13.5,203.0,153.29,120.77
2018,4,7,14,45,7.0,190.5,5.35,13.5,195.5,146.92,115.73
2018,4,7,15,0,6.0,184.0,5.3,13.5,188.0,140.68,110.83
2018,4,7,15,15,5.0,176.5,5.25,13.3,180.0,133.86,105.55
2018,4,7,15,30,4.0,169.0,5.2,13.1,172.0,127.16,100.41
2018,4,7,15,45,2.0,143.5,5.2,12.95,145.0,108.07,85.03
2018,4,7,16,0,0.0,118.0,5.2,12.8,118.0,89.41,73.17
2018,4,7,16,15,50.0,100.0,5.15,12.4,125.0,72.03,58.26
2018,4,7,16,30,100.0,82.0,5.1,12.0,132.0,57.07,45.31
2018,4,7,16,45,100.5,87.5,5.0,11.65,133.0,65.13,52.75
2018,4,7,17,0,101.0,93.0,4.9,11.3,134.0,68.58,56.11
2018,4,7,17,15,175.0,81.5,4.9,11.3,139.0,59.12,47.78
2018,4,7,17,30,249.0,70.0,4.9,11.3,144.0,50.6,40.16
2018,4,7,17,45,288.0,60.5,4.65,10.15,128.5,44.92,35.11
2018,4,7,18,0,327.0,51.0,4.4,9.0,113.0,38.75,29.35
2018,4,7,18,15,218.5,37.0,4.3,8.5,72.5,28.04,19.17
2018,4,7,18,30,110.0,23.0,4.2,8.0,32.0,17.39,7.16
2018,4,7,18,45,60.0,12.5,4.1,7.45,17.0,9.83,0.0
2018,4,7,19,0,10.0,2.0,4.0,6.9,2.0,0.0,0.0
2018,4,7,19,15,5.0,1.0,4.1,6.55,1.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.25,5.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.25,5.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.15,4.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.0,4.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.3,4.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,6,15,55.5,12.5,1.5,4.3,15.5,36.97,0.0
2018,4,8,6,30,111.0,25.0,1.6,4.7,31.0,112.69,13.33
2018,4,8,6,45,218.0,42.5,1.65,5.1,72.5,214.96,174.49
2018,4,8,7,0,325.0,60.0,1.7,5.5,114.0,312.43,264.54
2018,4,8,7,15,224.0,69.5,1.65,6.05,113.5,249.24,213.8
2018,4,8,7,30,123.0,79.0,1.6,6.6,113.0,177.38,151.99
2018,4,8,7,45,66.0,105.5,1.5,7.15,124.0,151.62,128.33
2018,4,8,8,0,9.0,132.0,1.4,7.7,135.0,120.89,99.55
2018,4,8,8,15,24.5,161.5,1.5,8.25,172.5,160.97,133.65
2018,4,8,8,30,40.0,191.0,1.6,8.8,210.0,219.83,182.36
2018,4,8,8,45,31.0,198.5,1.65,9.35,214.5,215.97,177.63
2018,4,8,9,0,22.0,206.0,1.7,9.9,219.0,194.45,158.7
2018,4,8,9,15,51.0,235.0,1.8,10.5,268.0,267.51,218.37
2018,4,8,9,30,80.0,264.0,1.9,11.1,317.0,323.05,262.3
2018,4,8,9,45,67.5,289.0,2.0,11.7,336.0,334.16,268.99
2018,4,8,10,0,55.0,314.0,2.1,12.3,355.0,344.41,275.21
2018,4,8,10,15,60.0,339.5,2.2,12.85,386.0,371.51,295.22
2018,4,8,10,30,65.0,365.0,2.3,13.4,417.0,397.87,314.37
2018,4,8,10,45,96.5,390.5,2.4,14.0,471.0,448.94,352.96
2018,4,8,11,0,128.0,416.0,2.5,14.6,525.0,519.51,405.03
2018,4,8,11,15,208.0,418.5,2.6,15.2,601.0,589.04,457.03
2018,4,8,11,30,288.0,421.0,2.7,15.8,677.0,673.25,518.03
2018,4,8,11,45,575.5,287.5,2.75,16.4,809.0,812.98,622.49
2018,4,8,12,0,863.0,154.0,2.8,17.0,941.0,912.49,692.79
2018,4,8,12,15,888.0,142.0,2.8,17.45,956.0,878.39,667.11
2018,4,8,12,30,913.0,130.0,2.8,17.9,971.0,854.24,649.54
2018,4,8,12,45,915.0,128.5,2.85,18.4,969.0,816.47,622.68
2018,4,8,13,0,917.0,127.0,2.9,18.9,967.0,775.67,592.06
2018,4,8,13,15,915.5,125.5,2.9,19.25,954.5,729.62,556.96
2018,4,8,13,30,914.0,124.0,2.9,19.6,942.0,681.15,519.36
2018,4,8,13,45,910.5,122.0,2.85,19.95,921.5,628.9,477.91
2018,4,8,14,0,907.0,120.0,2.8,20.3,901.0,574.8,434.02
2018,4,8,14,15,901.5,118.0,2.85,20.55,872.5,518.11,387.42
2018,4,8,14,30,896.0,116.0,2.9,20.8,844.0,460.21,338.45
2018,4,8,14,45,888.0,113.0,2.9,21.0,808.0,399.74,286.3
2018,4,8,15,0,880.0,110.0,2.9,21.2,772.0,338.82,233.05
2018,4,8,15,15,866.5,107.5,2.9,21.2,728.5,276.79,179.81
2018,4,8,15,30,853.0,105.0,2.9,21.2,685.0,209.4,125.48
2018,4,8,15,45,835.0,102.5,2.9,21.25,636.0,147.7,83.89
2018,4,8,16,0,817.0,100.0,2.9,21.3,587.0,87.92,69.37
2018,4,8,16,15,793.0,96.0,2.9,21.05,533.5,79.99,63.01
2018,4,8,16,30,769.0,92.0,2.9,20.8,480.0,77.5,61.19
2018,4,8,16,45,735.0,87.5,2.9,20.55,423.5,74.36,58.8
2018,4,8,17,0,701.0,83.0,2.9,20.3,367.0,65.67,51.58
2018,4,8,17,15,653.5,77.5,2.9,20.3,310.0,61.7,48.29
2018,4,8,17,30,606.0,72.0,2.9,20.3,253.0,57.74,44.91
2018,4,8,17,45,533.5,63.5,2.4,18.6,198.0,51.24,39.43
2018,4,8,18,0,461.0,55.0,1.9,16.9,143.0,44.75,33.66
2018,4,8,18,15,345.5,43.5,1.95,16.25,96.5,35.56,25.01
2018,4,8,18,30,230.0,32.0,2.0,15.6,50.0,24.3,12.22
2018,4,8,18,45,121.0,17.0,2.1,14.95,26.0,13.38,0.0
2018,4,8,19,0,12.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,4,8,19,15,6.0,1.0,2.25,14.05,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,9,6,15,36.0,13.0,2.5,9.65,15.0,27.78,0.0
2018,4,9,6,30,72.0,26.0,2.6,10.0,30.0,85.5,23.46
2018,4,9,6,45,127.0,40.5,2.65,10.4,58.0,142.87,113.57
2018,4,9,7,0,182.0,55.0,2.7,10.8,86.0,197.02,164.4
2018,4,9,7,15,132.0,63.0,2.8,11.65,90.0,175.7,147.56
2018,4,9,7,30,82.0,71.0,2.9,12.5,94.0,136.69,113.96
2018,4,9,7,45,208.5,106.0,3.0,13.35,182.0,293.38,247.66
2018,4,9,8,0,335.0,141.0,3.1,14.2,270.0,443.31,369.56
2018,4,9,8,15,460.5,143.5,3.1,14.9,350.5,581.04,476.62
2018,4,9,8,30,586.0,146.0,3.1,15.6,431.0,705.74,569.1
2018,4,9,8,45,550.5,168.0,3.15,16.25,460.0,712.3,569.41
2018,4,9,9,0,515.0,190.0,3.2,16.9,489.0,714.23,566.76
2018,4,9,9,15,307.5,223.5,3.25,17.4,406.0,538.86,429.49
2018,4,9,9,30,100.0,257.0,3.3,17.9,323.0,355.81,282.32
2018,4,9,9,45,57.5,248.5,3.3,18.35,287.0,281.73,222.78
2018,4,9,10,0,15.0,240.0,3.3,18.8,251.0,211.96,165.65
2018,4,9,10,15,13.0,236.5,3.3,19.1,246.5,205.61,160.17
2018,4,9,10,30,11.0,233.0,3.3,19.4,242.0,199.54,154.85
2018,4,9,10,45,12.0,242.0,3.35,19.75,252.0,207.33,160.54
2018,4,9,11,0,13.0,251.0,3.4,20.1,262.0,215.01,166.11
2018,4,9,11,15,24.5,264.5,3.4,20.3,286.0,251.21,194.27
2018,4,9,11,30,36.0,278.0,3.4,20.5,310.0,271.41,209.78
2018,4,9,11,45,25.5,276.0,3.4,20.7,299.0,257.2,198.06
2018,4,9,12,0,15.0,274.0,3.4,20.9,288.0,231.36,177.54
2018,4,9,12,15,12.5,242.5,3.4,21.05,254.0,202.19,154.81
2018,4,9,12,30,10.0,211.0,3.4,21.2,220.0,173.76,132.58
2018,4,9,12,45,9.0,196.5,3.35,21.3,204.5,160.56,122.23
2018,4,9,13,0,8.0,182.0,3.3,21.4,189.0,147.59,112.02
2018,4,9,13,15,9.0,196.0,3.3,21.45,204.0,158.35,120.47
2018,4,9,13,30,10.0,210.0,3.3,21.5,219.0,168.77,128.61
2018,4,9,13,45,9.0,201.5,3.25,21.5,209.5,160.52,122.17
2018,4,9,14,0,8.0,193.0,3.2,21.5,200.0,152.44,115.91
2018,4,9,14,15,4.5,169.5,3.2,21.45,173.5,132.12,100.06
2018,4,9,14,30,1.0,146.0,3.2,21.4,147.0,112.41,84.67
2018,4,9,14,45,0.5,139.0,3.2,21.4,139.5,106.65,80.26
2018,4,9,15,0,0.0,132.0,3.2,21.4,132.0,101.0,75.93
2018,4,9,15,15,0.0,115.0,3.2,21.2,115.0,88.21,65.92
2018,4,9,15,30,0.0,98.0,3.2,21.0,98.0,75.51,55.92
2018,4,9,15,45,2.0,112.5,3.2,20.85,113.5,86.11,64.64
2018,4,9,16,0,4.0,127.0,3.2,20.7,129.0,95.8,76.27
2018,4,9,16,15,4.0,141.5,3.15,20.4,143.5,105.12,84.53
2018,4,9,16,30,4.0,156.0,3.1,20.1,158.0,113.74,92.27
2018,4,9,16,45,2.0,119.0,3.05,19.85,120.0,88.63,71.2
2018,4,9,17,0,0.0,82.0,3.0,19.6,82.0,62.6,49.05
2018,4,9,17,15,56.0,64.5,3.0,19.6,81.5,48.73,37.12
2018,4,9,17,30,112.0,47.0,3.0,19.6,81.0,35.28,25.4
2018,4,9,17,45,117.0,46.0,2.65,18.8,74.5,34.66,24.9
2018,4,9,18,0,122.0,45.0,2.3,18.0,68.0,33.86,24.03
2018,4,9,18,15,63.5,25.5,2.4,17.7,37.0,19.57,11.18
2018,4,9,18,30,5.0,6.0,2.5,17.4,6.0,4.71,0.0
2018,4,9,18,45,4.0,4.0,2.6,17.1,4.0,3.15,0.0
2018,4,9,19,0,3.0,2.0,2.7,16.8,2.0,0.0,0.0
2018,4,9,19,15,1.5,1.0,2.9,16.65,1.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,10,6,15,46.0,11.5,3.25,10.7,14.5,31.42,0.0
2018,4,10,6,30,92.0,23.0,3.5,11.2,29.0,90.1,36.51
2018,4,10,6,45,166.0,41.0,3.7,11.7,65.0,179.52,143.89
2018,4,10,7,0,240.0,59.0,3.9,12.2,101.0,254.48,212.25
2018,4,10,7,15,348.5,71.0,4.0,12.95,156.5,352.24,297.27
2018,4,10,7,30,457.0,83.0,4.1,13.7,212.0,459.3,386.8
2018,4,10,7,45,583.0,82.5,4.15,14.45,285.0,581.93,484.69
2018,4,10,8,0,709.0,82.0,4.2,15.2,358.0,704.38,576.68
2018,4,10,8,15,744.5,86.5,4.2,15.95,415.5,757.6,612.68
2018,4,10,8,30,780.0,91.0,4.2,16.7,473.0,815.42,651.32
2018,4,10,8,45,806.0,94.5,4.15,17.5,528.0,862.17,680.46
2018,4,10,9,0,832.0,98.0,4.1,18.3,583.0,906.66,707.35
2018,4,10,9,15,848.5,101.5,4.1,18.85,633.0,939.62,726.55
2018,4,10,9,30,865.0,105.0,4.1,19.4,683.0,969.33,743.39
2018,4,10,9,45,877.0,108.0,4.1,20.0,727.5,977.97,745.52
2018,4,10,10,0,889.0,111.0,4.1,20.6,772.0,995.17,753.8
2018,4,10,10,15,897.5,114.0,4.05,21.0,810.0,1005.09,757.41
2018,4,10,10,30,906.0,117.0,4.0,21.4,848.0,1010.98,758.48
2018,4,10,10,45,912.0,119.5,3.95,21.8,878.5,1009.83,755.01
2018,4,10,11,0,918.0,122.0,3.9,22.2,909.0,1004.56,749.01
2018,4,10,11,15,923.5,122.5,3.85,22.45,931.5,992.79,739.31
2018,4,10,11,30,929.0,123.0,3.8,22.7,954.0,976.99,727.12
2018,4,10,11,45,932.0,124.0,3.7,23.0,968.5,955.42,710.8
2018,4,10,12,0,935.0,125.0,3.6,23.3,983.0,930.04,692.1
2018,4,10,12,15,937.0,124.5,3.55,23.5,988.5,898.85,670.18
2018,4,10,12,30,939.0,124.0,3.5,23.7,994.0,864.24,646.0
2018,4,10,12,45,939.0,123.5,3.4,23.85,990.5,824.83,618.4
2018,4,10,13,0,939.0,123.0,3.3,24.0,987.0,782.45,587.0
2018,4,10,13,15,936.0,122.0,3.2,24.1,974.0,734.87,551.33
2018,4,10,13,30,933.0,121.0,3.1,24.2,961.0,684.94,513.25
2018,4,10,13,45,928.5,120.5,3.05,24.3,940.0,632.36,472.52
2018,4,10,14,0,924.0,120.0,3.0,24.4,919.0,577.96,429.31
2018,4,10,14,15,917.0,118.5,2.95,24.35,889.5,520.08,382.53
2018,4,10,14,30,910.0,117.0,2.9,24.3,860.0,461.1,333.53
2018,4,10,14,45,901.5,114.5,2.85,24.3,823.5,400.08,281.7
2018,4,10,15,0,893.0,112.0,2.8,24.3,787.0,338.63,228.86
2018,4,10,15,15,880.5,109.5,2.75,24.15,743.5,276.13,176.1
2018,4,10,15,30,868.0,107.0,2.7,24.0,700.0,208.07,122.39
2018,4,10,15,45,850.5,104.0,2.7,23.85,650.5,145.28,81.64
2018,4,10,16,0,833.0,101.0,2.7,23.7,601.0,84.36,65.68
2018,4,10,16,15,809.5,97.0,2.6,23.35,546.5,80.98,63.23
2018,4,10,16,30,786.0,93.0,2.5,23.0,492.0,78.5,61.47
2018,4,10,16,45,753.5,87.5,2.4,22.6,434.5,74.66,58.53
2018,4,10,17,0,721.0,82.0,2.3,22.2,377.0,65.28,50.81
2018,4,10,17,15,673.0,76.0,2.3,22.2,318.5,60.87,47.19
2018,4,10,17,30,625.0,70.0,2.3,22.2,260.0,56.44,43.43
2018,4,10,17,45,553.5,62.0,1.8,20.1,204.0,50.23,38.33
2018,4,10,18,0,482.0,54.0,1.3,18.0,148.0,44.05,32.94
2018,4,10,18,15,366.0,42.5,1.35,17.25,100.0,34.76,24.31
2018,4,10,18,30,250.0,31.0,1.4,16.5,52.0,25.55,13.85
2018,4,10,18,45,132.0,16.5,1.4,15.8,27.0,12.98,0.0
2018,4,10,19,0,14.0,2.0,1.4,15.1,2.0,0.0,0.0
2018,4,10,19,15,7.0,1.0,1.45,14.8,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,11,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,6,15,46.5,12.0,1.4,10.25,15.0,32.01,0.0
2018,4,11,6,30,93.0,24.0,1.7,11.2,30.0,92.41,46.16
2018,4,11,6,45,194.5,41.0,1.95,12.1,70.5,195.18,156.91
2018,4,11,7,0,296.0,58.0,2.2,13.0,111.0,287.94,238.99
2018,4,11,7,15,391.0,67.5,2.3,13.95,163.5,375.74,313.99
2018,4,11,7,30,486.0,77.0,2.4,14.9,216.0,479.62,398.33
2018,4,11,7,45,577.5,82.5,2.55,15.85,283.5,576.54,473.36
2018,4,11,8,0,669.0,88.0,2.7,16.8,351.0,678.0,547.55
2018,4,11,8,15,720.0,91.0,3.05,17.85,412.5,746.01,594.91
2018,4,11,8,30,771.0,94.0,3.4,18.9,474.0,809.39,637.78
2018,4,11,8,45,795.0,97.5,3.75,19.9,528.0,854.02,666.38
2018,4,11,9,0,819.0,101.0,4.1,20.9,582.0,896.32,692.96
2018,4,11,9,15,821.5,109.5,4.2,21.45,626.5,921.49,707.17
2018,4,11,9,30,824.0,118.0,4.3,22.0,671.0,942.91,718.86
2018,4,11,9,45,847.0,117.5,4.4,22.55,718.5,970.32,734.73
2018,4,11,10,0,870.0,117.0,4.5,23.1,766.0,980.86,739.06
2018,4,11,10,15,835.0,140.0,4.55,23.55,788.5,983.44,738.35
2018,4,11,10,30,800.0,163.0,4.6,24.0,811.0,967.21,725.12
2018,4,11,10,45,658.0,243.5,4.7,24.4,789.5,910.0,683.57
2018,4,11,11,0,516.0,324.0,4.8,24.8,768.0,833.82,625.94
2018,4,11,11,15,504.5,344.0,4.85,25.15,787.0,827.38,619.83
2018,4,11,11,30,493.0,364.0,4.9,25.5,806.0,817.94,611.34
2018,4,11,11,45,517.0,363.5,4.95,25.8,833.5,819.55,611.7
2018,4,11,12,0,541.0,363.0,5.0,26.1,861.0,817.37,609.35
2018,4,11,12,15,570.0,349.0,5.05,26.35,876.0,804.11,599.74
2018,4,11,12,30,599.0,335.0,5.1,26.6,891.0,786.88,587.25
2018,4,11,12,45,605.0,331.0,5.15,26.85,891.0,756.38,564.84
2018,4,11,13,0,611.0,327.0,5.2,27.1,891.0,723.38,540.39
2018,4,11,13,15,738.0,243.0,5.25,27.25,915.0,706.79,529.39
2018,4,11,13,30,865.0,159.0,5.3,27.4,939.0,674.84,506.16
2018,4,11,13,45,896.5,136.0,5.35,27.5,928.5,622.55,465.86
2018,4,11,14,0,928.0,113.0,5.4,27.6,918.0,572.07,425.32
2018,4,11,14,15,921.5,112.0,5.4,27.6,889.0,514.71,378.25
2018,4,11,14,30,915.0,111.0,5.4,27.6,860.0,456.18,328.99
2018,4,11,14,45,906.5,108.0,5.4,27.6,823.0,394.66,276.41
2018,4,11,15,0,898.0,105.0,5.4,27.6,786.0,332.75,222.96
2018,4,11,15,15,885.5,103.0,5.35,27.45,742.5,270.46,170.3
2018,4,11,15,30,873.0,101.0,5.3,27.3,699.0,208.73,121.78
2018,4,11,15,45,857.5,97.5,5.25,27.15,650.0,146.58,82.22
2018,4,11,16,0,842.0,94.0,5.2,27.0,601.0,78.99,60.41
2018,4,11,16,15,820.5,90.5,5.05,26.65,548.0,76.82,58.94
2018,4,11,16,30,799.0,87.0,4.9,26.3,495.0,74.54,57.35
2018,4,11,16,45,768.5,82.5,4.7,25.95,438.0,71.28,54.91
2018,4,11,17,0,738.0,78.0,4.5,25.6,381.0,67.94,52.36
2018,4,11,17,15,692.5,72.5,4.5,25.6,323.0,58.67,44.63
2018,4,11,17,30,647.0,67.0,4.5,25.6,265.0,54.5,41.14
2018,4,11,17,45,578.5,60.0,3.75,23.85,209.0,48.94,36.6
2018,4,11,18,0,510.0,53.0,3.0,22.1,153.0,43.45,31.84
2018,4,11,18,15,396.0,42.5,3.05,21.45,104.5,34.9,23.98
2018,4,11,18,30,282.0,32.0,3.1,20.8,56.0,26.49,14.53
2018,4,11,18,45,150.0,17.5,3.1,20.2,29.5,13.77,0.0
2018,4,11,19,0,18.0,3.0,3.1,19.6,3.0,0.0,0.0
2018,4,11,19,15,9.0,1.5,3.3,19.35,1.5,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,18.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,4,12,5,45,1.5,0.5,4.55,16.4,0.5,0.0,0.0
2018,4,12,6,0,3.0,1.0,4.5,16.5,1.0,0.0,0.0
2018,4,12,6,15,64.0,16.0,4.65,16.9,20.5,43.56,0.0
2018,4,12,6,30,125.0,31.0,4.8,17.3,40.0,123.42,69.98
2018,4,12,6,45,229.5,48.0,4.9,17.75,83.0,224.76,178.71
2018,4,12,7,0,334.0,65.0,5.0,18.2,126.0,320.42,262.89
2018,4,12,7,15,197.0,50.0,5.2,18.8,89.0,217.21,179.79
2018,4,12,7,30,60.0,35.0,5.4,19.4,52.0,87.21,69.53
2018,4,12,7,45,30.0,46.5,5.6,20.0,55.0,60.64,46.32
2018,4,12,8,0,0.0,58.0,5.8,20.6,58.0,44.42,31.49
2018,4,12,8,15,0.0,70.0,5.9,21.2,70.0,53.72,38.98
2018,4,12,8,30,0.0,82.0,6.0,21.8,82.0,63.04,46.37
2018,4,12,8,45,0.0,90.5,6.05,22.45,90.5,69.76,51.54
2018,4,12,9,0,0.0,99.0,6.1,23.1,99.0,76.7,56.83
2018,4,12,9,15,0.0,112.5,6.1,23.65,112.5,87.83,65.46
2018,4,12,9,30,0.0,126.0,6.1,24.2,126.0,98.96,74.0
2018,4,12,9,45,32.5,168.0,6.15,24.75,192.5,177.65,137.24
2018,4,12,10,0,65.0,210.0,6.2,25.3,259.0,247.8,192.39
2018,4,12,10,15,86.5,285.0,6.2,25.8,353.5,360.76,278.22
2018,4,12,10,30,108.0,360.0,6.2,26.3,448.0,452.94,346.2
2018,4,12,10,45,241.0,370.5,6.2,26.8,576.0,606.08,460.91
2018,4,12,11,0,374.0,381.0,6.2,27.3,704.0,733.31,553.15
2018,4,12,11,15,515.5,322.0,6.15,27.7,779.0,815.38,612.27
2018,4,12,11,30,657.0,263.0,6.1,28.1,854.0,877.29,656.4
2018,4,12,11,45,685.0,251.0,6.1,28.5,875.5,869.46,649.42
2018,4,12,12,0,713.0,239.0,6.1,28.9,897.0,857.25,639.7
2018,4,12,12,15,797.5,190.0,6.1,29.2,929.5,846.62,632.91
2018,4,12,12,30,882.0,141.0,6.1,29.5,962.0,827.08,618.83
2018,4,12,12,45,880.5,141.0,6.05,29.8,958.0,788.78,590.52
2018,4,12,13,0,879.0,141.0,6.0,30.1,954.0,747.84,559.29
2018,4,12,13,15,875.5,140.5,6.0,30.25,941.0,702.73,525.09
2018,4,12,13,30,872.0,140.0,6.0,30.4,928.0,655.51,488.69
2018,4,12,13,45,815.5,169.5,5.95,30.55,893.5,603.6,447.48
2018,4,12,14,0,759.0,199.0,5.9,30.7,859.0,548.83,403.9
2018,4,12,14,15,804.0,165.0,5.85,30.7,843.5,497.42,362.18
2018,4,12,14,30,849.0,131.0,5.8,30.7,828.0,440.82,314.82
2018,4,12,14,45,841.5,127.0,5.75,30.75,792.5,380.57,263.99
2018,4,12,15,0,834.0,123.0,5.7,30.8,757.0,320.7,212.99
2018,4,12,15,15,819.5,120.5,5.65,30.65,714.0,260.31,162.9
2018,4,12,15,30,805.0,118.0,5.6,30.5,671.0,200.96,117.16
2018,4,12,15,45,785.5,115.0,5.55,30.35,623.0,142.13,80.6
2018,4,12,16,0,766.0,112.0,5.5,30.2,575.0,88.79,67.63
2018,4,12,16,15,738.0,108.5,5.5,29.85,522.0,80.29,61.01
2018,4,12,16,30,710.0,105.0,5.5,29.5,469.0,78.59,59.93
2018,4,12,16,45,677.5,99.5,5.45,29.1,414.5,75.43,57.63
2018,4,12,17,0,645.0,94.0,5.4,28.7,360.0,72.18,55.23
2018,4,12,17,15,596.5,86.5,5.4,28.7,304.0,67.18,51.2
2018,4,12,17,30,548.0,79.0,5.4,28.7,248.0,62.09,46.99
2018,4,12,17,45,476.5,70.0,5.25,27.35,195.0,55.52,41.62
2018,4,12,18,0,405.0,61.0,5.1,26.0,142.0,48.96,35.96
2018,4,12,18,15,297.5,47.5,5.15,25.3,96.5,35.95,24.44
2018,4,12,18,30,190.0,34.0,5.2,24.6,51.0,25.63,13.85
2018,4,12,18,45,101.5,19.0,5.25,23.95,27.5,14.95,0.0
2018,4,12,19,0,13.0,4.0,5.3,23.3,4.0,0.0,0.0
2018,4,12,19,15,6.5,2.0,5.35,22.8,2.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.4,22.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,21.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,21.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.4,21.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,20.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.5,20.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.5,19.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.5,19.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.5,20.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.45,20.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.4,20.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.4,20.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.4,20.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.35,20.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.3,20.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.3,20.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.3,20.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.25,20.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,20.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.95,20.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.9,20.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.85,20.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.75,20.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,4,13,5,45,0.5,0.5,4.7,20.45,0.5,0.0,0.0
2018,4,13,6,0,1.0,1.0,4.7,20.5,1.0,0.0,0.0
2018,4,13,6,15,1.5,4.5,4.8,20.75,4.5,4.26,0.0
2018,4,13,6,30,2.0,8.0,4.9,21.0,8.0,7.13,0.0
2018,4,13,6,45,4.0,14.0,5.0,21.3,14.5,13.33,5.2
2018,4,13,7,0,6.0,20.0,5.1,21.6,21.0,19.53,10.66
2018,4,13,7,15,3.0,20.0,5.25,21.9,20.5,17.26,8.83
2018,4,13,7,30,0.0,20.0,5.4,22.2,20.0,15.21,7.06
2018,4,13,7,45,11.0,45.0,5.55,22.55,49.5,44.63,31.9
2018,4,13,8,0,22.0,70.0,5.7,22.9,79.0,76.67,58.59
2018,4,13,8,15,11.0,66.5,5.85,23.15,71.0,64.49,47.93
2018,4,13,8,30,0.0,63.0,6.0,23.4,63.0,48.33,34.03
2018,4,13,8,45,0.0,60.5,6.1,23.7,60.5,46.43,32.31
2018,4,13,9,0,0.0,58.0,6.2,24.0,58.0,44.54,30.6
2018,4,13,9,15,4.0,86.5,6.15,24.4,89.0,70.39,51.45
2018,4,13,9,30,8.0,115.0,6.1,24.8,120.0,97.35,72.9
2018,4,13,9,45,5.0,117.0,6.1,25.2,120.5,96.14,71.47
2018,4,13,10,0,2.0,119.0,6.1,25.6,121.0,94.89,70.05
2018,4,13,10,15,2.0,116.5,5.9,26.15,118.5,92.86,68.14
2018,4,13,10,30,2.0,114.0,5.7,26.7,116.0,90.86,66.28
2018,4,13,10,45,13.0,185.5,5.55,27.2,197.0,159.92,120.15
2018,4,13,11,0,24.0,257.0,5.4,27.7,278.0,244.84,184.87
2018,4,13,11,15,37.0,303.5,5.2,28.1,336.5,296.91,223.68
2018,4,13,11,30,50.0,350.0,5.0,28.5,395.0,347.57,260.77
2018,4,13,11,45,139.5,343.0,4.75,28.9,471.5,432.39,324.66
2018,4,13,12,0,229.0,336.0,4.5,29.3,548.0,507.8,379.7
2018,4,13,12,15,501.0,268.5,4.3,29.55,735.0,673.08,500.71
2018,4,13,12,30,773.0,201.0,4.1,29.8,922.0,800.09,589.6
2018,4,13,12,45,578.0,276.5,3.9,30.05,814.5,686.89,505.55
2018,4,13,13,0,383.0,352.0,3.7,30.3,707.0,576.42,424.08
2018,4,13,13,15,444.0,321.0,3.6,30.4,727.5,566.8,417.42
2018,4,13,13,30,505.0,290.0,3.5,30.5,748.0,551.1,405.32
2018,4,13,13,45,652.5,228.5,3.4,30.6,806.0,554.93,406.51
2018,4,13,14,0,800.0,167.0,3.3,30.7,864.0,543.18,394.64
2018,4,13,14,15,801.5,159.5,3.25,30.7,838.5,489.63,352.02
2018,4,13,14,30,803.0,152.0,3.2,30.7,813.0,434.51,307.17
2018,4,13,14,45,805.5,142.5,3.15,30.75,781.0,376.92,259.31
2018,4,13,15,0,808.0,133.0,3.1,30.8,749.0,318.04,209.83
2018,4,13,15,15,797.5,129.5,3.1,30.65,708.5,259.4,161.84
2018,4,13,15,30,787.0,126.0,3.1,30.5,668.0,201.35,117.72
2018,4,13,15,45,773.5,120.0,3.15,30.4,621.5,142.21,81.37
2018,4,13,16,0,760.0,114.0,3.2,30.3,575.0,89.9,68.41
2018,4,13,16,15,735.0,110.0,3.15,29.95,523.0,81.1,61.58
2018,4,13,16,30,710.0,106.0,3.1,29.6,471.0,79.19,60.34
