Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,45,675.5,100.5,3.1,29.25,416.0,76.02,58.03
2018,4,13,17,0,641.0,95.0,3.1,28.9,361.0,72.77,55.63
2018,4,13,17,15,593.5,88.0,3.1,28.9,305.5,68.17,51.96
2018,4,13,17,30,546.0,81.0,3.1,28.9,250.0,63.52,48.13
2018,4,13,17,45,470.0,72.0,2.65,27.35,196.0,56.97,42.84
2018,4,13,18,0,394.0,63.0,2.2,25.8,142.0,47.63,34.89
2018,4,13,18,15,284.0,49.0,2.05,25.25,96.5,36.93,25.32
2018,4,13,18,30,174.0,35.0,1.9,24.7,51.0,26.29,14.6
2018,4,13,18,45,92.0,19.5,1.8,24.1,27.5,15.34,0.0
2018,4,13,19,0,10.0,4.0,1.7,23.5,4.0,0.0,0.0
2018,4,13,19,15,5.0,2.0,1.55,23.25,2.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.7,20.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,4.25,18.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,4.85,14.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,14,5,45,1.0,0.5,5.2,12.1,0.5,0.0,0.0
2018,4,14,6,0,2.0,1.0,5.3,12.0,1.0,0.0,0.0
2018,4,14,6,15,2.0,10.5,5.6,12.1,10.5,9.22,0.0
2018,4,14,6,30,2.0,20.0,5.9,12.2,20.0,16.34,5.91
2018,4,14,6,45,7.0,40.0,6.2,12.3,41.0,38.21,26.45
2018,4,14,7,0,12.0,60.0,6.5,12.4,62.0,59.64,45.57
2018,4,14,7,15,12.0,71.0,6.7,12.6,74.0,67.34,52.63
2018,4,14,7,30,12.0,82.0,6.9,12.8,86.0,75.75,59.97
2018,4,14,7,45,153.0,108.0,7.1,13.05,169.5,232.6,197.46
2018,4,14,8,0,294.0,134.0,7.3,13.3,253.0,395.98,336.22
2018,4,14,8,15,382.5,150.5,7.4,13.6,328.5,517.29,435.21
2018,4,14,8,30,471.0,167.0,7.5,13.9,404.0,622.2,518.84
2018,4,14,8,45,518.0,175.0,7.55,14.2,462.0,683.44,565.6
2018,4,14,9,0,565.0,183.0,7.6,14.5,520.0,744.61,611.56
2018,4,14,9,15,654.5,170.0,7.65,14.9,592.0,832.55,677.17
2018,4,14,9,30,744.0,157.0,7.7,15.3,664.0,910.61,733.22
2018,4,14,9,45,635.5,210.0,7.7,15.7,662.5,865.98,695.96
2018,4,14,10,0,527.0,263.0,7.7,16.1,661.0,807.89,646.78
2018,4,14,10,15,457.5,304.0,7.65,16.6,661.5,778.29,619.7
2018,4,14,10,30,388.0,345.0,7.6,17.1,662.0,725.83,575.97
2018,4,14,10,45,363.0,349.5,7.55,17.55,654.5,698.46,552.85
2018,4,14,11,0,338.0,354.0,7.5,18.0,647.0,669.69,528.75
2018,4,14,11,15,546.5,285.0,7.4,18.35,773.0,805.28,633.59
2018,4,14,11,30,755.0,216.0,7.3,18.7,899.0,918.41,718.53
2018,4,14,11,45,714.5,249.0,7.25,19.05,903.0,888.51,692.88
2018,4,14,12,0,674.0,282.0,7.2,19.4,907.0,855.12,665.37
2018,4,14,12,15,760.0,237.0,7.15,19.65,945.0,859.32,668.76
2018,4,14,12,30,846.0,192.0,7.1,19.9,983.0,847.42,660.13
2018,4,14,12,45,906.5,156.0,7.05,20.15,1000.5,813.83,634.88
2018,4,14,13,0,967.0,120.0,7.0,20.4,1018.0,788.06,614.41
2018,4,14,13,15,967.5,117.0,6.95,20.55,1005.5,740.1,576.18
2018,4,14,13,30,968.0,114.0,6.9,20.7,993.0,689.46,535.21
2018,4,14,13,45,967.0,111.0,6.9,20.8,972.5,635.45,490.93
2018,4,14,14,0,966.0,108.0,6.9,20.9,952.0,579.25,443.77
2018,4,14,14,15,959.5,106.5,6.85,20.95,921.5,519.64,392.73
2018,4,14,14,30,953.0,105.0,6.8,21.0,891.0,458.82,339.46
2018,4,14,14,45,943.5,104.0,6.75,21.05,853.5,396.37,283.93
2018,4,14,15,0,934.0,103.0,6.7,21.1,816.0,333.55,227.79
2018,4,14,15,15,922.0,100.5,6.65,21.0,771.5,269.09,171.89
2018,4,14,15,30,910.0,98.0,6.6,20.9,727.0,205.11,120.92
2018,4,14,15,45,893.5,95.5,6.55,20.8,676.5,141.48,81.21
2018,4,14,16,0,877.0,93.0,6.5,20.7,626.0,87.46,69.21
2018,4,14,16,15,853.5,90.0,6.35,20.45,570.5,77.19,60.78
2018,4,14,16,30,830.0,87.0,6.2,20.2,515.0,75.15,59.32
2018,4,14,16,45,797.5,83.0,6.05,19.95,456.5,72.16,57.03
2018,4,14,17,0,765.0,79.0,5.9,19.7,398.0,69.11,54.66
2018,4,14,17,15,719.5,74.0,5.9,19.7,338.5,60.1,46.99
2018,4,14,17,30,674.0,69.0,5.9,19.7,279.0,56.27,43.73
2018,4,14,17,45,603.0,62.0,4.85,18.4,221.0,50.67,39.0
2018,4,14,18,0,532.0,55.0,3.8,17.1,163.0,45.15,34.08
2018,4,14,18,15,415.5,44.5,3.45,16.2,112.5,36.57,26.1
2018,4,14,18,30,299.0,34.0,3.1,15.3,62.0,28.14,17.02
2018,4,14,18,45,165.0,20.0,2.75,14.4,33.5,15.74,0.0
2018,4,14,19,0,31.0,6.0,2.4,13.5,5.0,0.0,0.0
2018,4,14,19,15,15.5,3.0,2.35,13.2,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,15,5,45,7.5,1.0,2.5,5.4,1.0,0.0,0.0
2018,4,15,6,0,15.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,15,6,15,143.0,17.0,2.85,6.25,28.5,82.09,0.0
2018,4,15,6,30,271.0,32.0,3.1,7.0,55.0,211.67,152.98
2018,4,15,6,45,396.0,43.0,3.35,7.7,105.0,314.72,261.92
2018,4,15,7,0,521.0,54.0,3.6,8.4,155.0,427.06,361.83
2018,4,15,7,15,596.5,61.5,3.75,9.3,213.5,511.93,434.7
2018,4,15,7,30,672.0,69.0,3.9,10.2,272.0,601.3,507.2
2018,4,15,7,45,720.0,73.5,4.05,11.05,331.5,669.77,558.94
2018,4,15,8,0,768.0,78.0,4.2,11.9,391.0,735.01,606.34
2018,4,15,8,15,799.5,82.0,4.2,12.6,449.5,790.91,644.65
2018,4,15,8,30,831.0,86.0,4.2,13.3,508.0,845.48,680.85
2018,4,15,8,45,855.5,88.5,4.2,14.0,563.5,890.3,709.12
2018,4,15,9,0,880.0,91.0,4.2,14.7,619.0,921.92,727.4
2018,4,15,9,15,898.0,93.0,4.1,15.35,670.5,954.43,745.75
2018,4,15,9,30,916.0,95.0,4.0,16.0,722.0,983.69,761.54
2018,4,15,9,45,929.0,97.0,3.95,16.65,767.5,1004.66,771.76
2018,4,15,10,0,942.0,99.0,3.9,17.3,813.0,1021.78,779.4
2018,4,15,10,15,951.5,100.0,3.8,17.95,851.5,1030.44,781.0
2018,4,15,10,30,961.0,101.0,3.7,18.6,890.0,1034.95,779.98
2018,4,15,10,45,968.0,102.5,3.65,19.2,921.5,1033.33,775.55
2018,4,15,11,0,975.0,104.0,3.6,19.8,953.0,1027.4,768.47
2018,4,15,11,15,977.5,106.0,3.55,20.35,975.0,1013.47,756.42
2018,4,15,11,30,980.0,108.0,3.5,20.9,997.0,995.35,741.84
2018,4,15,11,45,979.5,110.5,3.5,21.4,1010.0,970.94,723.74
2018,4,15,12,0,979.0,113.0,3.5,21.9,1023.0,942.66,703.21
2018,4,15,12,15,979.0,113.5,3.45,22.25,1027.5,909.39,679.5
2018,4,15,12,30,979.0,114.0,3.4,22.6,1032.0,872.66,653.51
2018,4,15,12,45,977.0,114.5,3.35,22.95,1027.5,831.17,624.2
2018,4,15,13,0,975.0,115.0,3.3,23.3,1023.0,786.75,590.76
2018,4,15,13,15,971.5,115.5,3.2,23.5,1010.0,738.6,554.2
2018,4,15,13,30,968.0,116.0,3.1,23.7,997.0,688.03,515.15
2018,4,15,13,45,962.0,115.5,3.05,23.9,974.5,633.09,472.24
2018,4,15,14,0,956.0,115.0,3.0,24.1,952.0,576.44,426.9
2018,4,15,14,15,950.5,113.5,2.9,24.15,922.5,517.79,378.88
2018,4,15,14,30,945.0,112.0,2.8,24.2,893.0,457.84,328.53
2018,4,15,14,45,937.0,109.0,2.75,24.3,855.0,394.97,274.93
2018,4,15,15,0,929.0,106.0,2.7,24.4,817.0,331.62,220.45
2018,4,15,15,15,918.0,103.5,2.55,24.3,773.0,267.72,166.85
2018,4,15,15,30,907.0,101.0,2.4,24.2,729.0,204.17,117.92
2018,4,15,15,45,892.0,97.0,2.3,24.15,678.5,139.99,79.31
2018,4,15,16,0,877.0,93.0,2.2,24.1,628.0,87.47,68.1
2018,4,15,16,15,855.0,89.5,2.0,23.8,572.5,76.87,59.59
2018,4,15,16,30,833.0,86.0,1.8,23.5,517.0,74.51,57.9
2018,4,15,16,45,803.0,82.0,1.65,23.15,459.0,71.53,55.69
2018,4,15,17,0,773.0,78.0,1.5,22.8,401.0,68.49,53.38
2018,4,15,17,15,729.0,72.5,1.5,22.8,341.5,64.02,49.74
2018,4,15,17,30,685.0,67.0,1.5,22.8,282.0,54.94,42.02
2018,4,15,17,45,617.5,60.0,1.25,20.55,224.0,49.29,37.48
2018,4,15,18,0,550.0,53.0,1.0,18.3,166.0,43.7,32.69
2018,4,15,18,15,436.5,43.5,1.1,17.4,115.5,35.85,25.41
2018,4,15,18,30,323.0,34.0,1.2,16.5,65.0,28.2,17.19
2018,4,15,18,45,181.0,20.5,1.25,15.55,35.5,16.13,0.0
2018,4,15,19,0,39.0,7.0,1.3,14.6,6.0,0.0,0.0
2018,4,15,19,15,19.5,3.5,1.35,14.25,3.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,5,45,14.0,2.5,1.4,7.95,2.0,0.0,0.0
2018,4,16,6,0,28.0,5.0,1.4,8.2,4.0,0.0,0.0
2018,4,16,6,15,160.0,18.5,1.7,9.15,31.0,91.25,0.0
2018,4,16,6,30,292.0,32.0,2.0,10.1,58.0,224.64,164.98
2018,4,16,6,45,407.0,42.5,2.25,11.0,107.0,320.13,262.74
2018,4,16,7,0,522.0,53.0,2.5,11.9,156.0,425.73,354.69
2018,4,16,7,15,591.0,60.5,2.65,12.95,213.0,505.86,421.72
2018,4,16,7,30,660.0,68.0,2.8,14.0,270.0,590.05,488.17
2018,4,16,7,45,704.5,73.5,2.95,15.0,328.5,656.44,536.79
2018,4,16,8,0,749.0,79.0,3.1,16.0,387.0,719.43,580.93
2018,4,16,8,15,780.0,83.0,3.55,17.1,444.0,774.16,618.67
2018,4,16,8,30,811.0,87.0,4.0,18.2,501.0,827.59,654.53
2018,4,16,8,45,833.0,91.0,4.45,19.3,556.0,871.33,682.9
2018,4,16,9,0,855.0,95.0,4.9,20.4,611.0,912.56,709.95
2018,4,16,9,15,872.0,97.5,5.0,21.1,661.0,933.25,720.9
2018,4,16,9,30,889.0,100.0,5.1,21.8,711.0,961.58,737.35
2018,4,16,9,45,901.5,102.0,5.25,22.45,755.5,981.63,748.45
2018,4,16,10,0,914.0,104.0,5.4,23.1,800.0,997.93,757.07
2018,4,16,10,15,923.0,105.0,5.45,23.6,837.0,1005.89,759.82
2018,4,16,10,30,932.0,106.0,5.5,24.1,874.0,1009.83,760.01
2018,4,16,10,45,939.5,107.5,5.55,24.6,905.0,1008.7,756.93
2018,4,16,11,0,947.0,109.0,5.6,25.1,936.0,1003.38,751.19
2018,4,16,11,15,955.5,107.5,5.65,25.5,959.5,991.89,741.73
2018,4,16,11,30,964.0,106.0,5.7,25.9,983.0,976.24,729.62
2018,4,16,11,45,972.0,103.0,5.7,26.3,998.0,954.64,713.29
2018,4,16,12,0,980.0,100.0,5.7,26.7,1013.0,929.02,694.36
2018,4,16,12,15,980.5,100.5,5.7,27.0,1018.0,896.4,671.0
2018,4,16,12,30,981.0,101.0,5.7,27.3,1023.0,860.29,645.28
2018,4,16,12,45,980.5,100.0,5.7,27.6,1018.5,818.87,615.84
2018,4,16,13,0,980.0,99.0,5.7,27.9,1014.0,774.44,582.29
2018,4,16,13,15,977.0,99.5,5.7,28.05,1001.0,726.72,545.87
2018,4,16,13,30,974.0,100.0,5.7,28.2,988.0,676.51,506.83
2018,4,16,13,45,970.0,99.0,5.7,28.35,966.5,622.3,463.93
2018,4,16,14,0,966.0,98.0,5.7,28.5,945.0,566.16,418.43
2018,4,16,14,15,955.5,99.5,5.7,28.5,914.5,507.22,369.85
2018,4,16,14,30,945.0,101.0,5.7,28.5,884.0,447.44,319.37
2018,4,16,14,45,931.0,102.0,5.65,28.5,845.5,385.59,266.36
2018,4,16,15,0,917.0,103.0,5.6,28.5,807.0,323.86,213.25
2018,4,16,15,15,905.5,101.0,5.6,28.35,763.5,261.07,160.78
2018,4,16,15,30,894.0,99.0,5.6,28.2,720.0,198.7,113.22
2018,4,16,15,45,878.0,96.0,5.55,28.05,670.0,136.03,76.42
2018,4,16,16,0,862.0,93.0,5.5,27.9,620.0,78.72,59.93
2018,4,16,16,15,839.0,90.0,5.35,27.5,565.5,76.8,58.68
2018,4,16,16,30,816.0,87.0,5.2,27.1,511.0,74.8,57.33
2018,4,16,16,45,785.0,83.0,5.05,26.75,453.5,71.87,55.18
2018,4,16,17,0,754.0,79.0,4.9,26.4,396.0,68.88,52.94
2018,4,16,17,15,710.0,74.0,4.9,26.4,337.5,59.92,45.52
2018,4,16,17,30,666.0,69.0,4.9,26.4,279.0,56.13,42.38
2018,4,16,17,45,596.5,62.0,4.3,24.65,221.5,50.56,37.89
2018,4,16,18,0,527.0,55.0,3.7,22.9,164.0,45.05,33.18
2018,4,16,18,15,413.0,45.0,3.7,22.1,114.0,36.9,25.76
2018,4,16,18,30,299.0,35.0,3.7,21.3,64.0,28.91,17.49
2018,4,16,18,45,166.5,20.5,3.7,20.5,34.5,15.59,0.0
2018,4,16,19,0,34.0,6.0,3.7,19.7,5.0,0.0,0.0
2018,4,16,19,15,17.0,3.0,3.85,19.3,2.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.3,17.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,17,5,45,9.0,2.0,3.55,13.3,2.0,0.0,0.0
2018,4,17,6,0,18.0,4.0,3.6,13.4,4.0,0.0,0.0
2018,4,17,6,15,119.0,20.5,3.85,14.05,30.5,73.02,0.0
2018,4,17,6,30,220.0,37.0,4.1,14.7,57.0,194.06,143.12
2018,4,17,6,45,333.0,50.0,4.4,15.3,105.0,282.55,230.05
2018,4,17,7,0,446.0,63.0,4.7,15.9,153.0,386.54,320.71
2018,4,17,7,15,520.5,72.0,5.15,16.8,209.0,469.59,391.23
2018,4,17,7,30,595.0,81.0,5.6,17.7,265.0,556.89,462.45
2018,4,17,7,45,645.5,86.5,6.05,18.55,323.0,625.72,516.04
2018,4,17,8,0,696.0,92.0,6.5,19.4,381.0,695.7,568.25
2018,4,17,8,15,729.5,97.0,6.6,20.1,437.5,751.62,607.63
2018,4,17,8,30,763.0,102.0,6.7,20.8,494.0,806.64,645.41
2018,4,17,8,45,789.0,105.5,6.8,21.55,548.5,846.92,671.36
2018,4,17,9,0,815.0,109.0,6.9,22.3,603.0,890.18,699.16
2018,4,17,9,15,833.0,112.0,6.9,22.9,653.0,922.85,718.9
2018,4,17,9,30,851.0,115.0,6.9,23.5,703.0,952.35,736.23
2018,4,17,9,45,863.5,118.0,6.85,24.15,746.5,973.19,746.93
2018,4,17,10,0,876.0,121.0,6.8,24.8,790.0,976.95,745.66
2018,4,17,10,15,886.5,122.0,6.75,25.3,827.0,985.92,748.73
2018,4,17,10,30,897.0,123.0,6.7,25.8,864.0,990.98,749.17
2018,4,17,10,45,885.5,135.5,6.65,26.35,888.5,982.16,740.02
2018,4,17,11,0,874.0,148.0,6.6,26.9,913.0,968.98,728.13
2018,4,17,11,15,897.5,138.0,6.55,27.35,940.5,964.11,722.49
2018,4,17,11,30,921.0,128.0,6.5,27.8,968.0,954.92,714.01
2018,4,17,11,45,924.0,128.0,6.45,28.25,981.0,932.17,696.37
2018,4,17,12,0,927.0,128.0,6.4,28.7,994.0,905.73,676.4
2018,4,17,12,15,927.5,128.5,6.35,29.0,998.5,874.1,653.38
2018,4,17,12,30,928.0,129.0,6.3,29.3,1003.0,839.21,628.17
2018,4,17,12,45,925.5,129.5,6.25,29.65,998.0,799.01,598.32
2018,4,17,13,0,923.0,130.0,6.2,30.0,993.0,756.13,565.38
2018,4,17,13,15,919.5,129.5,6.15,30.2,979.5,709.36,529.5
2018,4,17,13,30,916.0,129.0,6.1,30.4,966.0,660.37,491.33
2018,4,17,13,45,909.5,128.0,6.05,30.6,943.5,607.35,449.39
2018,4,17,14,0,903.0,127.0,6.0,30.8,921.0,552.8,405.34
2018,4,17,14,15,896.5,125.0,5.9,30.8,891.5,496.28,358.95
2018,4,17,14,30,890.0,123.0,5.8,30.8,862.0,438.68,310.64
2018,4,17,14,45,881.5,120.5,5.75,30.85,825.5,379.27,260.11
2018,4,17,15,0,873.0,118.0,5.7,30.9,789.0,319.49,209.12
2018,4,17,15,15,858.5,116.0,5.65,30.7,745.5,253.28,155.06
2018,4,17,15,30,844.0,114.0,5.6,30.5,702.0,192.32,109.42
2018,4,17,15,45,825.0,111.0,5.55,30.3,652.0,131.62,74.48
2018,4,17,16,0,806.0,108.0,5.5,30.1,602.0,86.94,66.1
2018,4,17,16,15,779.0,105.0,5.4,29.7,548.0,85.41,65.21
2018,4,17,16,30,752.0,102.0,5.3,29.3,494.0,77.38,58.93
2018,4,17,16,45,716.5,97.5,5.15,28.85,437.0,74.68,57.02
2018,4,17,17,0,681.0,93.0,5.0,28.4,380.0,71.93,55.05
2018,4,17,17,15,634.5,86.0,5.0,28.4,323.0,67.21,51.26
2018,4,17,17,30,588.0,79.0,5.0,28.4,266.0,62.42,47.32
2018,4,17,17,45,515.5,71.0,4.6,26.75,211.0,56.51,42.6
2018,4,17,18,0,443.0,63.0,4.2,25.1,156.0,50.66,37.64
2018,4,17,18,15,334.0,50.5,4.25,24.35,108.0,38.33,26.72
2018,4,17,18,30,225.0,38.0,4.3,23.6,60.0,28.67,17.25
2018,4,17,18,45,123.0,21.5,4.4,22.85,32.5,16.25,0.0
2018,4,17,19,0,21.0,5.0,4.5,22.1,5.0,3.93,0.0
2018,4,17,19,15,10.5,2.5,4.5,21.6,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.5,20.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.55,19.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.6,18.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.5,17.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.5,17.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,4,18,5,45,2.5,2.0,2.35,17.7,2.0,0.0,0.0
2018,4,18,6,0,5.0,4.0,2.2,17.8,4.0,0.0,0.0
2018,4,18,6,15,48.5,22.0,2.25,18.3,26.5,40.43,0.0
2018,4,18,6,30,92.0,40.0,2.3,18.8,49.0,118.87,85.76
2018,4,18,6,45,114.5,48.5,2.3,19.3,67.0,137.59,108.32
2018,4,18,7,0,137.0,57.0,2.3,19.8,85.0,162.72,131.47
2018,4,18,7,15,68.5,44.5,2.45,20.3,58.5,91.84,72.86
2018,4,18,7,30,0.0,32.0,2.6,20.8,32.0,24.4,14.84
2018,4,18,7,45,0.0,38.0,2.75,21.35,38.0,29.01,18.64
2018,4,18,8,0,0.0,44.0,2.9,21.9,44.0,33.64,22.35
2018,4,18,8,15,0.0,54.0,3.1,22.35,54.0,41.37,28.57
2018,4,18,8,30,0.0,64.0,3.3,22.8,64.0,49.11,34.73
2018,4,18,8,45,195.5,121.0,3.45,23.3,240.0,308.33,247.79
2018,4,18,9,0,391.0,178.0,3.6,23.8,416.0,574.63,450.96
2018,4,18,9,15,324.0,182.0,3.75,24.25,390.0,521.72,407.42
2018,4,18,9,30,257.0,186.0,3.9,24.7,364.0,441.36,345.1
2018,4,18,9,45,132.5,191.0,4.0,25.2,283.0,310.4,241.64
2018,4,18,10,0,8.0,196.0,4.1,25.7,202.0,165.01,124.66
2018,4,18,10,15,5.5,166.0,4.2,26.1,170.0,136.84,102.48
2018,4,18,10,30,3.0,136.0,4.3,26.5,138.0,109.6,80.89
2018,4,18,10,45,45.5,231.0,4.4,26.9,270.5,241.79,183.91
2018,4,18,11,0,88.0,326.0,4.5,27.3,403.0,385.2,291.37
2018,4,18,11,15,185.0,375.5,4.55,27.55,543.0,514.6,387.17
2018,4,18,11,30,282.0,425.0,4.6,27.8,683.0,654.5,486.89
2018,4,18,11,45,552.0,304.5,4.7,28.1,818.5,782.56,581.25
2018,4,18,12,0,822.0,184.0,4.8,28.4,954.0,876.09,649.03
2018,4,18,12,15,836.0,178.0,4.8,28.55,964.0,851.2,630.74
2018,4,18,12,30,850.0,172.0,4.8,28.7,974.0,822.5,609.91
2018,4,18,12,45,853.5,169.0,4.85,28.85,971.5,784.79,582.66
2018,4,18,13,0,857.0,166.0,4.9,29.0,969.0,744.19,552.91
2018,4,18,13,15,857.0,163.0,4.9,29.0,957.0,698.58,519.08
2018,4,18,13,30,857.0,160.0,4.9,29.0,945.0,650.7,482.82
2018,4,18,13,45,856.5,155.5,4.95,29.05,925.0,599.3,443.14
2018,4,18,14,0,856.0,151.0,5.0,29.1,905.0,546.04,400.92
2018,4,18,14,15,851.5,147.5,4.95,29.0,877.0,490.07,355.5
2018,4,18,14,30,847.0,144.0,4.9,28.9,849.0,433.04,308.06
2018,4,18,14,45,833.0,143.5,4.9,28.8,811.5,374.18,258.55
2018,4,18,15,0,819.0,143.0,4.9,28.7,774.0,315.77,209.2
2018,4,18,15,15,763.5,154.5,4.85,28.5,717.0,252.04,158.86
2018,4,18,15,30,708.0,166.0,4.8,28.3,660.0,198.58,120.72
2018,4,18,15,45,749.5,140.5,4.75,28.05,630.5,135.72,81.05
2018,4,18,16,0,791.0,115.0,4.7,27.8,601.0,91.08,70.12
2018,4,18,16,15,770.5,109.5,4.55,27.35,548.5,88.22,68.15
2018,4,18,16,30,750.0,104.0,4.4,26.9,496.0,78.58,60.49
2018,4,18,16,45,722.0,97.5,4.25,26.5,440.5,74.75,57.63
2018,4,18,17,0,694.0,91.0,4.1,26.1,385.0,70.76,54.58
2018,4,18,17,15,609.5,88.0,4.1,26.1,319.0,68.21,52.6
2018,4,18,17,30,525.0,85.0,4.1,26.1,253.0,66.0,50.83
2018,4,18,17,45,453.0,73.5,3.15,24.05,198.0,57.69,44.11
2018,4,18,18,0,381.0,62.0,2.2,22.0,143.0,46.85,34.9
2018,4,18,18,15,316.0,48.5,2.15,21.1,102.0,36.82,25.88
2018,4,18,18,30,251.0,35.0,2.1,20.2,61.0,26.66,16.06
2018,4,18,18,45,142.0,20.5,2.0,19.3,33.5,15.57,0.0
2018,4,18,19,0,33.0,6.0,1.9,18.4,6.0,4.72,0.0
2018,4,18,19,15,16.5,3.0,1.95,18.15,3.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,19,5,45,11.5,2.0,3.35,11.6,2.0,0.0,0.0
2018,4,19,6,0,23.0,4.0,3.5,11.7,4.0,3.15,0.0
2018,4,19,6,15,117.0,19.0,3.6,12.15,29.5,93.94,0.0
2018,4,19,6,30,211.0,34.0,3.7,12.6,55.0,182.1,139.29
2018,4,19,6,45,306.5,49.5,3.8,13.05,102.0,264.17,217.28
2018,4,19,7,0,402.0,65.0,3.9,13.5,149.0,355.91,297.76
2018,4,19,7,15,471.5,76.5,4.25,14.2,204.0,439.04,368.33
2018,4,19,7,30,541.0,88.0,4.6,14.9,259.0,523.07,437.26
2018,4,19,7,45,591.5,95.5,4.9,15.65,316.0,592.03,491.64
2018,4,19,8,0,642.0,103.0,5.2,16.4,373.0,662.28,544.62
2018,4,19,8,15,678.0,109.0,5.35,17.1,430.0,719.61,585.57
2018,4,19,8,30,714.0,115.0,5.5,17.8,487.0,776.28,625.1
2018,4,19,8,45,741.5,120.0,5.6,18.55,541.5,823.16,656.22
2018,4,19,9,0,769.0,125.0,5.7,19.3,596.0,868.07,685.41
2018,4,19,9,15,789.0,129.0,5.7,19.8,646.0,896.34,702.3
2018,4,19,9,30,809.0,133.0,5.7,20.3,696.0,927.94,721.55
2018,4,19,9,45,824.5,136.0,5.65,20.85,740.5,950.95,734.1
2018,4,19,10,0,840.0,139.0,5.6,21.4,785.0,970.34,744.11
2018,4,19,10,15,852.0,141.0,5.5,21.7,823.0,981.58,748.87
2018,4,19,10,30,864.0,143.0,5.4,22.0,861.0,988.86,751.02
2018,4,19,10,45,874.0,143.5,5.3,22.35,891.5,973.57,737.58
2018,4,19,11,0,884.0,144.0,5.2,22.7,922.0,969.41,732.17
2018,4,19,11,15,878.0,151.0,5.1,23.05,939.5,952.28,717.95
2018,4,19,11,30,872.0,158.0,5.0,23.4,957.0,947.06,712.17
2018,4,19,11,45,892.5,149.0,4.95,23.75,977.0,916.89,689.7
2018,4,19,12,0,913.0,140.0,4.9,24.1,997.0,898.2,675.41
2018,4,19,12,15,921.5,136.0,4.8,24.35,1004.5,869.56,654.26
2018,4,19,12,30,930.0,132.0,4.7,24.6,1012.0,837.34,630.77
2018,4,19,12,45,894.0,151.0,4.65,24.85,994.0,786.35,592.82
2018,4,19,13,0,858.0,170.0,4.6,25.1,976.0,745.21,560.69
2018,4,19,13,15,861.5,165.0,4.45,25.0,965.0,700.23,526.51
2018,4,19,13,30,865.0,160.0,4.3,24.9,954.0,652.7,489.97
2018,4,19,13,45,862.0,159.5,4.2,24.8,935.5,602.57,450.64
2018,4,19,14,0,859.0,159.0,4.1,24.7,917.0,550.72,408.94
2018,4,19,14,15,810.0,175.5,4.0,24.45,871.5,489.24,359.61
2018,4,19,14,30,761.0,192.0,3.9,24.2,826.0,428.64,310.28
2018,4,19,14,45,585.5,236.0,3.85,23.9,711.5,350.76,251.03
2018,4,19,15,0,410.0,280.0,3.8,23.6,597.0,291.08,207.8
2018,4,19,15,15,489.5,234.5,3.75,23.45,592.0,246.77,168.73
2018,4,19,15,30,569.0,189.0,3.7,23.3,587.0,192.29,123.85
2018,4,19,15,45,441.5,212.5,3.65,23.1,508.5,155.48,107.17
2018,4,19,16,0,314.0,236.0,3.6,22.9,430.0,148.83,119.59
2018,4,19,16,15,413.5,197.5,3.5,22.6,429.0,125.5,100.69
2018,4,19,16,30,513.0,159.0,3.4,22.3,428.0,107.29,85.89
2018,4,19,16,45,621.0,122.5,3.3,22.0,412.5,89.47,71.21
2018,4,19,17,0,729.0,86.0,3.2,21.7,397.0,67.95,53.15
2018,4,19,17,15,685.0,80.5,3.2,21.7,339.0,64.04,49.98
2018,4,19,17,30,641.0,75.0,3.2,21.7,281.0,60.12,46.69
2018,4,19,17,45,503.5,71.5,2.6,20.2,213.5,56.68,43.97
2018,4,19,18,0,366.0,68.0,2.0,18.7,146.0,50.82,38.88
2018,4,19,18,15,255.5,52.5,1.95,18.05,99.0,39.21,28.33
2018,4,19,18,30,145.0,37.0,1.9,17.4,52.0,27.65,17.23
2018,4,19,18,45,78.5,20.5,1.85,16.7,28.0,15.41,0.0
2018,4,19,19,0,12.0,4.0,1.8,16.0,4.0,3.15,0.0
2018,4,19,19,15,6.0,2.0,1.85,15.85,2.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,20,5,45,7.0,2.5,2.4,11.25,2.5,0.0,0.0
2018,4,20,6,0,14.0,5.0,2.6,11.3,5.0,3.93,0.0
2018,4,20,6,15,50.0,20.0,2.75,11.5,24.5,56.42,0.0
2018,4,20,6,30,86.0,35.0,2.9,11.7,44.0,103.1,77.83
2018,4,20,6,45,108.5,56.0,3.1,11.85,74.5,131.94,107.15
2018,4,20,7,0,131.0,77.0,3.3,12.0,105.0,172.29,143.61
2018,4,20,7,15,136.5,101.0,3.45,12.25,137.5,206.5,173.52
2018,4,20,7,30,142.0,125.0,3.6,12.5,170.0,240.18,201.98
2018,4,20,7,45,291.0,133.5,3.8,12.75,249.5,379.83,319.96
2018,4,20,8,0,440.0,142.0,4.0,13.0,329.0,535.05,445.53
2018,4,20,8,15,426.0,164.5,4.1,13.2,366.0,561.45,463.52
2018,4,20,8,30,412.0,187.0,4.2,13.4,403.0,584.8,479.48
2018,4,20,8,45,273.5,223.0,4.3,13.6,372.5,489.38,400.35
2018,4,20,9,0,135.0,259.0,4.4,13.8,342.0,385.24,313.32
2018,4,20,9,15,113.0,273.5,4.5,14.1,347.0,378.82,306.62
2018,4,20,9,30,91.0,288.0,4.6,14.4,352.0,349.9,282.06
2018,4,20,9,45,164.5,316.5,4.65,14.75,440.5,467.02,374.69
2018,4,20,10,0,238.0,345.0,4.7,15.1,529.0,584.15,464.02
2018,4,20,10,15,298.5,357.0,4.7,15.7,598.5,648.96,511.49
2018,4,20,10,30,359.0,369.0,4.7,16.3,668.0,711.84,556.7
2018,4,20,10,45,319.0,385.5,4.7,16.95,658.0,682.14,531.17
2018,4,20,11,0,279.0,402.0,4.7,17.6,648.0,651.07,505.25
2018,4,20,11,15,301.0,417.0,4.65,18.25,688.5,673.99,520.3
2018,4,20,11,30,323.0,432.0,4.6,18.9,729.0,693.96,532.74
2018,4,20,11,45,387.5,411.5,4.5,19.55,772.5,715.86,547.63
2018,4,20,12,0,452.0,391.0,4.4,20.2,816.0,744.67,566.76
2018,4,20,12,15,627.5,290.5,4.4,20.55,883.5,779.44,594.0
2018,4,20,12,30,803.0,190.0,4.4,20.9,951.0,795.27,607.05
2018,4,20,12,45,803.5,189.5,4.35,21.2,948.0,758.88,578.81
2018,4,20,13,0,804.0,189.0,4.3,21.5,945.0,719.95,548.71
2018,4,20,13,15,551.0,306.0,4.35,21.65,821.0,609.92,464.27
2018,4,20,13,30,298.0,423.0,4.4,21.8,697.0,507.03,385.23
2018,4,20,13,45,194.0,418.0,4.4,21.95,595.0,422.46,321.38
2018,4,20,14,0,90.0,413.0,4.4,22.1,493.0,350.55,266.89
2018,4,20,14,15,61.5,372.5,4.4,22.15,426.5,299.73,228.5
2018,4,20,14,30,33.0,332.0,4.4,22.2,360.0,253.32,193.39
2018,4,20,14,45,25.5,295.5,4.35,22.2,316.5,220.68,168.48
2018,4,20,15,0,18.0,259.0,4.3,22.2,273.0,195.43,149.26
2018,4,20,15,15,55.0,265.0,4.3,22.1,304.5,196.13,148.56
2018,4,20,15,30,92.0,271.0,4.3,22.0,336.0,196.69,147.92
2018,4,20,15,45,223.0,255.0,4.25,21.95,397.0,169.61,124.98
2018,4,20,16,0,354.0,239.0,4.2,21.9,458.0,151.4,122.24
2018,4,20,16,15,361.5,217.5,4.15,21.65,424.0,141.13,114.21
2018,4,20,16,30,369.0,196.0,4.1,21.4,390.0,130.21,105.56
2018,4,20,16,45,390.5,169.0,4.05,21.1,354.0,111.98,90.64
2018,4,20,17,0,412.0,142.0,4.0,20.8,318.0,97.36,78.6
2018,4,20,17,15,316.0,129.0,4.0,20.8,252.5,90.91,73.33
2018,4,20,17,30,220.0,116.0,4.0,20.8,187.0,81.32,65.22
2018,4,20,17,45,114.0,94.5,3.5,19.8,131.0,67.78,53.69
2018,4,20,18,0,8.0,73.0,3.0,18.8,75.0,53.43,41.13
2018,4,20,18,15,19.0,51.5,2.85,18.2,54.0,38.09,27.36
2018,4,20,18,30,30.0,30.0,2.7,17.6,33.0,22.8,13.29
2018,4,20,18,45,27.0,18.5,2.6,17.05,20.0,14.08,0.0
2018,4,20,19,0,24.0,7.0,2.5,16.5,7.0,5.51,0.0
2018,4,20,19,15,12.0,3.5,2.65,16.25,3.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,5,45,0.0,0.5,2.45,13.7,0.5,0.0,0.0
2018,4,21,6,0,0.0,1.0,2.5,13.8,1.0,0.79,0.0
2018,4,21,6,15,0.0,3.0,2.6,14.05,3.0,2.27,0.0
2018,4,21,6,30,0.0,5.0,2.7,14.3,5.0,3.78,0.0
2018,4,21,6,45,0.0,6.5,2.8,14.5,6.5,4.92,0.0
2018,4,21,7,0,0.0,8.0,2.9,14.7,8.0,6.06,0.0
2018,4,21,7,15,0.0,13.5,2.9,15.1,13.5,10.25,3.15
2018,4,21,7,30,0.0,19.0,2.9,15.5,19.0,14.45,6.74
2018,4,21,7,45,0.0,27.0,2.95,15.85,27.0,20.58,11.94
2018,4,21,8,0,0.0,35.0,3.0,16.2,35.0,26.73,17.08
2018,4,21,8,15,0.0,34.0,3.0,16.65,34.0,25.99,16.33
2018,4,21,8,30,0.0,33.0,3.0,17.1,33.0,25.24,15.59
2018,4,21,8,45,0.0,39.0,3.0,17.6,39.0,29.88,19.35
2018,4,21,9,0,0.0,45.0,3.0,18.1,45.0,34.53,23.08
2018,4,21,9,15,0.0,54.5,3.1,18.6,54.5,41.9,29.02
2018,4,21,9,30,0.0,64.0,3.2,19.1,64.0,49.3,34.91
2018,4,21,9,45,0.5,84.0,3.3,19.6,84.5,65.33,47.8
2018,4,21,10,0,1.0,104.0,3.4,20.1,105.0,81.72,60.83
2018,4,21,10,15,0.5,101.5,3.5,20.6,102.0,79.32,58.62
2018,4,21,10,30,0.0,99.0,3.6,21.1,99.0,76.94,56.47
2018,4,21,10,45,2.0,123.5,3.7,21.55,125.5,98.49,73.53
2018,4,21,11,0,4.0,148.0,3.8,22.0,152.0,120.05,90.41
2018,4,21,11,15,3.0,137.0,3.9,22.45,140.0,110.16,82.3
2018,4,21,11,30,2.0,126.0,4.0,22.9,128.0,100.39,74.36
2018,4,21,11,45,1.5,114.0,4.05,23.3,115.5,90.36,66.28
2018,4,21,12,0,1.0,102.0,4.1,23.7,103.0,80.4,58.28
2018,4,21,12,15,2.5,123.5,4.1,24.0,126.0,98.44,72.42
2018,4,21,12,30,4.0,145.0,4.1,24.3,149.0,116.26,86.28
2018,4,21,12,45,4.5,147.5,4.1,24.6,152.0,118.2,87.67
2018,4,21,13,0,5.0,150.0,4.1,24.9,155.0,120.04,89.01
2018,4,21,13,15,4.5,149.0,4.1,25.1,153.5,118.44,87.7
2018,4,21,13,30,4.0,148.0,4.1,25.3,152.0,116.87,86.44
2018,4,21,13,45,3.5,146.0,4.05,25.5,149.5,114.59,84.64
2018,4,21,14,0,3.0,144.0,4.0,25.7,147.0,112.37,82.91
2018,4,21,14,15,3.0,138.5,3.9,25.85,141.5,107.79,79.37
2018,4,21,14,30,3.0,133.0,3.8,26.0,136.0,103.26,75.87
2018,4,21,14,45,1.5,115.5,3.7,26.2,117.0,89.33,65.05
2018,4,21,15,0,0.0,98.0,3.6,26.4,98.0,75.65,54.42
2018,4,21,15,15,0.0,88.0,3.45,26.4,88.0,67.98,48.49
2018,4,21,15,30,0.0,78.0,3.3,26.4,78.0,60.15,42.42
2018,4,21,15,45,21.0,114.0,3.1,26.4,127.0,85.4,62.07
2018,4,21,16,0,42.0,150.0,2.9,26.4,176.0,107.98,84.43
2018,4,21,16,15,338.5,137.0,2.65,26.2,318.0,88.95,68.98
2018,4,21,16,30,635.0,124.0,2.4,26.0,460.0,88.73,69.13
2018,4,21,16,45,640.5,110.0,2.15,25.8,416.5,81.28,63.2
2018,4,21,17,0,646.0,96.0,1.9,25.6,373.0,73.21,56.7
2018,4,21,17,15,600.5,89.0,1.9,25.6,318.0,68.66,53.05
2018,4,21,17,30,555.0,82.0,1.9,25.6,263.0,64.03,49.24
2018,4,21,17,45,487.5,73.5,1.35,24.3,209.5,57.95,44.29
2018,4,21,18,0,420.0,65.0,0.8,23.0,156.0,51.86,39.08
2018,4,21,18,15,322.0,52.5,0.8,22.35,110.0,39.68,28.26
2018,4,21,18,30,224.0,40.0,0.8,21.7,64.0,30.13,19.11
2018,4,21,18,45,126.5,23.5,0.8,21.0,35.5,17.74,0.0
2018,4,21,19,0,29.0,7.0,0.8,20.3,7.0,5.51,0.0
2018,4,21,19,15,14.5,3.5,0.75,20.05,3.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,22,5,45,24.0,4.5,4.55,10.75,4.5,0.0,0.0
2018,4,22,6,0,48.0,9.0,4.6,10.8,9.0,27.29,0.0
2018,4,22,6,15,174.0,24.0,4.75,11.15,40.5,129.63,17.77
2018,4,22,6,30,300.0,39.0,4.9,11.5,72.0,231.84,183.8
2018,4,22,6,45,241.5,47.0,5.05,11.85,83.5,219.85,182.38
2018,4,22,7,0,183.0,55.0,5.2,12.2,95.0,185.89,156.45
2018,4,22,7,15,91.5,73.5,5.25,12.8,93.5,139.64,116.34
2018,4,22,7,30,0.0,92.0,5.3,13.4,92.0,75.23,58.92
2018,4,22,7,45,33.0,129.5,5.4,13.95,143.5,146.52,120.08
2018,4,22,8,0,66.0,167.0,5.5,14.5,195.0,211.79,174.83
2018,4,22,8,15,167.0,190.0,5.5,15.1,275.0,335.7,278.17
2018,4,22,8,30,268.0,213.0,5.5,15.7,355.0,467.78,384.29
2018,4,22,8,45,548.0,157.5,5.5,16.3,486.0,688.19,559.44
2018,4,22,9,0,828.0,102.0,5.5,16.9,617.0,883.87,702.68
2018,4,22,9,15,857.0,101.0,5.45,17.5,670.5,910.53,717.0
2018,4,22,9,30,886.0,100.0,5.4,18.1,724.0,945.35,737.97
2018,4,22,9,45,899.5,101.0,5.3,18.7,768.0,964.7,747.33
2018,4,22,10,0,913.0,102.0,5.2,19.3,812.0,980.36,754.15
2018,4,22,10,15,922.0,103.5,5.1,19.85,849.0,988.42,755.87
2018,4,22,10,30,931.0,105.0,5.0,20.4,886.0,992.44,754.95
2018,4,22,10,45,937.0,105.5,4.9,20.9,914.5,988.55,748.9
2018,4,22,11,0,943.0,106.0,4.8,21.4,943.0,980.56,740.27
2018,4,22,11,15,948.0,106.5,4.75,21.85,964.5,967.55,728.97
2018,4,22,11,30,953.0,107.0,4.7,22.3,986.0,950.5,715.12
2018,4,22,11,45,956.5,106.5,4.6,22.8,999.5,927.26,696.72
2018,4,22,12,0,960.0,106.0,4.5,23.3,1013.0,900.23,675.94
2018,4,22,12,15,960.0,107.0,4.45,23.6,1017.0,868.01,652.64
2018,4,22,12,30,960.0,108.0,4.4,23.9,1021.0,832.45,627.26
2018,4,22,12,45,958.5,108.0,4.35,24.25,1016.5,791.84,597.35
2018,4,22,13,0,957.0,108.0,4.3,24.6,1012.0,748.41,564.04
2018,4,22,13,15,953.0,108.0,4.3,24.85,998.0,700.73,527.45
2018,4,22,13,30,949.0,108.0,4.3,25.1,984.0,650.78,488.39
2018,4,22,13,45,944.0,107.5,4.3,25.3,962.0,597.86,446.27
2018,4,22,14,0,939.0,107.0,4.3,25.5,940.0,543.19,401.68
2018,4,22,14,15,933.0,105.5,4.25,25.6,910.5,485.84,353.94
2018,4,22,14,30,927.0,104.0,4.2,25.7,881.0,427.31,304.08
2018,4,22,14,45,866.0,125.0,4.2,25.8,826.5,365.28,252.15
2018,4,22,15,0,805.0,146.0,4.2,25.9,772.0,305.02,202.37
2018,4,22,15,15,778.0,146.5,4.15,25.8,724.0,246.76,155.19
2018,4,22,15,30,751.0,147.0,4.1,25.7,676.0,184.24,109.55
2018,4,22,15,45,768.5,130.0,4.05,25.65,639.0,129.91,79.56
2018,4,22,16,0,786.0,113.0,4.0,25.6,602.0,89.43,69.33
2018,4,22,16,15,790.5,100.5,3.85,25.25,556.0,82.45,63.88
2018,4,22,16,30,795.0,88.0,3.7,24.9,510.0,74.89,57.86
2018,4,22,16,45,732.0,91.0,3.55,24.6,446.5,76.4,59.44
2018,4,22,17,0,669.0,94.0,3.4,24.3,383.0,72.22,56.19
2018,4,22,17,15,659.5,82.0,3.4,24.3,333.0,64.62,49.91
2018,4,22,17,30,650.0,70.0,3.4,24.3,283.0,56.53,43.1
2018,4,22,17,45,588.5,63.0,2.6,22.6,227.5,51.1,38.72
2018,4,22,18,0,527.0,56.0,1.8,20.9,172.0,45.69,34.12
2018,4,22,18,15,426.5,46.5,1.8,20.3,122.5,38.02,27.11
2018,4,22,18,30,326.0,37.0,1.8,19.7,73.0,30.48,19.66
2018,4,22,18,45,193.5,23.0,1.75,19.1,41.0,19.01,0.0
2018,4,22,19,0,61.0,9.0,1.7,18.5,9.0,7.08,0.0
2018,4,22,19,15,30.5,4.5,1.8,18.25,4.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,5,45,32.0,4.5,1.35,11.25,5.0,0.0,0.0
2018,4,23,6,0,64.0,9.0,1.4,11.6,10.0,33.94,0.0
2018,4,23,6,15,97.0,22.5,1.75,12.5,30.5,82.66,21.41
2018,4,23,6,30,130.0,36.0,2.1,13.4,51.0,124.44,96.41
2018,4,23,6,45,208.0,54.5,2.45,14.35,94.0,209.84,171.57
2018,4,23,7,0,286.0,73.0,2.8,15.3,137.0,289.01,239.8
2018,4,23,7,15,469.5,72.0,2.9,16.3,211.5,429.23,356.06
2018,4,23,7,30,653.0,71.0,3.0,17.3,286.0,579.04,474.46
2018,4,23,7,45,695.0,76.0,3.1,18.3,343.5,641.7,519.09
2018,4,23,8,0,737.0,81.0,3.2,19.3,401.0,701.26,559.98
2018,4,23,8,15,767.5,85.0,3.25,20.05,457.5,754.23,595.04
2018,4,23,8,30,798.0,89.0,3.3,20.8,514.0,805.92,628.27
2018,4,23,8,45,819.5,92.0,3.35,21.5,567.0,846.88,653.29
2018,4,23,9,0,841.0,95.0,3.4,22.2,620.0,885.37,676.25
2018,4,23,9,15,857.0,98.0,3.4,22.75,669.0,905.08,686.1
2018,4,23,9,30,873.0,101.0,3.4,23.3,718.0,932.12,701.09
2018,4,23,9,45,886.5,103.0,3.35,23.85,762.5,952.31,710.98
2018,4,23,10,0,900.0,105.0,3.3,24.4,807.0,968.83,718.46
2018,4,23,10,15,909.5,106.5,3.25,24.85,844.0,977.22,720.9
2018,4,23,10,30,919.0,108.0,3.2,25.3,881.0,981.62,720.9
2018,4,23,10,45,926.5,108.5,3.15,25.8,910.5,979.09,716.39
2018,4,23,11,0,934.0,109.0,3.1,26.3,940.0,972.48,709.44
2018,4,23,11,15,939.5,109.5,3.1,26.65,962.0,959.96,699.63
2018,4,23,11,30,945.0,110.0,3.1,27.0,984.0,943.4,687.37
2018,4,23,11,45,950.0,109.5,3.05,27.4,998.5,921.54,671.3
2018,4,23,12,0,955.0,109.0,3.0,27.8,1013.0,895.84,652.88
2018,4,23,12,15,956.5,109.0,3.0,28.1,1017.5,864.06,631.12
2018,4,23,12,30,958.0,109.0,3.0,28.4,1022.0,828.9,607.15
2018,4,23,12,45,957.5,108.5,2.95,28.65,1017.5,788.69,578.61
2018,4,23,13,0,957.0,108.0,2.9,28.9,1013.0,745.61,546.87
2018,4,23,13,15,954.0,107.0,2.9,29.05,999.0,697.84,511.69
2018,4,23,13,30,951.0,106.0,2.9,29.2,985.0,647.76,474.01
2018,4,23,13,45,947.0,105.0,2.85,29.35,963.5,595.0,433.22
2018,4,23,14,0,943.0,104.0,2.8,29.5,942.0,540.4,389.93
2018,4,23,14,15,935.5,103.5,2.75,29.55,912.5,483.0,343.53
2018,4,23,14,30,928.0,103.0,2.7,29.6,883.0,424.57,295.12
2018,4,23,14,45,918.5,102.0,2.65,29.6,846.0,364.37,244.57
2018,4,23,15,0,909.0,101.0,2.6,29.6,809.0,303.87,193.72
2018,4,23,15,15,896.0,98.5,2.55,29.5,764.5,241.67,143.61
