Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,30,883.0,96.0,2.5,29.4,720.0,180.14,99.51
2018,4,23,15,45,867.0,93.5,2.45,29.3,671.0,119.32,68.56
2018,4,23,16,0,851.0,91.0,2.4,29.2,622.0,85.64,65.14
2018,4,23,16,15,830.0,88.0,2.25,28.9,568.5,75.1,56.8
2018,4,23,16,30,809.0,85.0,2.1,28.6,515.0,73.13,55.47
2018,4,23,16,45,780.5,81.0,1.9,28.3,459.0,70.22,53.33
2018,4,23,17,0,752.0,77.0,1.7,28.0,403.0,67.23,51.11
2018,4,23,17,15,711.0,72.5,1.7,28.0,345.5,63.6,48.25
2018,4,23,17,30,670.0,68.0,1.7,28.0,288.0,55.35,41.41
2018,4,23,17,45,608.0,61.5,1.25,26.25,232.0,50.19,37.34
2018,4,23,18,0,546.0,55.0,0.8,24.5,176.0,45.06,33.07
2018,4,23,18,15,445.5,45.5,0.9,23.6,125.5,37.32,26.15
2018,4,23,18,30,345.0,36.0,1.0,22.7,75.0,29.68,18.82
2018,4,23,18,45,205.0,22.5,1.05,21.85,42.5,18.56,0.11
2018,4,23,19,0,65.0,9.0,1.1,21.0,10.0,7.08,0.0
2018,4,23,19,15,32.5,4.5,1.15,20.55,5.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,4,24,5,45,30.0,5.0,0.55,14.85,5.5,0.0,0.0
2018,4,24,6,0,60.0,10.0,0.5,15.0,11.0,32.96,0.0
2018,4,24,6,15,190.0,25.0,0.55,15.6,44.0,139.43,54.13
2018,4,24,6,30,320.0,40.0,0.6,16.2,77.0,242.51,188.15
2018,4,24,6,45,417.5,50.0,0.7,16.8,126.5,327.87,262.83
2018,4,24,7,0,515.0,60.0,0.8,17.4,176.0,421.09,339.63
2018,4,24,7,15,576.5,67.5,0.85,18.45,231.5,494.78,397.0
2018,4,24,7,30,638.0,75.0,0.9,19.5,287.0,571.77,453.83
2018,4,24,7,45,680.0,80.5,0.95,20.55,344.0,634.42,496.67
2018,4,24,8,0,722.0,86.0,1.0,21.6,401.0,697.68,537.76
2018,4,24,8,15,751.0,90.0,1.15,22.65,456.5,744.65,567.22
2018,4,24,8,30,780.0,94.0,1.3,23.7,512.0,794.51,598.08
2018,4,24,8,45,794.0,100.0,1.45,24.75,562.5,831.8,619.79
2018,4,24,9,0,808.0,106.0,1.6,25.8,613.0,866.3,639.43
2018,4,24,9,15,827.5,108.5,1.65,26.3,662.5,898.89,657.84
2018,4,24,9,30,847.0,111.0,1.7,26.8,712.0,928.4,674.14
2018,4,24,9,45,864.0,111.5,1.7,27.35,756.5,937.89,676.82
2018,4,24,10,0,881.0,112.0,1.7,27.9,801.0,955.8,685.21
2018,4,24,10,15,889.0,114.0,1.7,28.3,836.5,963.06,687.22
2018,4,24,10,30,897.0,116.0,1.7,28.7,872.0,966.38,687.01
2018,4,24,10,45,903.0,117.5,1.7,29.1,900.5,963.37,683.03
2018,4,24,11,0,909.0,119.0,1.7,29.5,929.0,956.35,676.76
2018,4,24,11,15,912.0,121.0,1.75,29.8,950.0,943.06,667.64
2018,4,24,11,30,915.0,123.0,1.8,30.1,971.0,925.86,656.21
2018,4,24,11,45,888.5,143.5,1.85,30.4,976.0,895.09,636.27
2018,4,24,12,0,862.0,164.0,1.9,30.7,981.0,875.5,623.56
2018,4,24,12,15,699.0,270.0,1.95,30.9,934.5,809.96,577.39
2018,4,24,12,30,536.0,376.0,2.0,31.1,888.0,739.06,527.13
2018,4,24,12,45,579.0,349.0,2.05,31.3,899.5,719.07,514.28
2018,4,24,13,0,622.0,322.0,2.1,31.5,911.0,690.65,495.0
2018,4,24,13,15,560.5,351.5,2.15,31.6,877.0,640.57,459.33
2018,4,24,13,30,499.0,381.0,2.2,31.7,843.0,589.12,422.56
2018,4,24,13,45,488.5,370.0,2.3,31.8,814.0,541.2,388.36
2018,4,24,14,0,478.0,359.0,2.4,31.9,785.0,493.67,353.54
2018,4,24,14,15,471.5,346.0,2.4,31.9,754.5,447.13,318.47
2018,4,24,14,30,465.0,333.0,2.4,31.9,724.0,400.9,282.87
2018,4,24,14,45,481.5,309.0,2.45,31.9,699.0,355.52,246.82
2018,4,24,15,0,498.0,285.0,2.5,31.9,674.0,308.23,208.89
2018,4,24,15,15,615.0,220.5,2.55,31.7,674.0,253.13,161.94
2018,4,24,15,30,732.0,156.0,2.6,31.5,674.0,183.49,107.19
2018,4,24,15,45,754.5,136.0,2.6,31.35,638.0,121.64,72.92
2018,4,24,16,0,777.0,116.0,2.6,31.2,602.0,91.04,68.96
2018,4,24,16,15,707.5,122.5,2.6,30.85,535.5,87.58,66.52
2018,4,24,16,30,638.0,129.0,2.6,30.5,469.0,91.85,70.37
2018,4,24,16,45,575.5,127.5,2.55,30.15,409.0,91.58,70.52
2018,4,24,17,0,513.0,126.0,2.5,29.8,349.0,89.22,68.94
2018,4,24,17,15,446.5,116.5,2.5,29.8,291.0,82.79,63.84
2018,4,24,17,30,380.0,107.0,2.5,29.8,233.0,76.31,58.6
2018,4,24,17,45,293.0,93.0,1.95,27.8,179.0,66.58,50.9
2018,4,24,18,0,206.0,79.0,1.4,25.8,125.0,57.23,43.18
2018,4,24,18,15,202.5,59.0,1.4,24.9,93.5,43.57,31.26
2018,4,24,18,30,199.0,39.0,1.4,24.0,62.0,29.32,18.46
2018,4,24,18,45,112.0,23.5,1.45,23.05,35.0,17.73,1.17
2018,4,24,19,0,25.0,8.0,1.5,22.1,8.0,6.29,0.0
2018,4,24,19,15,12.5,4.0,1.55,21.9,4.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.25,20.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.3,19.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,25,5,45,32.0,5.0,0.9,15.05,5.5,0.0,0.0
2018,4,25,6,0,64.0,10.0,0.9,15.3,11.0,34.54,0.0
2018,4,25,6,15,194.0,25.0,1.15,16.05,45.0,141.65,66.69
2018,4,25,6,30,324.0,40.0,1.4,16.8,79.0,244.26,190.82
2018,4,25,6,45,419.0,50.5,1.65,17.55,129.0,328.45,265.01
2018,4,25,7,0,514.0,61.0,1.9,18.3,179.0,420.52,342.0
2018,4,25,7,15,575.0,68.0,2.05,19.35,234.0,493.12,399.95
2018,4,25,7,30,636.0,75.0,2.2,20.4,289.0,568.93,457.61
2018,4,25,7,45,677.5,81.0,2.4,21.4,346.0,631.6,502.54
2018,4,25,8,0,719.0,87.0,2.6,22.4,403.0,694.85,545.82
2018,4,25,8,15,747.0,91.5,2.7,23.3,458.0,741.32,575.43
2018,4,25,8,30,775.0,96.0,2.8,24.2,513.0,790.67,606.43
2018,4,25,8,45,795.5,100.0,2.85,25.1,565.5,831.14,630.24
2018,4,25,9,0,816.0,104.0,2.9,26.0,618.0,869.13,651.97
2018,4,25,9,15,829.5,108.0,2.85,26.6,665.0,897.98,667.31
2018,4,25,9,30,843.0,112.0,2.8,27.2,712.0,923.55,680.36
2018,4,25,9,45,834.0,124.5,2.75,27.75,748.0,933.88,683.46
2018,4,25,10,0,825.0,137.0,2.7,28.3,784.0,939.84,683.93
2018,4,25,10,15,778.0,165.0,2.65,28.65,797.5,921.05,669.0
2018,4,25,10,30,731.0,193.0,2.6,29.0,811.0,907.23,657.73
2018,4,25,10,45,684.0,226.0,2.6,29.4,819.5,885.56,641.07
2018,4,25,11,0,637.0,259.0,2.6,29.8,828.0,859.34,620.79
2018,4,25,11,15,631.5,266.0,2.6,29.95,841.0,844.44,609.81
2018,4,25,11,30,626.0,273.0,2.6,30.1,854.0,826.44,596.73
2018,4,25,11,45,502.0,323.5,2.6,30.25,793.5,740.98,536.53
2018,4,25,12,0,378.0,374.0,2.6,30.4,733.0,659.23,478.41
2018,4,25,12,15,270.0,410.5,2.6,30.25,667.5,573.47,417.81
2018,4,25,12,30,162.0,447.0,2.6,30.1,602.0,495.43,361.56
2018,4,25,12,45,179.5,448.5,2.6,29.9,619.5,495.36,362.12
2018,4,25,13,0,197.0,450.0,2.6,29.7,637.0,493.04,360.58
2018,4,25,13,15,125.5,432.5,2.65,29.3,551.0,418.2,307.05
2018,4,25,13,30,54.0,415.0,2.7,28.9,465.0,348.23,256.64
2018,4,25,13,45,32.0,307.5,2.7,28.45,337.0,250.67,185.75
2018,4,25,14,0,10.0,200.0,2.7,28.0,209.0,157.72,116.48
2018,4,25,14,15,5.0,134.5,2.8,27.5,139.0,105.56,76.93
2018,4,25,14,30,0.0,69.0,2.9,27.0,69.0,53.4,36.57
2018,4,25,14,45,0.0,63.0,3.05,26.55,63.0,48.68,33.02
2018,4,25,15,0,0.0,57.0,3.2,26.1,57.0,43.98,29.43
2018,4,25,15,15,0.0,51.0,3.35,25.5,51.0,39.29,25.85
2018,4,25,15,30,0.0,45.0,3.5,24.9,45.0,34.62,22.24
2018,4,25,15,45,0.0,40.0,3.7,24.35,40.0,30.72,19.23
2018,4,25,16,0,0.0,35.0,3.9,23.8,35.0,26.84,17.17
2018,4,25,16,15,0.0,30.0,4.0,23.15,30.0,22.97,13.99
2018,4,25,16,30,0.0,25.0,4.1,22.5,25.0,19.11,10.8
2018,4,25,16,45,0.0,21.5,4.2,21.9,21.5,16.41,8.56
2018,4,25,17,0,0.0,18.0,4.3,21.3,18.0,13.72,6.29
2018,4,25,17,15,0.0,15.5,4.3,21.3,15.5,11.8,4.65
2018,4,25,17,30,0.0,13.0,4.3,21.3,13.0,9.88,3.0
2018,4,25,17,45,0.0,12.5,4.45,20.05,12.5,9.49,2.7
2018,4,25,18,0,0.0,12.0,4.6,18.8,12.0,9.1,2.36
2018,4,25,18,15,0.0,10.0,4.65,18.25,10.0,7.58,0.95
2018,4,25,18,30,0.0,8.0,4.7,17.7,8.0,6.06,0.0
2018,4,25,18,45,0.0,5.0,4.7,17.2,5.0,3.78,0.0
2018,4,25,19,0,0.0,2.0,4.7,16.7,2.0,1.57,0.0
2018,4,25,19,15,0.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,5,45,30.0,6.0,1.7,9.6,6.5,0.0,0.0
2018,4,26,6,0,60.0,12.0,1.9,9.8,13.0,34.36,0.0
2018,4,26,6,15,183.5,28.0,2.0,10.5,47.5,141.49,77.36
2018,4,26,6,30,307.0,44.0,2.1,11.2,82.0,238.86,191.62
2018,4,26,6,45,408.0,55.5,2.2,11.9,133.5,326.01,269.59
2018,4,26,7,0,509.0,67.0,2.3,12.6,185.0,422.55,351.81
2018,4,26,7,15,574.5,74.5,2.25,13.5,242.0,498.83,413.69
2018,4,26,7,30,640.0,82.0,2.2,14.4,299.0,578.49,475.05
2018,4,26,7,45,685.0,87.5,2.2,15.3,357.5,643.4,522.05
2018,4,26,8,0,730.0,93.0,2.2,16.2,416.0,709.01,566.84
2018,4,26,8,15,763.0,97.0,2.2,16.85,474.0,758.67,599.0
2018,4,26,8,30,796.0,101.0,2.2,17.5,532.0,812.1,633.05
2018,4,26,8,45,820.5,104.5,2.25,18.2,587.0,855.93,659.83
2018,4,26,9,0,845.0,108.0,2.3,18.9,642.0,897.34,684.54
2018,4,26,9,15,862.5,110.5,2.15,19.45,692.0,928.53,700.4
2018,4,26,9,30,880.0,113.0,2.0,20.0,742.0,944.49,705.81
2018,4,26,9,45,894.0,114.5,1.9,20.6,786.0,964.23,714.2
2018,4,26,10,0,908.0,116.0,1.8,21.2,830.0,980.27,720.04
2018,4,26,10,15,918.0,117.5,1.6,21.65,867.5,988.69,719.97
2018,4,26,10,30,928.0,119.0,1.4,22.1,905.0,993.08,717.24
2018,4,26,10,45,935.0,120.5,1.25,22.6,935.0,990.56,710.77
2018,4,26,11,0,942.0,122.0,1.1,23.1,965.0,983.89,701.82
2018,4,26,11,15,947.0,122.5,1.0,23.5,987.0,970.36,689.91
2018,4,26,11,30,952.0,123.0,0.9,23.9,1009.0,952.78,675.72
2018,4,26,11,45,955.5,123.0,0.8,24.3,1022.0,929.51,658.19
2018,4,26,12,0,959.0,123.0,0.7,24.7,1035.0,902.47,638.52
2018,4,26,12,15,960.5,122.5,0.7,25.0,1039.5,869.81,617.58
2018,4,26,12,30,962.0,122.0,0.7,25.3,1044.0,833.84,594.55
2018,4,26,12,45,960.5,121.5,0.65,25.6,1038.5,792.58,565.66
2018,4,26,13,0,959.0,121.0,0.6,25.9,1033.0,748.57,534.4
2018,4,26,13,15,956.0,120.0,0.6,26.1,1018.5,700.66,500.83
2018,4,26,13,30,953.0,119.0,0.6,26.3,1004.0,650.46,464.78
2018,4,26,13,45,947.0,118.0,0.6,26.5,981.0,596.55,425.07
2018,4,26,14,0,941.0,117.0,0.6,26.7,958.0,541.02,382.91
2018,4,26,14,15,932.5,115.5,0.6,26.75,926.5,482.68,337.59
2018,4,26,14,30,924.0,114.0,0.6,26.8,895.0,423.45,290.18
2018,4,26,14,45,912.0,113.5,0.55,26.85,856.5,363.16,240.75
2018,4,26,15,0,900.0,113.0,0.5,26.9,818.0,302.84,191.25
2018,4,26,15,15,884.0,111.5,0.6,26.8,772.5,241.4,143.38
2018,4,26,15,30,868.0,110.0,0.7,26.7,727.0,180.96,101.69
2018,4,26,15,45,845.0,109.5,0.75,26.6,676.0,113.88,67.71
2018,4,26,16,0,822.0,109.0,0.8,26.5,625.0,87.61,67.34
2018,4,26,16,15,669.0,137.5,0.95,26.2,534.0,95.83,74.52
2018,4,26,16,30,516.0,166.0,1.1,25.9,443.0,111.12,87.54
2018,4,26,16,45,595.5,130.5,1.25,25.55,417.0,93.89,73.67
2018,4,26,17,0,675.0,95.0,1.4,25.2,391.0,72.87,56.43
2018,4,26,17,15,636.0,88.5,1.4,25.2,336.5,68.7,53.13
2018,4,26,17,30,597.0,82.0,1.4,25.2,282.0,64.43,49.64
2018,4,26,17,45,542.5,72.0,1.2,23.4,227.5,57.25,43.88
2018,4,26,18,0,488.0,62.0,1.0,21.6,173.0,49.9,37.7
2018,4,26,18,15,379.0,51.5,1.1,20.6,123.0,41.61,30.26
2018,4,26,18,30,270.0,41.0,1.2,19.6,73.0,31.1,20.5
2018,4,26,18,45,164.0,25.5,1.25,18.65,42.0,19.33,4.29
2018,4,26,19,0,58.0,10.0,1.3,17.7,11.0,7.87,0.0
2018,4,26,19,15,29.0,5.0,1.35,17.35,5.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,27,5,45,3.5,2.0,1.25,12.4,2.0,0.0,0.0
2018,4,27,6,0,7.0,4.0,1.3,12.7,4.0,6.04,0.0
2018,4,27,6,15,9.0,9.5,1.6,13.4,10.0,11.65,1.76
2018,4,27,6,30,11.0,15.0,1.9,14.1,16.0,17.49,8.97
2018,4,27,6,45,11.0,20.0,2.15,14.85,22.0,21.99,13.2
2018,4,27,7,0,11.0,25.0,2.4,15.6,28.0,26.48,17.22
2018,4,27,7,15,51.5,69.0,2.4,16.65,86.0,105.44,85.0
2018,4,27,7,30,92.0,113.0,2.4,17.7,144.0,184.21,150.74
2018,4,27,7,45,140.0,142.0,2.4,18.75,199.5,253.35,206.87
2018,4,27,8,0,188.0,171.0,2.4,19.8,255.0,325.0,263.15
2018,4,27,8,15,413.5,153.5,2.4,20.5,369.0,529.97,423.4
2018,4,27,8,30,639.0,136.0,2.4,21.2,483.0,721.7,563.35
2018,4,27,8,45,657.0,144.5,2.45,21.9,532.0,761.4,586.86
2018,4,27,9,0,675.0,153.0,2.5,22.6,581.0,798.9,609.65
2018,4,27,9,15,423.0,238.0,2.45,23.05,513.5,658.67,503.26
2018,4,27,9,30,171.0,323.0,2.4,23.5,446.0,475.27,363.31
2018,4,27,9,45,355.0,290.0,2.3,23.9,564.0,630.34,478.95
2018,4,27,10,0,539.0,257.0,2.2,24.3,682.0,788.42,588.59
2018,4,27,10,15,693.0,203.0,2.1,24.65,775.0,883.63,651.35
2018,4,27,10,30,847.0,149.0,2.0,25.0,868.0,958.54,696.32
2018,4,27,10,45,871.5,142.0,1.95,25.35,903.5,949.3,687.1
2018,4,27,11,0,896.0,135.0,1.9,25.7,939.0,951.22,686.11
2018,4,27,11,15,755.0,227.0,1.85,26.0,915.0,915.23,660.45
2018,4,27,11,30,614.0,319.0,1.8,26.3,891.0,848.6,611.92
2018,4,27,11,45,541.5,364.0,1.75,26.55,873.5,804.67,580.19
2018,4,27,12,0,469.0,409.0,1.7,26.8,856.0,758.09,546.49
2018,4,27,12,15,442.0,417.0,1.7,26.95,839.5,718.51,519.2
2018,4,27,12,30,415.0,425.0,1.7,27.1,823.0,678.41,491.27
2018,4,27,12,45,399.0,426.0,1.7,27.3,807.5,637.5,462.71
2018,4,27,13,0,383.0,427.0,1.7,27.5,792.0,601.68,437.23
2018,4,27,13,15,395.5,417.5,1.7,27.5,790.0,576.13,419.1
2018,4,27,13,30,408.0,408.0,1.7,27.5,788.0,548.73,399.16
2018,4,27,13,45,435.0,387.5,1.7,27.55,784.0,518.49,376.69
2018,4,27,14,0,462.0,367.0,1.7,27.6,780.0,485.46,351.42
2018,4,27,14,15,463.0,351.5,1.7,27.55,754.5,441.51,317.88
2018,4,27,14,30,464.0,336.0,1.7,27.5,729.0,397.12,283.26
2018,4,27,14,45,423.0,335.5,1.65,27.45,682.0,348.65,246.1
2018,4,27,15,0,382.0,335.0,1.6,27.4,635.0,310.06,216.73
2018,4,27,15,15,376.5,316.5,1.55,27.25,598.5,267.33,184.26
2018,4,27,15,30,371.0,298.0,1.5,27.1,562.0,225.43,154.91
2018,4,27,15,45,376.0,274.5,1.45,26.95,526.5,182.45,130.14
2018,4,27,16,0,381.0,251.0,1.4,26.8,491.0,158.02,124.5
2018,4,27,16,15,348.5,234.0,1.3,26.55,439.0,149.32,118.03
2018,4,27,16,30,316.0,217.0,1.2,26.3,387.0,140.25,111.16
2018,4,27,16,45,297.5,194.0,1.1,26.05,340.5,127.82,101.47
2018,4,27,17,0,279.0,171.0,1.0,25.8,294.0,114.81,91.2
2018,4,27,17,15,256.0,149.5,1.0,25.8,250.0,102.04,80.9
2018,4,27,17,30,233.0,128.0,1.0,25.8,206.0,88.79,70.01
2018,4,27,17,45,181.5,107.0,0.65,24.95,161.0,75.02,58.63
2018,4,27,18,0,130.0,86.0,0.3,24.1,116.0,61.7,47.3
2018,4,27,18,15,99.5,64.5,0.4,23.6,83.5,46.84,34.3
2018,4,27,18,30,69.0,43.0,0.5,23.1,51.0,31.75,20.77
2018,4,27,18,45,38.0,25.5,0.55,22.6,29.5,19.03,4.86
2018,4,27,19,0,7.0,8.0,0.6,22.1,8.0,6.29,0.0
2018,4,27,19,15,3.5,4.0,0.7,21.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,28,5,45,35.5,6.5,1.2,13.9,7.5,0.0,0.0
2018,4,28,6,0,71.0,13.0,1.2,14.2,15.0,39.52,0.0
2018,4,28,6,15,133.5,28.5,1.5,15.1,42.0,119.53,73.57
2018,4,28,6,30,196.0,44.0,1.8,16.0,69.0,178.94,141.02
2018,4,28,6,45,306.5,59.0,2.1,16.9,121.0,267.43,217.63
2018,4,28,7,0,417.0,74.0,2.4,17.8,173.0,366.47,300.57
2018,4,28,7,15,526.5,77.5,2.4,18.9,236.5,467.75,381.55
2018,4,28,7,30,636.0,81.0,2.4,20.0,300.0,571.67,460.8
2018,4,28,7,45,678.0,86.0,2.45,21.05,357.0,633.25,504.39
2018,4,28,8,0,720.0,91.0,2.5,22.1,414.0,695.33,545.95
2018,4,28,8,15,749.5,95.5,2.5,22.85,470.0,742.52,575.8
2018,4,28,8,30,779.0,100.0,2.5,23.6,526.0,792.85,607.14
2018,4,28,8,45,801.0,104.0,2.45,24.35,579.0,834.41,631.24
2018,4,28,9,0,823.0,108.0,2.4,25.1,632.0,873.51,653.19
2018,4,28,9,15,839.5,111.0,2.35,25.55,680.5,903.78,669.61
2018,4,28,9,30,856.0,114.0,2.3,26.0,729.0,930.83,683.78
2018,4,28,9,45,868.0,116.5,2.25,26.45,772.0,937.46,684.56
2018,4,28,10,0,880.0,119.0,2.2,26.9,815.0,952.33,691.0
2018,4,28,10,15,889.5,121.0,2.15,27.25,851.5,960.58,693.42
2018,4,28,10,30,899.0,123.0,2.1,27.6,888.0,964.9,693.49
2018,4,28,10,45,906.0,124.0,2.1,27.95,917.0,961.95,689.66
2018,4,28,11,0,913.0,125.0,2.1,28.3,946.0,955.0,683.5
2018,4,28,11,15,917.5,125.5,2.1,28.55,966.5,941.35,673.54
2018,4,28,11,30,922.0,126.0,2.1,28.8,987.0,923.79,661.28
2018,4,28,11,45,924.0,127.0,2.1,29.05,999.5,900.71,645.61
2018,4,28,12,0,926.0,128.0,2.1,29.3,1012.0,874.02,627.72
2018,4,28,12,15,927.0,128.0,2.15,29.45,1016.0,842.3,607.29
2018,4,28,12,30,928.0,128.0,2.2,29.6,1020.0,807.42,584.36
2018,4,28,12,45,927.5,127.5,2.2,29.75,1015.5,768.14,556.63
2018,4,28,13,0,927.0,127.0,2.2,29.9,1011.0,726.16,526.53
2018,4,28,13,15,924.5,126.0,2.2,30.0,997.5,680.03,492.99
2018,4,28,13,30,922.0,125.0,2.2,30.1,984.0,631.67,457.02
2018,4,28,13,45,918.0,123.5,2.25,30.15,962.5,580.1,418.04
2018,4,28,14,0,914.0,122.0,2.3,30.2,941.0,526.79,376.52
2018,4,28,14,15,905.5,121.5,2.3,30.15,911.0,470.72,331.71
2018,4,28,14,30,897.0,121.0,2.3,30.1,881.0,413.78,285.03
2018,4,28,14,45,886.5,120.0,2.3,30.0,844.5,355.29,236.46
2018,4,28,15,0,876.0,119.0,2.3,29.9,808.0,296.66,187.86
2018,4,28,15,15,864.0,116.5,2.3,29.75,765.0,236.94,140.67
2018,4,28,15,30,852.0,114.0,2.3,29.6,722.0,170.53,94.39
2018,4,28,15,45,835.5,110.5,2.35,29.4,673.0,110.43,66.36
2018,4,28,16,0,819.0,107.0,2.4,29.2,624.0,86.16,65.53
2018,4,28,16,15,796.5,103.5,2.4,28.85,571.0,84.38,64.42
2018,4,28,16,30,774.0,100.0,2.4,28.5,518.0,82.51,63.21
2018,4,28,16,45,743.5,95.5,2.4,28.15,462.0,73.57,56.12
2018,4,28,17,0,713.0,91.0,2.4,27.8,406.0,70.81,54.13
2018,4,28,17,15,671.0,85.0,2.4,27.8,349.0,66.75,50.91
2018,4,28,17,30,629.0,79.0,2.4,27.8,292.0,62.63,47.58
2018,4,28,17,45,567.5,71.5,1.85,25.95,236.5,57.1,43.28
2018,4,28,18,0,506.0,64.0,1.3,24.1,181.0,51.58,38.74
2018,4,28,18,15,410.5,53.0,1.3,23.15,131.0,42.98,31.12
2018,4,28,18,30,315.0,42.0,1.3,22.2,81.0,34.39,23.1
2018,4,28,18,45,191.5,27.0,1.35,21.25,47.0,20.52,6.54
2018,4,28,19,0,68.0,12.0,1.4,20.3,13.0,9.44,0.0
2018,4,28,19,15,34.0,6.0,1.45,20.0,6.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,29,5,45,28.0,6.0,1.35,14.5,7.0,0.0,0.0
2018,4,29,6,0,56.0,12.0,1.4,14.9,14.0,32.46,0.0
2018,4,29,6,15,162.0,29.0,1.55,15.5,48.0,133.91,86.75
2018,4,29,6,30,268.0,46.0,1.7,16.1,82.0,218.03,172.62
2018,4,29,6,45,355.0,58.5,1.85,16.7,130.0,293.38,238.67
2018,4,29,7,0,442.0,71.0,2.0,17.3,178.0,382.15,312.99
2018,4,29,7,15,461.5,85.5,2.15,18.1,222.5,425.54,348.32
2018,4,29,7,30,481.0,100.0,2.3,18.9,267.0,474.28,386.06
2018,4,29,7,45,464.5,121.5,2.45,19.7,306.0,504.18,407.18
2018,4,29,8,0,448.0,143.0,2.6,20.5,345.0,530.68,424.91
2018,4,29,8,15,433.0,171.5,2.65,21.0,387.0,562.63,446.14
2018,4,29,8,30,418.0,200.0,2.7,21.5,429.0,591.09,464.24
2018,4,29,8,45,401.5,226.5,2.8,22.05,464.0,612.94,477.28
2018,4,29,9,0,385.0,253.0,2.9,22.6,499.0,612.15,474.18
2018,4,29,9,15,389.0,273.5,3.0,22.95,538.0,640.52,492.84
2018,4,29,9,30,393.0,294.0,3.1,23.3,577.0,666.9,509.71
2018,4,29,9,45,415.5,305.0,3.25,23.65,620.0,717.92,544.23
2018,4,29,10,0,438.0,316.0,3.4,24.0,663.0,747.69,563.73
2018,4,29,10,15,579.5,266.0,3.5,24.25,747.0,827.46,621.13
2018,4,29,10,30,721.0,216.0,3.6,24.5,831.0,910.91,679.23
2018,4,29,10,45,792.5,185.0,3.65,24.8,881.5,926.94,688.01
2018,4,29,11,0,864.0,154.0,3.7,25.1,932.0,949.09,701.41
2018,4,29,11,15,768.0,216.0,3.75,25.35,919.5,911.55,674.84
2018,4,29,11,30,672.0,278.0,3.8,25.6,907.0,861.07,637.22
2018,4,29,11,45,502.5,366.0,3.85,25.9,839.5,769.08,569.48
2018,4,29,12,0,333.0,454.0,3.9,26.2,772.0,672.21,497.84
2018,4,29,12,15,299.0,466.5,3.95,26.5,753.0,636.18,471.4
2018,4,29,12,30,265.0,479.0,4.0,26.8,734.0,600.42,444.75
2018,4,29,12,45,279.0,472.0,4.05,27.05,739.5,584.45,433.04
2018,4,29,13,0,293.0,465.0,4.1,27.3,745.0,566.68,419.75
2018,4,29,13,15,348.5,437.0,4.1,27.55,765.5,557.66,412.85
2018,4,29,13,30,404.0,409.0,4.1,27.8,786.0,543.69,401.73
2018,4,29,13,45,430.0,390.0,4.1,28.05,783.0,513.8,378.41
2018,4,29,14,0,456.0,371.0,4.1,28.3,780.0,481.55,352.67
2018,4,29,14,15,464.5,352.0,4.1,28.3,757.5,438.93,319.11
2018,4,29,14,30,473.0,333.0,4.1,28.3,735.0,395.14,283.9
2018,4,29,14,45,378.0,348.5,4.1,28.25,661.0,344.99,246.37
2018,4,29,15,0,283.0,364.0,4.1,28.2,587.0,300.43,214.46
2018,4,29,15,15,234.5,350.0,4.05,28.0,528.0,266.25,190.32
2018,4,29,15,30,186.0,336.0,4.0,27.8,469.0,230.48,166.63
2018,4,29,15,45,149.0,310.0,3.95,27.55,412.0,195.68,145.24
2018,4,29,16,0,112.0,284.0,3.9,27.3,355.0,184.21,146.0
2018,4,29,16,15,121.0,258.5,3.8,27.0,329.0,163.19,129.59
2018,4,29,16,30,130.0,233.0,3.7,26.7,303.0,150.07,119.49
2018,4,29,16,45,171.0,205.0,3.55,26.35,287.0,135.73,108.27
2018,4,29,17,0,212.0,177.0,3.4,26.0,271.0,120.57,96.22
2018,4,29,17,15,239.0,145.0,3.4,26.0,237.5,99.15,78.62
2018,4,29,17,30,266.0,113.0,3.4,26.0,204.0,80.26,62.89
2018,4,29,17,45,332.0,86.5,2.7,24.6,178.5,62.66,48.28
2018,4,29,18,0,398.0,60.0,2.0,23.2,153.0,47.34,35.26
2018,4,29,18,15,327.0,50.0,2.0,22.65,112.5,38.02,26.98
2018,4,29,18,30,256.0,40.0,2.0,22.1,72.0,30.35,19.78
2018,4,29,18,45,157.5,26.0,2.05,21.5,42.5,19.7,6.71
2018,4,29,19,0,59.0,12.0,2.1,20.9,13.0,9.44,0.0
2018,4,29,19,15,29.5,6.0,2.25,20.75,6.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.75,19.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,19.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,4,30,5,45,3.5,1.5,2.7,16.5,1.5,0.0,0.0
2018,4,30,6,0,7.0,3.0,2.9,16.8,3.0,5.23,0.0
2018,4,30,6,15,15.0,6.5,3.15,17.4,8.0,16.84,6.42
2018,4,30,6,30,23.0,10.0,3.4,18.0,13.0,25.44,15.51
2018,4,30,6,45,75.5,19.0,3.7,18.55,36.0,75.8,58.85
2018,4,30,7,0,128.0,28.0,4.0,19.1,59.0,123.44,100.27
2018,4,30,7,15,64.0,26.5,4.25,19.75,42.0,73.58,57.8
2018,4,30,7,30,0.0,25.0,4.5,20.4,25.0,19.04,10.35
2018,4,30,7,45,0.0,34.5,4.7,21.0,34.5,26.34,16.37
2018,4,30,8,0,0.0,44.0,4.9,21.6,44.0,33.66,22.31
2018,4,30,8,15,0.0,54.5,5.05,22.15,54.5,41.77,28.83
2018,4,30,8,30,0.0,65.0,5.2,22.7,65.0,49.91,35.29
2018,4,30,8,45,0.0,94.0,5.3,23.25,94.0,72.52,53.39
2018,4,30,9,0,0.0,123.0,5.4,23.8,123.0,96.41,72.25
2018,4,30,9,15,42.5,186.5,5.45,24.25,217.0,201.26,156.5
2018,4,30,9,30,85.0,250.0,5.5,24.7,311.0,319.4,248.4
2018,4,30,9,45,172.5,232.5,5.5,25.15,366.5,399.43,310.97
2018,4,30,10,0,260.0,215.0,5.5,25.6,422.0,460.52,358.25
2018,4,30,10,15,302.0,245.5,5.55,25.95,496.0,548.76,422.56
2018,4,30,10,30,344.0,276.0,5.6,26.3,570.0,611.89,467.53
2018,4,30,10,45,233.5,289.0,5.6,26.6,491.5,496.2,379.07
2018,4,30,11,0,123.0,302.0,5.6,26.9,413.0,385.93,293.74
2018,4,30,11,15,80.0,338.0,5.6,27.15,411.0,358.59,271.43
2018,4,30,11,30,37.0,374.0,5.6,27.4,409.0,348.57,261.89
2018,4,30,11,45,34.5,366.0,5.6,27.6,399.0,335.15,251.47
2018,4,30,12,0,32.0,358.0,5.6,27.8,389.0,321.88,241.21
2018,4,30,12,15,57.0,382.5,5.6,27.9,437.5,357.13,267.77
2018,4,30,12,30,82.0,407.0,5.6,28.0,486.0,389.49,291.78
2018,4,30,12,45,47.0,319.5,5.6,28.15,364.5,287.54,215.32
2018,4,30,13,0,12.0,232.0,5.6,28.3,243.0,187.82,139.58
2018,4,30,13,15,6.5,175.0,5.65,28.25,181.0,139.43,102.72
2018,4,30,13,30,1.0,118.0,5.7,28.2,119.0,91.95,66.15
2018,4,30,13,45,2.5,135.0,5.7,28.15,137.5,105.5,76.74
2018,4,30,14,0,4.0,152.0,5.7,28.1,156.0,118.69,87.01
2018,4,30,14,15,6.5,164.5,5.7,27.9,170.5,128.51,94.71
2018,4,30,14,30,9.0,177.0,5.7,27.7,185.0,137.8,101.99
2018,4,30,14,45,4.5,139.0,5.7,27.55,143.0,107.6,78.82
2018,4,30,15,0,0.0,101.0,5.7,27.4,101.0,77.9,55.93
2018,4,30,15,15,0.0,87.0,5.7,27.15,87.0,67.22,47.72
2018,4,30,15,30,0.0,73.0,5.7,26.9,73.0,56.29,39.23
2018,4,30,15,45,0.0,85.5,5.7,26.65,85.5,65.93,47.07
2018,4,30,16,0,0.0,98.0,5.7,26.4,98.0,75.35,57.44
2018,4,30,16,15,1.0,110.0,5.65,26.1,110.5,83.76,64.72
2018,4,30,16,30,2.0,122.0,5.6,25.8,123.0,91.76,71.74
2018,4,30,16,45,130.0,115.0,5.55,25.55,173.0,78.41,60.85
2018,4,30,17,0,258.0,108.0,5.5,25.3,223.0,73.12,56.69
2018,4,30,17,15,166.0,72.0,5.5,25.3,142.0,52.67,39.48
2018,4,30,17,30,74.0,36.0,5.5,25.3,61.0,27.02,17.61
2018,4,30,17,45,164.5,40.0,5.15,24.6,82.5,29.43,19.77
2018,4,30,18,0,255.0,44.0,4.8,23.9,104.0,33.3,23.09
2018,4,30,18,15,226.0,40.5,4.6,23.5,83.0,30.61,20.55
2018,4,30,18,30,197.0,37.0,4.4,23.1,62.0,27.91,17.67
2018,4,30,18,45,101.0,20.0,4.2,22.7,32.5,15.17,4.24
2018,4,30,19,0,5.0,3.0,4.0,22.3,3.0,2.36,0.0
2018,4,30,19,15,2.5,1.5,4.05,22.05,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,21.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,21.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.1,21.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.15,21.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.2,20.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,20.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.1,20.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.05,19.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.95,19.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,19.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.55,19.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.15,19.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.25,19.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,5,1,5,45,0.0,1.0,3.8,19.75,1.0,0.0,0.0
2018,5,1,6,0,0.0,2.0,4.0,19.9,2.0,1.57,0.0
2018,5,1,6,15,0.0,4.0,4.15,20.3,4.0,3.02,0.0
2018,5,1,6,30,0.0,6.0,4.3,20.7,6.0,4.54,0.0
2018,5,1,6,45,0.0,9.5,4.4,21.1,9.5,7.2,0.33
2018,5,1,7,0,0.0,13.0,4.5,21.5,13.0,9.87,2.6
2018,5,1,7,15,0.0,17.5,4.65,22.05,17.5,13.3,5.48
2018,5,1,7,30,0.0,22.0,4.8,22.6,22.0,16.75,8.31
2018,5,1,7,45,0.0,28.0,5.0,23.15,28.0,21.36,12.06
2018,5,1,8,0,0.0,34.0,5.2,23.7,34.0,25.98,15.77
2018,5,1,8,15,0.0,38.5,5.3,24.2,38.5,29.46,18.5
2018,5,1,8,30,0.0,43.0,5.4,24.7,43.0,32.95,21.2
2018,5,1,8,45,0.0,55.5,5.55,25.2,55.5,42.62,28.88
2018,5,1,9,0,0.0,68.0,5.7,25.7,68.0,52.32,36.49
2018,5,1,9,15,0.0,82.0,5.8,26.25,82.0,63.23,44.97
2018,5,1,9,30,0.0,96.0,5.9,26.8,96.0,74.23,53.44
2018,5,1,9,45,1.0,111.0,5.95,27.3,112.0,87.29,63.51
2018,5,1,10,0,2.0,126.0,6.0,27.8,128.0,100.38,73.5
2018,5,1,10,15,1.5,128.5,6.05,28.25,130.0,101.95,74.42
2018,5,1,10,30,1.0,131.0,6.1,28.7,132.0,103.51,75.34
2018,5,1,10,45,1.5,135.0,6.15,29.2,136.5,107.18,77.93
2018,5,1,11,0,2.0,139.0,6.2,29.7,141.0,110.8,80.48
2018,5,1,11,15,2.5,141.5,6.2,30.05,144.0,113.17,82.11
2018,5,1,11,30,3.0,144.0,6.2,30.4,147.0,115.48,83.7
2018,5,1,11,45,2.0,125.5,6.25,30.75,127.5,99.83,71.52
2018,5,1,12,0,1.0,107.0,6.3,31.1,108.0,84.33,59.49
2018,5,1,12,15,0.5,102.0,6.3,31.35,102.5,79.93,56.03
2018,5,1,12,30,0.0,97.0,6.3,31.6,97.0,75.57,52.61
2018,5,1,12,45,1.0,109.5,6.35,31.8,110.5,85.92,60.52
2018,5,1,13,0,2.0,122.0,6.4,32.0,124.0,96.11,68.27
2018,5,1,13,15,4.0,142.0,6.4,32.05,146.0,112.49,80.77
2018,5,1,13,30,6.0,162.0,6.4,32.1,168.0,128.46,92.93
2018,5,1,13,45,9.0,200.0,6.4,32.1,208.5,158.02,115.34
2018,5,1,14,0,12.0,238.0,6.4,32.1,249.0,186.42,136.76
2018,5,1,14,15,6.5,183.0,6.35,31.9,189.0,142.2,103.55
2018,5,1,14,30,1.0,128.0,6.3,31.7,129.0,98.66,70.62
2018,5,1,14,45,2.0,140.0,6.3,31.55,141.5,107.58,77.63
2018,5,1,15,0,3.0,152.0,6.3,31.4,154.0,116.11,84.33
2018,5,1,15,15,2.0,142.0,6.25,31.05,143.5,108.13,78.5
2018,5,1,15,30,1.0,132.0,6.2,30.7,133.0,100.33,72.83
2018,5,1,15,45,3.5,141.5,6.15,30.35,144.0,106.57,77.98
2018,5,1,16,0,6.0,151.0,6.1,30.0,155.0,112.56,86.97
2018,5,1,16,15,6.0,135.5,6.05,29.5,139.0,101.59,78.44
2018,5,1,16,30,6.0,120.0,6.0,29.0,123.0,90.5,69.74
2018,5,1,16,45,5.5,113.0,5.95,28.55,115.5,85.17,65.72
2018,5,1,17,0,5.0,106.0,5.9,28.1,108.0,79.77,61.58
2018,5,1,17,15,4.5,93.0,5.9,28.1,94.5,70.21,53.78
2018,5,1,17,30,4.0,80.0,5.9,28.1,81.0,60.59,45.81
2018,5,1,17,45,39.5,67.5,5.7,27.1,77.0,51.28,38.13
2018,5,1,18,0,75.0,55.0,5.5,26.1,73.0,41.79,30.09
2018,5,1,18,15,37.5,38.0,5.3,25.65,47.0,29.28,19.22
2018,5,1,18,30,0.0,21.0,5.1,25.2,21.0,15.99,7.63
2018,5,1,18,45,1.0,12.5,4.95,24.75,12.5,9.5,0.72
2018,5,1,19,0,2.0,4.0,4.8,24.3,4.0,3.15,0.0
2018,5,1,19,15,1.0,2.0,4.8,24.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.8,23.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.8,23.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.8,23.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.8,22.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.85,22.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.85,22.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.8,22.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.8,22.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.7,21.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.6,21.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.5,21.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.4,21.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.35,21.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.2,21.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,21.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.55,21.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.45,21.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.35,21.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.35,21.55,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,2,5,45,0.5,1.5,3.45,21.8,1.5,0.0,0.0
2018,5,2,6,0,1.0,3.0,3.5,21.9,3.0,2.77,0.0
2018,5,2,6,15,0.5,7.5,3.7,22.25,7.5,5.91,0.0
2018,5,2,6,30,0.0,12.0,3.9,22.6,12.0,9.1,1.73
2018,5,2,6,45,0.0,18.0,4.05,23.0,18.0,13.67,5.64
2018,5,2,7,0,0.0,24.0,4.2,23.4,24.0,18.26,9.52
2018,5,2,7,15,0.0,26.0,4.45,23.95,26.0,19.8,10.79
2018,5,2,7,30,0.0,28.0,4.7,24.5,28.0,21.34,12.01
2018,5,2,7,45,0.0,35.5,5.0,25.1,35.5,27.11,16.66
2018,5,2,8,0,0.0,43.0,5.3,25.7,43.0,32.89,21.25
2018,5,2,8,15,0.0,44.0,5.5,26.2,44.0,33.69,21.74
2018,5,2,8,30,0.0,45.0,5.7,26.7,45.0,34.49,22.24
2018,5,2,8,45,0.5,71.0,5.9,27.25,71.5,55.03,38.55
2018,5,2,9,0,1.0,97.0,6.1,27.8,98.0,75.82,54.83
2018,5,2,9,15,2.5,133.0,6.25,28.25,135.0,106.74,78.93
2018,5,2,9,30,4.0,169.0,6.4,28.7,172.0,138.08,103.02
2018,5,2,9,45,3.5,164.0,6.5,29.15,166.5,133.1,98.7
2018,5,2,10,0,3.0,159.0,6.6,29.6,161.0,128.29,94.58
2018,5,2,10,15,3.0,150.0,6.7,30.0,152.5,120.78,88.47
2018,5,2,10,30,3.0,141.0,6.8,30.4,144.0,113.41,82.51
2018,5,2,10,45,5.0,158.5,6.85,30.8,163.0,129.3,94.52
2018,5,2,11,0,7.0,176.0,6.9,31.2,182.0,145.08,106.33
2018,5,2,11,15,11.5,216.5,6.9,31.5,227.0,181.56,133.84
2018,5,2,11,30,16.0,257.0,6.9,31.8,272.0,217.66,160.78
2018,5,2,11,45,33.5,306.0,6.9,32.1,338.0,282.15,208.92
2018,5,2,12,0,51.0,355.0,6.9,32.4,404.0,333.87,246.91
2018,5,2,12,15,47.5,325.5,6.9,32.6,371.5,301.77,222.87
2018,5,2,12,30,44.0,296.0,6.9,32.8,339.0,270.58,199.57
2018,5,2,12,45,46.5,322.0,6.9,33.0,367.0,288.42,212.47
2018,5,2,13,0,49.0,348.0,6.9,33.2,395.0,304.95,224.29
2018,5,2,13,15,70.0,382.5,6.85,33.25,448.5,337.8,248.33
2018,5,2,13,30,91.0,417.0,6.8,33.3,502.0,366.88,269.25
2018,5,2,13,45,69.5,393.0,6.75,33.35,457.0,328.86,241.1
2018,5,2,14,0,48.0,369.0,6.7,33.4,412.0,293.68,215.18
2018,5,2,14,15,85.5,381.0,6.75,33.3,455.0,309.5,226.37
2018,5,2,14,30,123.0,393.0,6.8,33.2,498.0,314.58,228.98
2018,5,2,14,45,204.0,372.5,6.8,33.1,538.0,311.45,223.71
2018,5,2,15,0,285.0,352.0,6.8,33.0,578.0,290.99,204.55
2018,5,2,15,15,252.0,333.5,6.8,32.75,525.5,249.54,174.56
2018,5,2,15,30,219.0,315.0,6.8,32.5,473.0,221.82,156.78
2018,5,2,15,45,165.0,296.5,6.85,32.2,411.0,188.65,137.99
2018,5,2,16,0,111.0,278.0,6.9,31.9,349.0,172.88,134.8
2018,5,2,16,15,114.0,251.5,6.9,31.5,319.0,159.69,124.86
2018,5,2,16,30,117.0,225.0,6.9,31.1,289.0,145.86,114.3
2018,5,2,16,45,151.5,192.0,6.9,30.65,265.5,128.65,100.87
2018,5,2,17,0,186.0,159.0,6.9,30.2,242.0,110.37,86.38
2018,5,2,17,15,295.5,131.0,6.9,30.2,242.5,91.85,71.32
2018,5,2,17,30,405.0,103.0,6.9,30.2,243.0,73.94,56.57
2018,5,2,17,45,383.5,92.5,6.6,29.15,206.0,67.22,51.22
2018,5,2,18,0,362.0,82.0,6.3,28.1,169.0,60.24,45.41
2018,5,2,18,15,271.0,65.5,6.05,27.55,121.0,48.32,35.04
2018,5,2,18,30,180.0,49.0,5.8,27.0,73.0,36.24,24.25
2018,5,2,18,45,107.5,30.5,5.55,26.45,43.0,22.7,9.95
2018,5,2,19,0,35.0,12.0,5.3,25.9,13.0,9.44,0.0
2018,5,2,19,15,17.5,6.0,5.2,25.5,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,5.1,25.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.95,24.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.8,24.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.7,24.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.6,23.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.5,23.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.3,23.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.25,22.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.15,22.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.1,22.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.1,22.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.1,22.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.05,22.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.0,22.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,3.9,22.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.75,22.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.65,22.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.65,22.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.7,22.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.75,22.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.8,22.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.85,22.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,4.0,22.65,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,3,5,45,13.0,5.5,4.15,22.75,6.0,0.0,0.0
2018,5,3,6,0,26.0,11.0,4.2,22.8,12.0,19.19,0.0
2018,5,3,6,15,70.5,27.0,4.3,23.0,36.0,75.35,50.23
2018,5,3,6,30,115.0,43.0,4.4,23.2,60.0,118.43,90.49
2018,5,3,6,45,62.0,47.0,4.5,23.35,56.5,84.49,64.57
2018,5,3,7,0,9.0,51.0,4.6,23.5,53.0,44.53,31.42
2018,5,3,7,15,17.5,73.0,4.8,23.75,78.5,74.87,56.73
2018,5,3,7,30,26.0,95.0,5.0,24.0,104.0,102.1,79.14
2018,5,3,7,45,21.5,109.5,5.2,24.3,118.0,112.47,87.14
2018,5,3,8,0,17.0,124.0,5.4,24.6,132.0,112.98,87.01
2018,5,3,8,15,11.0,120.5,5.45,25.0,126.0,104.43,79.48
2018,5,3,8,30,5.0,117.0,5.5,25.4,120.0,96.08,72.16
2018,5,3,8,45,3.5,125.0,5.55,25.8,127.0,101.31,75.9
2018,5,3,9,0,2.0,133.0,5.6,26.2,134.0,106.48,79.56
2018,5,3,9,15,5.5,166.0,5.55,26.6,170.0,137.23,103.51
2018,5,3,9,30,9.0,199.0,5.5,27.0,206.0,168.2,127.27
2018,5,3,9,45,40.5,246.5,5.4,27.4,279.0,253.18,193.19
2018,5,3,10,0,72.0,294.0,5.3,27.8,352.0,325.24,247.73
2018,5,3,10,15,130.0,321.5,5.15,27.95,431.5,421.39,319.99
2018,5,3,10,30,188.0,349.0,5.0,28.1,511.0,496.49,375.15
2018,5,3,10,45,140.5,371.0,4.85,28.3,494.0,468.59,351.91
2018,5,3,11,0,93.0,393.0,4.7,28.5,477.0,422.64,316.12
2018,5,3,11,15,174.0,317.5,4.55,28.55,479.5,451.49,339.31
2018,5,3,11,30,255.0,242.0,4.4,28.6,482.0,459.73,347.2
2018,5,3,11,45,136.5,213.0,4.3,28.65,341.5,308.85,233.36
2018,5,3,12,0,18.0,184.0,4.2,28.7,201.0,164.64,121.8
2018,5,3,12,15,117.0,273.0,4.15,28.85,386.0,321.64,241.79
2018,5,3,12,30,216.0,362.0,4.1,29.0,571.0,465.03,346.58
2018,5,3,12,45,116.0,306.5,4.0,29.15,418.5,331.24,246.82
2018,5,3,13,0,16.0,251.0,3.9,29.3,266.0,204.85,151.33
2018,5,3,13,15,13.0,230.5,3.85,29.45,242.5,185.73,137.05
2018,5,3,13,30,10.0,210.0,3.8,29.6,219.0,167.11,122.95
2018,5,3,13,45,39.5,238.5,3.8,29.8,274.0,201.75,149.06
2018,5,3,14,0,69.0,267.0,3.8,30.0,329.0,231.29,170.68
2018,5,3,14,15,315.0,261.5,3.75,30.1,532.0,313.54,227.92
2018,5,3,14,30,561.0,256.0,3.7,30.2,735.0,369.26,260.63
2018,5,3,14,45,558.5,249.0,3.65,30.25,709.0,325.18,223.9
2018,5,3,15,0,556.0,242.0,3.6,30.3,683.0,282.45,188.77
2018,5,3,15,15,543.0,236.5,3.65,30.35,648.0,236.66,153.58
2018,5,3,15,30,530.0,231.0,3.7,30.4,613.0,192.07,123.64
2018,5,3,15,45,419.0,237.5,3.7,30.4,527.0,150.83,106.54
2018,5,3,16,0,308.0,244.0,3.7,30.4,441.0,152.23,118.59
