Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,15,433.5,204.5,3.7,30.2,456.0,128.88,100.22
2018,5,3,16,30,559.0,165.0,3.7,30.0,471.0,111.21,86.29
2018,5,3,16,45,523.5,155.5,3.7,29.85,418.5,106.08,82.48
2018,5,3,17,0,488.0,146.0,3.7,29.7,366.0,100.75,78.46
2018,5,3,17,15,378.0,137.5,3.7,29.7,294.0,94.57,73.62
2018,5,3,17,30,268.0,129.0,3.7,29.7,222.0,89.98,70.01
2018,5,3,17,45,236.5,108.5,3.25,28.7,179.5,76.74,59.27
2018,5,3,18,0,205.0,88.0,2.8,27.7,137.0,63.11,47.89
2018,5,3,18,15,171.0,68.5,2.7,27.05,102.0,49.73,36.33
2018,5,3,18,30,137.0,49.0,2.6,26.4,67.0,36.03,24.21
2018,5,3,18,45,82.0,30.5,2.55,25.7,40.0,22.66,10.39
2018,5,3,19,0,27.0,12.0,2.5,25.0,13.0,9.44,0.0
2018,5,3,19,15,13.5,6.0,2.6,24.75,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,23.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,23.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,22.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,22.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.55,21.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.45,21.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.35,21.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.25,21.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,5,45,0.0,1.5,2.0,21.8,1.5,0.0,0.0
2018,5,4,6,0,0.0,3.0,2.2,21.9,3.0,2.36,0.0
2018,5,4,6,15,0.0,4.5,2.4,22.1,4.5,3.4,0.0
2018,5,4,6,30,0.0,6.0,2.6,22.3,6.0,4.54,0.0
2018,5,4,6,45,0.0,7.5,2.8,22.55,7.5,5.68,0.0
2018,5,4,7,0,0.0,9.0,3.0,22.8,9.0,6.83,0.03
2018,5,4,7,15,0.0,11.5,3.15,23.05,11.5,8.73,1.63
2018,5,4,7,30,0.0,14.0,3.3,23.3,14.0,10.65,3.21
2018,5,4,7,45,0.0,20.5,3.45,23.55,20.5,15.62,7.29
2018,5,4,8,0,0.0,27.0,3.6,23.8,27.0,20.61,11.35
2018,5,4,8,15,0.0,30.5,3.7,24.05,30.5,23.32,13.49
2018,5,4,8,30,0.0,34.0,3.8,24.3,34.0,26.03,15.61
2018,5,4,8,45,0.0,33.0,3.9,24.5,33.0,25.29,14.92
2018,5,4,9,0,0.0,32.0,4.0,24.7,32.0,24.55,14.24
2018,5,4,9,15,0.0,36.5,3.95,24.9,36.5,28.04,16.99
2018,5,4,9,30,0.0,41.0,3.9,25.1,41.0,31.55,19.72
2018,5,4,9,45,0.0,45.5,3.9,25.3,45.5,35.06,22.46
2018,5,4,10,0,0.0,50.0,3.9,25.5,50.0,38.59,25.18
2018,5,4,10,15,0.0,54.5,3.65,25.65,54.5,42.12,27.92
2018,5,4,10,30,0.0,59.0,3.4,25.8,59.0,45.66,30.65
2018,5,4,10,45,0.0,63.0,3.2,25.9,63.0,48.83,33.08
2018,5,4,11,0,0.0,67.0,3.0,26.0,67.0,51.99,35.52
2018,5,4,11,15,0.5,84.0,2.7,26.05,84.5,65.82,46.34
2018,5,4,11,30,1.0,101.0,2.4,26.1,102.0,79.67,57.12
2018,5,4,11,45,2.5,127.5,2.05,26.15,130.0,101.8,74.28
2018,5,4,12,0,4.0,154.0,1.7,26.2,158.0,123.75,91.12
2018,5,4,12,15,3.0,139.5,1.85,26.15,142.5,111.26,81.45
2018,5,4,12,30,2.0,125.0,2.0,26.1,127.0,98.9,71.91
2018,5,4,12,45,6.0,172.0,2.1,26.05,178.0,137.99,102.17
2018,5,4,13,0,10.0,219.0,2.2,26.0,229.0,176.21,131.39
2018,5,4,13,15,5.5,172.0,2.25,25.55,177.5,136.37,101.04
2018,5,4,13,30,1.0,125.0,2.3,25.1,126.0,97.29,71.01
2018,5,4,13,45,1.0,115.0,2.35,24.65,116.0,89.43,65.1
2018,5,4,14,0,1.0,105.0,2.4,24.2,106.0,81.64,59.18
2018,5,4,14,15,1.0,105.5,2.6,23.9,106.5,81.88,59.52
2018,5,4,14,30,1.0,106.0,2.8,23.6,107.0,82.12,59.88
2018,5,4,14,45,2.5,128.5,3.0,23.25,130.5,99.19,73.53
2018,5,4,15,0,4.0,151.0,3.2,22.9,154.0,115.58,86.65
2018,5,4,15,15,3.0,127.0,3.35,22.75,129.0,97.43,72.52
2018,5,4,15,30,2.0,103.0,3.5,22.6,104.0,79.44,58.45
2018,5,4,15,45,1.5,98.0,3.6,22.45,99.0,75.54,55.59
2018,5,4,16,0,1.0,93.0,3.7,22.3,94.0,71.74,55.32
2018,5,4,16,15,0.5,65.5,3.75,22.1,66.0,50.35,37.41
2018,5,4,16,30,0.0,38.0,3.8,21.9,38.0,29.1,19.4
2018,5,4,16,45,1.5,61.5,3.8,21.65,62.0,47.2,35.1
2018,5,4,17,0,3.0,85.0,3.8,21.4,86.0,65.16,50.74
2018,5,4,17,15,1.5,61.0,3.8,21.4,61.5,46.77,35.03
2018,5,4,17,30,0.0,37.0,3.8,21.4,37.0,28.24,19.03
2018,5,4,17,45,0.0,29.5,3.5,20.75,29.5,22.48,14.07
2018,5,4,18,0,0.0,22.0,3.2,20.1,22.0,16.73,9.04
2018,5,4,18,15,0.0,17.0,3.0,19.75,17.0,12.91,5.6
2018,5,4,18,30,0.0,12.0,2.8,19.4,12.0,9.1,2.12
2018,5,4,18,45,0.0,7.5,2.6,19.1,7.5,5.68,0.0
2018,5,4,19,0,0.0,3.0,2.4,18.8,3.0,2.36,0.0
2018,5,4,19,15,0.0,1.5,2.35,18.65,1.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,5,5,45,68.0,9.5,2.05,15.6,12.5,7.47,0.0
2018,5,5,6,0,136.0,19.0,2.2,15.8,25.0,89.27,0.0
2018,5,5,6,15,268.0,32.0,2.2,16.25,65.0,185.65,136.85
2018,5,5,6,30,400.0,45.0,2.2,16.7,105.0,281.71,224.8
2018,5,5,6,45,335.5,54.0,2.25,17.15,119.0,270.41,220.56
2018,5,5,7,0,271.0,63.0,2.3,17.6,133.0,256.16,210.92
2018,5,5,7,15,296.0,86.0,2.4,18.3,179.5,310.97,255.99
2018,5,5,7,30,321.0,109.0,2.5,19.0,226.0,366.02,299.44
2018,5,5,7,45,539.5,96.0,2.6,19.75,331.0,532.1,430.24
2018,5,5,8,0,758.0,83.0,2.7,20.5,436.0,699.56,553.52
2018,5,5,8,15,784.5,87.0,2.85,21.2,491.5,748.48,584.96
2018,5,5,8,30,811.0,91.0,3.0,21.9,547.0,795.83,615.51
2018,5,5,8,45,831.0,93.5,3.15,22.6,599.0,834.0,639.1
2018,5,5,9,0,851.0,96.0,3.3,23.3,651.0,859.66,653.81
2018,5,5,9,15,866.0,98.5,3.3,23.7,699.0,887.59,669.97
2018,5,5,9,30,881.0,101.0,3.3,24.1,747.0,912.3,683.82
2018,5,5,9,45,892.0,103.0,3.3,24.55,789.0,929.4,692.4
2018,5,5,10,0,903.0,105.0,3.3,25.0,831.0,942.8,698.62
2018,5,5,10,15,911.0,107.0,3.3,25.35,866.5,949.61,700.84
2018,5,5,10,30,919.0,109.0,3.3,25.7,902.0,952.45,700.61
2018,5,5,10,45,924.5,110.5,3.3,26.05,930.0,948.5,696.08
2018,5,5,11,0,930.0,112.0,3.3,26.4,958.0,940.52,689.1
2018,5,5,11,15,933.5,113.0,3.35,26.7,978.5,926.31,678.64
2018,5,5,11,30,937.0,114.0,3.4,27.0,999.0,908.18,665.73
2018,5,5,11,45,938.0,115.0,3.4,27.25,1010.5,884.15,648.84
2018,5,5,12,0,939.0,116.0,3.4,27.5,1022.0,856.54,629.65
2018,5,5,12,15,938.5,116.5,3.4,27.65,1025.0,823.99,607.42
2018,5,5,12,30,938.0,117.0,3.4,27.8,1028.0,788.4,582.31
2018,5,5,12,45,936.0,118.0,3.45,28.0,1023.0,749.28,553.68
2018,5,5,13,0,934.0,119.0,3.5,28.2,1018.0,707.58,522.65
2018,5,5,13,15,930.5,118.5,3.5,28.2,1004.0,661.45,488.03
2018,5,5,13,30,927.0,118.0,3.5,28.2,990.0,613.18,450.97
2018,5,5,13,45,921.0,118.0,3.5,28.25,968.0,562.0,410.68
2018,5,5,14,0,915.0,118.0,3.5,28.3,946.0,509.25,368.08
2018,5,5,14,15,907.5,117.0,3.5,28.2,916.5,453.89,322.58
2018,5,5,14,30,900.0,116.0,3.5,28.1,887.0,397.58,275.25
2018,5,5,14,45,890.0,115.0,3.45,28.0,850.5,339.82,226.24
2018,5,5,15,0,880.0,114.0,3.4,27.9,814.0,281.87,177.63
2018,5,5,15,15,867.5,111.5,3.35,27.7,771.0,222.64,131.05
2018,5,5,15,30,855.0,109.0,3.3,27.5,728.0,164.02,92.18
2018,5,5,15,45,803.5,118.0,3.25,27.35,669.0,102.9,67.31
2018,5,5,16,0,752.0,127.0,3.2,27.2,610.0,89.22,68.59
2018,5,5,16,15,767.5,111.5,3.0,26.85,569.0,88.69,68.5
2018,5,5,16,30,783.0,96.0,2.8,26.5,528.0,79.75,61.4
2018,5,5,16,45,723.0,98.0,2.6,26.2,464.5,74.54,57.36
2018,5,5,17,0,663.0,100.0,2.4,25.9,401.0,75.7,58.64
2018,5,5,17,15,642.5,90.5,2.4,25.9,350.0,69.9,53.95
2018,5,5,17,30,622.0,81.0,2.4,25.9,299.0,63.77,48.91
2018,5,5,17,45,578.5,72.0,1.85,24.6,246.5,57.4,43.8
2018,5,5,18,0,535.0,63.0,1.3,23.3,194.0,50.86,38.33
2018,5,5,18,15,450.0,53.0,1.25,22.6,143.5,43.03,31.39
2018,5,5,18,30,365.0,43.0,1.2,21.9,93.0,35.2,24.14
2018,5,5,18,45,232.5,29.0,1.2,21.25,55.5,23.76,12.18
2018,5,5,19,0,100.0,15.0,1.2,20.6,18.0,11.8,0.0
2018,5,5,19,15,50.0,7.5,1.2,20.35,9.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,6,5,45,73.0,10.0,0.9,15.75,13.5,7.87,0.0
2018,5,6,6,0,146.0,20.0,0.9,15.9,27.0,94.79,0.0
2018,5,6,6,15,280.5,33.0,1.15,16.7,68.0,191.61,141.84
2018,5,6,6,30,415.0,46.0,1.4,17.5,109.0,289.48,229.53
2018,5,6,6,45,499.0,54.5,1.65,18.3,162.0,367.69,296.49
2018,5,6,7,0,583.0,63.0,1.9,19.1,215.0,452.33,365.93
2018,5,6,7,15,637.0,69.0,1.7,19.95,271.5,520.38,417.95
2018,5,6,7,30,691.0,75.0,1.5,20.8,328.0,590.88,468.68
2018,5,6,7,45,727.5,80.0,1.35,21.6,385.0,645.97,505.34
2018,5,6,8,0,764.0,85.0,1.2,22.4,442.0,704.65,541.79
2018,5,6,8,15,789.5,89.0,1.15,23.25,497.5,752.87,570.24
2018,5,6,8,30,815.0,93.0,1.1,24.1,553.0,799.44,596.68
2018,5,6,8,45,834.5,96.5,1.0,24.9,605.5,838.33,616.63
2018,5,6,9,0,854.0,100.0,0.9,25.7,658.0,874.6,634.26
2018,5,6,9,15,869.0,102.0,1.0,26.1,705.5,891.82,643.63
2018,5,6,9,30,884.0,104.0,1.1,26.5,753.0,915.91,657.66
2018,5,6,9,45,894.5,105.5,1.2,26.9,794.5,931.96,666.52
2018,5,6,10,0,905.0,107.0,1.3,27.3,836.0,944.31,673.21
2018,5,6,10,15,914.0,108.5,1.4,27.65,872.0,951.45,676.88
2018,5,6,10,30,923.0,110.0,1.5,28.0,908.0,954.63,678.21
2018,5,6,10,45,929.5,110.5,1.6,28.3,936.0,950.56,675.25
2018,5,6,11,0,936.0,111.0,1.7,28.6,964.0,942.47,669.91
2018,5,6,11,15,940.0,111.0,1.8,28.85,984.0,927.72,660.56
2018,5,6,11,30,944.0,111.0,1.9,29.1,1004.0,909.06,648.81
2018,5,6,11,45,947.0,111.5,1.95,29.35,1016.5,886.16,633.85
2018,5,6,12,0,950.0,112.0,2.0,29.6,1029.0,859.59,616.56
2018,5,6,12,15,951.0,112.0,2.1,29.8,1033.0,827.56,596.24
2018,5,6,12,30,952.0,112.0,2.2,30.0,1037.0,792.37,572.95
2018,5,6,12,45,952.0,110.5,2.25,30.15,1032.0,752.37,544.89
2018,5,6,13,0,952.0,109.0,2.3,30.3,1027.0,709.66,514.32
2018,5,6,13,15,949.5,109.0,2.35,30.35,1014.0,663.92,481.0
2018,5,6,13,30,947.0,109.0,2.4,30.4,1001.0,615.87,445.07
2018,5,6,13,45,943.0,108.0,2.45,30.5,979.5,564.22,405.39
2018,5,6,14,0,939.0,107.0,2.5,30.6,958.0,510.77,363.14
2018,5,6,14,15,933.0,105.5,2.55,30.55,928.5,454.59,317.82
2018,5,6,14,30,927.0,104.0,2.6,30.5,899.0,397.26,270.42
2018,5,6,14,45,919.0,102.0,2.6,30.45,862.5,338.13,220.94
2018,5,6,15,0,911.0,100.0,2.6,30.4,826.0,278.56,171.62
2018,5,6,15,15,900.5,98.5,2.6,30.25,784.0,218.7,125.13
2018,5,6,15,30,890.0,97.0,2.6,30.1,742.0,159.16,86.41
2018,5,6,15,45,876.0,94.5,2.6,29.95,694.0,99.45,63.99
2018,5,6,16,0,862.0,92.0,2.6,29.8,646.0,86.58,65.67
2018,5,6,16,15,842.5,88.5,2.45,29.5,593.0,75.49,56.89
2018,5,6,16,30,823.0,85.0,2.3,29.2,540.0,73.23,55.32
2018,5,6,16,45,796.5,81.5,2.2,28.9,484.5,70.71,53.51
2018,5,6,17,0,770.0,78.0,2.1,28.6,429.0,68.11,51.63
2018,5,6,17,15,732.5,73.5,2.1,28.6,371.5,64.52,48.83
2018,5,6,17,30,695.0,69.0,2.1,28.6,314.0,60.9,45.93
2018,5,6,17,45,641.5,63.0,1.65,27.0,258.0,51.53,38.37
2018,5,6,18,0,588.0,57.0,1.2,25.4,202.0,46.79,34.52
2018,5,6,18,15,502.5,49.0,1.2,24.5,150.5,40.25,28.77
2018,5,6,18,30,417.0,41.0,1.2,23.6,99.0,33.82,22.82
2018,5,6,18,45,278.0,29.0,1.2,22.65,60.5,23.89,12.46
2018,5,6,19,0,139.0,17.0,1.2,21.7,22.0,13.38,0.0
2018,5,6,19,15,69.5,8.5,1.2,21.45,11.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,7,5,45,79.5,10.0,1.55,15.65,14.0,35.55,0.0
2018,5,7,6,0,159.0,20.0,1.6,16.1,28.0,100.11,0.0
2018,5,7,6,15,292.5,32.5,1.85,17.0,69.5,196.15,146.41
2018,5,7,6,30,426.0,45.0,2.1,17.9,111.0,293.31,233.2
2018,5,7,6,45,505.5,54.0,2.35,18.85,163.5,369.71,298.79
2018,5,7,7,0,585.0,63.0,2.6,19.8,216.0,452.26,366.6
2018,5,7,7,15,637.0,68.5,2.45,20.65,272.0,518.35,417.91
2018,5,7,7,30,689.0,74.0,2.3,21.5,328.0,586.7,468.24
2018,5,7,7,45,724.5,79.0,2.15,22.35,384.5,641.05,505.37
2018,5,7,8,0,760.0,84.0,2.0,23.2,441.0,698.71,542.29
2018,5,7,8,15,785.0,87.5,1.95,24.2,495.5,745.72,570.52
2018,5,7,8,30,810.0,91.0,1.9,25.2,550.0,791.07,596.77
2018,5,7,8,45,829.0,94.0,1.8,26.2,601.5,828.76,616.61
2018,5,7,9,0,848.0,97.0,1.7,27.2,653.0,853.97,627.65
2018,5,7,9,15,862.0,100.0,1.65,27.7,700.5,881.35,641.76
2018,5,7,9,30,876.0,103.0,1.6,28.2,748.0,905.48,653.56
2018,5,7,9,45,886.5,104.5,1.5,28.7,789.0,921.42,659.44
2018,5,7,10,0,897.0,106.0,1.4,29.2,830.0,933.72,663.03
2018,5,7,10,15,904.5,108.0,1.4,29.6,865.0,939.97,664.57
2018,5,7,10,30,912.0,110.0,1.4,30.0,900.0,942.29,663.86
2018,5,7,10,45,817.5,172.5,1.35,30.35,897.5,919.1,646.91
2018,5,7,11,0,723.0,235.0,1.3,30.7,895.0,887.44,623.99
2018,5,7,11,15,800.0,192.5,1.35,31.0,937.5,889.32,625.95
2018,5,7,11,30,877.0,150.0,1.4,31.3,980.0,882.31,620.96
2018,5,7,11,45,842.0,176.5,1.4,31.6,981.5,864.72,608.89
2018,5,7,12,0,807.0,203.0,1.4,31.9,983.0,829.59,584.56
2018,5,7,12,15,870.5,159.5,1.45,32.1,1004.0,799.41,566.29
2018,5,7,12,30,934.0,116.0,1.5,32.3,1025.0,779.94,553.82
2018,5,7,12,45,932.0,116.0,1.6,32.5,1019.5,740.35,526.98
2018,5,7,13,0,930.0,116.0,1.7,32.7,1014.0,698.25,497.83
2018,5,7,13,15,897.5,135.0,1.75,32.75,992.0,648.55,462.39
2018,5,7,13,30,865.0,154.0,1.8,32.8,970.0,598.32,425.75
2018,5,7,13,45,857.5,154.5,1.85,32.85,948.0,549.45,389.15
2018,5,7,14,0,850.0,155.0,1.9,32.9,926.0,501.4,351.87
2018,5,7,14,15,872.0,135.5,1.95,32.9,905.0,447.76,309.26
2018,5,7,14,30,894.0,116.0,2.0,32.9,884.0,391.97,263.53
2018,5,7,14,45,875.0,119.5,2.0,32.85,845.0,335.0,216.94
2018,5,7,15,0,856.0,123.0,2.0,32.8,806.0,278.74,171.51
2018,5,7,15,15,849.0,118.0,2.05,32.65,765.5,220.5,127.08
2018,5,7,15,30,842.0,113.0,2.1,32.5,725.0,154.4,83.75
2018,5,7,15,45,827.0,109.5,2.1,32.35,677.0,96.03,61.85
2018,5,7,16,0,812.0,106.0,2.1,32.2,629.0,84.99,63.68
2018,5,7,16,15,791.0,102.5,2.05,31.9,577.5,83.27,62.59
2018,5,7,16,30,770.0,99.0,2.0,31.6,526.0,81.43,61.41
2018,5,7,16,45,700.0,104.0,1.95,31.35,461.5,77.86,58.79
2018,5,7,17,0,630.0,109.0,1.9,31.1,397.0,81.09,61.74
2018,5,7,17,15,476.5,116.5,1.9,31.1,318.0,83.02,63.56
2018,5,7,17,30,323.0,124.0,1.9,31.1,239.0,87.87,67.76
2018,5,7,17,45,383.5,96.5,1.5,29.3,209.5,69.79,53.25
2018,5,7,18,0,444.0,69.0,1.1,27.5,180.0,54.5,40.69
2018,5,7,18,15,384.0,56.5,1.15,26.5,135.0,45.22,32.71
2018,5,7,18,30,324.0,44.0,1.2,25.5,90.0,35.71,24.22
2018,5,7,18,45,212.0,30.0,1.25,24.5,55.0,22.85,11.77
2018,5,7,19,0,100.0,16.0,1.3,23.5,20.0,12.59,0.0
2018,5,7,19,15,50.0,8.0,1.3,23.15,10.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,20.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,19.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,8,5,45,73.0,11.0,2.9,16.9,15.0,33.96,0.0
2018,5,8,6,0,146.0,22.0,3.1,17.2,30.0,97.69,0.0
2018,5,8,6,15,269.5,35.0,3.15,17.9,70.0,186.03,139.41
2018,5,8,6,30,393.0,48.0,3.2,18.6,110.0,278.58,221.9
2018,5,8,6,45,475.5,56.5,3.3,19.3,161.5,354.65,287.49
2018,5,8,7,0,558.0,65.0,3.4,20.0,213.0,436.97,355.63
2018,5,8,7,15,611.5,71.5,3.6,20.9,268.5,503.94,408.89
2018,5,8,7,30,665.0,78.0,3.8,21.8,324.0,573.39,461.88
2018,5,8,7,45,703.5,83.0,4.0,22.75,381.0,632.07,504.63
2018,5,8,8,0,742.0,88.0,4.2,23.7,438.0,687.69,542.67
2018,5,8,8,15,768.0,92.0,4.3,24.45,492.5,735.45,574.03
2018,5,8,8,30,794.0,96.0,4.4,25.2,547.0,781.63,603.61
2018,5,8,8,45,813.0,99.5,4.45,25.95,598.5,819.42,626.52
2018,5,8,9,0,832.0,103.0,4.5,26.7,650.0,854.64,647.34
2018,5,8,9,15,846.0,106.0,4.55,27.3,696.5,871.44,655.59
2018,5,8,9,30,860.0,109.0,4.6,27.9,743.0,895.19,668.84
2018,5,8,9,45,847.5,123.0,4.7,28.45,777.5,914.72,679.64
2018,5,8,10,0,835.0,137.0,4.8,29.0,812.0,918.72,680.03
2018,5,8,10,15,859.5,130.0,4.8,29.4,851.0,917.97,677.2
2018,5,8,10,30,884.0,123.0,4.8,29.8,890.0,926.98,681.09
2018,5,8,10,45,800.0,181.5,4.85,30.2,892.5,909.28,667.5
2018,5,8,11,0,716.0,240.0,4.9,30.6,895.0,883.5,647.38
2018,5,8,11,15,650.0,288.0,4.85,30.9,892.5,849.79,621.02
2018,5,8,11,30,584.0,336.0,4.8,31.2,890.0,814.78,593.92
2018,5,8,11,45,546.0,368.5,4.8,31.45,891.5,788.95,574.13
2018,5,8,12,0,508.0,401.0,4.8,31.7,893.0,760.74,552.73
2018,5,8,12,15,499.0,409.0,4.8,31.9,893.5,734.35,533.44
2018,5,8,12,30,490.0,417.0,4.8,32.1,894.0,706.12,512.76
2018,5,8,12,45,483.5,411.5,4.75,32.3,880.5,668.52,485.5
2018,5,8,13,0,477.0,406.0,4.7,32.5,867.0,630.14,457.46
2018,5,8,13,15,468.5,399.0,4.65,32.6,846.5,588.99,427.33
2018,5,8,13,30,460.0,392.0,4.6,32.7,826.0,547.71,396.69
2018,5,8,13,45,415.5,399.0,4.55,32.8,784.5,497.26,359.15
2018,5,8,14,0,371.0,406.0,4.5,32.9,743.0,454.58,326.96
2018,5,8,14,15,363.5,394.0,4.45,32.85,715.5,415.4,297.01
2018,5,8,14,30,356.0,382.0,4.4,32.8,688.0,376.76,267.07
2018,5,8,14,45,368.0,361.0,4.35,32.8,666.0,339.02,237.01
2018,5,8,15,0,380.0,340.0,4.3,32.8,644.0,300.02,206.07
2018,5,8,15,15,287.0,335.0,4.2,32.6,557.5,251.28,173.49
2018,5,8,15,30,194.0,330.0,4.1,32.4,471.0,223.4,158.45
2018,5,8,15,45,217.0,292.0,4.05,32.25,440.0,186.01,135.88
2018,5,8,16,0,240.0,254.0,4.0,32.1,409.0,155.26,120.1
2018,5,8,16,15,392.5,207.5,3.9,31.7,436.5,129.14,99.76
2018,5,8,16,30,545.0,161.0,3.8,31.3,464.0,108.35,83.45
2018,5,8,16,45,556.0,140.5,3.65,30.9,422.0,98.89,76.18
2018,5,8,17,0,567.0,120.0,3.5,30.5,380.0,87.36,67.11
2018,5,8,17,15,568.5,104.0,3.5,30.5,335.5,78.0,59.61
2018,5,8,17,30,570.0,88.0,3.5,30.5,291.0,67.95,51.43
2018,5,8,17,45,542.5,77.5,2.9,28.8,243.5,60.96,46.0
2018,5,8,18,0,515.0,67.0,2.3,27.1,196.0,53.66,40.07
2018,5,8,18,15,430.0,56.5,2.4,26.4,146.0,45.57,33.03
2018,5,8,18,30,345.0,46.0,2.5,25.7,96.0,37.46,25.67
2018,5,8,18,45,224.5,32.0,2.65,24.95,59.0,24.34,13.07
2018,5,8,19,0,104.0,18.0,2.8,24.2,22.0,14.16,0.0
2018,5,8,19,15,52.0,9.0,3.1,24.0,11.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.05,23.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,4.1,21.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,4.05,21.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,4.0,20.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,20.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,19.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.65,19.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.55,19.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,18.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,5,9,5,45,59.0,12.0,2.7,18.35,15.0,29.8,0.0
2018,5,9,6,0,118.0,24.0,2.9,18.6,30.0,89.26,4.31
2018,5,9,6,15,221.5,38.5,3.2,19.1,67.5,168.16,125.77
2018,5,9,6,30,325.0,53.0,3.5,19.6,105.0,246.34,195.66
2018,5,9,6,45,391.5,65.5,3.8,20.1,152.5,312.11,252.87
2018,5,9,7,0,458.0,78.0,4.1,20.6,200.0,383.63,312.9
2018,5,9,7,15,546.5,82.0,4.2,21.2,261.0,472.3,384.17
2018,5,9,7,30,635.0,86.0,4.3,21.8,322.0,560.49,452.58
2018,5,9,7,45,676.5,90.0,4.45,22.4,378.0,619.09,496.24
2018,5,9,8,0,718.0,94.0,4.6,23.0,434.0,678.11,538.46
2018,5,9,8,15,746.5,97.5,4.65,23.6,488.5,722.65,568.02
2018,5,9,8,30,775.0,101.0,4.7,24.2,543.0,769.68,598.87
2018,5,9,8,45,797.0,104.0,4.75,24.75,595.0,808.92,623.7
2018,5,9,9,0,819.0,107.0,4.8,25.3,647.0,845.76,646.55
2018,5,9,9,15,834.0,109.5,4.8,25.85,693.5,873.2,662.28
2018,5,9,9,30,849.0,112.0,4.8,26.4,740.0,886.3,668.06
2018,5,9,9,45,860.5,114.0,4.8,26.95,781.0,903.18,676.6
2018,5,9,10,0,872.0,116.0,4.8,27.5,822.0,916.49,682.71
2018,5,9,10,15,880.0,118.0,4.8,27.9,856.5,922.92,684.67
2018,5,9,10,30,888.0,120.0,4.8,28.3,891.0,925.5,684.21
2018,5,9,10,45,893.5,121.0,4.75,28.75,918.0,921.01,678.67
2018,5,9,11,0,899.0,122.0,4.7,29.2,945.0,912.64,670.73
2018,5,9,11,15,903.5,123.0,4.65,29.55,965.5,899.51,660.06
2018,5,9,11,30,908.0,124.0,4.6,29.9,986.0,882.56,647.08
2018,5,9,11,45,910.5,123.5,4.55,30.25,997.0,858.99,629.86
2018,5,9,12,0,913.0,123.0,4.5,30.6,1008.0,831.96,610.45
2018,5,9,12,15,913.5,123.5,4.45,30.8,1011.5,800.92,588.75
2018,5,9,12,30,914.0,124.0,4.4,31.0,1015.0,766.9,563.64
2018,5,9,12,45,912.5,123.5,4.35,31.25,1009.5,728.01,534.59
2018,5,9,13,0,911.0,123.0,4.3,31.5,1004.0,686.68,503.35
2018,5,9,13,15,908.5,122.5,4.25,31.6,991.0,642.42,469.7
2018,5,9,13,30,906.0,122.0,4.2,31.7,978.0,596.0,433.72
2018,5,9,13,45,901.5,120.5,4.2,31.85,956.5,545.9,394.2
2018,5,9,14,0,897.0,119.0,4.2,32.0,935.0,494.18,352.43
2018,5,9,14,15,888.0,119.5,4.2,32.0,906.0,440.53,308.42
2018,5,9,14,30,879.0,120.0,4.2,32.0,877.0,386.1,262.89
2018,5,9,14,45,866.5,119.5,4.2,32.0,840.0,329.51,215.47
2018,5,9,15,0,854.0,119.0,4.2,32.0,803.0,273.03,168.92
2018,5,9,15,15,842.5,116.5,4.2,31.85,761.5,215.89,125.03
2018,5,9,15,30,831.0,114.0,4.2,31.7,720.0,151.34,82.89
2018,5,9,15,45,817.0,110.5,4.2,31.55,673.5,93.89,70.87
2018,5,9,16,0,803.0,107.0,4.2,31.4,627.0,85.3,64.22
2018,5,9,16,15,783.0,103.5,4.15,31.1,576.0,83.65,63.18
2018,5,9,16,30,763.0,100.0,4.1,30.8,525.0,81.88,62.04
2018,5,9,16,45,736.5,95.0,4.1,30.5,471.0,78.81,59.84
2018,5,9,17,0,710.0,90.0,4.1,30.2,417.0,69.79,52.67
2018,5,9,17,15,671.5,84.5,4.1,30.2,361.5,66.12,49.82
2018,5,9,17,30,633.0,79.0,4.1,30.2,306.0,62.38,46.86
2018,5,9,17,45,579.0,72.0,3.55,28.8,252.0,57.3,42.93
2018,5,9,18,0,525.0,65.0,3.0,27.4,198.0,52.18,38.78
2018,5,9,18,15,443.0,55.5,2.95,26.5,148.5,44.84,32.41
2018,5,9,18,30,361.0,46.0,2.9,25.6,99.0,37.51,25.76
2018,5,9,18,45,237.0,32.0,2.85,24.75,61.0,24.4,13.32
2018,5,9,19,0,113.0,18.0,2.8,23.9,23.0,14.16,0.0
2018,5,9,19,15,56.5,9.0,3.05,23.6,11.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.8,22.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.8,21.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.75,20.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,3.15,18.25,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,5,10,5,45,54.0,12.5,3.3,18.75,15.5,28.38,0.0
2018,5,10,6,0,108.0,25.0,3.4,19.0,31.0,80.6,12.34
2018,5,10,6,15,221.5,41.5,3.6,19.55,71.5,171.2,128.48
2018,5,10,6,30,335.0,58.0,3.8,20.1,112.0,256.55,203.56
2018,5,10,6,45,411.0,68.0,4.0,20.7,160.5,324.86,262.61
2018,5,10,7,0,487.0,78.0,4.2,21.3,209.0,405.46,329.41
2018,5,10,7,15,376.5,98.5,4.3,21.9,214.0,372.76,303.11
2018,5,10,7,30,266.0,119.0,4.4,22.5,219.0,317.49,257.68
2018,5,10,7,45,378.0,124.5,4.5,23.1,291.0,430.8,347.62
2018,5,10,8,0,490.0,130.0,4.6,23.7,363.0,533.77,426.58
2018,5,10,8,15,506.5,145.0,4.6,24.25,411.0,577.44,457.09
2018,5,10,8,30,523.0,160.0,4.6,24.8,459.0,619.89,486.2
2018,5,10,8,45,637.0,141.5,4.55,25.35,539.0,717.83,556.56
2018,5,10,9,0,751.0,123.0,4.5,25.9,619.0,802.26,613.07
2018,5,10,9,15,807.5,116.0,4.5,26.4,684.0,854.88,646.44
2018,5,10,9,30,864.0,109.0,4.5,26.9,749.0,894.47,670.49
2018,5,10,9,45,877.0,110.0,4.5,27.4,791.0,911.82,679.23
2018,5,10,10,0,890.0,111.0,4.5,27.9,833.0,925.61,685.75
2018,5,10,10,15,899.0,112.5,4.5,28.3,868.5,932.53,688.02
2018,5,10,10,30,908.0,114.0,4.5,28.7,904.0,935.56,687.86
2018,5,10,10,45,915.0,114.5,4.55,29.1,932.0,931.9,683.63
2018,5,10,11,0,922.0,115.0,4.6,29.5,960.0,924.27,676.94
2018,5,10,11,15,922.5,117.5,4.65,29.85,978.5,908.81,665.36
2018,5,10,11,30,923.0,120.0,4.7,30.2,997.0,889.52,651.45
2018,5,10,11,45,920.5,123.5,4.7,30.5,1007.5,864.88,633.86
2018,5,10,12,0,918.0,127.0,4.7,30.8,1018.0,836.8,614.05
2018,5,10,12,15,919.0,127.0,4.7,31.05,1021.5,805.52,592.21
2018,5,10,12,30,920.0,127.0,4.7,31.3,1025.0,771.26,566.84
2018,5,10,12,45,919.5,126.5,4.75,31.55,1020.5,732.82,538.42
2018,5,10,13,0,919.0,126.0,4.8,31.8,1016.0,691.87,507.66
2018,5,10,13,15,915.5,125.5,4.8,31.95,1002.0,646.68,473.25
2018,5,10,13,30,912.0,125.0,4.8,32.1,988.0,599.43,436.55
2018,5,10,13,45,907.0,124.5,4.8,32.25,966.5,549.5,396.97
2018,5,10,14,0,902.0,124.0,4.8,32.4,945.0,497.95,355.17
2018,5,10,14,15,896.0,122.0,4.75,32.45,916.0,443.64,310.37
2018,5,10,14,30,890.0,120.0,4.7,32.5,887.0,388.26,263.88
2018,5,10,14,45,882.5,117.0,4.7,32.5,851.5,331.0,215.75
2018,5,10,15,0,875.0,114.0,4.7,32.5,816.0,273.31,168.07
2018,5,10,15,15,862.5,112.0,4.7,32.4,773.5,215.2,123.54
2018,5,10,15,30,850.0,110.0,4.7,32.3,731.0,157.7,87.22
2018,5,10,15,45,833.5,107.5,4.7,32.2,683.0,91.57,68.82
2018,5,10,16,0,817.0,105.0,4.7,32.1,635.0,84.39,63.3
2018,5,10,16,15,795.5,101.0,4.7,31.8,582.5,82.3,61.9
2018,5,10,16,30,774.0,97.0,4.7,31.5,530.0,80.07,60.38
2018,5,10,16,45,746.0,93.0,4.65,31.2,475.5,77.58,58.65
2018,5,10,17,0,718.0,89.0,4.6,30.9,421.0,69.26,52.07
2018,5,10,17,15,679.5,84.0,4.6,30.9,365.5,65.89,49.48
2018,5,10,17,30,641.0,79.0,4.6,30.9,310.0,62.48,46.79
2018,5,10,17,45,585.0,72.0,4.2,29.65,255.0,57.35,42.81
2018,5,10,18,0,529.0,65.0,3.8,28.4,200.0,52.2,38.63
2018,5,10,18,15,443.5,56.0,3.75,27.65,150.0,45.21,32.57
2018,5,10,18,30,358.0,47.0,3.7,26.9,100.0,38.28,26.27
2018,5,10,18,45,234.5,33.0,3.65,26.1,62.0,25.12,13.94
2018,5,10,19,0,111.0,19.0,3.6,25.3,24.0,14.39,0.0
2018,5,10,19,15,55.5,9.5,3.75,24.95,12.0,7.47,0.0
2018,5,10,19,30,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,24.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.2,23.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.15,23.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,23.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.0,22.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.95,22.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.9,21.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.85,21.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,21.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.65,20.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,19.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,19.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.35,19.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.55,19.75,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.7,19.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,3.75,19.95,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.85,20.2,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,5,11,5,45,62.0,13.0,4.0,20.6,16.5,31.42,0.0
2018,5,11,6,0,124.0,26.0,4.1,20.8,33.0,94.5,23.64
2018,5,11,6,15,245.0,40.5,4.35,21.3,74.0,179.57,134.56
2018,5,11,6,30,366.0,55.0,4.6,21.8,115.0,267.46,211.39
2018,5,11,6,45,341.5,68.0,4.85,22.3,141.0,285.52,229.94
2018,5,11,7,0,317.0,81.0,5.1,22.8,167.0,300.62,244.01
2018,5,11,7,15,372.0,89.0,5.2,23.35,212.5,357.84,291.0
2018,5,11,7,30,427.0,97.0,5.3,23.9,258.0,418.7,339.4
2018,5,11,7,45,505.5,105.5,5.4,24.45,325.5,509.81,409.85
2018,5,11,8,0,584.0,114.0,5.5,25.0,393.0,595.87,474.52
2018,5,11,8,15,692.0,104.5,5.55,25.5,473.5,687.84,541.86
2018,5,11,8,30,800.0,95.0,5.6,26.0,554.0,779.66,605.96
2018,5,11,8,45,809.0,101.0,5.65,26.5,601.0,811.75,625.65
2018,5,11,9,0,818.0,107.0,5.7,27.0,648.0,840.82,643.28
2018,5,11,9,15,846.5,105.5,5.7,27.5,700.5,865.13,657.2
2018,5,11,9,30,875.0,104.0,5.7,28.0,753.0,896.97,676.34
2018,5,11,9,45,875.0,110.0,5.65,28.45,790.0,907.87,680.7
2018,5,11,10,0,875.0,116.0,5.6,28.9,827.0,914.82,682.55
2018,5,11,10,15,894.5,112.5,5.55,29.3,866.0,926.25,687.72
2018,5,11,10,30,914.0,109.0,5.5,29.7,905.0,933.93,690.41
2018,5,11,10,45,851.0,145.5,5.45,30.1,905.0,900.52,665.39
2018,5,11,11,0,788.0,182.0,5.4,30.5,905.0,878.49,648.5
2018,5,11,11,15,762.5,197.5,5.35,30.85,909.5,852.36,629.03
2018,5,11,11,30,737.0,213.0,5.3,31.2,914.0,832.97,613.02
2018,5,11,11,45,731.5,222.5,5.25,31.55,925.5,812.87,597.09
2018,5,11,12,0,726.0,232.0,5.2,31.9,937.0,789.51,578.93
2018,5,11,12,15,686.0,257.5,5.15,32.15,925.5,749.75,549.12
2018,5,11,12,30,646.0,283.0,5.1,32.4,914.0,708.54,518.27
2018,5,11,12,45,715.5,242.0,5.05,32.65,938.0,692.91,506.67
2018,5,11,13,0,785.0,201.0,5.0,32.9,962.0,665.64,486.33
2018,5,11,13,15,863.0,152.5,5.0,33.0,978.5,631.38,460.8
2018,5,11,13,30,941.0,104.0,5.0,33.1,995.0,598.97,435.06
2018,5,11,13,45,937.0,103.0,4.95,33.25,974.0,548.1,394.54
2018,5,11,14,0,933.0,102.0,4.9,33.4,953.0,495.46,351.76
2018,5,11,14,15,923.5,102.5,4.9,33.4,922.5,440.09,306.27
2018,5,11,14,30,914.0,103.0,4.9,33.4,892.0,383.94,259.28
2018,5,11,14,45,900.5,104.5,4.85,33.4,855.0,326.77,211.25
2018,5,11,15,0,887.0,106.0,4.8,33.4,818.0,269.73,164.29
2018,5,11,15,15,875.0,104.0,4.8,33.25,775.5,211.2,119.64
2018,5,11,15,30,863.0,102.0,4.8,33.1,733.0,153.22,83.35
2018,5,11,15,45,847.5,99.5,4.8,32.95,685.5,95.59,71.83
2018,5,11,16,0,832.0,97.0,4.8,32.8,638.0,79.78,59.38
2018,5,11,16,15,811.0,94.5,4.8,32.5,586.5,78.45,58.58
2018,5,11,16,30,790.0,92.0,4.8,32.2,535.0,77.05,57.74
2018,5,11,16,45,762.0,88.5,4.75,31.9,480.0,74.75,56.14
2018,5,11,17,0,734.0,85.0,4.7,31.6,425.0,72.38,54.49
2018,5,11,17,15,696.5,80.0,4.7,31.6,369.5,63.43,47.28
2018,5,11,17,30,659.0,75.0,4.7,31.6,314.0,59.89,44.49
2018,5,11,17,45,603.0,69.5,4.3,30.35,259.0,55.71,41.31
2018,5,11,18,0,547.0,64.0,3.9,29.1,204.0,51.6,38.01
2018,5,11,18,15,460.5,55.5,3.8,28.25,153.5,44.92,32.26
2018,5,11,18,30,374.0,47.0,3.7,27.4,103.0,38.34,26.29
2018,5,11,18,45,247.0,33.5,3.6,26.55,64.0,25.54,14.38
2018,5,11,19,0,120.0,20.0,3.5,25.7,25.0,15.15,0.0
2018,5,11,19,15,60.0,10.0,3.6,25.3,12.5,7.87,0.0
2018,5,11,19,30,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.95,23.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.9,23.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.8,22.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.7,22.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.65,22.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.6,21.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.6,21.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.55,21.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.4,20.85,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.4,20.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.4,20.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.45,20.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.5,20.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,12,5,45,57.0,13.0,3.7,21.45,16.5,29.62,0.0
2018,5,12,6,0,114.0,26.0,3.8,21.6,33.0,90.69,28.91
2018,5,12,6,15,226.0,42.0,4.0,22.1,73.5,172.11,128.77
2018,5,12,6,30,338.0,58.0,4.2,22.6,114.0,256.12,201.62
2018,5,12,6,45,339.5,67.5,4.45,23.05,142.0,282.87,226.93
2018,5,12,7,0,341.0,77.0,4.7,23.5,170.0,309.27,250.23
2018,5,12,7,15,417.5,89.0,4.75,24.0,229.0,385.94,312.36
2018,5,12,7,30,494.0,101.0,4.8,24.5,288.0,467.84,376.56
2018,5,12,7,45,531.0,112.0,4.9,25.05,341.5,533.67,425.95
2018,5,12,8,0,568.0,123.0,5.0,25.6,395.0,591.81,468.39
2018,5,12,8,15,492.5,153.0,4.95,26.1,409.0,572.34,450.08
2018,5,12,8,30,417.0,183.0,4.9,26.6,423.0,555.14,433.44
2018,5,12,8,45,481.0,181.0,4.9,27.15,482.0,615.12,476.75
2018,5,12,9,0,545.0,179.0,4.9,27.7,541.0,685.4,525.97
2018,5,12,9,15,669.5,156.0,4.85,28.15,632.0,777.93,590.69
2018,5,12,9,30,794.0,133.0,4.8,28.6,723.0,864.4,647.5
2018,5,12,9,45,741.0,156.5,4.7,29.1,731.5,844.44,629.92
2018,5,12,10,0,688.0,180.0,4.6,29.6,740.0,827.77,615.5
2018,5,12,10,15,704.0,188.0,4.55,30.05,782.0,846.64,626.11
2018,5,12,10,30,720.0,196.0,4.5,30.5,824.0,861.96,634.09
2018,5,12,10,45,721.5,200.0,4.45,30.9,846.0,856.87,628.34
2018,5,12,11,0,723.0,204.0,4.4,31.3,868.0,848.3,620.39
2018,5,12,11,15,708.0,214.0,4.35,31.65,876.0,827.6,604.19
2018,5,12,11,30,693.0,224.0,4.3,32.0,884.0,803.81,586.02
2018,5,12,11,45,622.5,257.0,4.2,32.35,855.5,751.27,547.24
2018,5,12,12,0,552.0,290.0,4.1,32.7,827.0,697.33,507.61
2018,5,12,12,15,661.0,244.0,4.1,32.95,889.0,718.3,522.57
2018,5,12,12,30,770.0,198.0,4.1,33.2,951.0,723.37,525.89
2018,5,12,12,45,782.5,190.5,4.05,33.45,952.5,691.75,502.23
2018,5,12,13,0,795.0,183.0,4.0,33.7,954.0,657.17,476.26
2018,5,12,13,15,816.0,169.0,3.95,33.85,951.5,619.99,448.17
2018,5,12,13,30,837.0,155.0,3.9,34.0,949.0,574.11,413.28
2018,5,12,13,45,845.0,147.0,3.85,34.15,933.5,529.55,378.12
2018,5,12,14,0,853.0,139.0,3.8,34.3,918.0,482.29,339.99
2018,5,12,14,15,800.5,158.0,3.85,34.3,871.0,425.58,295.23
2018,5,12,14,30,748.0,177.0,3.9,34.3,824.0,372.03,252.48
2018,5,12,14,45,784.0,154.0,3.9,34.25,807.0,320.26,208.65
2018,5,12,15,0,820.0,131.0,3.9,34.2,790.0,263.52,161.25
2018,5,12,15,15,797.5,132.0,3.95,34.1,745.5,207.93,119.72
2018,5,12,15,30,775.0,133.0,4.0,34.0,701.0,154.32,86.89
2018,5,12,15,45,770.0,125.0,4.0,33.85,658.0,98.02,73.45
2018,5,12,16,0,765.0,117.0,4.0,33.7,615.0,90.45,67.7
2018,5,12,16,15,754.5,110.0,4.0,33.4,568.0,87.07,65.29
2018,5,12,16,30,744.0,103.0,4.0,33.1,521.0,83.37,62.61
2018,5,12,16,45,714.5,99.0,4.05,32.8,467.5,74.78,55.93
2018,5,12,17,0,685.0,95.0,4.1,32.5,414.0,72.53,54.38
2018,5,12,17,15,647.0,89.5,4.1,32.5,359.5,69.05,51.72
2018,5,12,17,30,609.0,84.0,4.1,32.5,305.0,65.51,48.96
2018,5,12,17,45,551.5,76.5,3.65,31.45,251.0,60.18,44.83
2018,5,12,18,0,494.0,69.0,3.2,30.4,197.0,54.83,40.5
2018,5,12,18,15,409.5,59.5,3.05,29.55,148.0,47.63,34.35
2018,5,12,18,30,325.0,50.0,2.9,28.7,99.0,37.91,25.81
2018,5,12,18,45,212.5,34.5,2.75,27.9,61.5,26.12,14.87
2018,5,12,19,0,100.0,19.0,2.6,27.1,24.0,14.39,0.0
2018,5,12,19,15,50.0,9.5,2.8,26.8,12.0,7.47,0.0
2018,5,12,19,30,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,3.65,25.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,3.95,25.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,4.15,24.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,4.2,24.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,4.25,24.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,4.3,23.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,4.2,23.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,4.0,23.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.65,22.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,3.5,21.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,3.25,21.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,21.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,5,13,5,45,34.5,12.0,2.25,21.65,14.0,21.13,0.0
2018,5,13,6,0,69.0,24.0,2.5,22.0,28.0,62.85,22.05
2018,5,13,6,15,80.0,36.5,2.75,22.55,46.0,87.41,63.28
2018,5,13,6,30,91.0,49.0,3.0,23.1,64.0,98.62,75.1
2018,5,13,6,45,58.5,57.0,3.25,23.7,68.0,91.01,69.87
2018,5,13,7,0,26.0,65.0,3.5,24.3,72.0,71.35,53.68
2018,5,13,7,15,18.0,79.0,3.65,24.85,84.5,79.69,60.33
2018,5,13,7,30,10.0,93.0,3.8,25.4,97.0,80.43,60.49
2018,5,13,7,45,10.0,102.0,3.9,25.95,106.5,87.73,66.07
2018,5,13,8,0,10.0,111.0,4.0,26.5,116.0,95.1,71.59
2018,5,13,8,15,40.0,162.0,4.0,26.9,184.5,174.83,135.26
2018,5,13,8,30,70.0,213.0,4.0,27.3,253.0,249.2,193.03
2018,5,13,8,45,100.5,255.0,4.0,27.7,318.5,316.04,243.7
2018,5,13,9,0,131.0,297.0,4.0,28.1,384.0,402.25,307.45
2018,5,13,9,15,250.0,278.0,4.0,28.5,459.0,504.38,384.08
2018,5,13,9,30,369.0,259.0,4.0,28.9,534.0,610.7,461.21
2018,5,13,9,45,485.5,241.0,3.95,29.3,623.5,697.16,522.21
2018,5,13,10,0,602.0,223.0,3.9,29.7,713.0,790.41,585.97
2018,5,13,10,15,536.5,260.0,3.9,30.1,710.5,756.49,558.66
2018,5,13,10,30,471.0,297.0,3.9,30.5,708.0,726.5,534.74
2018,5,13,10,45,457.0,296.5,3.85,30.85,705.5,705.02,518.28
2018,5,13,11,0,443.0,296.0,3.8,31.2,703.0,681.51,500.46
2018,5,13,11,15,627.0,236.5,3.75,31.4,826.5,776.44,567.56
2018,5,13,11,30,811.0,177.0,3.7,31.6,950.0,851.04,618.36
2018,5,13,11,45,714.5,228.0,3.7,31.85,915.0,799.71,580.21
2018,5,13,12,0,618.0,279.0,3.7,32.1,880.0,738.7,536.13
2018,5,13,12,15,699.0,238.0,3.7,32.35,920.5,740.19,537.43
2018,5,13,12,30,780.0,197.0,3.7,32.6,961.0,727.84,528.72
2018,5,13,12,45,802.0,184.0,3.7,32.8,966.0,698.26,506.97
2018,5,13,13,0,824.0,171.0,3.7,33.0,971.0,665.01,482.24
2018,5,13,13,15,787.0,186.0,3.7,33.0,942.0,613.13,443.94
2018,5,13,13,30,750.0,201.0,3.7,33.0,913.0,561.99,405.58
2018,5,13,13,45,730.5,203.5,3.7,33.0,884.5,513.19,368.18
2018,5,13,14,0,711.0,206.0,3.7,33.0,856.0,462.7,328.78
2018,5,13,14,15,658.0,221.0,3.75,32.95,808.0,407.85,286.12
2018,5,13,14,30,605.0,236.0,3.8,32.9,760.0,357.17,246.32
2018,5,13,14,45,666.5,205.0,3.8,32.85,760.0,314.21,208.93
2018,5,13,15,0,728.0,174.0,3.8,32.8,760.0,263.92,165.84
2018,5,13,15,15,724.5,165.5,3.85,32.7,723.0,209.61,124.62
2018,5,13,15,30,721.0,157.0,3.9,32.6,686.0,155.33,90.11
2018,5,13,15,45,713.0,150.5,3.95,32.45,645.0,102.23,77.26
2018,5,13,16,0,705.0,144.0,4.0,32.3,604.0,97.39,73.7
2018,5,13,16,15,627.0,154.0,4.0,32.1,538.5,103.75,79.15
