Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,30,549.0,164.0,4.0,31.9,473.0,109.97,84.54
2018,5,13,16,45,508.0,155.5,3.95,31.7,419.0,105.36,81.17
2018,5,13,17,0,467.0,147.0,3.9,31.5,365.0,100.59,77.65
2018,5,13,17,15,441.0,131.5,3.9,31.5,316.5,91.61,70.54
2018,5,13,17,30,415.0,116.0,3.9,31.5,268.0,82.2,63.0
2018,5,13,17,45,370.5,101.5,3.45,30.65,220.0,72.79,55.5
2018,5,13,18,0,326.0,87.0,3.0,29.8,172.0,63.1,47.53
2018,5,13,18,15,260.5,70.5,2.8,29.15,128.0,51.59,37.73
2018,5,13,18,30,195.0,54.0,2.6,28.5,84.0,40.01,27.6
2018,5,13,18,45,113.5,34.5,2.45,27.85,50.5,25.8,14.74
2018,5,13,19,0,32.0,15.0,2.3,27.2,17.0,11.66,0.0
2018,5,13,19,15,16.0,7.5,2.5,27.0,8.5,5.9,0.0
2018,5,13,19,30,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,26.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,26.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.5,25.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,24.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.35,24.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,23.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,23.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.4,22.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,22.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,22.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,5,15,0.0,0.0,2.45,22.1,0.0,0.0,0.0
2018,5,14,5,30,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,5,14,5,45,0.0,8.0,2.5,22.35,8.0,6.29,0.0
2018,5,14,6,0,0.0,16.0,2.5,22.5,16.0,12.2,0.38
2018,5,14,6,15,0.0,31.0,2.65,22.75,31.0,24.4,13.75
2018,5,14,6,30,0.0,46.0,2.8,23.0,46.0,36.87,24.54
2018,5,14,6,45,6.0,68.5,2.9,23.3,70.0,60.05,44.02
2018,5,14,7,0,12.0,91.0,3.0,23.6,94.0,83.38,63.44
2018,5,14,7,15,27.0,115.0,3.1,23.95,124.5,123.64,96.51
2018,5,14,7,30,42.0,139.0,3.2,24.3,155.0,157.08,123.49
2018,5,14,7,45,61.5,168.0,3.35,24.7,195.5,200.01,157.61
2018,5,14,8,0,81.0,197.0,3.5,25.1,236.0,243.79,191.73
2018,5,14,8,15,96.0,223.0,3.55,25.5,274.5,281.48,220.34
2018,5,14,8,30,111.0,249.0,3.6,25.9,313.0,336.99,261.95
2018,5,14,8,45,111.5,274.0,3.7,26.3,343.5,362.59,279.88
2018,5,14,9,0,112.0,299.0,3.8,26.7,374.0,387.38,297.07
2018,5,14,9,15,152.5,317.0,3.8,27.0,426.5,438.93,335.11
2018,5,14,9,30,193.0,335.0,3.8,27.3,479.0,490.73,372.57
2018,5,14,9,45,125.0,336.0,3.8,27.65,431.0,429.14,324.29
2018,5,14,10,0,57.0,337.0,3.8,28.0,383.0,347.46,261.38
2018,5,14,10,15,157.5,377.0,3.75,28.3,513.0,490.42,367.64
2018,5,14,10,30,258.0,417.0,3.7,28.6,643.0,629.6,466.27
2018,5,14,10,45,275.0,429.0,3.7,28.9,676.5,647.54,477.0
2018,5,14,11,0,292.0,441.0,3.7,29.2,710.0,663.26,486.75
2018,5,14,11,15,275.0,452.0,3.65,29.45,709.5,646.64,473.47
2018,5,14,11,30,258.0,463.0,3.6,29.7,709.0,628.67,459.51
2018,5,14,11,45,250.5,475.0,3.55,29.9,716.5,618.02,450.95
2018,5,14,12,0,243.0,487.0,3.5,30.1,724.0,597.71,435.82
2018,5,14,12,15,232.0,490.0,3.4,30.2,717.0,576.43,420.04
2018,5,14,12,30,221.0,493.0,3.3,30.3,710.0,554.6,403.87
2018,5,14,12,45,282.5,471.0,3.25,30.45,746.5,564.94,411.2
2018,5,14,13,0,344.0,449.0,3.2,30.6,783.0,566.56,411.87
2018,5,14,13,15,518.0,347.0,3.15,30.6,842.5,573.45,417.08
2018,5,14,13,30,692.0,245.0,3.1,30.6,902.0,561.55,407.45
2018,5,14,13,45,657.5,259.5,3.0,30.6,873.0,513.49,370.36
2018,5,14,14,0,623.0,274.0,2.9,30.6,844.0,467.02,334.08
2018,5,14,14,15,688.5,227.0,2.85,30.6,838.5,422.27,297.3
2018,5,14,14,30,754.0,180.0,2.8,30.6,833.0,373.36,255.69
2018,5,14,14,45,758.5,169.0,2.75,30.6,803.0,320.45,211.59
2018,5,14,15,0,763.0,158.0,2.7,30.6,773.0,266.13,167.03
2018,5,14,15,15,760.0,150.0,2.7,30.55,735.5,211.3,125.27
2018,5,14,15,30,757.0,142.0,2.7,30.5,698.0,156.29,90.51
2018,5,14,15,45,749.5,134.0,2.65,30.45,654.5,101.14,76.94
2018,5,14,16,0,742.0,126.0,2.6,30.4,611.0,95.45,72.64
2018,5,14,16,15,714.0,123.5,2.55,30.25,559.5,87.29,66.28
2018,5,14,16,30,686.0,121.0,2.5,30.1,508.0,86.67,66.07
2018,5,14,16,45,529.5,140.0,2.4,29.9,421.0,96.63,74.55
2018,5,14,17,0,373.0,159.0,2.3,29.7,334.0,105.92,82.53
2018,5,14,17,15,438.0,129.5,2.3,29.7,309.5,90.28,69.9
2018,5,14,17,30,503.0,100.0,2.3,29.7,285.0,75.38,57.75
2018,5,14,17,45,483.5,87.0,1.8,28.6,240.5,67.06,51.15
2018,5,14,18,0,464.0,74.0,1.3,27.5,196.0,58.29,43.94
2018,5,14,18,15,390.0,62.5,1.3,26.95,148.0,47.27,34.48
2018,5,14,18,30,316.0,51.0,1.3,26.4,100.0,38.57,26.71
2018,5,14,18,45,210.5,36.0,1.35,25.8,63.0,27.2,16.14
2018,5,14,19,0,105.0,21.0,1.4,25.2,26.0,15.87,0.0
2018,5,14,19,15,52.5,10.5,1.55,25.1,13.0,8.26,0.0
2018,5,14,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.85,21.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,20.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,20.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.8,20.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,15,5,15,1.5,0.5,1.65,20.5,0.5,0.0,0.0
2018,5,15,5,30,3.0,1.0,1.8,20.8,1.0,0.0,0.0
2018,5,15,5,45,58.0,14.0,2.0,21.1,18.0,30.48,0.0
2018,5,15,6,0,113.0,27.0,2.2,21.4,35.0,84.5,38.89
2018,5,15,6,15,205.5,44.0,2.3,21.9,73.5,163.06,122.51
2018,5,15,6,30,298.0,61.0,2.4,22.4,112.0,237.08,186.14
2018,5,15,6,45,345.0,74.0,2.5,22.9,154.0,290.74,232.07
2018,5,15,7,0,392.0,87.0,2.6,23.4,196.0,348.24,279.41
2018,5,15,7,15,424.0,100.0,2.55,24.0,242.0,399.43,319.65
2018,5,15,7,30,456.0,113.0,2.5,24.6,288.0,452.01,359.34
2018,5,15,7,45,536.5,116.5,2.5,25.25,353.0,538.24,423.26
2018,5,15,8,0,617.0,120.0,2.5,25.9,418.0,621.06,482.34
2018,5,15,8,15,647.0,125.5,2.4,26.5,470.5,669.21,513.83
2018,5,15,8,30,677.0,131.0,2.3,27.1,523.0,716.38,543.72
2018,5,15,8,45,700.0,135.5,2.25,27.7,572.5,755.28,566.89
2018,5,15,9,0,723.0,140.0,2.2,28.3,622.0,792.15,588.25
2018,5,15,9,15,740.0,143.0,2.1,28.75,666.5,819.84,603.07
2018,5,15,9,30,757.0,146.0,2.0,29.2,711.0,838.9,612.02
2018,5,15,9,45,770.0,149.0,1.95,29.7,751.0,857.18,620.78
2018,5,15,10,0,783.0,152.0,1.9,30.2,791.0,872.1,627.34
2018,5,15,10,15,793.0,154.0,1.9,30.5,825.0,879.87,630.36
2018,5,15,10,30,803.0,156.0,1.9,30.8,859.0,884.01,631.22
2018,5,15,10,45,810.0,158.0,1.9,31.15,886.0,881.77,628.04
2018,5,15,11,0,817.0,160.0,1.9,31.5,913.0,875.78,622.67
2018,5,15,11,15,829.5,155.5,1.9,31.7,934.0,864.86,614.69
2018,5,15,11,30,842.0,151.0,1.9,31.9,955.0,836.46,595.66
2018,5,15,11,45,854.0,145.5,1.9,32.1,969.5,817.77,583.09
2018,5,15,12,0,866.0,140.0,1.9,32.3,984.0,795.57,568.2
2018,5,15,12,15,780.5,191.0,1.9,32.45,954.0,752.4,537.11
2018,5,15,12,30,695.0,242.0,1.9,32.6,924.0,705.19,503.23
2018,5,15,12,45,782.0,189.5,1.85,32.7,953.0,685.1,489.75
2018,5,15,13,0,869.0,137.0,1.8,32.8,982.0,658.08,470.6
2018,5,15,13,15,867.5,135.0,1.8,32.85,969.0,615.54,439.51
2018,5,15,13,30,866.0,133.0,1.8,32.9,956.0,570.94,406.23
2018,5,15,13,45,826.0,148.5,1.8,32.9,920.0,516.43,365.31
2018,5,15,14,0,786.0,164.0,1.8,32.9,884.0,465.76,326.25
2018,5,15,14,15,744.0,177.0,1.75,32.9,841.5,412.1,284.38
2018,5,15,14,30,702.0,190.0,1.7,32.9,799.0,357.75,241.7
2018,5,15,14,45,754.5,160.0,1.7,32.85,790.5,312.4,202.78
2018,5,15,15,0,807.0,130.0,1.7,32.8,782.0,256.63,156.14
2018,5,15,15,15,808.5,122.5,1.7,32.65,746.5,200.52,113.83
2018,5,15,15,30,810.0,115.0,1.7,32.5,711.0,143.62,78.47
2018,5,15,15,45,796.0,111.0,1.7,32.4,665.5,87.76,65.51
2018,5,15,16,0,782.0,107.0,1.7,32.3,620.0,84.49,63.19
2018,5,15,16,15,763.0,103.0,1.7,32.05,570.0,82.59,61.93
2018,5,15,16,30,744.0,99.0,1.7,31.8,520.0,80.55,60.57
2018,5,15,16,45,708.0,97.0,1.7,31.55,465.5,73.28,54.92
2018,5,15,17,0,672.0,95.0,1.7,31.3,411.0,72.18,54.3
2018,5,15,17,15,403.0,85.5,1.7,31.3,268.0,61.85,45.97
2018,5,15,17,30,134.0,76.0,1.7,31.3,125.0,54.87,40.33
2018,5,15,17,45,80.0,81.0,1.45,30.4,109.0,59.83,44.72
2018,5,15,18,0,26.0,86.0,1.2,29.5,93.0,62.44,47.04
2018,5,15,18,15,15.5,67.0,1.15,28.7,71.0,49.55,36.12
2018,5,15,18,30,5.0,48.0,1.1,27.9,49.0,35.77,24.22
2018,5,15,18,45,7.0,31.5,1.0,27.15,32.0,23.68,13.32
2018,5,15,19,0,9.0,15.0,0.9,26.4,15.0,11.69,0.0
2018,5,15,19,15,4.5,7.5,0.9,26.15,7.5,5.9,0.0
2018,5,15,19,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.95,25.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,16,5,15,2.5,0.5,1.2,19.95,0.5,0.0,0.0
2018,5,16,5,30,5.0,1.0,1.4,20.3,1.0,0.0,0.0
2018,5,16,5,45,53.5,13.5,1.6,20.7,17.0,28.49,0.0
2018,5,16,6,0,102.0,26.0,1.8,21.1,33.0,78.33,38.29
2018,5,16,6,15,202.0,41.5,1.9,21.7,71.5,157.55,118.48
2018,5,16,6,30,302.0,57.0,2.0,22.3,110.0,233.42,183.22
2018,5,16,6,45,401.0,65.5,2.1,22.95,162.0,310.12,247.24
2018,5,16,7,0,500.0,74.0,2.2,23.6,214.0,402.68,321.52
2018,5,16,7,15,554.0,81.0,2.2,24.4,268.0,467.19,371.15
2018,5,16,7,30,608.0,88.0,2.2,25.2,322.0,534.24,420.69
2018,5,16,7,45,642.5,94.0,2.15,25.95,375.5,588.32,458.53
2018,5,16,8,0,677.0,100.0,2.1,26.7,429.0,642.46,495.02
2018,5,16,8,15,587.0,136.5,2.0,27.35,445.0,632.45,482.83
2018,5,16,8,30,497.0,173.0,1.9,28.0,461.0,604.09,458.24
2018,5,16,8,45,588.0,162.0,1.8,28.65,533.0,688.23,515.36
2018,5,16,9,0,679.0,151.0,1.7,29.3,605.0,764.68,564.12
2018,5,16,9,15,742.5,136.0,1.6,29.85,664.5,807.38,588.0
2018,5,16,9,30,806.0,121.0,1.5,30.4,724.0,854.63,614.46
2018,5,16,9,45,819.5,122.0,1.45,30.9,764.0,871.83,621.78
2018,5,16,10,0,833.0,123.0,1.4,31.4,804.0,873.77,619.76
2018,5,16,10,15,843.5,123.5,1.3,31.85,838.0,880.73,620.66
2018,5,16,10,30,854.0,124.0,1.2,32.3,872.0,884.06,619.26
2018,5,16,10,45,862.5,124.5,1.1,32.7,900.0,881.9,614.68
2018,5,16,11,0,871.0,125.0,1.0,33.1,928.0,875.97,607.91
2018,5,16,11,15,876.5,125.0,0.95,33.4,948.0,863.25,598.12
2018,5,16,11,30,882.0,125.0,0.9,33.7,968.0,846.84,586.27
2018,5,16,11,45,887.0,123.5,0.85,34.05,980.0,825.19,571.22
2018,5,16,12,0,892.0,122.0,0.8,34.4,992.0,800.12,554.21
2018,5,16,12,15,893.0,122.0,0.8,34.6,995.5,769.95,534.7
2018,5,16,12,30,894.0,122.0,0.8,34.8,999.0,736.95,512.39
2018,5,16,12,45,893.5,121.0,0.75,35.0,994.0,699.6,486.3
2018,5,16,13,0,893.0,120.0,0.7,35.2,989.0,659.87,458.21
2018,5,16,13,15,890.5,119.5,0.75,35.35,976.5,616.99,428.53
2018,5,16,13,30,888.0,119.0,0.8,35.5,964.0,572.03,396.46
2018,5,16,13,45,883.5,118.0,0.85,35.6,943.5,523.8,361.16
2018,5,16,14,0,879.0,117.0,0.9,35.7,923.0,473.98,323.51
2018,5,16,14,15,870.0,117.0,0.95,35.7,894.0,421.66,283.05
2018,5,16,14,30,861.0,117.0,1.0,35.7,865.0,368.61,240.97
2018,5,16,14,45,848.0,118.0,1.05,35.65,829.5,314.57,197.81
2018,5,16,15,0,835.0,119.0,1.1,35.6,794.0,260.68,155.45
2018,5,16,15,15,822.0,117.0,1.15,35.5,753.0,205.44,115.22
2018,5,16,15,30,809.0,115.0,1.2,35.4,712.0,142.67,76.86
2018,5,16,15,45,792.0,113.0,1.25,35.25,666.0,88.08,64.9
2018,5,16,16,0,775.0,111.0,1.3,35.1,620.0,86.77,64.18
2018,5,16,16,15,753.5,107.5,1.3,34.85,569.5,85.24,63.25
2018,5,16,16,30,732.0,104.0,1.3,34.6,519.0,83.61,62.24
2018,5,16,16,45,703.0,100.0,1.35,34.35,466.5,75.04,55.64
2018,5,16,17,0,674.0,96.0,1.4,34.1,414.0,72.85,54.15
2018,5,16,17,15,637.0,90.5,1.4,34.1,360.5,69.43,51.58
2018,5,16,17,30,600.0,85.0,1.4,34.1,307.0,65.95,48.9
2018,5,16,17,45,547.0,77.5,1.25,33.05,254.0,60.73,44.92
2018,5,16,18,0,494.0,70.0,1.1,32.0,201.0,55.45,40.72
2018,5,16,18,15,417.5,60.0,1.05,31.15,153.0,47.94,34.4
2018,5,16,18,30,341.0,50.0,1.0,30.3,105.0,38.05,25.85
2018,5,16,18,45,231.5,36.0,0.95,29.4,67.0,27.31,16.11
2018,5,16,19,0,122.0,22.0,0.9,28.5,29.0,16.65,0.0
2018,5,16,19,15,61.0,11.0,0.95,28.15,14.5,8.65,0.0
2018,5,16,19,30,0.0,0.0,1.0,27.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.05,27.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,26.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,26.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.15,26.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,25.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,25.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.35,24.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,17,5,15,3.5,1.0,1.7,20.4,1.0,0.0,0.0
2018,5,17,5,30,7.0,2.0,1.9,20.8,2.0,0.0,0.0
2018,5,17,5,45,84.5,14.5,2.1,21.2,20.5,39.5,0.0
2018,5,17,6,0,162.0,27.0,2.3,21.6,39.0,110.94,59.1
2018,5,17,6,15,268.0,40.5,2.35,22.25,79.5,184.56,139.17
2018,5,17,6,30,374.0,54.0,2.4,22.9,120.0,267.59,209.85
2018,5,17,6,45,448.0,63.5,2.45,23.55,170.0,337.78,268.61
2018,5,17,7,0,522.0,73.0,2.5,24.2,220.0,413.45,329.54
2018,5,17,7,15,573.5,80.5,2.55,25.15,274.5,477.7,378.87
2018,5,17,7,30,625.0,88.0,2.6,26.1,329.0,544.27,427.89
2018,5,17,7,45,662.5,92.5,2.65,27.05,383.5,599.32,466.54
2018,5,17,8,0,700.0,97.0,2.7,28.0,438.0,654.55,503.99
2018,5,17,8,15,726.5,101.5,2.55,28.9,491.0,701.03,532.35
2018,5,17,8,30,753.0,106.0,2.4,29.8,544.0,742.72,556.34
2018,5,17,8,45,773.0,109.5,2.2,30.65,594.0,779.73,576.16
2018,5,17,9,0,793.0,113.0,2.0,31.5,644.0,814.36,593.68
2018,5,17,9,15,807.5,116.5,1.95,32.0,690.0,841.56,607.93
2018,5,17,9,30,822.0,120.0,1.9,32.5,736.0,865.67,620.07
2018,5,17,9,45,833.0,122.5,1.8,33.05,776.0,882.32,626.74
2018,5,17,10,0,844.0,125.0,1.7,33.6,816.0,883.51,623.66
2018,5,17,10,15,852.5,127.0,1.75,33.95,850.0,890.03,626.32
2018,5,17,10,30,861.0,129.0,1.8,34.3,884.0,892.84,626.71
2018,5,17,10,45,867.5,130.0,1.85,34.65,911.0,889.22,623.21
2018,5,17,11,0,874.0,131.0,1.9,35.0,938.0,881.81,617.51
2018,5,17,11,15,879.0,132.0,1.95,35.3,958.0,869.32,608.89
2018,5,17,11,30,884.0,133.0,2.0,35.6,978.0,853.1,598.04
2018,5,17,11,45,887.5,132.5,2.1,35.85,990.0,830.83,583.96
2018,5,17,12,0,891.0,132.0,2.2,36.1,1002.0,805.17,567.69
2018,5,17,12,15,892.0,132.0,2.25,36.3,1005.5,774.82,547.36
2018,5,17,12,30,893.0,132.0,2.3,36.5,1009.0,741.68,524.43
2018,5,17,12,45,892.5,132.0,2.35,36.65,1005.0,704.95,498.76
2018,5,17,13,0,892.0,132.0,2.4,36.8,1001.0,665.86,470.9
2018,5,17,13,15,890.0,131.0,2.45,36.9,988.5,622.9,439.81
2018,5,17,13,30,888.0,130.0,2.5,37.0,976.0,577.85,406.39
2018,5,17,13,45,884.0,128.5,2.5,37.05,955.0,529.5,369.65
2018,5,17,14,0,880.0,127.0,2.5,37.1,934.0,479.53,330.69
2018,5,17,14,15,875.5,124.5,2.55,37.05,906.5,427.29,289.26
2018,5,17,14,30,871.0,122.0,2.6,37.0,879.0,373.87,246.0
2018,5,17,14,45,865.5,118.5,2.6,37.0,845.0,318.59,200.92
2018,5,17,15,0,860.0,115.0,2.6,37.0,811.0,262.69,156.24
2018,5,17,15,15,849.5,112.0,2.6,36.8,770.0,205.89,114.56
2018,5,17,15,30,839.0,109.0,2.6,36.6,729.0,149.49,81.13
2018,5,17,15,45,825.0,106.0,2.6,36.45,683.0,84.18,61.59
2018,5,17,16,0,811.0,103.0,2.6,36.3,637.0,82.75,60.74
2018,5,17,16,15,792.5,100.0,2.6,35.95,587.0,81.36,59.93
2018,5,17,16,30,774.0,97.0,2.6,35.6,537.0,79.87,59.05
2018,5,17,16,45,728.0,96.0,2.6,35.3,477.5,79.08,58.72
2018,5,17,17,0,682.0,95.0,2.6,35.0,418.0,72.32,53.54
2018,5,17,17,15,615.5,94.0,2.6,35.0,357.5,71.42,53.03
2018,5,17,17,30,549.0,93.0,2.6,35.0,297.0,70.85,52.74
2018,5,17,17,45,426.5,91.0,2.05,33.45,233.5,66.64,49.73
2018,5,17,18,0,304.0,89.0,1.5,31.9,170.0,64.13,47.95
2018,5,17,18,15,267.0,71.5,1.45,30.8,130.5,52.3,38.09
2018,5,17,18,30,230.0,54.0,1.4,29.7,91.0,40.08,27.62
2018,5,17,18,45,163.0,37.5,1.35,28.6,59.0,28.07,16.86
2018,5,17,19,0,96.0,21.0,1.3,27.5,27.0,15.86,0.0
2018,5,17,19,15,48.0,10.5,1.4,27.1,13.5,8.26,0.0
2018,5,17,19,30,0.0,0.0,1.5,26.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,26.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.3,25.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,24.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.45,20.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,20.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,20.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,5,18,5,15,3.5,1.0,2.65,20.65,1.0,0.0,0.0
2018,5,18,5,30,7.0,2.0,2.9,20.9,2.0,0.0,0.0
2018,5,18,5,45,84.5,16.0,3.15,21.2,22.0,40.55,0.0
2018,5,18,6,0,162.0,30.0,3.4,21.5,42.0,114.85,64.05
2018,5,18,6,15,271.0,43.0,3.6,21.9,83.0,188.28,142.68
2018,5,18,6,30,380.0,56.0,3.8,22.3,124.0,268.74,212.03
2018,5,18,6,45,459.5,65.0,4.0,22.75,175.5,344.51,276.13
2018,5,18,7,0,539.0,74.0,4.2,23.2,227.0,423.32,340.78
2018,5,18,7,15,593.0,80.0,4.3,23.9,282.0,488.15,391.92
2018,5,18,7,30,647.0,86.0,4.4,24.6,337.0,555.37,443.01
2018,5,18,7,45,686.5,90.0,4.45,25.25,392.5,611.93,484.32
2018,5,18,8,0,726.0,94.0,4.5,25.9,448.0,668.77,524.49
2018,5,18,8,15,752.5,97.5,4.55,26.65,501.5,711.69,552.25
2018,5,18,8,30,779.0,101.0,4.6,27.4,555.0,756.45,580.8
2018,5,18,8,45,798.5,104.0,4.65,28.15,605.5,793.05,603.05
2018,5,18,9,0,818.0,107.0,4.7,28.9,656.0,827.18,623.3
2018,5,18,9,15,833.5,109.0,4.75,29.65,702.0,854.02,638.31
2018,5,18,9,30,849.0,111.0,4.8,30.4,748.0,867.16,643.9
2018,5,18,9,45,860.5,113.0,4.9,31.1,788.5,883.76,652.44
2018,5,18,10,0,872.0,115.0,5.0,31.8,829.0,896.83,658.61
2018,5,18,10,15,880.5,116.0,5.0,32.35,863.0,902.61,659.79
2018,5,18,10,30,889.0,117.0,5.0,32.9,897.0,904.62,658.6
2018,5,18,10,45,895.5,118.0,5.05,33.45,924.5,901.04,654.16
2018,5,18,11,0,902.0,119.0,5.1,34.0,952.0,893.58,647.32
2018,5,18,11,15,908.0,117.5,5.1,34.4,971.5,879.67,636.45
2018,5,18,11,30,914.0,116.0,5.1,34.8,991.0,862.01,623.26
2018,5,18,11,45,919.5,114.5,5.1,35.2,1004.0,840.25,607.47
2018,5,18,12,0,925.0,113.0,5.1,35.6,1017.0,814.93,589.41
2018,5,18,12,15,925.5,113.0,5.05,35.85,1020.0,783.65,567.25
2018,5,18,12,30,926.0,113.0,5.0,36.1,1023.0,749.46,541.89
2018,5,18,12,45,925.5,112.0,5.0,36.35,1018.0,711.18,513.58
2018,5,18,13,0,925.0,111.0,5.0,36.6,1013.0,670.42,483.04
2018,5,18,13,15,854.5,158.5,5.0,36.75,983.0,618.3,443.62
2018,5,18,13,30,784.0,206.0,5.0,36.9,953.0,576.12,410.63
2018,5,18,13,45,659.5,271.5,5.0,37.0,890.5,516.82,365.98
2018,5,18,14,0,535.0,337.0,5.0,37.1,828.0,467.86,329.04
2018,5,18,14,15,418.5,371.5,5.0,37.1,748.5,407.29,285.0
2018,5,18,14,30,302.0,406.0,5.0,37.1,669.0,364.14,254.41
2018,5,18,14,45,302.5,384.5,5.0,37.05,639.0,326.24,225.53
2018,5,18,15,0,303.0,363.0,5.0,37.0,609.0,288.53,197.02
2018,5,18,15,15,374.5,321.0,5.05,36.85,609.0,251.01,167.09
2018,5,18,15,30,446.0,279.0,5.1,36.7,609.0,196.52,128.67
2018,5,18,15,45,518.0,231.5,5.1,36.55,591.0,139.86,105.53
2018,5,18,16,0,590.0,184.0,5.1,36.4,573.0,117.73,88.5
2018,5,18,16,15,599.0,165.5,5.1,36.05,533.5,109.78,82.63
2018,5,18,16,30,608.0,147.0,5.1,35.7,494.0,101.03,76.05
2018,5,18,16,45,550.0,144.0,5.1,35.35,434.5,100.29,75.86
2018,5,18,17,0,492.0,141.0,5.1,35.0,375.0,97.3,73.85
2018,5,18,17,15,548.5,113.0,5.1,35.0,343.0,83.45,62.86
2018,5,18,17,30,605.0,85.0,5.1,35.0,311.0,65.97,48.77
2018,5,18,17,45,546.5,78.5,4.75,33.65,257.5,61.39,45.39
2018,5,18,18,0,488.0,72.0,4.4,32.3,204.0,56.84,41.86
2018,5,18,18,15,368.0,62.5,4.2,31.35,149.0,47.09,33.69
2018,5,18,18,30,248.0,53.0,4.0,30.4,94.0,39.51,27.07
2018,5,18,18,45,190.0,38.0,3.85,29.4,62.5,28.55,17.23
2018,5,18,19,0,132.0,23.0,3.7,28.4,31.0,17.41,0.38
2018,5,18,19,15,66.0,11.5,3.75,27.85,15.5,9.05,0.0
2018,5,18,19,30,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,26.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,25.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,25.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,24.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,22.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,22.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.1,21.9,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.1,21.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.1,21.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.1,21.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,21.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.2,21.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.25,21.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.3,21.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.35,21.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.5,21.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,21.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.75,21.95,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,5,19,5,15,1.5,1.0,3.9,22.15,1.0,0.0,0.0
2018,5,19,5,30,3.0,2.0,4.0,22.3,2.0,0.0,0.0
2018,5,19,5,45,21.5,9.0,4.1,22.45,10.5,14.16,0.0
2018,5,19,6,0,40.0,16.0,4.2,22.6,19.0,38.26,18.49
2018,5,19,6,15,20.0,19.5,4.45,23.0,21.0,28.26,16.96
2018,5,19,6,30,0.0,23.0,4.7,23.4,23.0,17.5,8.71
2018,5,19,6,45,0.0,26.5,4.95,23.85,26.5,20.18,11.04
2018,5,19,7,0,0.0,30.0,5.2,24.3,30.0,22.86,13.29
2018,5,19,7,15,22.0,59.5,5.35,24.8,68.0,62.86,46.66
2018,5,19,7,30,44.0,89.0,5.5,25.3,106.0,105.43,81.7
2018,5,19,7,45,85.5,133.5,5.6,25.85,173.0,192.22,151.93
2018,5,19,8,0,127.0,178.0,5.7,26.4,240.0,270.64,213.79
2018,5,19,8,15,94.5,161.5,5.75,26.95,210.5,229.9,180.1
2018,5,19,8,30,62.0,145.0,5.8,27.5,181.0,174.34,134.96
2018,5,19,8,45,210.0,203.5,5.8,28.05,341.5,385.7,300.88
2018,5,19,9,0,358.0,262.0,5.8,28.6,502.0,572.31,440.42
2018,5,19,9,15,290.0,291.5,5.8,29.15,495.0,546.55,417.08
2018,5,19,9,30,222.0,321.0,5.8,29.7,488.0,498.06,378.13
2018,5,19,9,45,397.0,274.0,5.8,30.3,592.0,642.5,485.05
2018,5,19,10,0,572.0,227.0,5.8,30.9,696.0,757.52,567.45
2018,5,19,10,15,495.5,272.0,5.8,31.4,690.5,722.3,538.19
2018,5,19,10,30,419.0,317.0,5.8,31.9,685.0,690.13,511.69
2018,5,19,10,45,419.5,335.0,5.75,32.35,713.0,698.1,515.19
2018,5,19,11,0,420.0,353.0,5.7,32.8,741.0,703.22,516.56
2018,5,19,11,15,447.0,346.5,5.75,33.2,767.5,707.22,518.47
2018,5,19,11,30,474.0,340.0,5.8,33.6,794.0,708.06,518.15
2018,5,19,11,45,382.0,394.0,5.8,33.95,762.5,659.12,480.64
2018,5,19,12,0,290.0,448.0,5.8,34.3,731.0,605.2,439.99
2018,5,19,12,15,345.0,424.0,5.85,34.55,762.0,609.01,443.01
2018,5,19,12,30,400.0,400.0,5.9,34.8,793.0,612.27,445.09
2018,5,19,12,45,489.0,342.0,5.9,35.05,820.5,604.99,440.09
2018,5,19,13,0,578.0,284.0,5.9,35.3,848.0,586.03,426.3
2018,5,19,13,15,441.0,344.0,5.95,35.4,771.0,519.85,376.83
2018,5,19,13,30,304.0,404.0,6.0,35.5,694.0,459.58,332.03
2018,5,19,13,45,360.0,374.0,6.05,35.55,710.0,444.04,319.57
2018,5,19,14,0,416.0,344.0,6.1,35.6,726.0,419.29,299.44
2018,5,19,14,15,309.5,347.0,6.15,35.5,626.5,355.2,252.67
2018,5,19,14,30,203.0,350.0,6.2,35.4,527.0,298.04,211.88
2018,5,19,14,45,141.0,341.0,6.25,35.35,461.5,266.47,189.67
2018,5,19,15,0,79.0,332.0,6.3,35.3,396.0,242.07,173.68
2018,5,19,15,15,195.0,321.0,6.3,35.0,468.0,234.07,163.57
2018,5,19,15,30,311.0,310.0,6.3,34.7,540.0,208.96,143.62
2018,5,19,15,45,322.5,269.5,6.3,34.4,495.0,163.35,125.19
2018,5,19,16,0,334.0,229.0,6.3,34.1,450.0,144.57,110.84
2018,5,19,16,15,476.5,184.0,6.25,33.7,471.5,117.55,89.75
2018,5,19,16,30,619.0,139.0,6.2,33.3,493.0,96.11,72.89
2018,5,19,16,45,637.0,122.0,6.15,32.9,455.0,87.61,66.37
2018,5,19,17,0,655.0,105.0,6.1,32.5,417.0,78.34,59.13
2018,5,19,17,15,634.5,95.5,6.1,32.5,367.0,72.73,54.74
2018,5,19,17,30,614.0,86.0,6.1,32.5,317.0,66.79,50.01
2018,5,19,17,45,562.0,79.0,5.65,31.4,263.5,61.94,46.31
2018,5,19,18,0,510.0,72.0,5.2,30.3,210.0,57.06,42.42
2018,5,19,18,15,433.0,62.5,4.85,29.65,161.0,49.95,36.36
2018,5,19,18,30,356.0,53.0,4.5,29.0,112.0,40.28,27.91
2018,5,19,18,45,244.5,39.0,4.15,28.3,72.5,29.53,18.19
2018,5,19,19,0,133.0,25.0,3.8,27.6,33.0,18.87,2.12
2018,5,19,19,15,66.5,12.5,3.6,27.15,16.5,9.83,0.0
2018,5,19,19,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.15,26.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.55,23.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.9,23.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.05,23.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,23.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.2,23.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,23.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.25,23.05,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,22.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,22.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,22.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.55,22.6,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,5,20,5,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,5,20,5,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,20,5,45,2.0,2.5,2.65,22.95,2.5,2.62,0.0
2018,5,20,6,0,4.0,5.0,2.7,23.1,5.0,5.44,0.0
2018,5,20,6,15,2.0,6.5,2.85,23.4,6.5,5.95,0.0
2018,5,20,6,30,0.0,8.0,3.0,23.7,8.0,6.06,0.0
2018,5,20,6,45,0.0,12.0,3.1,24.05,12.0,9.1,1.88
2018,5,20,7,0,0.0,16.0,3.2,24.4,16.0,12.16,4.43
2018,5,20,7,15,65.0,66.0,3.3,24.8,91.5,104.79,81.81
2018,5,20,7,30,130.0,116.0,3.4,25.2,167.0,201.92,160.86
2018,5,20,7,45,85.5,112.5,3.45,25.65,148.0,169.9,133.78
2018,5,20,8,0,41.0,109.0,3.5,26.1,129.0,123.16,94.94
2018,5,20,8,15,29.5,128.5,3.5,26.5,144.0,132.94,101.93
2018,5,20,8,30,18.0,148.0,3.5,26.9,159.0,132.24,100.45
2018,5,20,8,45,78.5,199.0,3.5,27.3,251.0,239.1,184.82
2018,5,20,9,0,139.0,250.0,3.5,27.7,343.0,356.74,274.23
2018,5,20,9,15,120.5,254.5,3.4,27.95,339.5,345.12,263.6
2018,5,20,9,30,102.0,259.0,3.3,28.2,336.0,332.56,252.76
2018,5,20,9,45,98.5,303.0,3.25,28.5,380.5,370.18,279.27
2018,5,20,10,0,95.0,347.0,3.2,28.8,425.0,387.95,290.88
2018,5,20,10,15,67.5,320.5,3.15,29.05,377.0,336.3,251.52
2018,5,20,10,30,40.0,294.0,3.1,29.3,329.0,285.74,213.0
2018,5,20,10,45,25.0,250.0,3.05,29.55,272.0,231.94,172.31
2018,5,20,11,0,10.0,206.0,3.0,29.8,215.0,171.16,126.04
2018,5,20,11,15,13.5,226.0,2.95,29.95,238.5,189.75,139.99
2018,5,20,11,30,17.0,246.0,2.9,30.1,262.0,216.41,159.72
2018,5,20,11,45,14.5,213.0,2.85,30.25,227.0,185.2,136.13
2018,5,20,12,0,12.0,180.0,2.8,30.4,192.0,154.71,113.09
2018,5,20,12,15,6.0,139.5,2.75,30.5,145.5,113.27,81.58
2018,5,20,12,30,0.0,99.0,2.7,30.6,99.0,77.12,53.89
2018,5,20,12,45,8.0,179.5,2.65,30.75,187.5,144.68,105.31
2018,5,20,13,0,16.0,260.0,2.6,30.9,276.0,210.41,154.26
2018,5,20,13,15,17.0,284.5,2.5,30.95,301.0,227.67,166.75
2018,5,20,13,30,18.0,309.0,2.4,31.0,326.0,244.2,178.76
2018,5,20,13,45,43.5,359.5,2.3,31.05,399.5,286.26,209.23
2018,5,20,14,0,69.0,410.0,2.2,31.1,473.0,324.47,236.15
2018,5,20,14,15,151.0,406.5,2.15,30.95,539.5,338.12,244.26
2018,5,20,14,30,233.0,403.0,2.1,30.8,606.0,338.61,241.68
2018,5,20,14,45,325.5,364.5,2.0,30.7,636.0,319.97,223.74
2018,5,20,15,0,418.0,326.0,1.9,30.6,666.0,283.37,191.99
2018,5,20,15,15,358.5,327.0,1.9,30.35,608.0,250.78,170.63
2018,5,20,15,30,299.0,328.0,1.9,30.1,550.0,216.49,151.04
2018,5,20,15,45,218.0,314.0,1.9,29.85,470.5,193.09,150.14
2018,5,20,16,0,137.0,300.0,1.9,29.6,391.0,184.06,143.65
2018,5,20,16,15,161.0,276.0,1.9,29.25,374.5,173.03,135.55
2018,5,20,16,30,185.0,252.0,1.9,28.9,358.0,161.34,126.85
2018,5,20,16,45,128.0,215.0,1.95,28.5,285.0,140.65,110.79
2018,5,20,17,0,71.0,178.0,2.0,28.1,212.0,123.01,96.99
2018,5,20,17,15,35.5,121.5,2.0,28.1,138.5,88.08,68.45
2018,5,20,17,30,0.0,65.0,2.0,28.1,65.0,49.83,36.63
2018,5,20,17,45,0.0,45.0,1.85,27.1,45.0,34.39,23.77
2018,5,20,18,0,0.0,25.0,1.7,26.1,25.0,19.03,10.72
2018,5,20,18,15,0.0,18.5,1.65,25.7,18.5,14.06,6.41
2018,5,20,18,30,0.0,12.0,1.6,25.3,12.0,9.1,2.07
2018,5,20,18,45,0.0,8.5,1.5,24.85,8.5,6.44,0.0
2018,5,20,19,0,0.0,5.0,1.4,24.4,5.0,3.78,0.0
2018,5,20,19,15,0.0,2.5,1.45,24.2,2.5,1.97,0.0
2018,5,20,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.35,23.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,21,5,15,1.0,0.5,1.3,21.05,0.5,0.0,0.0
2018,5,21,5,30,2.0,1.0,1.6,21.2,1.0,0.0,0.0
2018,5,21,5,45,2.0,11.0,1.85,21.35,11.0,9.31,0.0
2018,5,21,6,0,2.0,21.0,2.1,21.5,21.0,16.85,5.68
2018,5,21,6,15,1.5,37.5,2.15,21.65,37.5,31.24,19.57
2018,5,21,6,30,1.0,54.0,2.2,21.8,54.0,44.83,31.34
2018,5,21,6,45,28.0,79.5,2.3,21.95,87.5,88.95,68.36
2018,5,21,7,0,55.0,105.0,2.4,22.1,121.0,130.22,102.85
2018,5,21,7,15,40.5,122.5,2.4,22.5,135.5,138.35,109.09
2018,5,21,7,30,26.0,140.0,2.4,22.9,150.0,145.23,113.95
2018,5,21,7,45,30.0,161.5,2.45,23.3,175.0,168.17,131.89
2018,5,21,8,0,34.0,183.0,2.5,23.7,200.0,191.15,149.53
2018,5,21,8,15,30.5,199.0,2.5,24.35,215.5,202.73,157.54
2018,5,21,8,30,27.0,215.0,2.5,25.0,231.0,214.03,165.23
2018,5,21,8,45,34.0,242.5,2.5,25.6,264.5,245.08,188.35
2018,5,21,9,0,41.0,270.0,2.5,26.2,298.0,276.01,210.92
2018,5,21,9,15,56.0,303.0,2.45,26.65,343.5,318.96,242.43
2018,5,21,9,30,71.0,336.0,2.4,27.1,389.0,361.66,273.1
2018,5,21,9,45,69.0,353.5,2.35,27.55,407.5,373.92,280.59
2018,5,21,10,0,67.0,371.0,2.3,28.0,426.0,385.64,287.77
2018,5,21,10,15,62.5,383.0,2.3,28.3,436.0,389.45,289.41
2018,5,21,10,30,58.0,395.0,2.3,28.6,446.0,392.83,290.82
2018,5,21,10,45,67.0,417.0,2.25,28.9,477.5,416.55,307.08
2018,5,21,11,0,76.0,439.0,2.2,29.2,509.0,439.2,322.31
2018,5,21,11,15,97.5,459.0,2.15,29.45,551.0,469.31,343.03
2018,5,21,11,30,119.0,479.0,2.1,29.7,593.0,509.67,370.44
2018,5,21,11,45,175.0,485.0,2.1,29.95,655.0,549.53,398.14
2018,5,21,12,0,231.0,491.0,2.1,30.2,717.0,585.25,422.47
2018,5,21,12,15,264.0,485.5,2.1,30.3,744.5,595.25,428.89
2018,5,21,12,30,297.0,480.0,2.1,30.4,772.0,595.08,428.47
2018,5,21,12,45,255.5,477.0,2.1,30.5,727.5,543.97,392.34
2018,5,21,13,0,214.0,474.0,2.1,30.6,683.0,496.36,358.64
2018,5,21,13,15,222.5,468.5,2.15,30.55,683.5,479.99,347.15
2018,5,21,13,30,231.0,463.0,2.2,30.5,684.0,462.44,334.37
2018,5,21,13,45,230.5,450.0,2.2,30.45,666.5,434.41,313.87
2018,5,21,14,0,230.0,437.0,2.2,30.4,649.0,406.32,293.05
2018,5,21,14,15,178.5,424.0,2.3,30.25,585.5,358.74,259.11
2018,5,21,14,30,127.0,411.0,2.4,30.1,522.0,316.73,229.44
2018,5,21,14,45,269.0,370.5,2.45,30.0,593.0,307.68,217.82
2018,5,21,15,0,411.0,330.0,2.5,29.9,664.0,283.51,193.45
2018,5,21,15,15,410.0,311.5,2.6,29.7,630.5,241.15,162.28
2018,5,21,15,30,409.0,293.0,2.7,29.5,597.0,199.04,135.29
2018,5,21,15,45,444.5,258.5,2.75,29.3,569.5,151.39,117.67
2018,5,21,16,0,480.0,224.0,2.8,29.1,542.0,137.13,106.72
2018,5,21,16,15,514.0,195.0,2.8,28.8,511.5,124.52,96.99
2018,5,21,16,30,548.0,166.0,2.8,28.5,481.0,110.76,86.21
2018,5,21,16,45,517.0,154.5,2.85,28.25,428.5,104.67,81.64
2018,5,21,17,0,486.0,143.0,2.9,28.0,376.0,98.29,76.76
2018,5,21,17,15,321.0,144.5,2.9,28.0,290.5,100.34,78.76
2018,5,21,17,30,156.0,146.0,2.9,28.0,205.0,100.91,79.49
2018,5,21,17,45,169.0,122.5,2.7,27.25,177.0,86.41,67.73
2018,5,21,18,0,182.0,99.0,2.5,26.5,149.0,70.06,54.13
2018,5,21,18,15,162.5,79.0,2.35,25.95,116.0,56.8,42.79
2018,5,21,18,30,143.0,59.0,2.2,25.4,83.0,43.15,30.85
2018,5,21,18,45,97.0,40.5,2.0,24.9,54.0,29.97,19.0
2018,5,21,19,0,51.0,22.0,1.8,24.4,25.0,16.59,2.97
2018,5,21,19,15,25.5,11.0,1.85,24.15,12.5,8.65,0.0
2018,5,21,19,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.9,23.65,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,22,5,15,1.0,0.5,1.0,19.6,0.5,0.0,0.0
2018,5,22,5,30,2.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,5,22,5,45,86.0,14.5,1.35,20.45,21.5,39.33,0.0
2018,5,22,6,0,170.0,28.0,1.5,20.9,42.0,114.83,70.95
2018,5,22,6,15,283.0,40.5,1.65,21.45,84.0,187.09,141.91
2018,5,22,6,30,396.0,53.0,1.8,22.0,126.0,273.49,214.77
2018,5,22,6,45,330.5,61.5,1.95,22.5,136.5,261.93,209.03
2018,5,22,7,0,265.0,70.0,2.1,23.0,147.0,247.98,199.26
2018,5,22,7,15,293.5,86.5,2.15,23.6,188.0,295.42,237.41
2018,5,22,7,30,322.0,103.0,2.2,24.2,229.0,344.03,275.06
2018,5,22,7,45,346.0,117.5,2.25,24.85,271.5,388.15,308.08
2018,5,22,8,0,370.0,132.0,2.3,25.5,314.0,432.57,340.43
2018,5,22,8,15,222.0,186.0,2.35,26.1,298.5,368.01,286.98
2018,5,22,8,30,74.0,240.0,2.4,26.7,283.0,276.5,212.75
2018,5,22,8,45,103.5,261.0,2.4,27.3,327.5,320.21,245.64
2018,5,22,9,0,133.0,282.0,2.4,27.9,372.0,382.72,291.18
2018,5,22,9,15,173.0,291.0,2.35,28.35,416.0,424.88,321.41
2018,5,22,9,30,213.0,300.0,2.3,28.8,460.0,485.82,364.34
2018,5,22,9,45,453.0,237.0,2.25,29.25,602.0,652.32,484.73
2018,5,22,10,0,693.0,174.0,2.2,29.7,744.0,808.47,591.09
2018,5,22,10,15,632.5,218.5,2.2,30.05,755.0,794.85,577.26
2018,5,22,10,30,572.0,263.0,2.2,30.4,766.0,775.01,560.78
2018,5,22,10,45,662.0,224.0,2.2,30.75,824.0,809.19,583.72
2018,5,22,11,0,752.0,185.0,2.2,31.1,882.0,829.48,596.9
2018,5,22,11,15,648.5,228.5,2.3,31.35,838.5,772.71,556.71
2018,5,22,11,30,545.0,272.0,2.4,31.6,795.0,705.44,509.76
2018,5,22,11,45,435.5,320.0,2.45,31.8,741.0,638.54,462.12
2018,5,22,12,0,326.0,368.0,2.5,32.0,687.0,564.92,409.46
2018,5,22,12,15,403.5,342.0,2.6,32.1,738.5,591.11,428.59
2018,5,22,12,30,481.0,316.0,2.7,32.2,790.0,603.23,437.18
2018,5,22,12,45,528.0,305.0,2.8,32.35,823.0,600.05,434.35
2018,5,22,13,0,575.0,294.0,2.9,32.5,856.0,587.22,424.56
2018,5,22,13,15,588.5,287.5,2.95,32.5,856.5,558.12,402.89
2018,5,22,13,30,602.0,281.0,3.0,32.5,857.0,526.65,378.97
2018,5,22,13,45,616.0,263.0,3.05,32.55,841.0,485.51,347.52
2018,5,22,14,0,630.0,245.0,3.1,32.6,825.0,442.08,313.47
2018,5,22,14,15,678.5,211.5,3.15,32.5,819.0,399.56,278.62
2018,5,22,14,30,727.0,178.0,3.2,32.4,813.0,354.96,240.75
2018,5,22,14,45,694.5,182.0,3.2,32.35,769.0,298.9,196.0
2018,5,22,15,0,662.0,186.0,3.2,32.3,725.0,249.17,157.04
2018,5,22,15,15,724.5,154.0,3.25,32.15,716.5,202.13,119.33
2018,5,22,15,30,787.0,122.0,3.3,32.0,708.0,140.99,78.73
2018,5,22,15,45,645.0,152.5,3.3,31.85,612.5,97.58,73.64
2018,5,22,16,0,503.0,183.0,3.3,31.7,517.0,115.69,88.53
2018,5,22,16,15,620.5,142.5,3.3,31.4,522.0,95.84,72.85
2018,5,22,16,30,738.0,102.0,3.3,31.1,527.0,82.2,62.1
2018,5,22,16,45,711.5,97.5,3.25,30.85,474.5,79.6,60.28
2018,5,22,17,0,685.0,93.0,3.2,30.6,422.0,70.92,53.42
2018,5,22,17,15,649.0,88.0,3.2,30.6,369.0,67.77,51.02
2018,5,22,17,30,613.0,83.0,3.2,30.6,316.0,64.56,48.52
2018,5,22,17,45,562.5,76.0,2.9,29.75,263.5,59.65,44.7
2018,5,22,18,0,512.0,69.0,2.6,28.9,211.0,54.69,40.69
2018,5,22,18,15,439.5,60.0,2.35,28.25,162.5,47.92,34.92
2018,5,22,18,30,367.0,51.0,2.1,27.6,114.0,41.14,28.89
2018,5,22,18,45,263.0,38.5,1.9,26.9,75.5,29.3,18.31
2018,5,22,19,0,159.0,26.0,1.7,26.2,37.0,19.69,5.28
2018,5,22,19,15,82.5,13.5,1.75,25.9,19.0,10.62,0.0
2018,5,22,19,30,6.0,1.0,1.8,25.6,1.0,0.0,0.0
2018,5,22,19,45,3.0,0.5,1.9,25.3,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,20.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,23,5,15,6.0,1.0,0.95,20.25,1.0,0.0,0.0
2018,5,23,5,30,12.0,2.0,1.1,20.7,2.0,0.0,0.0
2018,5,23,5,45,112.5,16.0,1.25,21.15,24.5,48.95,0.0
2018,5,23,6,0,213.0,30.0,1.4,21.6,47.0,133.69,84.2
2018,5,23,6,15,319.5,40.5,1.6,22.2,88.5,205.04,155.21
2018,5,23,6,30,426.0,51.0,1.8,22.8,130.0,285.19,223.12
2018,5,23,6,45,433.5,59.5,2.05,23.4,163.0,320.19,254.28
2018,5,23,7,0,441.0,68.0,2.3,24.0,196.0,354.55,283.25
2018,5,23,7,15,447.0,80.0,2.3,24.55,233.0,391.12,312.0
2018,5,23,7,30,453.0,92.0,2.3,25.1,270.0,426.65,338.63
2018,5,23,7,45,515.5,96.5,2.35,25.7,328.0,492.24,387.58
2018,5,23,8,0,578.0,101.0,2.4,26.3,386.0,560.26,436.68
2018,5,23,8,15,620.0,111.5,2.35,26.8,448.5,621.16,478.56
2018,5,23,8,30,662.0,122.0,2.3,27.3,511.0,681.92,519.08
2018,5,23,8,45,723.0,114.5,2.25,27.85,573.5,733.98,551.84
2018,5,23,9,0,784.0,107.0,2.2,28.4,636.0,789.86,586.36
2018,5,23,9,15,810.0,106.0,2.15,28.75,685.5,821.69,604.44
2018,5,23,9,30,836.0,105.0,2.1,29.1,735.0,840.93,614.19
2018,5,23,9,45,808.0,122.5,2.1,29.5,758.5,849.51,617.33
2018,5,23,10,0,780.0,140.0,2.1,29.9,782.0,843.36,611.06
2018,5,23,10,15,749.0,162.0,2.1,30.2,799.0,834.33,603.44
2018,5,23,10,30,718.0,184.0,2.1,30.5,816.0,828.71,598.23
2018,5,23,10,45,786.5,157.0,2.15,30.75,869.0,846.01,608.58
2018,5,23,11,0,855.0,130.0,2.2,31.0,922.0,854.11,612.81
2018,5,23,11,15,873.5,123.0,2.25,31.2,947.0,846.68,607.29
2018,5,23,11,30,892.0,116.0,2.3,31.4,972.0,835.38,599.47
2018,5,23,11,45,896.5,115.0,2.35,31.6,984.5,813.9,585.11
2018,5,23,12,0,901.0,114.0,2.4,31.8,997.0,788.98,568.58
2018,5,23,12,15,901.5,114.5,2.45,31.9,1000.5,759.0,548.18
2018,5,23,12,30,902.0,115.0,2.5,32.0,1004.0,726.21,524.99
2018,5,23,12,45,901.0,115.0,2.55,32.15,999.5,689.51,498.56
2018,5,23,13,0,900.0,115.0,2.6,32.3,995.0,650.47,469.91
