Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,15,817.5,153.0,2.6,32.35,944.5,586.78,423.22
2018,5,23,13,30,735.0,191.0,2.6,32.4,894.0,533.65,383.3
2018,5,23,13,45,621.0,247.5,2.65,32.5,833.0,476.78,340.63
2018,5,23,14,0,507.0,304.0,2.7,32.6,772.0,430.17,305.45
2018,5,23,14,15,562.5,270.0,2.75,32.55,774.5,391.79,274.34
2018,5,23,14,30,618.0,236.0,2.8,32.5,777.0,351.61,240.42
2018,5,23,14,45,532.0,266.0,2.85,32.45,718.5,309.26,208.41
2018,5,23,15,0,446.0,296.0,2.9,32.4,660.0,270.81,181.06
2018,5,23,15,15,422.0,278.5,2.95,32.25,609.0,224.08,147.67
2018,5,23,15,30,398.0,261.0,3.0,32.1,558.0,180.35,120.39
2018,5,23,15,45,505.0,216.0,3.05,31.95,568.0,131.04,100.29
2018,5,23,16,0,612.0,171.0,3.1,31.8,578.0,110.02,83.87
2018,5,23,16,15,668.5,140.0,3.15,31.5,552.5,95.53,72.57
2018,5,23,16,30,725.0,109.0,3.2,31.2,527.0,79.82,60.12
2018,5,23,16,45,696.5,104.5,3.2,30.95,474.5,77.53,58.54
2018,5,23,17,0,668.0,100.0,3.2,30.7,422.0,75.14,56.87
2018,5,23,17,15,631.5,94.5,3.2,30.7,369.0,71.85,54.37
2018,5,23,17,30,595.0,89.0,3.2,30.7,316.0,68.48,51.76
2018,5,23,17,45,541.5,82.0,3.05,29.85,263.5,63.73,48.09
2018,5,23,18,0,488.0,75.0,2.9,29.0,211.0,58.95,44.25
2018,5,23,18,15,413.0,65.0,2.7,28.35,162.5,51.58,37.98
2018,5,23,18,30,338.0,55.0,2.5,27.7,114.0,41.57,29.25
2018,5,23,18,45,238.5,41.0,2.25,27.05,75.5,30.95,19.7
2018,5,23,19,0,139.0,27.0,2.0,26.4,37.0,20.36,6.33
2018,5,23,19,15,72.0,14.0,2.1,26.1,19.0,11.02,0.0
2018,5,23,19,30,5.0,1.0,2.2,25.8,1.0,0.0,0.0
2018,5,23,19,45,2.5,0.5,2.3,25.5,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,24.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,23.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,23.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,23.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,24,5,15,4.0,1.0,1.15,21.65,1.0,0.0,0.0
2018,5,24,5,30,8.0,2.0,1.4,22.0,2.0,0.0,0.0
2018,5,24,5,45,88.0,16.5,1.65,22.3,23.5,41.29,0.0
2018,5,24,6,0,168.0,31.0,1.9,22.6,45.0,117.85,74.63
2018,5,24,6,15,270.5,44.0,2.0,23.1,86.0,184.69,139.45
2018,5,24,6,30,373.0,57.0,2.1,23.6,127.0,261.11,204.06
2018,5,24,6,45,221.5,63.5,2.2,24.1,108.5,205.07,162.35
2018,5,24,7,0,70.0,70.0,2.3,24.6,90.0,109.61,85.24
2018,5,24,7,15,56.0,109.0,2.25,25.1,127.5,132.49,103.55
2018,5,24,7,30,42.0,148.0,2.2,25.6,165.0,163.71,127.72
2018,5,24,7,45,56.5,149.5,2.2,26.15,175.5,173.36,135.07
2018,5,24,8,0,71.0,151.0,2.2,26.7,186.0,184.94,143.88
2018,5,24,8,15,71.0,186.5,2.15,27.25,225.0,220.23,170.32
2018,5,24,8,30,71.0,222.0,2.1,27.8,264.0,255.09,195.78
2018,5,24,8,45,245.0,220.5,2.1,28.3,383.0,428.24,327.96
2018,5,24,9,0,419.0,219.0,2.1,28.8,502.0,594.31,447.52
2018,5,24,9,15,617.5,166.5,2.05,29.25,616.0,724.48,537.92
2018,5,24,9,30,816.0,114.0,2.0,29.7,730.0,841.57,613.17
2018,5,24,9,45,763.5,145.5,1.95,30.1,746.0,832.25,603.22
2018,5,24,10,0,711.0,177.0,1.9,30.5,762.0,824.1,595.43
2018,5,24,10,15,733.5,169.0,1.85,30.85,794.5,825.7,594.25
2018,5,24,10,30,756.0,161.0,1.8,31.2,827.0,831.57,595.87
2018,5,24,10,45,814.5,141.0,1.75,31.55,879.0,840.64,599.58
2018,5,24,11,0,873.0,121.0,1.7,31.9,931.0,860.12,609.93
2018,5,24,11,15,874.0,124.5,1.7,32.15,949.5,846.81,600.1
2018,5,24,11,30,875.0,128.0,1.7,32.4,968.0,829.8,588.34
2018,5,24,11,45,874.0,130.5,1.65,32.65,978.5,806.84,572.42
2018,5,24,12,0,873.0,133.0,1.6,32.9,989.0,780.61,554.45
2018,5,24,12,15,873.5,133.5,1.6,33.05,992.5,751.05,533.91
2018,5,24,12,30,874.0,134.0,1.6,33.2,996.0,718.83,511.32
2018,5,24,12,45,872.5,134.0,1.55,33.35,991.5,682.56,485.25
2018,5,24,13,0,871.0,134.0,1.5,33.5,987.0,644.15,457.26
2018,5,24,13,15,868.5,133.0,1.5,33.55,974.0,602.37,426.87
2018,5,24,13,30,866.0,132.0,1.5,33.6,961.0,558.61,394.27
2018,5,24,13,45,861.5,130.5,1.5,33.65,940.5,511.69,358.54
2018,5,24,14,0,857.0,129.0,1.5,33.7,920.0,463.23,320.66
2018,5,24,14,15,851.0,127.5,1.45,33.65,893.0,412.86,280.36
2018,5,24,14,30,845.0,126.0,1.4,33.6,866.0,361.48,238.51
2018,5,24,14,45,837.5,123.5,1.4,33.6,832.5,308.32,195.21
2018,5,24,15,0,830.0,121.0,1.4,33.6,799.0,254.77,152.56
2018,5,24,15,15,819.0,118.0,1.45,33.5,758.5,200.24,112.85
2018,5,24,15,30,808.0,115.0,1.5,33.4,718.0,137.68,75.05
2018,5,24,15,45,794.0,112.0,1.5,33.3,673.5,86.27,64.01
2018,5,24,16,0,780.0,109.0,1.5,33.2,629.0,85.36,63.56
2018,5,24,16,15,761.0,105.5,1.55,32.95,580.0,83.85,62.64
2018,5,24,16,30,742.0,102.0,1.6,32.7,531.0,82.23,61.62
2018,5,24,16,45,716.5,97.5,1.65,32.5,479.0,79.65,59.82
2018,5,24,17,0,691.0,93.0,1.7,32.3,427.0,70.99,53.03
2018,5,24,17,15,656.0,88.0,1.7,32.3,374.0,67.84,50.66
2018,5,24,17,30,621.0,83.0,1.7,32.3,321.0,64.63,48.19
2018,5,24,17,45,573.0,76.0,1.55,31.45,268.5,59.74,44.42
2018,5,24,18,0,525.0,69.0,1.4,30.6,216.0,54.78,40.46
2018,5,24,18,15,455.0,60.0,1.35,29.8,167.5,48.0,34.76
2018,5,24,18,30,385.0,51.0,1.3,29.0,119.0,41.2,28.79
2018,5,24,18,45,282.0,39.0,1.25,28.2,79.5,29.77,18.68
2018,5,24,19,0,179.0,27.0,1.2,27.4,40.0,20.49,6.96
2018,5,24,19,15,93.5,14.5,1.3,27.1,21.0,11.41,0.0
2018,5,24,19,30,8.0,2.0,1.4,26.8,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,1.55,26.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,26.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.8,25.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.9,25.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,24.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,23.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,21.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,25,5,15,7.0,2.0,1.5,21.55,2.0,0.0,0.0
2018,5,25,5,30,14.0,4.0,1.8,22.0,4.0,0.0,0.0
2018,5,25,5,45,95.0,17.5,2.05,22.4,25.0,44.18,0.0
2018,5,25,6,0,176.0,31.0,2.3,22.8,46.0,120.68,77.32
2018,5,25,6,15,276.0,44.0,2.4,23.4,87.0,186.34,140.7
2018,5,25,6,30,376.0,57.0,2.5,24.0,128.0,261.7,204.45
2018,5,25,6,45,447.0,66.0,2.65,24.6,177.0,332.25,263.09
2018,5,25,7,0,518.0,75.0,2.8,25.2,226.0,404.4,321.16
2018,5,25,7,15,567.0,81.5,2.7,25.85,278.5,464.9,367.74
2018,5,25,7,30,616.0,88.0,2.6,26.5,331.0,527.5,413.97
2018,5,25,7,45,651.5,93.0,2.55,27.15,384.5,580.64,451.56
2018,5,25,8,0,687.0,98.0,2.5,27.8,438.0,633.9,487.94
2018,5,25,8,15,713.5,101.5,2.4,28.35,489.5,678.3,516.57
2018,5,25,8,30,740.0,105.0,2.3,28.9,541.0,718.38,540.78
2018,5,25,8,45,760.0,108.5,2.2,29.5,590.0,754.68,561.72
2018,5,25,9,0,780.0,112.0,2.1,30.1,639.0,788.68,580.64
2018,5,25,9,15,794.5,114.5,1.95,30.6,683.5,814.38,593.49
2018,5,25,9,30,809.0,117.0,1.8,31.1,728.0,837.09,604.14
2018,5,25,9,45,819.5,120.0,1.7,31.6,767.5,842.58,603.98
2018,5,25,10,0,830.0,123.0,1.6,32.1,807.0,855.36,608.7
2018,5,25,10,15,839.0,124.5,1.5,32.45,840.5,861.91,609.73
2018,5,25,10,30,848.0,126.0,1.4,32.8,874.0,864.84,608.58
2018,5,25,10,45,854.5,127.5,1.35,33.1,901.0,861.92,604.6
2018,5,25,11,0,861.0,129.0,1.3,33.4,928.0,855.28,598.48
2018,5,25,11,15,867.0,129.0,1.3,33.65,948.0,843.22,589.87
2018,5,25,11,30,873.0,129.0,1.3,33.9,968.0,827.52,579.12
2018,5,25,11,45,878.0,127.5,1.3,34.1,980.0,806.24,565.11
2018,5,25,12,0,883.0,126.0,1.3,34.3,992.0,781.59,549.06
2018,5,25,12,15,885.0,126.0,1.35,34.5,996.5,752.67,529.68
2018,5,25,12,30,887.0,126.0,1.4,34.7,1001.0,720.98,508.04
2018,5,25,12,45,887.5,124.5,1.45,34.85,997.0,684.72,483.03
2018,5,25,13,0,888.0,123.0,1.5,35.0,993.0,646.14,455.83
2018,5,25,13,15,887.0,121.5,1.55,35.05,981.0,604.36,425.88
2018,5,25,13,30,886.0,120.0,1.6,35.1,969.0,560.41,393.49
2018,5,25,13,45,883.0,118.5,1.65,35.2,949.5,513.43,357.88
2018,5,25,14,0,880.0,117.0,1.7,35.3,930.0,464.72,319.91
2018,5,25,14,15,870.5,117.5,1.75,35.3,901.5,413.26,279.1
2018,5,25,14,30,861.0,118.0,1.8,35.3,873.0,361.11,236.88
2018,5,25,14,45,848.0,119.5,1.85,35.3,838.0,308.15,193.91
2018,5,25,15,0,835.0,121.0,1.9,35.3,803.0,255.3,152.06
2018,5,25,15,15,823.5,118.5,1.95,35.15,763.0,200.76,112.52
2018,5,25,15,30,812.0,116.0,2.0,35.0,723.0,138.25,75.04
2018,5,25,15,45,797.5,113.0,2.05,34.85,678.0,86.94,64.15
2018,5,25,16,0,783.0,110.0,2.1,34.7,633.0,86.03,63.72
2018,5,25,16,15,764.0,106.0,2.1,34.45,583.5,84.22,62.55
2018,5,25,16,30,745.0,102.0,2.1,34.2,534.0,82.27,61.27
2018,5,25,16,45,720.0,97.5,2.15,33.95,482.0,79.7,59.5
2018,5,25,17,0,695.0,93.0,2.2,33.7,430.0,71.05,52.76
2018,5,25,17,15,660.5,88.0,2.2,33.7,377.0,67.9,50.4
2018,5,25,17,30,626.0,83.0,2.2,33.7,324.0,64.69,47.94
2018,5,25,17,45,579.0,76.0,1.95,32.75,271.5,59.8,44.21
2018,5,25,18,0,532.0,69.0,1.7,31.8,219.0,54.84,40.29
2018,5,25,18,15,463.5,60.0,1.55,30.9,170.0,48.06,34.64
2018,5,25,18,30,395.0,51.0,1.4,30.0,121.0,41.24,28.71
2018,5,25,18,45,292.5,39.0,1.25,29.15,81.0,31.7,20.2
2018,5,25,19,0,190.0,27.0,1.1,28.3,41.0,20.54,7.44
2018,5,25,19,15,100.0,14.5,1.15,27.95,21.5,11.41,0.0
2018,5,25,19,30,10.0,2.0,1.2,27.6,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,1.25,27.3,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,26.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,26.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,26.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,26.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.55,25.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,24.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,24.35,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,23.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,23.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.55,22.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.35,22.3,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,2.25,22.15,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,26,5,15,7.5,2.0,2.4,22.4,2.0,0.0,0.0
2018,5,26,5,30,15.0,4.0,2.6,22.7,4.0,0.0,0.0
2018,5,26,5,45,96.5,17.5,2.8,23.0,25.0,44.52,0.0
2018,5,26,6,0,178.0,31.0,3.0,23.3,46.0,121.23,78.31
2018,5,26,6,15,246.0,45.5,3.15,23.9,82.5,174.7,131.73
2018,5,26,6,30,314.0,60.0,3.3,24.5,119.0,234.82,183.4
2018,5,26,6,45,411.5,68.0,3.4,25.15,172.0,309.22,245.19
2018,5,26,7,0,509.0,76.0,3.5,25.8,225.0,399.24,317.31
2018,5,26,7,15,557.0,83.0,3.55,26.55,277.5,459.21,363.79
2018,5,26,7,30,605.0,90.0,3.6,27.3,330.0,521.23,410.16
2018,5,26,7,45,639.5,96.0,3.6,28.1,383.0,574.34,448.06
2018,5,26,8,0,674.0,102.0,3.6,28.9,436.0,627.55,484.77
2018,5,26,8,15,700.0,106.5,3.5,29.55,487.5,672.28,514.25
2018,5,26,8,30,726.0,111.0,3.4,30.2,539.0,712.19,538.85
2018,5,26,8,45,746.0,114.5,3.3,30.9,587.5,748.15,559.98
2018,5,26,9,0,766.0,118.0,3.2,31.6,636.0,781.83,579.12
2018,5,26,9,15,782.0,120.0,3.1,32.15,680.5,808.01,593.23
2018,5,26,9,30,798.0,122.0,3.0,32.7,725.0,831.29,605.25
2018,5,26,9,45,810.0,124.5,2.9,33.2,765.0,848.48,613.28
2018,5,26,10,0,822.0,127.0,2.8,33.7,805.0,850.6,611.49
2018,5,26,10,15,831.5,128.5,2.65,34.15,838.5,857.51,612.81
2018,5,26,10,30,841.0,130.0,2.5,34.6,872.0,860.84,611.8
2018,5,26,10,45,848.5,130.5,2.4,35.05,899.0,857.9,607.24
2018,5,26,11,0,856.0,131.0,2.3,35.5,926.0,851.28,600.5
2018,5,26,11,15,860.5,132.0,2.15,35.8,945.5,838.86,590.21
2018,5,26,11,30,865.0,133.0,2.0,36.1,965.0,822.82,577.76
2018,5,26,11,45,868.0,133.5,1.85,36.45,977.0,801.63,562.06
2018,5,26,12,0,871.0,134.0,1.7,36.8,989.0,777.12,544.19
2018,5,26,12,15,872.5,134.0,1.65,37.0,993.0,748.04,523.69
2018,5,26,12,30,874.0,134.0,1.6,37.2,997.0,716.29,501.22
2018,5,26,12,45,873.5,133.5,1.55,37.45,993.0,680.47,475.65
2018,5,26,13,0,873.0,133.0,1.5,37.7,989.0,642.47,448.17
2018,5,26,13,15,871.0,132.5,1.55,37.75,977.0,601.39,419.01
2018,5,26,13,30,869.0,132.0,1.6,37.8,965.0,558.26,387.55
2018,5,26,13,45,865.5,130.5,1.7,37.9,945.5,511.84,352.96
2018,5,26,14,0,862.0,129.0,1.8,38.0,926.0,463.77,316.05
2018,5,26,14,15,859.0,125.0,1.85,38.0,899.0,412.89,276.03
2018,5,26,14,30,856.0,121.0,1.9,38.0,872.0,360.71,234.15
2018,5,26,14,45,852.5,116.5,2.0,37.95,839.5,307.0,190.92
2018,5,26,15,0,849.0,112.0,2.1,37.9,807.0,252.46,147.94
2018,5,26,15,15,838.0,110.0,2.2,37.75,767.0,197.65,108.55
2018,5,26,15,30,827.0,108.0,2.3,37.6,727.0,143.26,77.62
2018,5,26,15,45,813.0,105.0,2.35,37.4,681.5,82.64,60.06
2018,5,26,16,0,799.0,102.0,2.4,37.2,636.0,81.52,59.47
2018,5,26,16,15,780.0,99.0,2.45,36.9,587.0,80.13,58.64
2018,5,26,16,30,761.0,96.0,2.5,36.6,538.0,78.64,57.75
2018,5,26,16,45,736.0,92.0,2.55,36.3,486.0,76.23,56.11
2018,5,26,17,0,711.0,88.0,2.6,36.0,434.0,73.73,54.39
2018,5,26,17,15,677.0,83.0,2.6,36.0,380.5,64.82,47.38
2018,5,26,17,30,643.0,78.0,2.6,36.0,327.0,61.45,44.81
2018,5,26,17,45,596.0,72.0,2.25,34.8,274.5,57.12,41.61
2018,5,26,18,0,549.0,66.0,1.9,33.6,222.0,52.76,38.25
2018,5,26,18,15,480.0,57.5,1.8,32.65,172.5,46.25,32.87
2018,5,26,18,30,411.0,49.0,1.7,31.7,123.0,39.71,27.24
2018,5,26,18,45,307.0,38.5,1.6,30.7,83.0,31.33,19.78
2018,5,26,19,0,203.0,28.0,1.5,29.7,43.0,21.31,8.3
2018,5,26,19,15,107.0,15.0,1.6,29.35,22.5,11.8,0.0
2018,5,26,19,30,11.0,2.0,1.7,29.0,2.0,0.0,0.0
2018,5,26,19,45,5.5,1.0,1.75,28.65,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,28.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.9,28.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.0,27.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,27.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,26.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.2,26.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.35,25.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.35,24.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.25,24.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.1,23.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.75,23.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.5,23.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,5,27,5,15,9.0,2.0,1.85,22.35,2.0,0.0,0.0
2018,5,27,5,30,18.0,4.0,2.1,22.7,4.0,0.0,0.0
2018,5,27,5,45,107.5,17.5,2.35,23.0,26.0,47.87,0.0
2018,5,27,6,0,197.0,31.0,2.6,23.3,48.0,128.1,83.54
2018,5,27,6,15,297.5,43.5,2.65,23.9,89.5,193.46,145.96
2018,5,27,6,30,398.0,56.0,2.7,24.5,131.0,273.33,213.13
2018,5,27,6,45,468.5,64.0,2.8,25.1,180.5,339.72,268.45
2018,5,27,7,0,539.0,72.0,2.9,25.7,230.0,411.13,325.8
2018,5,27,7,15,587.5,78.0,2.85,26.35,283.0,471.35,372.19
2018,5,27,7,30,636.0,84.0,2.8,27.0,336.0,533.61,418.27
2018,5,27,7,45,671.5,88.0,2.75,27.65,389.5,586.13,455.44
2018,5,27,8,0,707.0,92.0,2.7,28.3,443.0,638.75,491.4
2018,5,27,8,15,625.5,129.0,2.7,29.0,465.0,638.86,487.15
2018,5,27,8,30,544.0,166.0,2.7,29.7,487.0,620.02,469.84
2018,5,27,8,45,648.5,144.5,2.7,30.4,560.0,703.84,527.69
2018,5,27,9,0,753.0,123.0,2.7,31.1,633.0,774.73,573.16
2018,5,27,9,15,790.0,116.0,2.7,31.75,683.5,809.08,592.67
2018,5,27,9,30,827.0,109.0,2.7,32.4,734.0,830.9,603.89
2018,5,27,9,45,837.5,111.5,2.7,33.1,773.5,846.9,611.21
2018,5,27,10,0,848.0,114.0,2.7,33.8,813.0,859.47,616.35
2018,5,27,10,15,856.5,115.5,2.7,34.25,846.5,865.78,618.16
2018,5,27,10,30,865.0,117.0,2.7,34.7,880.0,868.44,617.77
2018,5,27,10,45,871.0,118.0,2.7,35.15,906.5,864.77,613.46
2018,5,27,11,0,877.0,119.0,2.7,35.6,933.0,857.37,606.94
2018,5,27,11,15,887.0,115.5,2.7,35.9,954.0,845.72,598.23
2018,5,27,11,30,897.0,112.0,2.7,36.2,975.0,830.37,587.28
2018,5,27,11,45,889.0,118.5,2.65,36.5,982.5,805.17,569.8
2018,5,27,12,0,881.0,125.0,2.6,36.8,990.0,776.72,550.34
2018,5,27,12,15,882.0,125.5,2.55,36.95,994.0,747.6,529.62
2018,5,27,12,30,883.0,126.0,2.5,37.1,998.0,715.78,506.82
2018,5,27,12,45,900.0,113.5,2.5,37.25,999.0,682.96,483.46
2018,5,27,13,0,917.0,101.0,2.5,37.4,1000.0,646.62,457.12
2018,5,27,13,15,914.5,100.5,2.45,37.45,987.5,603.82,425.53
2018,5,27,13,30,912.0,100.0,2.4,37.5,975.0,558.86,391.67
2018,5,27,13,45,908.0,99.5,2.35,37.55,955.0,511.17,354.99
2018,5,27,14,0,904.0,99.0,2.3,37.6,935.0,461.76,316.1
2018,5,27,14,15,889.5,103.5,2.3,37.55,905.5,410.15,275.02
2018,5,27,14,30,875.0,108.0,2.3,37.5,876.0,358.23,232.98
2018,5,27,14,45,854.5,113.0,2.35,37.45,838.5,304.94,190.09
2018,5,27,15,0,834.0,118.0,2.4,37.4,801.0,252.49,149.0
2018,5,27,15,15,822.5,115.5,2.4,37.2,761.0,198.2,109.89
2018,5,27,15,30,811.0,113.0,2.4,37.0,721.0,135.75,72.75
2018,5,27,15,45,795.5,110.5,2.45,36.8,676.0,85.32,62.34
2018,5,27,16,0,780.0,108.0,2.5,36.6,631.0,84.63,62.09
2018,5,27,16,15,760.0,105.0,2.5,36.3,582.0,83.41,61.4
2018,5,27,16,30,740.0,102.0,2.5,36.0,533.0,82.08,60.65
2018,5,27,16,45,714.0,98.0,2.55,35.7,481.5,79.85,59.16
2018,5,27,17,0,688.0,94.0,2.6,35.4,430.0,71.51,52.73
2018,5,27,17,15,653.5,89.0,2.6,35.4,377.0,68.4,50.42
2018,5,27,17,30,619.0,84.0,2.6,35.4,324.0,65.22,48.01
2018,5,27,17,45,571.0,77.5,2.4,34.45,272.0,60.72,44.64
2018,5,27,18,0,523.0,71.0,2.2,33.5,220.0,56.18,41.1
2018,5,27,18,15,399.5,65.0,2.0,32.65,164.5,49.12,35.26
2018,5,27,18,30,276.0,59.0,1.8,31.8,109.0,43.88,30.68
2018,5,27,18,45,206.0,43.0,1.65,30.95,73.5,32.21,20.5
2018,5,27,19,0,136.0,27.0,1.5,30.1,38.0,20.37,8.04
2018,5,27,19,15,72.5,14.5,1.55,29.8,20.0,11.41,0.0
2018,5,27,19,30,9.0,2.0,1.6,29.5,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.7,29.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,28.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,28.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,28.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.0,28.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,27.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.2,27.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.25,27.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.3,27.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.45,26.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,26.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.55,26.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.6,25.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.55,25.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,28,5,15,12.5,2.0,1.15,22.1,2.0,0.0,0.0
2018,5,28,5,30,25.0,4.0,1.4,22.5,4.0,0.0,0.0
2018,5,28,5,45,128.0,17.5,1.6,22.85,27.5,54.18,0.0
2018,5,28,6,0,231.0,31.0,1.8,23.2,51.0,140.46,92.41
2018,5,28,6,15,333.5,42.0,1.85,23.8,93.5,209.16,157.64
2018,5,28,6,30,436.0,53.0,1.9,24.4,136.0,287.74,223.62
2018,5,28,6,45,505.0,60.5,1.95,25.05,186.5,354.23,278.57
2018,5,28,7,0,574.0,68.0,2.0,25.7,237.0,425.62,335.2
2018,5,28,7,15,620.0,73.5,1.85,26.55,290.5,485.02,379.61
2018,5,28,7,30,666.0,79.0,1.7,27.4,344.0,546.22,423.14
2018,5,28,7,45,699.0,83.5,1.55,28.3,398.0,598.58,458.06
2018,5,28,8,0,732.0,88.0,1.4,29.2,452.0,648.45,489.63
2018,5,28,8,15,755.5,92.0,1.4,29.95,504.0,692.46,516.46
2018,5,28,8,30,779.0,96.0,1.4,30.7,556.0,734.87,541.38
2018,5,28,8,45,797.0,99.0,1.4,31.4,605.0,769.84,560.92
2018,5,28,9,0,815.0,102.0,1.4,32.1,654.0,802.34,578.57
2018,5,28,9,15,829.5,104.5,1.45,32.55,699.5,819.09,586.99
2018,5,28,9,30,844.0,107.0,1.5,33.0,745.0,841.97,599.53
2018,5,28,9,45,855.5,108.5,1.55,33.45,785.0,858.03,607.65
2018,5,28,10,0,867.0,110.0,1.6,33.9,825.0,870.65,613.72
2018,5,28,10,15,875.5,111.0,1.65,34.25,859.0,876.6,615.96
2018,5,28,10,30,884.0,112.0,1.7,34.6,893.0,878.85,616.05
2018,5,28,10,45,891.0,112.5,1.75,34.95,920.0,875.58,612.83
2018,5,28,11,0,898.0,113.0,1.8,35.3,947.0,868.51,607.38
2018,5,28,11,15,898.0,117.0,1.85,35.55,966.0,854.77,598.14
2018,5,28,11,30,898.0,121.0,1.9,35.8,985.0,837.27,586.64
2018,5,28,11,45,895.5,125.0,1.95,36.1,995.5,814.13,571.51
2018,5,28,12,0,893.0,129.0,2.0,36.4,1006.0,787.63,554.17
2018,5,28,12,15,868.5,145.5,2.05,36.55,1001.0,750.86,528.99
2018,5,28,12,30,844.0,162.0,2.1,36.7,996.0,723.43,509.29
2018,5,28,12,45,870.0,144.0,2.15,36.9,1000.5,683.02,481.75
2018,5,28,13,0,896.0,126.0,2.2,37.1,1005.0,649.98,458.09
2018,5,28,13,15,894.0,125.5,2.25,37.15,993.0,608.15,427.75
2018,5,28,13,30,892.0,125.0,2.3,37.2,981.0,564.21,395.1
2018,5,28,13,45,888.0,124.0,2.3,37.3,961.0,516.97,358.97
2018,5,28,14,0,884.0,123.0,2.3,37.4,941.0,468.08,320.66
2018,5,28,14,15,879.5,120.0,2.35,37.35,913.5,416.28,279.58
2018,5,28,14,30,875.0,117.0,2.4,37.3,886.0,363.3,236.74
2018,5,28,14,45,838.5,128.5,2.4,37.25,842.0,309.47,193.95
2018,5,28,15,0,802.0,140.0,2.4,37.2,798.0,252.79,150.51
2018,5,28,15,15,801.0,132.5,2.4,37.0,761.5,197.54,110.33
2018,5,28,15,30,800.0,125.0,2.4,36.8,725.0,141.8,77.7
2018,5,28,15,45,788.5,120.5,2.4,36.6,681.0,91.02,66.88
2018,5,28,16,0,777.0,116.0,2.4,36.4,637.0,89.47,65.96
2018,5,28,16,15,774.5,106.0,2.4,36.1,591.5,84.41,62.24
2018,5,28,16,30,772.0,96.0,2.4,35.8,546.0,78.86,58.11
2018,5,28,16,45,747.0,92.5,2.4,35.5,494.0,76.78,56.74
2018,5,28,17,0,722.0,89.0,2.4,35.2,442.0,74.62,55.29
2018,5,28,17,15,688.5,84.5,2.4,35.2,388.5,66.0,48.5
2018,5,28,17,30,655.0,80.0,2.4,35.2,335.0,63.0,46.23
2018,5,28,17,45,607.5,73.5,2.15,34.15,281.5,58.33,42.72
2018,5,28,18,0,560.0,67.0,1.9,33.1,228.0,53.6,39.03
2018,5,28,18,15,489.0,59.5,1.75,32.1,178.0,47.84,34.29
2018,5,28,18,30,418.0,52.0,1.6,31.1,128.0,42.13,29.35
2018,5,28,18,45,315.5,40.0,1.4,30.15,86.5,32.56,20.9
2018,5,28,19,0,213.0,28.0,1.2,29.2,45.0,21.36,9.1
2018,5,28,19,15,113.0,15.0,1.3,28.9,23.5,11.8,0.0
2018,5,28,19,30,13.0,2.0,1.4,28.6,2.0,0.0,0.0
2018,5,28,19,45,6.5,1.0,1.45,28.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,27.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,27.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.5,27.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.5,27.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.6,26.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,26.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,26.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,26.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.0,26.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,25.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,25.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.15,25.4,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.15,24.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.9,23.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,22.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,29,5,15,9.0,2.0,1.25,22.6,2.0,0.0,0.0
2018,5,29,5,30,18.0,4.0,1.5,23.0,4.0,0.0,0.0
2018,5,29,5,45,102.0,18.5,1.75,23.35,26.5,46.61,0.0
2018,5,29,6,0,186.0,33.0,2.0,23.7,49.0,125.87,82.96
2018,5,29,6,15,279.5,46.0,2.15,24.4,89.5,187.57,141.1
2018,5,29,6,30,373.0,59.0,2.3,25.1,130.0,259.4,201.52
2018,5,29,6,45,441.0,68.5,2.45,25.85,179.0,328.05,258.07
2018,5,29,7,0,509.0,78.0,2.6,26.6,228.0,398.29,314.03
2018,5,29,7,15,557.0,85.0,2.65,27.35,280.5,458.05,359.86
2018,5,29,7,30,605.0,92.0,2.7,28.1,333.0,519.83,405.47
2018,5,29,7,45,640.5,98.0,2.75,28.85,386.5,573.45,443.45
2018,5,29,8,0,676.0,104.0,2.8,29.6,440.0,627.23,480.33
2018,5,29,8,15,702.0,109.0,2.85,30.15,492.0,672.45,510.44
2018,5,29,8,30,728.0,114.0,2.9,30.7,544.0,716.42,538.58
2018,5,29,8,45,748.0,117.0,2.95,31.3,592.5,748.08,557.34
2018,5,29,9,0,768.0,120.0,3.0,31.9,641.0,781.2,576.95
2018,5,29,9,15,782.5,123.5,3.0,32.3,685.5,807.66,592.05
2018,5,29,9,30,797.0,127.0,3.0,32.7,730.0,831.14,605.12
2018,5,29,9,45,807.5,130.5,2.95,33.15,769.5,848.0,613.36
2018,5,29,10,0,818.0,134.0,2.9,33.6,809.0,861.43,619.41
2018,5,29,10,15,826.5,136.0,2.9,34.0,842.0,855.7,613.52
2018,5,29,10,30,835.0,138.0,2.9,34.4,875.0,858.51,613.48
2018,5,29,10,45,841.5,139.5,2.9,34.75,902.0,855.52,609.86
2018,5,29,11,0,848.0,141.0,2.9,35.1,929.0,848.85,604.03
2018,5,29,11,15,858.5,138.5,2.9,35.4,950.5,838.56,596.14
2018,5,29,11,30,869.0,136.0,2.9,35.7,972.0,824.59,586.0
2018,5,29,11,45,880.0,130.5,2.9,36.05,986.0,805.04,572.25
2018,5,29,12,0,891.0,125.0,2.9,36.4,1000.0,781.97,556.25
2018,5,29,12,15,892.5,124.5,2.9,36.6,1004.0,752.26,535.15
2018,5,29,12,30,894.0,124.0,2.9,36.8,1008.0,719.84,511.95
2018,5,29,12,45,894.0,123.5,2.95,37.05,1004.0,683.97,486.12
2018,5,29,13,0,894.0,123.0,3.0,37.3,1000.0,645.81,458.18
2018,5,29,13,15,892.5,121.5,3.0,37.45,988.0,603.8,426.97
2018,5,29,13,30,891.0,120.0,3.0,37.6,976.0,559.66,393.49
2018,5,29,13,45,888.0,118.0,3.05,37.7,956.0,512.43,357.16
2018,5,29,14,0,885.0,116.0,3.1,37.8,936.0,463.46,318.54
2018,5,29,14,15,879.5,114.5,3.1,37.8,909.0,412.32,277.44
2018,5,29,14,30,874.0,113.0,3.1,37.8,882.0,360.07,234.75
2018,5,29,14,45,866.5,111.0,3.15,37.8,848.0,306.1,190.75
2018,5,29,15,0,859.0,109.0,3.2,37.8,814.0,251.69,147.55
2018,5,29,15,15,848.5,106.5,3.25,37.65,774.0,196.33,107.53
2018,5,29,15,30,838.0,104.0,3.3,37.5,734.0,141.33,76.17
2018,5,29,15,45,824.0,101.5,3.3,37.4,688.5,90.65,66.4
2018,5,29,16,0,810.0,99.0,3.3,37.3,643.0,79.92,58.19
2018,5,29,16,15,791.5,96.0,3.35,37.0,594.0,78.46,57.31
2018,5,29,16,30,773.0,93.0,3.4,36.7,545.0,76.89,56.33
2018,5,29,16,45,749.0,89.0,3.4,36.45,493.0,74.41,54.62
2018,5,29,17,0,725.0,85.0,3.4,36.2,441.0,71.82,52.8
2018,5,29,17,15,692.5,80.5,3.4,36.2,387.5,68.61,50.41
2018,5,29,17,30,660.0,76.0,3.4,36.2,334.0,60.3,43.82
2018,5,29,17,45,614.0,70.0,3.15,35.3,281.0,55.89,40.51
2018,5,29,18,0,568.0,64.0,2.9,34.4,228.0,51.44,37.03
2018,5,29,18,15,501.0,56.5,2.6,33.5,178.5,45.62,32.24
2018,5,29,18,30,434.0,49.0,2.3,32.6,129.0,39.81,27.25
2018,5,29,18,45,333.0,38.5,2.0,31.75,88.0,31.38,19.81
2018,5,29,19,0,232.0,28.0,1.7,30.9,47.0,22.98,10.41
2018,5,29,19,15,123.5,15.0,1.85,30.55,24.5,11.8,0.0
2018,5,29,19,30,15.0,2.0,2.0,30.2,2.0,0.0,0.0
2018,5,29,19,45,7.5,1.0,2.15,29.9,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,29.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.5,29.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.7,29.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.95,28.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,28.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.3,28.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.65,27.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.75,26.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.75,25.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.6,25.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,24.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.95,23.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.85,23.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,23.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.75,23.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,30,5,15,8.5,2.0,2.95,23.2,2.0,0.0,0.0
2018,5,30,5,30,17.0,4.0,3.2,23.5,4.0,0.0,0.0
2018,5,30,5,45,105.0,19.0,3.4,23.75,27.5,47.8,0.0
2018,5,30,6,0,193.0,34.0,3.6,24.0,51.0,129.18,85.66
2018,5,30,6,15,295.0,46.0,3.75,24.5,92.5,193.45,145.91
2018,5,30,6,30,397.0,58.0,3.9,25.0,134.0,272.43,212.51
2018,5,30,6,45,423.5,69.0,4.1,25.5,173.5,313.23,248.1
2018,5,30,7,0,450.0,80.0,4.3,26.0,213.0,359.27,286.23
2018,5,30,7,15,546.5,82.5,4.3,26.6,277.0,447.91,355.86
2018,5,30,7,30,643.0,85.0,4.3,27.2,341.0,535.64,422.5
2018,5,30,7,45,681.0,88.0,4.35,27.8,395.0,588.82,461.08
2018,5,30,8,0,719.0,91.0,4.4,28.4,449.0,639.64,496.97
2018,5,30,8,15,744.5,94.5,4.4,29.05,501.0,684.15,526.46
2018,5,30,8,30,770.0,98.0,4.4,29.7,553.0,727.22,553.82
2018,5,30,8,45,790.0,100.5,4.45,30.3,602.5,762.99,575.83
2018,5,30,9,0,810.0,103.0,4.5,30.9,652.0,796.41,595.96
2018,5,30,9,15,824.5,105.0,4.45,31.45,697.0,812.57,603.79
2018,5,30,9,30,839.0,107.0,4.4,32.0,742.0,834.87,615.91
2018,5,30,9,45,850.5,108.0,4.4,32.6,781.5,850.42,623.45
2018,5,30,10,0,862.0,109.0,4.4,33.2,821.0,862.57,628.78
2018,5,30,10,15,870.0,110.5,4.4,33.7,854.5,868.62,630.39
2018,5,30,10,30,878.0,112.0,4.4,34.2,888.0,870.97,629.7
2018,5,30,10,45,883.5,114.0,4.4,34.65,915.0,867.88,625.68
2018,5,30,11,0,889.0,116.0,4.4,35.1,942.0,860.97,619.31
2018,5,30,11,15,892.0,117.0,4.4,35.5,961.0,847.32,608.77
2018,5,30,11,30,895.0,118.0,4.4,35.9,980.0,829.99,595.97
2018,5,30,11,45,896.0,119.0,4.4,36.3,991.0,807.5,579.88
2018,5,30,12,0,897.0,120.0,4.4,36.7,1002.0,781.64,561.65
2018,5,30,12,15,897.0,121.5,4.4,37.0,1006.0,752.31,540.13
2018,5,30,12,30,897.0,123.0,4.4,37.3,1010.0,720.23,516.45
2018,5,30,12,45,895.5,123.0,4.4,37.55,1005.5,683.69,489.49
2018,5,30,13,0,894.0,123.0,4.4,37.8,1001.0,644.96,460.53
2018,5,30,13,15,891.5,122.5,4.4,38.0,988.5,603.12,428.9
2018,5,30,13,30,889.0,122.0,4.4,38.2,976.0,559.22,395.07
2018,5,30,13,45,884.0,121.5,4.4,38.35,956.0,512.15,358.27
2018,5,30,14,0,879.0,121.0,4.4,38.5,936.0,463.53,319.43
2018,5,30,14,15,873.5,119.5,4.4,38.5,909.0,412.73,278.33
2018,5,30,14,30,868.0,118.0,4.4,38.5,882.0,360.83,235.71
2018,5,30,14,45,861.0,115.0,4.4,38.55,848.0,306.75,191.42
2018,5,30,15,0,854.0,112.0,4.4,38.6,814.0,252.19,147.99
2018,5,30,15,15,843.0,110.5,4.45,38.45,774.5,197.66,108.58
2018,5,30,15,30,832.0,109.0,4.5,38.3,735.0,143.53,77.84
2018,5,30,15,45,818.0,106.5,4.5,38.15,690.0,83.55,60.65
2018,5,30,16,0,804.0,104.0,4.5,38.0,645.0,82.77,60.3
2018,5,30,16,15,784.5,101.0,4.55,37.65,595.5,81.42,59.51
2018,5,30,16,30,765.0,98.0,4.6,37.3,546.0,79.96,58.66
2018,5,30,16,45,740.0,94.0,4.6,37.0,494.0,77.6,57.06
2018,5,30,17,0,715.0,90.0,4.6,36.7,442.0,75.14,55.38
2018,5,30,17,15,682.0,85.0,4.6,36.7,388.5,66.18,48.34
2018,5,30,17,30,649.0,80.0,4.6,36.7,335.0,62.86,45.82
2018,5,30,17,45,599.5,74.5,4.5,35.65,282.0,58.89,42.91
2018,5,30,18,0,550.0,69.0,4.4,34.6,229.0,54.93,39.88
2018,5,30,18,15,477.5,61.5,4.25,33.75,179.0,49.22,35.19
2018,5,30,18,30,405.0,54.0,4.1,32.9,129.0,43.58,30.32
2018,5,30,18,45,302.0,42.0,4.0,32.1,87.5,32.06,20.35
2018,5,30,19,0,199.0,30.0,3.9,31.3,46.0,22.77,10.5
2018,5,30,19,15,107.0,16.5,4.0,30.8,24.5,12.98,0.0
2018,5,30,19,30,15.0,3.0,4.1,30.3,3.0,0.0,0.0
2018,5,30,19,45,7.5,1.5,4.2,29.75,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,29.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,28.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,28.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,27.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.35,27.15,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,26.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,26.45,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,26.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,25.85,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,25.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.2,25.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,24.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,24.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.1,24.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.05,23.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,23.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.0,23.65,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,23.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,23.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,23.4,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.65,23.4,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,5,31,5,15,4.5,2.0,3.75,23.6,2.0,0.0,0.0
2018,5,31,5,30,9.0,4.0,3.9,23.8,4.0,0.0,0.0
2018,5,31,5,45,69.0,19.5,4.0,24.0,25.5,36.83,0.0
2018,5,31,6,0,129.0,35.0,4.1,24.2,47.0,98.26,64.47
2018,5,31,6,15,217.5,52.0,4.3,24.7,87.5,167.43,126.08
2018,5,31,6,30,306.0,69.0,4.5,25.2,128.0,237.8,185.45
2018,5,31,6,45,216.0,87.0,4.7,25.65,135.0,213.13,168.31
2018,5,31,7,0,126.0,105.0,4.9,26.1,142.0,178.3,140.74
2018,5,31,7,15,219.5,122.0,4.95,26.7,203.0,268.72,213.88
2018,5,31,7,30,313.0,139.0,5.0,27.3,264.0,354.63,281.71
2018,5,31,7,45,423.5,139.5,5.05,27.9,335.0,457.62,360.99
2018,5,31,8,0,534.0,140.0,5.1,28.5,406.0,551.46,431.29
2018,5,31,8,15,569.0,145.0,5.05,29.1,456.5,607.7,470.59
2018,5,31,8,30,604.0,150.0,5.0,29.7,507.0,655.25,502.91
2018,5,31,8,45,584.0,173.5,5.0,30.3,543.5,675.96,514.42
2018,5,31,9,0,564.0,197.0,5.0,30.9,580.0,692.52,522.9
2018,5,31,9,15,560.0,214.5,5.0,31.45,616.5,706.0,529.75
2018,5,31,9,30,556.0,232.0,5.0,32.0,653.0,724.44,539.82
2018,5,31,9,45,677.0,189.0,4.95,32.55,729.0,796.97,589.61
2018,5,31,10,0,798.0,146.0,4.9,33.1,805.0,853.23,625.43
2018,5,31,10,15,807.5,148.0,4.85,33.65,838.5,860.63,627.3
2018,5,31,10,30,817.0,150.0,4.8,34.2,872.0,864.43,627.13
2018,5,31,10,45,824.5,151.0,4.8,34.7,898.5,861.89,623.31
2018,5,31,11,0,832.0,152.0,4.8,35.2,925.0,855.65,617.2
2018,5,31,11,15,846.0,146.5,4.8,35.65,947.0,832.31,600.04
2018,5,31,11,30,860.0,141.0,4.8,36.1,969.0,819.0,589.76
2018,5,31,11,45,874.5,132.5,4.75,36.55,983.5,800.1,575.56
2018,5,31,12,0,889.0,124.0,4.7,37.0,998.0,777.61,559.14
2018,5,31,12,15,890.0,124.0,4.7,37.3,1002.0,748.08,537.43
2018,5,31,12,30,891.0,124.0,4.7,37.6,1006.0,715.86,513.63
2018,5,31,12,45,891.0,123.5,4.7,37.9,1002.0,680.23,487.14
2018,5,31,13,0,891.0,123.0,4.7,38.2,998.0,642.34,458.6
2018,5,31,13,15,889.0,121.5,4.7,38.4,985.5,600.33,426.82
2018,5,31,13,30,887.0,120.0,4.7,38.6,973.0,556.23,392.83
2018,5,31,13,45,883.0,119.0,4.7,38.75,953.0,509.51,356.24
2018,5,31,14,0,879.0,118.0,4.7,38.9,933.0,461.15,317.54
2018,5,31,14,15,874.5,116.0,4.7,38.95,906.5,410.52,276.46
2018,5,31,14,30,870.0,114.0,4.7,39.0,880.0,358.69,233.81
2018,5,31,14,45,863.5,111.0,4.65,39.05,846.5,304.73,189.58
2018,5,31,15,0,857.0,108.0,4.6,39.1,813.0,250.24,146.19
2018,5,31,15,15,846.5,106.0,4.65,38.95,773.5,195.44,106.62
2018,5,31,15,30,836.0,104.0,4.7,38.8,734.0,140.99,75.7
2018,5,31,15,45,823.0,101.0,4.7,38.7,689.0,90.32,65.82
2018,5,31,16,0,810.0,98.0,4.7,38.6,644.0,79.26,57.37
2018,5,31,16,15,792.0,94.5,4.7,38.3,595.0,77.48,56.22
2018,5,31,16,30,774.0,91.0,4.7,38.0,546.0,75.56,54.97
2018,5,31,16,45,750.0,88.0,4.7,37.65,494.5,73.71,53.78
2018,5,31,17,0,726.0,85.0,4.7,37.3,443.0,71.8,52.54
2018,5,31,17,15,693.5,80.5,4.7,37.3,390.0,68.59,50.16
2018,5,31,17,30,661.0,76.0,4.7,37.3,337.0,60.28,43.6
2018,5,31,17,45,615.0,70.5,4.6,36.3,284.0,56.23,40.61
2018,5,31,18,0,569.0,65.0,4.5,35.3,231.0,52.16,37.48
2018,5,31,18,15,500.0,58.0,4.3,34.45,181.5,46.72,33.03
2018,5,31,18,30,431.0,51.0,4.1,33.6,132.0,41.34,28.4
2018,5,31,18,45,329.5,40.5,3.9,32.8,90.5,32.96,21.03
2018,5,31,19,0,228.0,30.0,3.7,32.0,49.0,22.88,10.78
2018,5,31,19,15,126.0,17.0,3.8,31.45,26.5,13.38,0.0
2018,5,31,19,30,24.0,4.0,3.9,30.9,4.0,0.0,0.0
2018,5,31,19,45,12.0,2.0,3.95,30.35,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.0,29.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.05,29.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.1,28.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.1,28.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.05,27.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.55,25.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.4,24.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.3,24.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.35,24.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.35,23.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.3,23.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.3,23.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.3,23.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.25,23.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.2,23.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.2,23.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.15,23.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.05,23.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,6,1,5,15,4.0,2.0,3.05,23.85,2.0,0.0,0.0
2018,6,1,5,30,8.0,4.0,3.2,24.1,4.0,0.0,0.0
2018,6,1,5,45,61.0,20.5,3.35,24.35,25.5,35.04,0.0
2018,6,1,6,0,114.0,37.0,3.5,24.6,47.0,95.45,62.73
2018,6,1,6,15,158.0,53.0,3.7,25.1,77.5,134.14,100.11
2018,6,1,6,30,202.0,69.0,3.9,25.6,108.0,177.84,137.76
2018,6,1,6,45,143.5,86.0,4.05,26.05,118.0,163.46,127.96
2018,6,1,7,0,85.0,103.0,4.2,26.5,128.0,152.6,119.36
2018,6,1,7,15,54.5,118.5,4.25,27.15,136.0,140.0,108.71
2018,6,1,7,30,24.0,134.0,4.3,27.8,144.0,135.46,104.06
2018,6,1,7,45,62.0,167.5,4.35,28.4,197.5,194.0,150.51
2018,6,1,8,0,100.0,201.0,4.4,29.0,251.0,254.79,197.61
2018,6,1,8,15,171.5,223.0,4.4,29.65,320.0,346.29,267.6
2018,6,1,8,30,243.0,245.0,4.4,30.3,389.0,443.11,339.32
2018,6,1,8,45,258.0,268.0,4.4,30.9,432.5,481.71,365.64
2018,6,1,9,0,273.0,291.0,4.4,31.5,476.0,519.48,391.07
2018,6,1,9,15,225.5,317.0,4.4,32.05,477.0,488.89,366.05
2018,6,1,9,30,178.0,343.0,4.4,32.6,478.0,473.31,351.95
2018,6,1,9,45,167.0,366.0,4.4,33.2,498.0,483.85,357.44
2018,6,1,10,0,156.0,389.0,4.4,33.8,518.0,493.0,361.82
2018,6,1,10,15,383.0,322.5,4.35,34.3,656.5,656.19,479.4
2018,6,1,10,30,610.0,256.0,4.3,34.8,795.0,789.61,571.65
2018,6,1,10,45,686.0,223.5,4.3,35.3,847.5,816.36,588.23
2018,6,1,11,0,762.0,191.0,4.3,35.8,900.0,829.85,596.62
2018,6,1,11,15,805.0,171.0,4.3,36.2,934.0,831.83,596.59
2018,6,1,11,30,848.0,151.0,4.3,36.6,968.0,815.99,584.7
2018,6,1,11,45,841.5,158.0,4.3,37.0,977.0,792.26,567.66
2018,6,1,12,0,835.0,165.0,4.3,37.4,986.0,779.02,556.39
2018,6,1,12,15,836.5,164.5,4.3,37.7,990.0,749.34,534.81
2018,6,1,12,30,838.0,164.0,4.3,38.0,994.0,716.95,511.2
2018,6,1,12,45,837.5,163.0,4.3,38.3,989.5,680.5,484.49
2018,6,1,13,0,837.0,162.0,4.3,38.6,985.0,641.94,455.87
2018,6,1,13,15,834.5,161.5,4.3,38.75,973.0,600.49,424.95
2018,6,1,13,30,832.0,161.0,4.3,38.9,961.0,557.16,392.0
2018,6,1,13,45,827.5,159.0,4.3,39.05,941.0,510.1,355.67
2018,6,1,14,0,823.0,157.0,4.3,39.2,921.0,461.67,317.47
2018,6,1,14,15,819.0,153.5,4.35,39.25,895.0,411.26,277.17
2018,6,1,14,30,815.0,150.0,4.4,39.3,869.0,359.83,235.42
2018,6,1,14,45,809.5,145.5,4.4,39.35,836.0,306.55,192.22
2018,6,1,15,0,804.0,141.0,4.4,39.4,803.0,252.84,149.8
2018,6,1,15,15,792.5,138.0,4.4,39.3,763.5,198.95,111.07
2018,6,1,15,30,781.0,135.0,4.4,39.2,724.0,145.75,80.63
2018,6,1,15,45,766.5,131.0,4.4,39.05,679.5,96.47,70.51
2018,6,1,16,0,752.0,127.0,4.4,38.9,635.0,95.45,69.99
2018,6,1,16,15,731.5,123.0,4.35,38.65,586.0,86.65,63.35
2018,6,1,16,30,711.0,119.0,4.3,38.4,537.0,85.24,62.54
2018,6,1,16,45,685.5,113.5,4.3,38.1,485.5,82.66,60.8
2018,6,1,17,0,660.0,108.0,4.3,37.8,434.0,79.93,58.93
2018,6,1,17,15,624.5,101.5,4.3,37.8,381.0,76.19,56.15
2018,6,1,17,30,589.0,95.0,4.3,37.8,328.0,72.32,53.23
2018,6,1,17,45,539.5,87.5,4.1,36.85,276.0,67.42,49.61
2018,6,1,18,0,490.0,80.0,3.9,35.9,224.0,62.44,45.79
2018,6,1,18,15,390.0,71.5,3.65,35.1,171.0,53.44,38.44
2018,6,1,18,30,290.0,63.0,3.4,34.3,118.0,46.75,32.74
2018,6,1,18,45,185.5,46.0,3.2,33.5,77.0,34.21,22.0
2018,6,1,19,0,81.0,29.0,3.0,32.7,36.0,21.73,10.11
2018,6,1,19,15,47.0,16.0,3.15,32.25,19.5,12.59,0.0
2018,6,1,19,30,13.0,3.0,3.3,31.8,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,3.5,31.4,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.9,30.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.1,30.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.3,29.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.5,29.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.5,29.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.45,28.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,4.1,27.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.95,26.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.85,25.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.8,25.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.8,25.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.9,25.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,3.95,24.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,3.95,24.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.9,24.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.9,24.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.85,24.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.8,24.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.8,24.4,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.8,24.4,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,3.8,24.4,0.0,0.0,0.0
2018,6,2,5,15,1.5,1.0,3.9,24.6,1.0,0.0,0.0
2018,6,2,5,30,3.0,2.0,4.0,24.8,2.0,1.57,0.0
2018,6,2,5,45,6.0,9.5,4.15,25.0,10.0,9.33,0.0
2018,6,2,6,0,9.0,17.0,4.3,25.2,18.0,16.63,6.47
2018,6,2,6,15,62.0,36.5,4.4,25.6,48.0,64.07,45.25
2018,6,2,6,30,115.0,56.0,4.5,26.0,78.0,120.62,92.11
2018,6,2,6,45,85.0,71.0,4.6,26.4,90.0,115.63,89.15
2018,6,2,7,0,55.0,86.0,4.7,26.8,102.0,106.61,81.98
2018,6,2,7,15,123.5,120.0,4.7,27.4,166.5,194.82,153.54
2018,6,2,7,30,192.0,154.0,4.7,28.0,231.0,277.92,219.31
2018,6,2,7,45,328.5,156.0,4.7,28.6,310.5,391.88,308.29
2018,6,2,8,0,465.0,158.0,4.7,29.2,390.0,518.83,403.83
2018,6,2,8,15,549.0,153.5,4.65,29.85,457.0,590.47,455.22
2018,6,2,8,30,633.0,149.0,4.6,30.5,524.0,674.53,513.95
2018,6,2,8,45,606.5,173.0,4.6,31.2,557.5,691.3,521.96
2018,6,2,9,0,580.0,197.0,4.6,31.9,591.0,703.52,526.93
2018,6,2,9,15,594.5,208.5,4.5,32.5,636.0,734.46,545.63
2018,6,2,9,30,609.0,220.0,4.4,33.1,681.0,762.84,562.1
2018,6,2,9,45,658.0,209.0,4.3,33.75,731.5,797.43,583.34
