Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,0,707.0,198.0,4.2,34.4,782.0,829.14,602.2
2018,6,2,10,15,755.0,178.5,4.05,34.95,825.5,841.15,607.69
2018,6,2,10,30,803.0,159.0,3.9,35.5,869.0,858.47,616.09
2018,6,2,10,45,808.5,162.0,3.75,36.05,895.5,856.09,611.54
2018,6,2,11,0,814.0,165.0,3.6,36.6,922.0,850.0,604.82
2018,6,2,11,15,823.0,163.0,3.5,37.05,942.5,838.73,595.39
2018,6,2,11,30,832.0,161.0,3.4,37.5,963.0,823.79,583.74
2018,6,2,11,45,840.0,158.0,3.25,37.95,976.0,790.19,559.69
2018,6,2,12,0,848.0,155.0,3.1,38.4,989.0,767.37,542.26
2018,6,2,12,15,848.5,155.0,3.05,38.7,992.5,738.02,521.06
2018,6,2,12,30,849.0,155.0,3.0,39.0,996.0,706.26,498.02
2018,6,2,12,45,847.5,154.5,2.95,39.3,991.0,670.78,472.18
2018,6,2,13,0,846.0,154.0,2.9,39.6,986.0,633.42,444.63
2018,6,2,13,15,843.5,153.0,2.95,39.75,974.0,593.2,415.18
2018,6,2,13,30,841.0,152.0,3.0,39.9,962.0,551.08,383.65
2018,6,2,13,45,836.5,150.0,3.05,40.1,941.5,505.58,348.88
2018,6,2,14,0,832.0,148.0,3.1,40.3,921.0,458.61,312.16
2018,6,2,14,15,827.0,145.5,3.15,40.35,894.5,409.84,273.48
2018,6,2,14,30,822.0,143.0,3.2,40.4,868.0,357.33,231.45
2018,6,2,14,45,815.0,139.5,3.25,40.4,835.0,304.03,188.77
2018,6,2,15,0,808.0,136.0,3.3,40.4,802.0,250.44,146.91
2018,6,2,15,15,796.5,133.0,3.3,40.3,762.5,196.42,108.37
2018,6,2,15,30,785.0,130.0,3.3,40.2,723.0,143.07,78.06
2018,6,2,15,45,770.5,127.0,3.3,40.05,679.0,94.15,68.33
2018,6,2,16,0,756.0,124.0,3.3,39.9,635.0,93.64,68.22
2018,6,2,16,15,736.5,119.5,3.3,39.6,586.5,91.91,67.17
2018,6,2,16,30,717.0,115.0,3.3,39.3,538.0,82.92,60.41
2018,6,2,16,45,691.5,110.5,3.25,39.0,487.0,80.87,59.09
2018,6,2,17,0,666.0,106.0,3.2,38.7,436.0,78.71,57.68
2018,6,2,17,15,631.5,99.5,3.2,38.7,383.0,74.92,54.88
2018,6,2,17,30,597.0,93.0,3.2,38.7,330.0,71.01,51.93
2018,6,2,17,45,550.0,85.5,2.9,37.75,278.0,66.07,48.29
2018,6,2,18,0,503.0,78.0,2.6,36.8,226.0,61.04,44.45
2018,6,2,18,15,419.0,69.0,2.35,35.8,175.0,52.05,37.18
2018,6,2,18,30,335.0,60.0,2.1,34.8,124.0,45.05,31.28
2018,6,2,18,45,259.5,46.0,1.9,33.85,86.0,34.65,22.35
2018,6,2,19,0,184.0,32.0,1.7,32.9,48.0,24.17,12.06
2018,6,2,19,15,100.5,18.0,1.85,32.55,26.0,14.16,0.0
2018,6,2,19,30,17.0,4.0,2.0,32.2,4.0,0.0,0.0
2018,6,2,19,45,8.5,2.0,2.2,31.85,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,31.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.6,31.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.8,30.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.95,30.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,30.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.15,30.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,29.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,28.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.3,27.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.25,27.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.15,26.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.75,25.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.65,25.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.35,24.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.25,24.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,2.05,24.55,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,6,3,5,15,1.0,1.5,2.05,24.65,1.5,0.0,0.0
2018,6,3,5,30,2.0,3.0,2.1,24.8,3.0,2.36,0.0
2018,6,3,5,45,5.0,12.5,2.15,24.95,13.0,11.37,0.0
2018,6,3,6,0,8.0,22.0,2.2,25.1,23.0,21.26,9.95
2018,6,3,6,15,14.0,40.0,2.2,25.4,42.5,41.41,27.48
2018,6,3,6,30,20.0,58.0,2.2,25.7,62.0,61.39,44.36
2018,6,3,6,45,19.5,80.5,2.25,26.05,85.5,83.21,62.49
2018,6,3,7,0,19.0,103.0,2.3,26.4,109.0,96.69,73.49
2018,6,3,7,15,46.5,129.5,2.25,26.95,147.5,146.72,113.8
2018,6,3,7,30,74.0,156.0,2.2,27.5,186.0,190.74,148.49
2018,6,3,7,45,106.0,183.5,2.1,28.05,233.0,254.49,197.61
2018,6,3,8,0,138.0,211.0,2.0,28.6,280.0,306.87,236.73
2018,6,3,8,15,181.5,230.0,1.85,29.25,331.0,360.18,275.66
2018,6,3,8,30,225.0,249.0,1.7,29.9,382.0,415.24,314.69
2018,6,3,8,45,285.0,263.0,1.5,30.55,446.5,496.98,371.31
2018,6,3,9,0,345.0,277.0,1.3,31.2,511.0,563.12,414.78
2018,6,3,9,15,336.5,296.5,1.15,31.95,537.5,578.1,420.86
2018,6,3,9,30,328.0,316.0,1.0,32.7,564.0,590.98,425.67
2018,6,3,9,45,302.5,349.5,0.8,33.4,588.0,600.62,427.2
2018,6,3,10,0,277.0,383.0,0.6,34.1,612.0,607.6,426.74
2018,6,3,10,15,409.0,341.5,1.15,34.35,695.0,693.76,489.31
2018,6,3,10,30,541.0,300.0,1.7,34.6,778.0,764.2,539.97
2018,6,3,10,45,612.5,272.0,2.2,34.85,829.0,793.96,562.28
2018,6,3,11,0,684.0,244.0,2.7,35.1,880.0,817.68,580.56
2018,6,3,11,15,704.5,235.0,3.0,34.9,902.5,810.56,577.49
2018,6,3,11,30,725.0,226.0,3.3,34.7,925.0,799.73,571.94
2018,6,3,11,45,747.5,212.5,3.55,34.5,941.0,782.92,562.05
2018,6,3,12,0,770.0,199.0,3.8,34.3,957.0,754.88,544.5
2018,6,3,12,15,776.0,195.5,3.65,34.25,962.0,727.53,524.76
2018,6,3,12,30,782.0,192.0,3.5,34.2,967.0,697.54,502.93
2018,6,3,12,45,788.5,186.5,3.35,34.15,965.0,664.12,478.44
2018,6,3,13,0,795.0,181.0,3.2,34.1,963.0,628.41,451.89
2018,6,3,13,15,776.5,189.0,3.0,34.0,945.0,585.3,419.47
2018,6,3,13,30,758.0,197.0,2.8,33.9,927.0,541.64,386.12
2018,6,3,13,45,774.5,183.0,2.6,33.85,915.5,500.02,353.39
2018,6,3,14,0,791.0,169.0,2.4,33.8,904.0,455.25,317.43
2018,6,3,14,15,778.0,170.5,2.35,33.7,876.0,406.4,278.36
2018,6,3,14,30,765.0,172.0,2.3,33.6,848.0,357.48,238.63
2018,6,3,14,45,697.5,197.5,2.25,33.5,795.5,304.09,197.41
2018,6,3,15,0,630.0,223.0,2.2,33.4,743.0,260.41,164.94
2018,6,3,15,15,659.5,199.0,2.2,33.3,719.5,208.65,125.84
2018,6,3,15,30,689.0,175.0,2.2,33.2,696.0,153.4,90.9
2018,6,3,15,45,668.5,172.0,2.25,33.05,652.0,108.38,81.7
2018,6,3,16,0,648.0,169.0,2.3,32.9,608.0,108.99,82.54
2018,6,3,16,15,601.0,170.5,2.25,32.7,553.5,111.6,84.96
2018,6,3,16,30,554.0,172.0,2.2,32.5,499.0,113.81,87.08
2018,6,3,16,45,497.5,168.5,2.2,32.25,441.5,111.91,85.96
2018,6,3,17,0,441.0,165.0,2.2,32.0,384.0,110.06,84.87
2018,6,3,17,15,316.5,162.0,2.2,32.0,309.5,110.4,85.48
2018,6,3,17,30,192.0,159.0,2.2,32.0,235.0,109.19,84.78
2018,6,3,17,45,155.5,136.0,2.05,31.1,191.5,94.42,73.16
2018,6,3,18,0,119.0,113.0,1.9,30.2,148.0,79.36,61.02
2018,6,3,18,15,92.5,91.0,1.9,29.65,115.0,64.73,48.84
2018,6,3,18,30,66.0,69.0,1.9,29.1,82.0,49.83,36.13
2018,6,3,18,45,43.5,49.5,1.85,28.6,57.0,36.37,24.37
2018,6,3,19,0,21.0,30.0,1.8,28.1,32.0,22.46,11.29
2018,6,3,19,15,12.5,16.5,1.9,27.9,17.5,12.98,0.0
2018,6,3,19,30,4.0,3.0,2.0,27.7,3.0,0.0,0.0
2018,6,3,19,45,2.0,1.5,2.05,27.5,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.15,27.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,26.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.25,26.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.0,24.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,4,5,15,0.0,0.5,1.3,23.35,0.5,0.0,0.0
2018,6,4,5,30,0.0,1.0,1.6,23.5,1.0,0.79,0.0
2018,6,4,5,45,0.0,6.5,1.95,23.65,6.5,5.11,0.0
2018,6,4,6,0,0.0,12.0,2.3,23.8,12.0,9.11,1.12
2018,6,4,6,15,0.0,19.0,2.35,24.2,19.0,14.45,6.01
2018,6,4,6,30,0.0,26.0,2.4,24.6,26.0,19.8,10.6
2018,6,4,6,45,0.0,42.5,2.45,25.0,42.5,32.47,21.14
2018,6,4,7,0,0.0,59.0,2.5,25.4,59.0,45.21,31.61
2018,6,4,7,15,0.0,77.0,2.55,25.9,77.0,59.85,43.45
2018,6,4,7,30,0.0,95.0,2.6,26.4,95.0,74.7,55.24
2018,6,4,7,45,1.0,108.5,2.65,26.9,109.0,86.28,64.24
2018,6,4,8,0,2.0,122.0,2.7,27.4,123.0,97.94,73.16
2018,6,4,8,15,2.5,128.0,2.65,27.7,129.5,102.86,76.68
2018,6,4,8,30,3.0,134.0,2.6,28.0,136.0,107.9,80.28
2018,6,4,8,45,3.0,146.0,2.55,28.25,148.0,117.66,87.54
2018,6,4,9,0,3.0,158.0,2.5,28.5,160.0,127.4,94.72
2018,6,4,9,15,15.5,211.5,2.4,28.75,223.0,182.62,137.13
2018,6,4,9,30,28.0,265.0,2.3,29.0,286.0,253.44,190.21
2018,6,4,9,45,62.5,315.5,2.2,29.2,366.0,328.0,245.37
2018,6,4,10,0,97.0,366.0,2.1,29.4,446.0,402.19,298.71
2018,6,4,10,15,52.5,278.0,2.0,29.6,321.5,281.38,209.06
2018,6,4,10,30,8.0,190.0,1.9,29.8,197.0,156.65,114.91
2018,6,4,10,45,7.0,176.5,1.85,30.0,183.0,144.7,105.86
2018,6,4,11,0,6.0,163.0,1.8,30.2,169.0,132.88,96.7
2018,6,4,11,15,9.5,203.0,1.8,30.3,212.5,167.42,122.65
2018,6,4,11,30,13.0,243.0,1.8,30.4,256.0,201.62,147.93
2018,6,4,11,45,8.0,178.5,1.75,30.55,186.5,145.95,106.07
2018,6,4,12,0,3.0,114.0,1.7,30.7,117.0,91.22,64.61
2018,6,4,12,15,1.5,106.5,1.7,30.8,108.0,84.12,59.18
2018,6,4,12,30,0.0,99.0,1.7,30.9,99.0,77.12,53.78
2018,6,4,12,45,0.5,101.5,1.65,31.0,102.0,79.28,55.42
2018,6,4,13,0,1.0,104.0,1.6,31.1,105.0,81.37,57.01
2018,6,4,13,15,16.5,197.5,1.65,31.15,213.5,161.13,117.27
2018,6,4,13,30,32.0,291.0,1.7,31.2,322.0,235.34,171.83
2018,6,4,13,45,37.5,316.5,1.7,31.3,352.0,251.58,183.24
2018,6,4,14,0,43.0,342.0,1.7,31.4,382.0,266.02,193.41
2018,6,4,14,15,40.5,334.0,1.7,31.45,371.0,253.75,184.33
2018,6,4,14,30,38.0,326.0,1.7,31.5,360.0,241.77,175.57
2018,6,4,14,45,119.0,358.5,1.7,31.6,458.0,267.87,191.77
2018,6,4,15,0,200.0,391.0,1.7,31.7,556.0,288.05,202.69
2018,6,4,15,15,272.5,353.5,1.65,31.75,566.5,248.51,171.09
2018,6,4,15,30,345.0,316.0,1.6,31.8,577.0,212.09,145.31
2018,6,4,15,45,431.5,268.5,1.6,31.85,574.5,154.92,118.75
2018,6,4,16,0,518.0,221.0,1.6,31.9,572.0,135.71,104.0
2018,6,4,16,15,459.0,220.0,1.55,31.85,514.0,135.94,104.55
2018,6,4,16,30,400.0,219.0,1.5,31.8,456.0,136.26,105.16
2018,6,4,16,45,442.0,186.0,1.45,31.75,425.0,120.69,93.05
2018,6,4,17,0,484.0,153.0,1.4,31.7,394.0,103.8,79.77
2018,6,4,17,15,399.5,148.5,1.4,31.7,332.0,100.6,77.5
2018,6,4,17,30,315.0,144.0,1.4,31.7,270.0,99.87,77.19
2018,6,4,17,45,336.0,120.0,1.3,31.2,236.0,83.79,64.31
2018,6,4,18,0,357.0,96.0,1.2,30.7,202.0,69.16,52.39
2018,6,4,18,15,326.0,80.5,1.1,30.1,162.0,58.83,43.82
2018,6,4,18,30,295.0,65.0,1.0,29.5,122.0,48.16,34.69
2018,6,4,18,45,212.5,48.5,0.9,28.9,83.0,36.13,24.18
2018,6,4,19,0,130.0,32.0,0.8,28.3,44.0,24.02,12.62
2018,6,4,19,15,69.0,18.0,0.85,27.9,24.0,14.16,0.0
2018,6,4,19,30,8.0,4.0,0.9,27.5,4.0,3.15,0.0
2018,6,4,19,45,4.0,2.0,0.95,27.15,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,26.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,26.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.15,26.2,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.3,25.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.7,25.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.15,22.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,5,5,15,6.5,2.0,2.3,22.55,2.0,0.0,0.0
2018,6,5,5,30,13.0,4.0,2.5,22.9,4.0,3.15,0.0
2018,6,5,5,45,74.0,19.5,2.7,23.2,25.5,37.88,0.0
2018,6,5,6,0,135.0,35.0,2.9,23.5,47.0,98.32,65.42
2018,6,5,6,15,230.5,49.5,3.05,24.05,87.5,167.42,126.1
2018,6,5,6,30,326.0,64.0,3.2,24.6,128.0,238.4,185.73
2018,6,5,6,45,403.5,74.0,3.35,25.15,178.0,304.07,240.42
2018,6,5,7,0,481.0,84.0,3.5,25.7,228.0,382.26,303.34
2018,6,5,7,15,531.0,92.0,3.5,26.3,280.5,442.73,350.45
2018,6,5,7,30,581.0,100.0,3.5,26.9,333.0,505.42,397.64
2018,6,5,7,45,616.5,106.0,3.5,27.55,385.0,557.92,435.57
2018,6,5,8,0,652.0,112.0,3.5,28.2,437.0,610.61,472.46
2018,6,5,8,15,678.5,116.5,3.5,28.85,488.0,654.75,502.13
2018,6,5,8,30,705.0,121.0,3.5,29.5,539.0,697.73,530.23
2018,6,5,8,45,730.0,123.0,3.5,30.2,588.5,735.28,553.41
2018,6,5,9,0,755.0,125.0,3.5,30.9,638.0,767.05,571.97
2018,6,5,9,15,747.5,139.5,3.45,31.5,676.5,785.89,581.53
2018,6,5,9,30,740.0,154.0,3.4,32.1,715.0,806.65,592.4
2018,6,5,9,45,775.0,145.5,3.35,32.75,760.5,826.55,602.5
2018,6,5,10,0,810.0,137.0,3.3,33.4,806.0,849.14,614.31
2018,6,5,10,15,819.0,138.5,3.2,33.9,839.0,855.87,615.73
2018,6,5,10,30,828.0,140.0,3.1,34.4,872.0,846.5,606.82
2018,6,5,10,45,835.5,141.0,3.0,34.9,899.0,844.18,602.78
2018,6,5,11,0,843.0,142.0,2.9,35.4,926.0,838.22,596.45
2018,6,5,11,15,854.5,138.0,2.8,35.75,947.5,827.87,587.81
2018,6,5,11,30,866.0,134.0,2.7,36.1,969.0,813.89,576.97
2018,6,5,11,45,871.0,133.5,2.6,36.45,982.0,793.88,562.37
2018,6,5,12,0,876.0,133.0,2.5,36.8,995.0,770.46,545.2
2018,6,5,12,15,862.5,144.0,2.4,37.05,995.5,738.55,521.89
2018,6,5,12,30,849.0,155.0,2.3,37.3,996.0,704.31,496.89
2018,6,5,12,45,847.5,155.0,2.2,37.55,992.0,669.33,471.29
2018,6,5,13,0,846.0,155.0,2.1,37.8,988.0,632.47,444.01
2018,6,5,13,15,865.5,138.0,2.05,37.9,981.0,595.05,416.46
2018,6,5,13,30,885.0,121.0,2.0,38.0,974.0,553.63,385.34
2018,6,5,13,45,881.0,120.0,1.9,38.15,954.5,507.36,349.69
2018,6,5,14,0,877.0,119.0,1.8,38.3,935.0,459.44,312.03
2018,6,5,14,15,827.5,143.0,1.75,38.3,895.0,408.04,272.13
2018,6,5,14,30,778.0,167.0,1.7,38.3,855.0,358.23,233.23
2018,6,5,14,45,662.5,220.0,1.7,38.35,790.0,308.35,196.92
2018,6,5,15,0,547.0,273.0,1.7,38.4,725.0,275.46,174.9
2018,6,5,15,15,587.5,238.5,1.7,38.25,702.5,221.36,134.88
2018,6,5,15,30,628.0,204.0,1.7,38.1,680.0,164.89,98.98
2018,6,5,15,45,555.0,217.0,1.7,38.0,618.5,132.26,98.38
2018,6,5,16,0,482.0,230.0,1.7,37.9,557.0,139.37,104.26
2018,6,5,16,15,580.5,178.0,1.7,37.65,543.0,115.53,86.1
2018,6,5,16,30,679.0,126.0,1.7,37.4,529.0,88.56,65.26
2018,6,5,16,45,696.5,108.0,1.75,37.15,488.0,79.31,58.25
2018,6,5,17,0,714.0,90.0,1.8,36.9,447.0,74.98,55.09
2018,6,5,17,15,681.5,85.5,1.8,36.9,394.0,66.39,48.38
2018,6,5,17,30,649.0,81.0,1.8,36.9,341.0,63.44,46.18
2018,6,5,17,45,604.0,75.0,1.65,35.95,288.5,59.2,43.05
2018,6,5,18,0,559.0,69.0,1.5,35.0,236.0,54.91,39.77
2018,6,5,18,15,489.0,61.5,1.45,34.0,186.0,49.19,35.15
2018,6,5,18,30,419.0,54.0,1.4,33.0,136.0,43.51,30.33
2018,6,5,18,45,317.0,43.0,1.35,32.0,94.0,34.8,22.76
2018,6,5,19,0,215.0,32.0,1.3,31.0,52.0,24.31,12.76
2018,6,5,19,15,120.0,18.5,1.4,30.7,28.5,14.56,0.0
2018,6,5,19,30,25.0,5.0,1.5,30.4,5.0,3.93,0.0
2018,6,5,19,45,12.5,2.5,1.6,30.05,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.7,29.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.0,29.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.15,29.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.45,28.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.75,28.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.8,24.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.55,23.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,6,5,15,6.0,2.0,2.65,24.0,2.0,0.0,0.0
2018,6,6,5,30,12.0,4.0,2.8,24.3,4.0,3.15,0.0
2018,6,6,5,45,81.5,19.0,3.0,24.6,26.0,39.67,0.0
2018,6,6,6,0,151.0,34.0,3.2,24.9,48.0,110.7,73.94
2018,6,6,6,15,219.5,48.5,3.3,25.4,83.5,161.26,120.69
2018,6,6,6,30,288.0,63.0,3.4,25.9,119.0,219.13,169.78
2018,6,6,6,45,350.5,76.5,3.55,26.4,166.0,279.16,219.75
2018,6,6,7,0,413.0,90.0,3.7,26.9,213.0,344.26,272.41
2018,6,6,7,15,383.0,111.0,3.65,27.5,243.0,366.39,289.38
2018,6,6,7,30,353.0,132.0,3.6,28.1,273.0,384.47,302.23
2018,6,6,7,45,452.5,133.0,3.55,28.65,341.5,465.69,363.83
2018,6,6,8,0,552.0,134.0,3.5,29.2,410.0,560.97,433.43
2018,6,6,8,15,629.5,126.0,3.45,29.8,473.5,627.45,480.08
2018,6,6,8,30,707.0,118.0,3.4,30.4,537.0,694.96,526.26
2018,6,6,8,45,735.0,118.5,3.35,30.95,587.0,729.68,547.27
2018,6,6,9,0,763.0,119.0,3.3,31.5,637.0,766.41,569.32
2018,6,6,9,15,778.5,121.0,3.2,32.05,681.0,792.1,583.27
2018,6,6,9,30,794.0,123.0,3.1,32.6,725.0,814.92,595.18
2018,6,6,9,45,806.0,125.5,3.05,33.15,764.5,832.18,603.59
2018,6,6,10,0,818.0,128.0,3.0,33.7,804.0,834.75,602.36
2018,6,6,10,15,827.0,129.5,2.9,34.1,837.0,841.45,604.14
2018,6,6,10,30,836.0,131.0,2.8,34.5,870.0,844.63,603.66
2018,6,6,10,45,843.0,132.0,2.75,34.95,897.0,842.06,599.77
2018,6,6,11,0,850.0,133.0,2.7,35.4,924.0,835.85,593.7
2018,6,6,11,15,854.5,134.0,2.7,35.75,943.5,823.91,584.65
2018,6,6,11,30,859.0,135.0,2.7,36.1,963.0,808.38,573.43
2018,6,6,11,45,862.0,135.5,2.7,36.4,975.0,787.75,559.13
2018,6,6,12,0,865.0,136.0,2.7,36.7,987.0,763.79,542.13
2018,6,6,12,15,865.5,136.5,2.7,36.95,991.0,734.94,521.51
2018,6,6,12,30,866.0,137.0,2.7,37.2,995.0,703.54,498.93
2018,6,6,12,45,865.5,136.0,2.7,37.4,991.0,668.3,473.52
2018,6,6,13,0,865.0,135.0,2.7,37.6,987.0,631.03,446.21
2018,6,6,13,15,862.5,135.0,2.75,37.75,975.5,591.11,416.72
2018,6,6,13,30,860.0,135.0,2.8,37.9,964.0,549.2,385.06
2018,6,6,13,45,855.5,134.0,2.8,38.0,944.5,503.82,350.09
2018,6,6,14,0,851.0,133.0,2.8,38.1,925.0,456.9,313.11
2018,6,6,14,15,845.0,131.0,2.85,38.1,898.5,407.44,273.65
2018,6,6,14,30,839.0,129.0,2.9,38.1,872.0,356.98,232.72
2018,6,6,14,45,830.5,127.0,2.95,38.1,838.5,305.07,190.65
2018,6,6,15,0,822.0,125.0,3.0,38.1,805.0,252.84,149.44
2018,6,6,15,15,811.5,122.0,3.05,38.0,766.0,192.21,105.67
2018,6,6,15,30,801.0,119.0,3.1,37.9,727.0,138.36,74.66
2018,6,6,15,45,787.0,116.5,3.15,37.75,683.5,88.25,64.38
2018,6,6,16,0,773.0,114.0,3.2,37.6,640.0,87.79,64.29
2018,6,6,16,15,754.5,110.5,3.2,37.35,592.0,86.46,63.51
2018,6,6,16,30,736.0,107.0,3.2,37.1,544.0,85.0,62.64
2018,6,6,16,45,712.0,102.5,3.25,36.85,493.0,76.21,55.91
2018,6,6,17,0,688.0,98.0,3.3,36.6,442.0,73.85,54.3
2018,6,6,17,15,654.5,92.5,3.3,36.6,389.5,70.52,51.82
2018,6,6,17,30,621.0,87.0,3.3,36.6,337.0,67.1,49.24
2018,6,6,17,45,576.0,80.5,3.0,35.6,285.0,62.71,46.01
2018,6,6,18,0,531.0,74.0,2.7,34.6,233.0,58.26,42.61
2018,6,6,18,15,465.5,65.5,2.55,33.75,184.5,52.01,37.53
2018,6,6,18,30,400.0,57.0,2.4,32.9,136.0,45.73,32.19
2018,6,6,18,45,291.0,45.5,2.2,32.05,93.5,34.51,22.53
2018,6,6,19,0,182.0,34.0,2.0,31.2,51.0,25.62,13.85
2018,6,6,19,15,98.0,19.0,2.2,30.95,27.5,14.37,0.0
2018,6,6,19,30,14.0,4.0,2.4,30.7,4.0,3.15,0.0
2018,6,6,19,45,7.0,2.0,2.65,30.45,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.0,29.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,29.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,29.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.45,27.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,27.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.2,26.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,26.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.65,25.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,7,5,15,4.5,2.0,2.1,23.45,2.0,0.0,0.0
2018,6,7,5,30,9.0,4.0,2.4,23.8,4.0,3.15,0.0
2018,6,7,5,45,22.0,17.5,2.7,24.2,19.0,20.41,0.0
2018,6,7,6,0,35.0,31.0,3.0,24.6,34.0,48.7,30.07
2018,6,7,6,15,114.0,48.0,3.2,25.1,68.5,107.16,79.13
2018,6,7,6,30,193.0,65.0,3.4,25.6,103.0,166.2,128.35
2018,6,7,6,45,366.5,69.0,3.55,26.1,168.5,278.18,219.46
2018,6,7,7,0,540.0,73.0,3.7,26.6,234.0,402.33,318.3
2018,6,7,7,15,549.0,85.0,3.75,27.15,277.5,444.59,351.09
2018,6,7,7,30,558.0,97.0,3.8,27.7,321.0,485.8,381.96
2018,6,7,7,45,420.0,146.0,3.85,28.3,328.5,456.56,356.84
2018,6,7,8,0,282.0,195.0,3.9,28.9,336.0,406.34,315.5
2018,6,7,8,15,362.5,195.0,3.95,29.45,397.0,472.59,365.16
2018,6,7,8,30,443.0,195.0,4.0,30.0,458.0,560.92,428.94
2018,6,7,8,45,464.5,209.0,4.0,30.6,505.5,601.3,455.62
2018,6,7,9,0,486.0,223.0,4.0,31.2,553.0,640.44,481.11
2018,6,7,9,15,424.0,270.5,4.05,31.7,572.5,640.51,477.18
2018,6,7,9,30,362.0,318.0,4.1,32.2,592.0,619.19,458.83
2018,6,7,9,45,380.0,330.0,4.1,32.75,631.5,645.71,475.59
2018,6,7,10,0,398.0,342.0,4.1,33.3,671.0,685.75,500.91
2018,6,7,10,15,399.0,356.5,4.1,33.75,698.0,695.56,505.4
2018,6,7,10,30,400.0,371.0,4.1,34.2,725.0,702.85,508.35
2018,6,7,10,45,401.0,384.0,4.05,34.6,748.0,706.31,508.73
2018,6,7,11,0,402.0,397.0,4.0,35.0,771.0,707.14,507.39
2018,6,7,11,15,443.0,389.5,4.0,35.35,810.0,721.64,516.43
2018,6,7,11,30,484.0,382.0,4.0,35.7,849.0,732.48,522.82
2018,6,7,11,45,624.0,297.0,4.0,36.0,906.5,751.82,537.31
2018,6,7,12,0,764.0,212.0,4.0,36.3,964.0,757.63,542.35
2018,6,7,12,15,821.0,173.0,4.05,36.5,984.5,740.72,530.6
2018,6,7,12,30,878.0,134.0,4.1,36.7,1005.0,709.31,509.01
2018,6,7,12,45,878.0,133.0,4.2,36.9,1001.0,674.06,483.32
2018,6,7,13,0,878.0,132.0,4.3,37.1,997.0,636.7,455.59
2018,6,7,13,15,884.0,126.0,4.35,37.15,988.0,597.29,425.99
2018,6,7,13,30,890.0,120.0,4.4,37.2,979.0,555.16,393.62
2018,6,7,13,45,886.5,119.0,4.45,37.3,959.5,509.03,357.43
2018,6,7,14,0,883.0,118.0,4.5,37.4,940.0,461.18,319.05
2018,6,7,14,15,877.0,117.0,4.4,37.4,913.5,410.86,278.0
2018,6,7,14,30,871.0,116.0,4.3,37.4,887.0,359.47,235.51
2018,6,7,14,45,862.0,114.5,4.15,37.4,853.0,306.12,191.64
2018,6,7,15,0,853.0,113.0,4.0,37.4,819.0,252.48,148.81
2018,6,7,15,15,841.0,111.5,3.9,37.3,779.5,198.31,109.49
2018,6,7,15,30,829.0,110.0,3.8,37.2,740.0,144.64,78.75
2018,6,7,15,45,813.5,108.0,3.75,37.05,695.0,84.05,61.28
2018,6,7,16,0,798.0,106.0,3.7,36.9,650.0,83.6,61.19
2018,6,7,16,15,778.0,103.5,3.65,36.6,601.0,82.62,60.68
2018,6,7,16,30,758.0,101.0,3.6,36.3,552.0,81.56,60.13
2018,6,7,16,45,731.5,98.0,3.55,36.0,500.5,79.95,59.14
2018,6,7,17,0,705.0,95.0,3.5,35.7,449.0,72.25,53.22
2018,6,7,17,15,672.0,90.0,3.5,35.7,396.0,69.17,50.93
2018,6,7,17,30,639.0,85.0,3.5,35.7,343.0,66.0,48.54
2018,6,7,17,45,591.5,79.5,3.15,34.65,290.5,62.2,45.79
2018,6,7,18,0,544.0,74.0,2.8,33.6,238.0,58.4,42.93
2018,6,7,18,15,468.0,66.0,2.65,32.9,187.0,52.4,38.0
2018,6,7,18,30,392.0,58.0,2.5,32.2,136.0,46.44,32.89
2018,6,7,18,45,278.5,45.5,2.4,31.45,92.5,34.44,22.56
2018,6,7,19,0,165.0,33.0,2.3,30.7,49.0,24.84,13.41
2018,6,7,19,15,90.5,19.0,2.45,30.4,27.0,14.36,0.0
2018,6,7,19,30,16.0,5.0,2.6,30.1,5.0,3.93,0.0
2018,6,7,19,45,8.0,2.5,2.75,29.8,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,29.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,29.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,27.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,27.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,24.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,8,5,15,4.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,6,8,5,30,8.0,4.0,1.7,22.7,4.0,3.15,0.0
2018,6,8,5,45,6.0,17.0,1.9,23.15,17.0,15.18,0.0
2018,6,8,6,0,4.0,30.0,2.1,23.6,30.0,26.78,14.32
2018,6,8,6,15,13.5,49.0,2.3,24.25,51.0,51.92,36.06
2018,6,8,6,30,23.0,68.0,2.5,24.9,72.0,74.04,54.74
2018,6,8,6,45,31.5,86.0,2.75,25.5,94.0,95.08,72.32
2018,6,8,7,0,40.0,104.0,3.0,26.1,116.0,116.79,90.09
2018,6,8,7,15,132.0,128.5,3.15,26.75,179.5,207.6,163.65
2018,6,8,7,30,224.0,153.0,3.3,27.4,243.0,308.43,242.99
2018,6,8,7,45,278.5,162.0,3.45,28.05,290.0,361.04,283.08
2018,6,8,8,0,333.0,171.0,3.6,28.7,337.0,416.77,324.8
2018,6,8,8,15,266.0,208.0,3.65,29.3,350.0,414.1,319.57
2018,6,8,8,30,199.0,245.0,3.7,29.9,363.0,389.07,297.92
2018,6,8,8,45,322.5,223.0,3.7,30.5,433.5,483.58,368.7
2018,6,8,9,0,446.0,201.0,3.7,31.1,504.0,585.56,442.14
2018,6,8,9,15,537.0,195.0,3.7,31.6,584.5,668.94,499.74
2018,6,8,9,30,628.0,189.0,3.7,32.1,665.0,744.55,550.67
2018,6,8,9,45,537.5,227.5,3.65,32.6,650.0,706.46,519.86
2018,6,8,10,0,447.0,266.0,3.6,33.1,635.0,658.45,483.07
2018,6,8,10,15,559.0,234.0,3.6,33.5,715.0,727.19,530.71
2018,6,8,10,30,671.0,202.0,3.6,33.9,795.0,787.52,571.11
2018,6,8,10,45,576.5,259.0,3.6,34.3,779.5,748.99,540.87
2018,6,8,11,0,482.0,316.0,3.6,34.7,764.0,705.52,508.02
2018,6,8,11,15,459.0,336.5,3.6,35.05,770.5,690.79,496.24
2018,6,8,11,30,436.0,357.0,3.6,35.4,777.0,673.65,482.76
2018,6,8,11,45,419.5,391.5,3.6,35.7,800.0,670.23,478.53
2018,6,8,12,0,403.0,426.0,3.6,36.0,823.0,659.32,469.34
2018,6,8,12,15,403.0,429.5,3.5,36.2,828.0,641.52,455.99
2018,6,8,12,30,403.0,433.0,3.4,36.4,833.0,621.91,441.38
2018,6,8,12,45,374.0,441.0,3.35,36.65,811.0,585.23,414.92
2018,6,8,13,0,345.0,449.0,3.3,36.9,789.0,549.39,389.02
2018,6,8,13,15,357.5,442.0,3.2,36.95,790.5,528.16,373.39
2018,6,8,13,30,370.0,435.0,3.1,37.0,792.0,505.28,356.21
2018,6,8,13,45,490.0,357.0,3.0,37.1,819.5,481.88,337.95
2018,6,8,14,0,610.0,279.0,2.9,37.2,847.0,446.73,309.74
2018,6,8,14,15,608.0,264.5,2.85,37.1,817.0,399.11,272.97
2018,6,8,14,30,606.0,250.0,2.8,37.0,787.0,350.95,235.21
2018,6,8,14,45,613.0,235.0,2.8,36.9,760.5,304.47,198.13
2018,6,8,15,0,620.0,220.0,2.8,36.8,734.0,256.71,160.68
2018,6,8,15,15,694.0,178.5,2.75,36.6,727.5,202.29,118.21
2018,6,8,15,30,768.0,137.0,2.7,36.4,721.0,146.77,82.18
2018,6,8,15,45,750.0,135.0,2.7,36.25,676.5,98.05,72.49
2018,6,8,16,0,732.0,133.0,2.7,36.1,632.0,90.43,66.77
2018,6,8,16,15,707.5,130.5,2.65,35.8,583.5,90.11,66.82
2018,6,8,16,30,683.0,128.0,2.6,35.5,535.0,89.76,66.85
2018,6,8,16,45,651.0,125.0,2.55,35.2,484.0,88.9,66.49
2018,6,8,17,0,619.0,122.0,2.5,34.9,433.0,88.05,66.14
2018,6,8,17,15,570.5,117.0,2.5,34.9,378.0,85.53,64.36
2018,6,8,17,30,522.0,112.0,2.5,34.9,323.0,81.0,60.91
2018,6,8,17,45,483.0,102.0,2.15,34.05,274.5,74.39,55.89
2018,6,8,18,0,444.0,92.0,1.8,33.2,226.0,67.61,50.58
2018,6,8,18,15,365.5,81.0,1.7,32.6,176.5,59.57,43.97
2018,6,8,18,30,287.0,70.0,1.6,32.0,127.0,51.51,37.1
2018,6,8,18,45,202.0,53.0,1.45,31.35,87.0,39.21,26.49
2018,6,8,19,0,117.0,36.0,1.3,30.7,47.0,26.74,14.97
2018,6,8,19,15,64.5,20.5,1.45,30.4,26.0,15.33,0.0
2018,6,8,19,30,12.0,5.0,1.6,30.1,5.0,3.93,0.0
2018,6,8,19,45,6.0,2.5,1.75,29.75,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.9,29.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,29.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,28.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,28.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,28.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.9,27.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.9,26.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.8,26.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.35,25.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.85,24.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,23.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,9,5,15,6.5,2.0,2.2,23.85,2.0,0.0,0.0
2018,6,9,5,30,13.0,4.0,2.4,24.1,4.0,3.15,0.0
2018,6,9,5,45,85.0,19.5,2.55,24.3,27.0,40.8,0.0
2018,6,9,6,0,157.0,35.0,2.7,24.5,50.0,113.1,75.79
2018,6,9,6,15,249.5,49.5,2.85,24.95,90.5,173.44,129.99
2018,6,9,6,30,342.0,64.0,3.0,25.4,131.0,243.52,188.8
2018,6,9,6,45,412.0,74.0,3.1,25.85,179.5,305.78,240.67
2018,6,9,7,0,482.0,84.0,3.2,26.3,228.0,379.81,300.15
2018,6,9,7,15,502.0,94.0,3.25,26.9,270.5,424.19,334.7
2018,6,9,7,30,522.0,104.0,3.3,27.5,313.0,468.46,367.93
2018,6,9,7,45,587.0,107.0,3.35,28.1,374.0,535.46,417.42
2018,6,9,8,0,652.0,110.0,3.4,28.7,435.0,604.7,466.96
2018,6,9,8,15,678.5,114.0,3.4,29.25,485.5,648.21,496.29
2018,6,9,8,30,705.0,118.0,3.4,29.8,536.0,690.59,524.21
2018,6,9,8,45,725.5,122.5,3.35,30.35,584.5,727.28,546.96
2018,6,9,9,0,746.0,127.0,3.3,30.9,633.0,757.94,564.9
2018,6,9,9,15,762.0,129.5,3.25,31.4,677.0,784.31,579.83
2018,6,9,9,30,778.0,132.0,3.2,31.9,721.0,807.87,592.73
2018,6,9,9,45,790.5,134.5,3.15,32.4,760.5,825.42,601.55
2018,6,9,10,0,803.0,137.0,3.1,32.9,800.0,839.69,608.23
2018,6,9,10,15,803.0,143.0,3.05,33.35,829.5,843.21,608.01
2018,6,9,10,30,803.0,149.0,3.0,33.8,859.0,843.06,605.58
2018,6,9,10,45,769.5,172.5,2.95,34.2,870.0,826.69,592.83
2018,6,9,11,0,736.0,196.0,2.9,34.6,881.0,806.04,576.81
2018,6,9,11,15,576.5,290.5,2.9,34.95,834.0,747.56,533.12
2018,6,9,11,30,417.0,385.0,2.9,35.3,787.0,680.54,484.03
2018,6,9,11,45,456.0,370.0,2.9,35.6,814.5,681.47,484.54
2018,6,9,12,0,495.0,355.0,2.9,35.9,842.0,678.62,481.97
2018,6,9,12,15,573.0,305.0,2.9,36.1,871.5,668.22,475.39
2018,6,9,12,30,651.0,255.0,2.9,36.3,901.0,658.3,468.61
2018,6,9,12,45,538.5,284.0,2.95,36.55,817.0,574.45,409.63
2018,6,9,13,0,426.0,313.0,3.0,36.8,733.0,503.1,358.78
2018,6,9,13,15,580.0,260.5,3.0,36.85,825.0,523.84,372.5
2018,6,9,13,30,734.0,208.0,3.0,36.9,917.0,536.72,378.66
2018,6,9,13,45,629.5,258.0,3.05,37.0,857.5,479.36,336.06
2018,6,9,14,0,525.0,308.0,3.1,37.1,798.0,433.91,302.2
2018,6,9,14,15,638.0,243.5,3.1,36.95,821.5,397.33,271.8
2018,6,9,14,30,751.0,179.0,3.1,36.8,845.0,357.37,236.68
2018,6,9,14,45,589.5,230.5,3.1,36.65,741.0,295.67,193.04
2018,6,9,15,0,428.0,282.0,3.1,36.5,637.0,256.27,168.12
2018,6,9,15,15,367.5,271.5,3.15,36.25,566.0,210.01,137.06
2018,6,9,15,30,307.0,261.0,3.2,36.0,495.0,181.13,121.72
2018,6,9,15,45,230.0,247.0,3.2,35.75,416.5,148.38,112.16
2018,6,9,16,0,153.0,233.0,3.2,35.5,338.0,151.69,115.23
2018,6,9,16,15,203.0,231.5,3.2,35.2,359.5,142.83,108.75
2018,6,9,16,30,253.0,230.0,3.2,34.9,381.0,144.58,110.65
2018,6,9,16,45,234.0,209.5,3.25,34.6,339.0,134.14,102.87
2018,6,9,17,0,215.0,189.0,3.3,34.3,297.0,123.19,94.63
2018,6,9,17,15,276.5,164.5,3.3,34.3,287.0,111.04,85.2
2018,6,9,17,30,338.0,140.0,3.3,34.3,277.0,97.95,74.88
2018,6,9,17,45,305.0,122.0,3.2,33.45,232.0,86.4,65.92
2018,6,9,18,0,272.0,104.0,3.1,32.6,187.0,74.54,56.46
2018,6,9,18,15,235.5,87.5,2.95,31.95,149.0,63.27,47.19
2018,6,9,18,30,199.0,71.0,2.8,31.3,111.0,51.76,37.45
2018,6,9,18,45,155.5,54.0,2.65,30.65,79.5,39.67,26.97
2018,6,9,19,0,112.0,37.0,2.5,30.0,48.0,27.4,15.63
2018,6,9,19,15,60.5,21.0,2.6,29.65,26.5,15.68,0.0
2018,6,9,19,30,9.0,5.0,2.7,29.3,5.0,3.93,0.0
2018,6,9,19,45,4.5,2.5,2.8,28.9,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.95,28.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,27.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,27.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.35,25.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.25,25.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.85,24.25,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,2.05,23.45,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,6,10,5,15,4.0,2.0,2.2,23.7,2.0,0.0,0.0
2018,6,10,5,30,8.0,4.0,2.4,24.0,4.0,3.15,0.0
2018,6,10,5,45,72.0,20.0,2.6,24.25,26.5,47.69,0.0
2018,6,10,6,0,136.0,36.0,2.8,24.5,49.0,98.72,65.53
2018,6,10,6,15,236.0,50.0,3.1,25.05,89.5,168.13,125.93
2018,6,10,6,30,336.0,64.0,3.4,25.6,130.0,240.27,186.24
2018,6,10,6,45,361.0,76.0,3.7,26.1,166.5,281.66,221.81
2018,6,10,7,0,386.0,88.0,4.0,26.6,203.0,324.62,257.33
2018,6,10,7,15,234.0,118.5,4.2,27.3,192.5,269.11,212.86
2018,6,10,7,30,82.0,149.0,4.4,28.0,182.0,187.13,145.82
2018,6,10,7,45,313.0,138.5,4.6,28.65,290.5,358.3,282.48
2018,6,10,8,0,544.0,128.0,4.8,29.3,399.0,546.19,425.44
2018,6,10,8,15,636.5,117.5,4.85,29.85,469.0,620.16,478.68
2018,6,10,8,30,729.0,107.0,4.9,30.4,539.0,693.01,530.02
2018,6,10,8,45,750.0,110.0,4.95,30.95,587.5,729.1,552.69
2018,6,10,9,0,771.0,113.0,5.0,31.5,636.0,763.02,573.72
2018,6,10,9,15,785.5,116.0,5.0,32.0,680.5,789.14,589.0
2018,6,10,9,30,800.0,119.0,5.0,32.5,725.0,812.35,602.21
2018,6,10,9,45,811.0,121.5,5.05,33.0,764.0,828.97,611.15
2018,6,10,10,0,822.0,124.0,5.1,33.5,803.0,831.31,610.48
2018,6,10,10,15,829.0,127.0,5.1,33.9,836.0,837.9,612.87
2018,6,10,10,30,836.0,130.0,5.1,34.3,869.0,840.9,612.92
2018,6,10,10,45,840.0,133.5,5.1,34.75,895.5,838.14,609.12
2018,6,10,11,0,844.0,137.0,5.1,35.2,922.0,831.68,602.99
2018,6,10,11,15,845.5,140.0,5.15,35.5,941.0,819.07,593.53
2018,6,10,11,30,847.0,143.0,5.2,35.8,960.0,802.89,581.79
2018,6,10,11,45,845.5,147.0,5.2,36.15,971.0,781.61,566.27
2018,6,10,12,0,844.0,151.0,5.2,36.5,982.0,757.06,547.71
2018,6,10,12,15,841.5,153.5,5.2,36.75,985.0,727.8,526.04
2018,6,10,12,30,839.0,156.0,5.2,37.0,988.0,696.2,502.52
2018,6,10,12,45,833.0,159.5,5.2,37.2,983.0,661.08,476.3
2018,6,10,13,0,827.0,163.0,5.2,37.4,978.0,632.97,454.25
2018,6,10,13,15,813.5,169.0,5.25,37.5,963.0,590.77,422.46
2018,6,10,13,30,800.0,175.0,5.3,37.6,948.0,547.5,389.28
2018,6,10,13,45,796.5,173.5,5.3,37.7,930.0,503.18,354.52
2018,6,10,14,0,793.0,172.0,5.3,37.8,912.0,457.45,317.92
2018,6,10,14,15,769.5,180.5,5.3,37.75,881.5,409.38,279.36
2018,6,10,14,30,746.0,189.0,5.3,37.7,851.0,362.22,241.1
2018,6,10,14,45,713.0,200.0,5.3,37.7,813.0,310.06,199.71
2018,6,10,15,0,680.0,211.0,5.3,37.7,775.0,264.15,164.18
2018,6,10,15,15,664.0,207.0,5.3,37.5,736.0,214.9,128.75
2018,6,10,15,30,648.0,203.0,5.3,37.3,697.0,167.08,100.66
2018,6,10,15,45,627.5,199.0,5.35,37.15,653.5,121.96,91.13
2018,6,10,16,0,607.0,195.0,5.4,37.0,610.0,122.72,92.09
2018,6,10,16,15,581.5,188.5,5.4,36.6,562.5,121.7,91.72
2018,6,10,16,30,556.0,182.0,5.4,36.2,515.0,119.24,90.23
2018,6,10,16,45,522.5,175.0,5.4,35.8,465.0,116.0,88.12
2018,6,10,17,0,489.0,168.0,5.4,35.4,415.0,112.62,85.88
2018,6,10,17,15,448.5,158.0,5.4,35.4,364.5,107.13,81.78
2018,6,10,17,30,408.0,148.0,5.4,35.4,314.0,101.45,77.47
2018,6,10,17,45,353.0,135.5,5.25,34.4,264.0,95.18,72.9
2018,6,10,18,0,298.0,123.0,5.1,33.4,214.0,86.35,66.05
2018,6,10,18,15,203.5,100.0,5.1,32.9,156.5,70.65,53.12
2018,6,10,18,30,109.0,77.0,5.1,32.4,99.0,55.27,40.18
2018,6,10,18,45,74.5,58.5,5.1,31.9,71.5,42.21,28.9
2018,6,10,19,0,40.0,40.0,5.1,31.4,44.0,29.07,16.87
2018,6,10,19,15,20.5,22.0,5.1,30.95,24.0,16.21,0.0
2018,6,10,19,30,1.0,4.0,5.1,30.5,4.0,3.15,0.0
2018,6,10,19,45,0.5,2.0,5.1,30.1,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,29.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,29.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,28.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,28.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,28.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,27.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,27.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,27.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.8,27.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.75,26.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.7,26.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.65,26.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,26.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.55,26.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,25.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,25.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,25.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.7,25.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,25.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,25.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,25.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,25.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,25.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,5,15,1.5,2.0,4.55,25.3,2.0,0.0,0.0
2018,6,11,5,30,3.0,4.0,4.6,25.4,4.0,3.15,0.0
2018,6,11,5,45,42.5,21.0,4.7,25.5,25.0,29.15,0.0
2018,6,11,6,0,82.0,38.0,4.8,25.6,46.0,75.65,49.1
2018,6,11,6,15,169.0,56.0,5.0,26.0,85.0,139.12,103.52
2018,6,11,6,30,256.0,74.0,5.2,26.4,124.0,204.67,158.38
2018,6,11,6,45,288.0,87.0,5.35,26.8,159.5,256.33,201.84
2018,6,11,7,0,320.0,100.0,5.5,27.2,195.0,300.76,238.56
2018,6,11,7,15,313.0,118.5,5.6,27.75,227.0,315.65,250.66
2018,6,11,7,30,306.0,137.0,5.7,28.3,259.0,341.97,270.78
2018,6,11,7,45,314.5,153.0,5.8,28.8,294.5,374.36,295.15
2018,6,11,8,0,323.0,169.0,5.9,29.3,330.0,406.2,318.51
2018,6,11,8,15,229.0,213.0,5.95,29.75,333.5,390.8,303.32
2018,6,11,8,30,135.0,257.0,6.0,30.2,337.0,351.45,269.99
2018,6,11,8,45,257.0,257.0,6.0,30.7,425.5,464.92,356.36
2018,6,11,9,0,379.0,257.0,6.0,31.2,514.0,566.32,431.34
2018,6,11,9,15,558.5,203.0,6.0,31.7,611.0,692.21,523.17
2018,6,11,9,30,738.0,149.0,6.0,32.2,708.0,789.43,591.93
2018,6,11,9,45,761.5,147.5,6.0,32.7,751.0,812.09,604.8
2018,6,11,10,0,785.0,146.0,6.0,33.2,794.0,831.71,615.84
2018,6,11,10,15,794.5,148.0,5.95,33.7,827.5,839.45,618.52
2018,6,11,10,30,804.0,150.0,5.9,34.2,861.0,843.67,618.94
2018,6,11,10,45,810.5,152.0,5.85,34.65,887.5,841.74,615.43
2018,6,11,11,0,817.0,154.0,5.8,35.1,914.0,836.16,609.61
2018,6,11,11,15,818.0,157.5,5.75,35.45,932.5,823.71,599.55
2018,6,11,11,30,819.0,161.0,5.7,35.8,951.0,807.69,587.02
2018,6,11,11,45,791.5,181.5,5.6,36.15,952.5,779.82,565.29
2018,6,11,12,0,764.0,202.0,5.5,36.5,954.0,748.75,541.46
2018,6,11,12,15,667.0,260.0,5.45,36.7,919.0,702.41,506.41
2018,6,11,12,30,570.0,318.0,5.4,36.9,884.0,653.45,469.74
2018,6,11,12,45,510.0,345.5,5.3,37.15,850.5,605.46,434.27
2018,6,11,13,0,450.0,373.0,5.2,37.4,817.0,559.17,399.93
2018,6,11,13,15,545.5,316.5,5.15,37.45,848.0,547.75,391.15
2018,6,11,13,30,641.0,260.0,5.1,37.5,879.0,522.83,371.8
2018,6,11,13,45,697.5,226.0,5.05,37.55,887.5,490.98,346.23
2018,6,11,14,0,754.0,192.0,5.0,37.6,896.0,453.88,315.67
2018,6,11,14,15,767.0,178.0,4.9,37.5,876.5,407.03,277.61
2018,6,11,14,30,780.0,164.0,4.8,37.4,857.0,357.56,236.85
2018,6,11,14,45,774.0,160.0,4.7,37.35,825.5,306.84,195.39
2018,6,11,15,0,768.0,156.0,4.6,37.3,794.0,255.76,154.72
2018,6,11,15,15,755.0,153.0,4.55,37.1,755.0,204.11,117.25
2018,6,11,15,30,742.0,150.0,4.5,36.9,716.0,153.35,87.57
2018,6,11,15,45,724.5,147.0,4.45,36.7,672.0,95.8,70.66
2018,6,11,16,0,707.0,144.0,4.4,36.5,628.0,95.79,70.95
2018,6,11,16,15,686.0,139.5,4.4,36.25,580.5,94.7,70.39
2018,6,11,16,30,665.0,135.0,4.4,36.0,533.0,93.47,69.72
2018,6,11,16,45,637.5,129.0,4.45,35.7,482.5,91.01,68.09
2018,6,11,17,0,610.0,123.0,4.5,35.4,432.0,88.39,66.33
2018,6,11,17,15,573.5,117.0,4.5,35.4,381.0,85.46,64.21
2018,6,11,17,30,537.0,111.0,4.5,35.4,330.0,82.45,62.0
2018,6,11,17,45,489.0,102.0,4.4,34.6,279.0,74.46,55.86
2018,6,11,18,0,441.0,93.0,4.3,33.8,228.0,68.21,50.99
2018,6,11,18,15,375.5,81.5,4.25,33.25,180.5,60.0,44.25
2018,6,11,18,30,310.0,70.0,4.2,32.7,133.0,51.7,37.19
2018,6,11,18,45,222.0,54.5,4.15,32.1,93.0,40.39,27.4
2018,6,11,19,0,134.0,39.0,4.1,31.5,53.0,28.86,16.79
2018,6,11,19,15,72.0,22.5,4.15,31.1,29.5,16.76,0.0
2018,6,11,19,30,10.0,6.0,4.2,30.7,6.0,4.72,0.0
2018,6,11,19,45,5.0,3.0,4.3,30.3,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,29.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.35,29.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.3,29.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.3,28.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,28.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.15,27.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.05,26.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.95,26.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.85,25.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.9,25.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.95,25.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.85,25.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.75,25.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.65,25.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.6,25.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.55,25.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.45,25.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.35,24.95,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.45,25.1,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.6,25.3,4.0,3.15,0.0
2018,6,12,5,45,57.5,20.5,3.75,25.5,25.5,33.15,0.0
2018,6,12,6,0,110.0,37.0,3.9,25.7,47.0,90.67,59.63
2018,6,12,6,15,200.5,53.0,4.05,26.15,86.5,147.62,109.72
2018,6,12,6,30,291.0,69.0,4.2,26.6,126.0,224.41,173.34
2018,6,12,6,45,276.0,80.5,4.4,27.05,148.0,242.88,190.55
2018,6,12,7,0,261.0,92.0,4.6,27.5,170.0,245.82,194.33
2018,6,12,7,15,351.0,104.0,4.65,27.95,231.0,336.45,266.46
2018,6,12,7,30,441.0,116.0,4.7,28.4,292.0,420.03,331.3
2018,6,12,7,45,523.5,118.5,4.8,28.9,357.5,502.37,393.48
2018,6,12,8,0,606.0,121.0,4.9,29.4,423.0,581.44,451.72
2018,6,12,8,15,443.5,170.0,4.9,29.85,404.0,521.77,403.18
2018,6,12,8,30,281.0,219.0,4.9,30.3,385.0,440.51,338.57
2018,6,12,8,45,243.5,248.0,4.9,30.8,401.0,444.9,339.46
2018,6,12,9,0,206.0,277.0,4.9,31.3,417.0,428.79,325.15
