Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,9,15,416.0,236.0,4.85,31.7,543.0,598.56,450.99
2018,6,12,9,30,626.0,195.0,4.8,32.1,669.0,745.97,555.6
2018,6,12,9,45,711.5,166.5,4.75,32.55,732.5,793.52,586.85
2018,6,12,10,0,797.0,138.0,4.7,33.0,796.0,833.6,611.32
2018,6,12,10,15,745.0,171.0,4.7,33.35,806.0,818.0,598.64
2018,6,12,10,30,693.0,204.0,4.7,33.7,816.0,805.91,587.62
2018,6,12,10,45,762.5,174.0,4.65,34.05,867.0,820.63,597.02
2018,6,12,11,0,832.0,144.0,4.6,34.4,918.0,826.59,599.24
2018,6,12,11,15,838.0,144.0,4.6,34.7,938.0,815.38,590.43
2018,6,12,11,30,844.0,144.0,4.6,35.0,958.0,800.62,579.46
2018,6,12,11,45,829.0,155.5,4.55,35.25,963.5,774.47,560.54
2018,6,12,12,0,814.0,167.0,4.5,35.5,969.0,758.95,547.7
2018,6,12,12,15,823.5,162.0,4.55,35.7,976.5,732.63,528.63
2018,6,12,12,30,833.0,157.0,4.6,35.9,984.0,692.44,500.12
2018,6,12,12,45,761.5,193.0,4.65,36.1,946.5,648.23,467.02
2018,6,12,13,0,690.0,229.0,4.7,36.3,909.0,600.01,431.08
2018,6,12,13,15,625.5,263.0,4.75,36.4,874.0,551.27,394.93
2018,6,12,13,30,561.0,297.0,4.8,36.5,839.0,504.96,360.23
2018,6,12,13,45,554.0,291.0,4.8,36.55,817.5,464.53,329.4
2018,6,12,14,0,547.0,285.0,4.8,36.6,796.0,423.82,297.74
2018,6,12,14,15,626.0,240.5,4.75,36.6,809.0,391.38,269.93
2018,6,12,14,30,705.0,196.0,4.7,36.6,822.0,350.11,234.17
2018,6,12,14,45,698.5,190.5,4.65,36.6,791.0,301.02,194.27
2018,6,12,15,0,692.0,185.0,4.6,36.6,760.0,251.85,155.26
2018,6,12,15,15,640.0,195.0,4.55,36.55,707.0,204.94,122.66
2018,6,12,15,30,588.0,205.0,4.5,36.5,654.0,163.48,99.83
2018,6,12,15,45,635.5,177.5,4.45,36.4,636.0,109.84,81.81
2018,6,12,16,0,683.0,150.0,4.4,36.3,618.0,98.45,73.11
2018,6,12,16,15,704.5,131.0,4.35,36.1,583.0,90.17,66.82
2018,6,12,16,30,726.0,112.0,4.3,35.9,548.0,87.89,65.29
2018,6,12,16,45,695.5,109.5,4.3,35.7,496.0,80.03,59.26
2018,6,12,17,0,665.0,107.0,4.3,35.5,444.0,79.03,58.74
2018,6,12,17,15,639.5,99.5,4.3,35.5,393.5,74.79,55.53
2018,6,12,17,30,614.0,92.0,4.3,35.5,343.0,70.32,52.1
2018,6,12,17,45,568.5,85.5,4.15,34.75,291.5,66.06,48.94
2018,6,12,18,0,523.0,79.0,4.0,34.0,240.0,61.75,45.62
2018,6,12,18,15,458.0,70.5,3.85,33.35,191.0,55.65,40.63
2018,6,12,18,30,393.0,62.0,3.7,32.7,142.0,46.94,33.28
2018,6,12,18,45,297.0,49.5,3.55,32.05,100.0,37.38,24.98
2018,6,12,19,0,201.0,37.0,3.4,31.4,58.0,27.87,16.1
2018,6,12,19,15,112.0,22.0,3.45,31.0,32.5,16.61,0.0
2018,6,12,19,30,23.0,7.0,3.5,30.6,7.0,5.51,0.0
2018,6,12,19,45,11.5,3.5,3.55,30.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,29.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,27.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.55,27.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.45,26.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,26.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.2,25.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,25.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,24.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.75,24.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.65,24.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,24.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,5,15,7.5,2.5,2.5,24.3,2.5,0.0,0.0
2018,6,13,5,30,15.0,5.0,2.6,24.6,5.0,3.93,0.0
2018,6,13,5,45,100.0,20.0,2.75,24.9,28.5,45.23,0.0
2018,6,13,6,0,185.0,35.0,2.9,25.2,52.0,121.84,81.27
2018,6,13,6,15,290.0,46.5,2.95,25.65,93.5,184.7,137.82
2018,6,13,6,30,395.0,58.0,3.0,26.1,135.0,262.59,202.7
2018,6,13,6,45,398.5,69.0,3.05,26.6,167.5,291.09,228.25
2018,6,13,7,0,402.0,80.0,3.1,27.1,200.0,322.9,254.85
2018,6,13,7,15,454.0,87.0,3.05,27.6,248.0,386.06,304.33
2018,6,13,7,30,506.0,94.0,3.0,28.1,296.0,445.31,349.25
2018,6,13,7,45,531.5,103.0,3.0,28.6,342.5,491.17,382.67
2018,6,13,8,0,557.0,112.0,3.0,29.1,389.0,536.87,415.02
2018,6,13,8,15,666.5,101.5,2.95,29.5,469.5,622.45,476.48
2018,6,13,8,30,776.0,91.0,2.9,29.9,550.0,709.38,535.73
2018,6,13,8,45,796.0,93.0,2.85,30.35,599.0,744.74,556.73
2018,6,13,9,0,816.0,95.0,2.8,30.8,648.0,769.53,570.53
2018,6,13,9,15,830.0,97.0,2.75,31.15,692.5,794.83,584.85
2018,6,13,9,30,844.0,99.0,2.7,31.5,737.0,817.18,597.07
2018,6,13,9,45,840.5,105.0,2.65,31.9,769.5,825.52,599.85
2018,6,13,10,0,837.0,111.0,2.6,32.3,802.0,830.12,600.36
2018,6,13,10,15,848.5,113.0,2.65,32.6,838.5,840.05,605.41
2018,6,13,10,30,860.0,115.0,2.7,32.9,875.0,846.38,608.16
2018,6,13,10,45,877.0,110.5,2.7,33.25,906.0,847.84,607.41
2018,6,13,11,0,894.0,106.0,2.7,33.6,937.0,845.59,604.41
2018,6,13,11,15,837.5,142.0,2.8,33.85,934.0,813.11,582.72
2018,6,13,11,30,781.0,178.0,2.9,34.1,931.0,791.09,567.19
2018,6,13,11,45,696.5,231.5,2.95,34.35,909.5,754.46,539.94
2018,6,13,12,0,612.0,285.0,3.0,34.6,888.0,707.59,506.15
2018,6,13,12,15,631.0,274.5,3.05,34.85,898.5,687.1,491.78
2018,6,13,12,30,650.0,264.0,3.1,35.1,909.0,663.63,474.95
2018,6,13,12,45,662.5,253.5,3.15,35.3,909.0,633.27,453.16
2018,6,13,13,0,675.0,243.0,3.2,35.5,909.0,600.75,429.43
2018,6,13,13,15,752.5,197.5,3.25,35.65,931.5,575.58,410.62
2018,6,13,13,30,830.0,152.0,3.3,35.8,954.0,543.75,385.94
2018,6,13,13,45,848.5,138.5,3.3,35.95,944.5,503.53,353.99
2018,6,13,14,0,867.0,125.0,3.3,36.1,935.0,459.52,318.3
2018,6,13,14,15,856.0,127.0,3.3,36.2,907.5,410.22,278.28
2018,6,13,14,30,845.0,129.0,3.3,36.3,880.0,360.31,237.22
2018,6,13,14,45,787.5,150.0,3.3,36.4,829.0,304.83,193.62
2018,6,13,15,0,730.0,171.0,3.3,36.5,778.0,257.86,157.82
2018,6,13,15,15,616.0,208.5,3.3,36.45,704.0,209.56,126.75
2018,6,13,15,30,502.0,246.0,3.3,36.4,630.0,181.36,115.5
2018,6,13,15,45,419.5,253.0,3.3,36.35,560.5,146.15,110.13
2018,6,13,16,0,337.0,260.0,3.3,36.3,491.0,159.64,121.03
2018,6,13,16,15,470.5,201.0,3.3,36.15,498.0,125.46,94.63
2018,6,13,16,30,604.0,142.0,3.3,36.0,505.0,96.15,71.77
2018,6,13,16,45,622.0,129.0,3.3,35.8,473.0,90.56,67.65
2018,6,13,17,0,640.0,116.0,3.3,35.6,441.0,84.34,62.96
2018,6,13,17,15,613.0,108.5,3.3,35.6,391.0,80.33,59.97
2018,6,13,17,30,586.0,101.0,3.3,35.6,341.0,76.11,56.76
2018,6,13,17,45,532.5,94.5,3.15,34.95,288.5,72.03,53.76
2018,6,13,18,0,479.0,88.0,3.0,34.3,236.0,65.42,48.56
2018,6,13,18,15,404.0,79.0,2.85,33.7,187.0,58.63,43.02
2018,6,13,18,30,329.0,70.0,2.7,33.1,138.0,51.86,37.27
2018,6,13,18,45,238.0,55.5,2.55,32.5,97.0,41.19,28.04
2018,6,13,19,0,147.0,41.0,2.4,31.9,56.0,30.28,18.0
2018,6,13,19,15,80.5,24.0,2.65,31.6,31.5,17.82,0.0
2018,6,13,19,30,14.0,7.0,2.9,31.3,7.0,5.51,0.0
2018,6,13,19,45,7.0,3.5,3.15,31.05,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,30.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,30.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,29.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.7,29.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,29.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,28.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.9,28.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,27.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.5,27.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.95,26.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,26.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.85,25.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.5,24.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,23.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,5,15,10.5,2.5,1.0,22.9,2.5,0.0,0.0
2018,6,14,5,30,21.0,5.0,1.3,23.4,5.0,3.93,0.0
2018,6,14,5,45,118.0,19.5,1.65,23.85,29.5,50.02,0.0
2018,6,14,6,0,215.0,34.0,2.0,24.3,54.0,130.81,87.44
2018,6,14,6,15,319.0,44.5,2.15,24.9,95.5,193.57,144.55
2018,6,14,6,30,423.0,55.0,2.3,25.5,137.0,271.96,209.84
2018,6,14,6,45,483.5,62.0,2.5,26.1,184.0,331.51,259.55
2018,6,14,7,0,544.0,69.0,2.7,26.7,231.0,395.17,310.85
2018,6,14,7,15,592.5,74.5,2.8,27.3,283.5,453.77,356.39
2018,6,14,7,30,641.0,80.0,2.9,27.9,336.0,514.49,401.93
2018,6,14,7,45,687.5,81.5,3.0,28.5,392.0,568.83,441.45
2018,6,14,8,0,734.0,83.0,3.1,29.1,448.0,626.44,482.13
2018,6,14,8,15,758.0,86.0,3.15,29.7,499.5,669.47,510.74
2018,6,14,8,30,782.0,89.0,3.2,30.3,551.0,711.04,537.01
2018,6,14,8,45,800.5,91.0,3.3,30.85,599.5,745.38,558.14
2018,6,14,9,0,819.0,93.0,3.4,31.4,648.0,769.23,571.89
2018,6,14,9,15,832.0,95.0,3.4,31.8,692.0,793.82,586.03
2018,6,14,9,30,845.0,97.0,3.4,32.2,736.0,815.43,598.08
2018,6,14,9,45,855.0,98.5,3.45,32.65,775.0,830.83,606.1
2018,6,14,10,0,865.0,100.0,3.5,33.1,814.0,842.85,611.96
2018,6,14,10,15,860.0,107.5,3.55,33.35,842.0,844.26,611.4
2018,6,14,10,30,855.0,115.0,3.6,33.6,870.0,841.77,608.45
2018,6,14,10,45,804.0,147.5,3.6,33.9,875.0,830.98,599.81
2018,6,14,11,0,753.0,180.0,3.6,34.2,880.0,804.82,580.91
2018,6,14,11,15,747.0,189.5,3.65,34.4,896.5,792.16,571.25
2018,6,14,11,30,741.0,199.0,3.7,34.6,913.0,776.06,559.2
2018,6,14,11,45,762.5,188.5,3.7,34.8,931.5,762.4,549.15
2018,6,14,12,0,784.0,178.0,3.7,35.0,950.0,744.96,536.41
2018,6,14,12,15,841.0,145.5,3.75,35.1,977.0,721.55,520.72
2018,6,14,12,30,898.0,113.0,3.8,35.2,1004.0,707.2,510.29
2018,6,14,12,45,887.5,119.0,3.8,35.3,997.0,669.94,482.81
2018,6,14,13,0,877.0,125.0,3.8,35.4,990.0,631.02,453.79
2018,6,14,13,15,871.5,125.0,3.85,35.45,976.5,589.48,422.61
2018,6,14,13,30,866.0,125.0,3.9,35.5,963.0,546.16,389.39
2018,6,14,13,45,875.0,117.5,3.9,35.5,949.5,503.35,355.54
2018,6,14,14,0,884.0,110.0,3.9,35.5,936.0,457.67,318.57
2018,6,14,14,15,878.5,108.5,3.95,35.45,910.0,407.61,277.73
2018,6,14,14,30,873.0,107.0,4.0,35.4,884.0,356.41,235.29
2018,6,14,14,45,865.5,106.0,4.0,35.35,851.5,304.07,191.85
2018,6,14,15,0,858.0,105.0,4.0,35.3,819.0,251.23,149.15
2018,6,14,15,15,849.0,102.5,4.05,35.15,780.5,197.01,109.06
2018,6,14,15,30,840.0,100.0,4.1,35.0,742.0,142.94,77.01
2018,6,14,15,45,680.0,153.5,4.1,34.9,653.0,98.5,73.34
2018,6,14,16,0,520.0,207.0,4.1,34.8,564.0,127.85,96.91
2018,6,14,16,15,347.0,232.0,4.15,34.6,463.0,146.91,112.36
2018,6,14,16,30,174.0,257.0,4.2,34.4,362.0,164.03,126.37
2018,6,14,16,45,341.5,196.0,4.2,34.2,378.0,129.27,99.19
2018,6,14,17,0,509.0,135.0,4.2,34.0,394.0,93.37,70.72
2018,6,14,17,15,594.0,105.0,4.2,34.0,374.0,77.55,58.13
2018,6,14,17,30,679.0,75.0,4.2,34.0,354.0,64.65,47.78
2018,6,14,17,45,638.0,69.5,4.15,33.4,301.5,55.7,40.67
2018,6,14,18,0,597.0,64.0,4.1,32.8,249.0,51.61,37.45
2018,6,14,18,15,536.0,58.0,3.85,32.25,199.5,46.89,33.56
2018,6,14,18,30,475.0,52.0,3.6,31.7,150.0,42.23,29.54
2018,6,14,18,45,380.5,42.5,3.35,31.15,106.5,34.6,22.84
2018,6,14,19,0,286.0,33.0,3.1,30.6,63.0,27.01,15.62
2018,6,14,19,15,168.0,21.0,3.1,30.25,36.0,16.02,0.0
2018,6,14,19,30,50.0,9.0,3.1,29.9,9.0,7.08,0.0
2018,6,14,19,45,25.0,4.5,3.05,29.5,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,28.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,28.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,28.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,28.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,27.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.25,27.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.15,26.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.05,26.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,25.4,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,24.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.35,24.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.3,23.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,15,5,15,9.5,2.5,2.1,23.85,2.5,0.0,0.0
2018,6,15,5,30,19.0,5.0,2.3,24.1,5.0,3.93,0.0
2018,6,15,5,45,114.0,19.5,2.45,24.4,29.0,48.72,0.0
2018,6,15,6,0,209.0,34.0,2.6,24.7,53.0,128.47,85.57
2018,6,15,6,15,319.0,43.5,2.8,25.25,94.5,194.92,145.52
2018,6,15,6,30,429.0,53.0,3.0,25.8,136.0,272.21,210.16
2018,6,15,6,45,441.5,55.5,3.2,26.3,164.5,302.89,237.82
2018,6,15,7,0,454.0,58.0,3.4,26.8,193.0,332.86,263.5
2018,6,15,7,15,557.5,65.5,3.5,27.4,265.0,422.09,333.6
2018,6,15,7,30,661.0,73.0,3.6,28.0,337.0,518.3,406.53
2018,6,15,7,45,614.5,80.5,3.65,28.6,353.5,520.3,406.48
2018,6,15,8,0,568.0,88.0,3.7,29.2,370.0,516.78,402.19
2018,6,15,8,15,478.5,115.0,3.75,29.75,371.0,498.27,385.6
2018,6,15,8,30,389.0,142.0,3.8,30.3,372.0,461.01,355.19
2018,6,15,8,45,532.5,133.0,3.85,30.9,477.0,582.76,444.37
2018,6,15,9,0,676.0,124.0,3.9,31.5,582.0,698.08,525.13
2018,6,15,9,15,676.5,137.5,3.9,31.95,622.5,722.47,539.12
2018,6,15,9,30,677.0,151.0,3.9,32.4,663.0,743.6,551.27
2018,6,15,9,45,683.0,163.5,3.95,32.9,703.5,765.03,563.51
2018,6,15,10,0,689.0,176.0,4.0,33.4,744.0,783.14,573.39
2018,6,15,10,15,764.5,145.0,4.05,33.75,800.0,809.32,589.72
2018,6,15,10,30,840.0,114.0,4.1,34.1,856.0,827.85,600.43
2018,6,15,10,45,871.5,105.0,4.15,34.5,895.5,837.68,605.29
2018,6,15,11,0,903.0,96.0,4.2,34.9,935.0,843.68,607.75
2018,6,15,11,15,883.0,111.0,4.25,35.15,946.5,824.43,593.99
2018,6,15,11,30,863.0,126.0,4.3,35.4,958.0,801.24,577.83
2018,6,15,11,45,813.5,156.5,4.4,35.65,948.5,775.92,559.64
2018,6,15,12,0,764.0,187.0,4.5,35.9,939.0,736.97,531.34
2018,6,15,12,15,585.0,293.0,4.55,36.05,870.5,667.57,479.99
2018,6,15,12,30,406.0,399.0,4.6,36.2,802.0,599.86,429.85
2018,6,15,12,45,449.5,370.5,4.65,36.35,815.0,583.86,418.69
2018,6,15,13,0,493.0,342.0,4.7,36.5,828.0,564.35,404.41
2018,6,15,13,15,596.5,283.0,4.75,36.55,864.5,548.43,392.65
2018,6,15,13,30,700.0,224.0,4.8,36.6,901.0,530.4,378.03
2018,6,15,13,45,662.0,237.5,4.85,36.65,867.5,482.35,341.39
2018,6,15,14,0,624.0,251.0,4.9,36.7,834.0,436.06,305.62
2018,6,15,14,15,495.5,292.5,4.95,36.65,747.5,380.02,264.32
2018,6,15,14,30,367.0,334.0,5.0,36.6,661.0,329.64,228.27
2018,6,15,14,45,237.0,343.5,5.0,36.55,551.5,280.82,195.06
2018,6,15,15,0,107.0,353.0,5.0,36.5,442.0,249.54,176.43
2018,6,15,15,15,246.5,293.5,5.05,36.35,485.5,214.45,145.53
2018,6,15,15,30,386.0,234.0,5.1,36.2,529.0,165.03,107.17
2018,6,15,15,45,361.5,234.5,5.1,36.1,498.0,135.49,102.14
2018,6,15,16,0,337.0,235.0,5.1,36.0,467.0,146.88,111.45
2018,6,15,16,15,215.5,231.5,5.15,35.75,376.0,143.0,108.83
2018,6,15,16,30,94.0,228.0,5.2,35.5,285.0,154.38,118.32
2018,6,15,16,45,74.5,179.0,5.2,35.25,221.5,125.64,95.96
2018,6,15,17,0,55.0,130.0,5.2,35.0,158.0,94.9,71.69
2018,6,15,17,15,68.0,107.5,5.2,35.0,138.0,77.45,57.82
2018,6,15,17,30,81.0,85.0,5.2,35.0,118.0,63.05,46.27
2018,6,15,17,45,256.0,88.0,5.2,34.25,171.5,61.83,45.57
2018,6,15,18,0,431.0,91.0,5.2,33.5,225.0,66.75,49.87
2018,6,15,18,15,398.0,78.0,5.1,33.0,183.0,57.89,42.57
2018,6,15,18,30,365.0,65.0,5.0,32.5,141.0,48.76,34.84
2018,6,15,18,45,280.0,51.5,4.85,32.0,100.0,38.68,26.09
2018,6,15,19,0,195.0,38.0,4.7,31.5,59.0,28.56,16.8
2018,6,15,19,15,109.0,23.0,4.7,31.05,33.5,17.34,0.0
2018,6,15,19,30,23.0,8.0,4.7,30.6,8.0,6.29,0.0
2018,6,15,19,45,11.5,4.0,4.7,30.15,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.7,29.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.7,29.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.7,28.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.7,28.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.6,27.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.5,27.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.4,27.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.3,27.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.6,25.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.45,25.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.4,25.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.4,25.05,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.25,24.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.2,24.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,24.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.95,23.85,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,16,5,15,7.5,2.5,3.0,24.0,2.5,0.0,0.0
2018,6,16,5,30,15.0,5.0,3.1,24.2,5.0,3.93,0.0
2018,6,16,5,45,100.5,20.0,3.2,24.35,28.5,45.06,0.0
2018,6,16,6,0,186.0,35.0,3.3,24.5,52.0,121.5,80.78
2018,6,16,6,15,286.5,46.5,3.45,25.0,92.5,182.28,136.21
2018,6,16,6,30,387.0,58.0,3.6,25.5,133.0,253.78,196.43
2018,6,16,6,45,416.5,65.5,3.8,25.95,169.0,300.6,236.6
2018,6,16,7,0,446.0,73.0,4.0,26.4,205.0,344.9,273.43
2018,6,16,7,15,365.5,87.0,4.05,27.0,210.0,324.6,257.77
2018,6,16,7,30,285.0,101.0,4.1,27.6,215.0,303.63,240.44
2018,6,16,7,45,270.0,124.0,4.15,28.2,244.5,312.07,246.18
2018,6,16,8,0,255.0,147.0,4.2,28.8,274.0,333.69,261.39
2018,6,16,8,15,351.5,145.5,4.2,29.3,341.0,427.25,332.52
2018,6,16,8,30,448.0,144.0,4.2,29.8,408.0,507.67,392.01
2018,6,16,8,45,488.0,168.0,4.25,30.35,478.5,573.69,438.17
2018,6,16,9,0,528.0,192.0,4.3,30.9,549.0,638.84,482.66
2018,6,16,9,15,471.0,227.5,4.3,31.35,562.5,634.15,475.58
2018,6,16,9,30,414.0,263.0,4.3,31.8,576.0,624.39,465.32
2018,6,16,9,45,459.0,257.0,4.35,32.25,621.0,657.9,488.03
2018,6,16,10,0,504.0,251.0,4.4,32.7,666.0,689.8,509.14
2018,6,16,10,15,465.5,251.5,4.45,33.05,647.5,654.76,482.77
2018,6,16,10,30,427.0,252.0,4.5,33.4,629.0,617.55,455.18
2018,6,16,10,45,304.0,319.5,4.55,33.8,592.0,552.1,405.32
2018,6,16,11,0,181.0,387.0,4.6,34.2,555.0,489.0,356.86
2018,6,16,11,15,220.5,391.0,4.65,34.5,600.5,528.95,384.93
2018,6,16,11,30,260.0,395.0,4.7,34.8,646.0,553.36,401.64
2018,6,16,11,45,231.5,429.0,4.8,35.1,654.5,546.43,395.07
2018,6,16,12,0,203.0,463.0,4.9,35.4,663.0,532.26,383.75
2018,6,16,12,15,331.5,383.5,4.95,35.55,712.0,553.71,400.76
2018,6,16,12,30,460.0,304.0,5.0,35.7,761.0,567.49,411.61
2018,6,16,12,45,601.0,253.5,5.05,35.9,848.0,593.58,429.88
2018,6,16,13,0,742.0,203.0,5.1,36.1,935.0,609.25,439.73
2018,6,16,13,15,513.5,219.5,5.2,36.15,723.5,458.35,331.69
2018,6,16,13,30,285.0,236.0,5.3,36.2,512.0,325.04,234.9
2018,6,16,13,45,158.0,259.0,5.35,36.3,411.5,262.37,188.69
2018,6,16,14,0,31.0,282.0,5.4,36.4,311.0,220.1,158.21
2018,6,16,14,15,225.5,287.0,5.45,36.35,488.5,280.41,198.8
2018,6,16,14,30,420.0,292.0,5.5,36.3,666.0,322.37,222.63
2018,6,16,14,45,424.5,294.0,5.6,36.25,660.0,294.76,199.65
2018,6,16,15,0,429.0,296.0,5.7,36.2,654.0,265.91,176.44
2018,6,16,15,15,321.5,310.5,5.75,36.05,571.5,235.17,158.15
2018,6,16,15,30,214.0,325.0,5.8,35.9,489.0,219.06,152.94
2018,6,16,15,45,447.5,235.5,5.85,35.75,552.0,139.18,105.22
2018,6,16,16,0,681.0,146.0,5.9,35.6,615.0,95.94,71.38
2018,6,16,16,15,581.0,144.5,5.9,35.35,524.0,94.55,70.59
2018,6,16,16,30,481.0,143.0,5.9,35.1,433.0,93.47,70.03
2018,6,16,16,45,344.0,168.0,5.9,34.85,366.0,107.55,81.7
2018,6,16,17,0,207.0,193.0,5.9,34.6,299.0,130.61,100.67
2018,6,16,17,15,368.5,147.5,5.9,34.6,310.0,99.05,75.48
2018,6,16,17,30,530.0,102.0,5.9,34.6,321.0,75.75,56.75
2018,6,16,17,45,542.0,86.5,5.8,33.8,282.5,66.28,49.33
2018,6,16,18,0,554.0,71.0,5.7,33.0,244.0,56.14,41.18
2018,6,16,18,15,494.5,63.5,5.55,32.55,195.5,50.58,36.59
2018,6,16,18,30,435.0,56.0,5.4,32.1,147.0,45.0,31.79
2018,6,16,18,45,342.0,46.0,5.2,31.65,105.0,37.16,24.9
2018,6,16,19,0,249.0,36.0,5.0,31.2,63.0,27.39,15.95
2018,6,16,19,15,143.0,22.5,4.85,30.8,36.0,17.06,0.0
2018,6,16,19,30,37.0,9.0,4.7,30.4,9.0,7.08,0.0
2018,6,16,19,45,18.5,4.5,4.5,30.0,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,29.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.2,29.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.0,28.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,28.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.8,28.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.6,27.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.35,27.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.9,26.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,26.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,25.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,25.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,25.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,6,17,5,15,6.5,2.5,1.9,23.9,2.5,0.0,0.0
2018,6,17,5,30,13.0,5.0,2.0,24.1,5.0,3.93,0.0
2018,6,17,5,45,94.0,20.0,2.1,24.25,28.0,43.08,0.0
2018,6,17,6,0,175.0,35.0,2.2,24.4,51.0,117.51,77.81
2018,6,17,6,15,279.5,46.5,2.3,24.95,91.5,179.19,133.58
2018,6,17,6,30,384.0,58.0,2.4,25.5,132.0,252.05,194.43
2018,6,17,6,45,459.5,65.0,2.5,26.05,181.0,321.07,251.39
2018,6,17,7,0,535.0,72.0,2.6,26.6,230.0,391.82,308.08
2018,6,17,7,15,503.0,76.0,2.55,27.2,248.5,401.11,315.63
2018,6,17,7,30,471.0,80.0,2.5,27.8,267.0,405.87,318.88
2018,6,17,7,45,281.0,108.5,2.45,28.45,224.5,318.89,249.63
2018,6,17,8,0,91.0,137.0,2.4,29.1,182.0,194.65,150.05
2018,6,17,8,15,56.5,153.5,2.3,29.65,182.5,173.87,132.65
2018,6,17,8,30,22.0,170.0,2.2,30.2,183.0,163.47,122.95
2018,6,17,8,45,20.5,176.0,2.15,30.75,189.0,167.2,125.1
2018,6,17,9,0,19.0,182.0,2.1,31.3,195.0,170.87,127.17
2018,6,17,9,15,217.0,207.5,2.1,31.8,370.5,386.44,291.42
2018,6,17,9,30,415.0,233.0,2.1,32.3,546.0,596.49,440.43
2018,6,17,9,45,607.5,180.5,2.15,32.75,666.5,717.61,523.31
2018,6,17,10,0,800.0,128.0,2.2,33.2,787.0,824.29,592.5
2018,6,17,10,15,607.5,206.0,2.25,33.6,718.5,739.52,532.43
2018,6,17,10,30,415.0,284.0,2.3,34.0,650.0,636.56,459.0
2018,6,17,10,45,274.5,321.5,2.4,34.4,567.0,529.07,382.86
2018,6,17,11,0,134.0,359.0,2.5,34.8,484.0,425.66,307.63
2018,6,17,11,15,92.5,381.0,2.6,35.15,468.0,404.78,291.65
2018,6,17,11,30,51.0,403.0,2.7,35.5,452.0,372.38,267.33
2018,6,17,11,45,55.0,422.5,2.75,35.8,476.0,386.78,277.04
2018,6,17,12,0,59.0,442.0,2.8,36.1,500.0,399.94,285.67
2018,6,17,12,15,174.5,410.0,2.9,36.25,583.0,457.7,327.74
2018,6,17,12,30,290.0,378.0,3.0,36.4,666.0,502.48,359.65
2018,6,17,12,45,410.5,333.0,3.1,36.6,739.0,532.14,380.41
2018,6,17,13,0,531.0,288.0,3.2,36.8,812.0,544.19,388.33
2018,6,17,13,15,323.0,341.0,3.3,36.8,658.5,439.04,313.3
2018,6,17,13,30,115.0,394.0,3.4,36.8,505.0,349.63,249.48
2018,6,17,13,45,127.0,412.0,3.5,36.85,532.5,355.53,253.35
2018,6,17,14,0,139.0,430.0,3.6,36.9,560.0,358.88,254.93
2018,6,17,14,15,197.0,419.5,3.7,36.8,598.0,359.96,254.13
2018,6,17,14,30,255.0,409.0,3.8,36.7,636.0,344.99,241.05
2018,6,17,14,45,246.0,396.5,3.9,36.55,609.0,313.29,217.46
2018,6,17,15,0,237.0,384.0,4.0,36.4,582.0,282.52,194.88
2018,6,17,15,15,226.5,360.0,4.1,36.15,542.0,258.49,178.28
2018,6,17,15,30,216.0,336.0,4.2,35.9,502.0,224.83,156.56
2018,6,17,15,45,252.5,315.0,4.25,35.65,497.5,183.02,139.25
2018,6,17,16,0,289.0,294.0,4.3,35.4,493.0,174.8,133.43
2018,6,17,16,15,261.0,275.5,4.35,35.0,445.5,166.53,127.57
2018,6,17,16,30,233.0,257.0,4.4,34.6,398.0,165.59,127.47
2018,6,17,16,45,239.5,233.0,4.45,34.25,366.5,146.6,113.01
2018,6,17,17,0,246.0,209.0,4.5,33.9,335.0,134.69,104.06
2018,6,17,17,15,219.0,186.0,4.5,33.9,289.0,121.96,94.19
2018,6,17,17,30,192.0,163.0,4.5,33.9,243.0,111.83,86.32
2018,6,17,17,45,214.5,138.5,4.45,33.05,215.5,94.87,72.99
2018,6,17,18,0,237.0,114.0,4.4,32.2,188.0,80.26,61.32
2018,6,17,18,15,179.0,95.0,4.3,31.8,144.5,67.42,50.71
2018,6,17,18,30,121.0,76.0,4.2,31.4,101.0,55.05,40.24
2018,6,17,18,45,90.5,57.0,4.15,31.05,72.5,41.68,28.7
2018,6,17,19,0,60.0,38.0,4.1,30.7,44.0,28.18,16.66
2018,6,17,19,15,35.0,22.5,4.05,30.4,25.5,16.84,0.0
2018,6,17,19,30,10.0,7.0,4.0,30.1,7.0,5.51,0.0
2018,6,17,19,45,5.0,3.5,3.95,29.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.95,29.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,28.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.1,28.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,4.1,27.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.85,26.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.8,26.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.65,26.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,3.35,25.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,3.1,25.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,2.35,24.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.9,24.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,23.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,6,18,5,15,14.5,2.5,1.75,23.95,2.5,0.0,0.0
2018,6,18,5,30,29.0,5.0,1.9,24.1,5.0,3.93,0.0
2018,6,18,5,45,141.0,17.5,2.05,24.25,29.0,54.66,0.0
2018,6,18,6,0,253.0,30.0,2.2,24.4,53.0,139.44,92.14
2018,6,18,6,15,352.0,39.0,2.2,24.8,94.0,202.71,151.03
2018,6,18,6,30,451.0,48.0,2.2,25.2,135.0,275.54,212.38
2018,6,18,6,45,452.0,54.5,2.2,25.55,165.0,305.65,239.61
2018,6,18,7,0,453.0,61.0,2.2,25.9,195.0,334.56,264.28
2018,6,18,7,15,522.5,67.0,2.3,26.55,251.5,401.81,317.07
2018,6,18,7,30,592.0,73.0,2.4,27.2,308.0,473.29,371.16
2018,6,18,7,45,323.0,82.5,2.45,27.9,213.5,317.26,249.7
2018,6,18,8,0,54.0,92.0,2.5,28.6,119.0,124.29,94.73
2018,6,18,8,15,46.0,120.5,2.6,29.15,145.0,135.5,103.08
2018,6,18,8,30,38.0,149.0,2.7,29.7,171.0,156.05,118.2
2018,6,18,8,45,27.0,179.0,2.75,30.3,195.5,175.06,131.74
2018,6,18,9,0,16.0,209.0,2.8,30.9,220.0,181.16,135.24
2018,6,18,9,15,284.0,190.5,2.9,31.35,404.0,443.61,336.15
2018,6,18,9,30,552.0,172.0,3.0,31.8,588.0,659.66,491.22
2018,6,18,9,45,447.0,212.5,3.1,32.3,561.5,604.67,448.07
2018,6,18,10,0,342.0,253.0,3.2,32.8,535.0,553.98,409.1
2018,6,18,10,15,380.0,258.0,3.3,33.15,583.5,587.98,432.58
2018,6,18,10,30,418.0,263.0,3.4,33.5,632.0,619.92,453.94
2018,6,18,10,45,221.5,289.5,3.45,33.85,485.5,455.63,334.35
2018,6,18,11,0,25.0,316.0,3.5,34.2,339.0,284.19,206.41
2018,6,18,11,15,43.0,352.5,3.55,34.5,393.5,327.27,237.82
2018,6,18,11,30,61.0,389.0,3.6,34.8,448.0,368.63,267.02
2018,6,18,11,45,167.0,369.0,3.65,35.05,533.0,439.64,319.03
2018,6,18,12,0,273.0,349.0,3.7,35.3,618.0,499.54,361.93
2018,6,18,12,15,483.5,288.5,3.75,35.4,767.5,595.54,430.5
2018,6,18,12,30,694.0,228.0,3.8,35.5,917.0,667.94,480.66
2018,6,18,12,45,595.5,269.5,3.8,35.6,859.5,601.78,432.54
2018,6,18,13,0,497.0,311.0,3.8,35.7,802.0,545.73,391.65
2018,6,18,13,15,609.5,250.5,3.9,35.65,845.5,534.92,383.81
2018,6,18,13,30,722.0,190.0,4.0,35.6,889.0,518.34,370.35
2018,6,18,13,45,649.5,193.0,4.05,35.55,812.5,448.03,318.38
2018,6,18,14,0,577.0,196.0,4.1,35.5,736.0,381.71,268.88
2018,6,18,14,15,551.0,188.0,4.2,35.4,692.0,332.03,230.34
2018,6,18,14,30,525.0,180.0,4.3,35.3,648.0,284.33,192.81
2018,6,18,14,45,307.5,258.5,4.45,35.15,530.0,243.48,166.58
2018,6,18,15,0,90.0,337.0,4.6,35.0,412.0,246.91,176.18
2018,6,18,15,15,230.0,305.5,4.7,34.7,485.0,219.05,150.46
2018,6,18,15,30,370.0,274.0,4.8,34.4,558.0,185.62,123.6
2018,6,18,15,45,313.0,281.0,4.95,34.1,511.5,169.18,129.5
2018,6,18,16,0,256.0,288.0,5.1,33.8,465.0,170.91,131.42
2018,6,18,16,15,279.0,251.0,5.2,33.35,431.0,154.72,119.23
2018,6,18,16,30,302.0,214.0,5.3,32.9,397.0,137.19,105.84
2018,6,18,16,45,245.0,187.0,5.35,32.4,326.5,121.96,94.15
2018,6,18,17,0,188.0,160.0,5.4,31.9,256.0,106.13,81.82
2018,6,18,17,15,179.0,137.0,5.4,31.9,220.5,93.04,71.41
2018,6,18,17,30,170.0,114.0,5.4,31.9,185.0,79.33,60.37
2018,6,18,17,45,248.5,110.0,5.35,30.7,197.0,78.26,59.98
2018,6,18,18,0,327.0,106.0,5.3,29.5,209.0,75.14,57.77
2018,6,18,18,15,259.5,91.0,5.15,29.0,163.0,65.85,50.03
2018,6,18,18,30,192.0,76.0,5.0,28.5,117.0,55.02,40.75
2018,6,18,18,45,133.5,58.0,4.85,28.05,82.5,42.28,29.61
2018,6,18,19,0,75.0,40.0,4.7,27.6,48.0,29.53,18.04
2018,6,18,19,15,42.0,23.5,4.6,27.3,27.5,17.52,0.0
2018,6,18,19,30,9.0,7.0,4.5,27.0,7.0,5.51,0.0
2018,6,18,19,45,4.5,3.5,4.35,26.7,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.2,26.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,4.1,26.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,4.0,26.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.9,25.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.7,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.3,25.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,23.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,23.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.65,23.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.85,23.55,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,19,5,15,6.0,2.0,2.1,23.6,2.0,0.0,0.0
2018,6,19,5,30,12.0,4.0,2.3,23.7,4.0,3.15,0.0
2018,6,19,5,45,13.5,14.5,2.45,23.8,15.0,15.31,0.0
2018,6,19,6,0,15.0,25.0,2.6,23.9,26.0,27.22,14.17
2018,6,19,6,15,24.0,34.0,2.7,24.1,37.5,38.3,24.99
2018,6,19,6,30,33.0,43.0,2.8,24.3,49.0,50.7,35.84
2018,6,19,6,45,30.0,52.0,2.95,24.5,59.0,58.16,42.46
2018,6,19,7,0,27.0,61.0,3.1,24.7,69.0,65.39,48.6
2018,6,19,7,15,14.5,76.5,3.2,25.0,81.0,72.86,54.51
2018,6,19,7,30,2.0,92.0,3.3,25.3,93.0,73.34,54.46
2018,6,19,7,45,2.0,92.0,3.35,25.65,93.0,72.8,53.75
2018,6,19,8,0,2.0,92.0,3.4,26.0,93.0,72.52,53.24
2018,6,19,8,15,5.5,128.5,3.4,26.3,131.5,105.41,79.34
2018,6,19,8,30,9.0,165.0,3.4,26.6,170.0,138.87,105.43
2018,6,19,8,45,19.5,204.0,3.45,26.9,216.5,180.32,137.55
2018,6,19,9,0,30.0,243.0,3.5,27.2,263.0,236.66,180.5
2018,6,19,9,15,26.0,253.5,3.45,27.4,272.0,241.78,183.49
2018,6,19,9,30,22.0,264.0,3.4,27.6,281.0,232.1,175.37
2018,6,19,9,45,16.0,237.0,3.35,27.75,249.5,203.21,152.8
2018,6,19,10,0,10.0,210.0,3.3,27.9,218.0,175.12,130.88
2018,6,19,10,15,18.0,266.5,3.3,27.95,282.0,228.31,171.2
2018,6,19,10,30,26.0,323.0,3.3,28.0,346.0,295.87,221.39
2018,6,19,10,45,28.0,342.5,3.3,28.1,368.0,312.24,232.91
2018,6,19,11,0,30.0,362.0,3.3,28.2,390.0,327.98,244.06
2018,6,19,11,15,29.5,365.0,3.4,28.25,393.0,326.92,242.97
2018,6,19,11,30,29.0,368.0,3.5,28.3,396.0,325.58,241.78
2018,6,19,11,45,24.5,340.5,3.55,28.3,364.5,295.79,219.67
2018,6,19,12,0,20.0,313.0,3.6,28.3,333.0,260.11,193.16
2018,6,19,12,15,15.5,267.0,3.75,28.35,282.5,219.32,162.7
2018,6,19,12,30,11.0,221.0,3.9,28.4,232.0,179.31,132.56
2018,6,19,12,45,10.5,210.5,4.05,28.45,221.0,169.89,125.45
2018,6,19,13,0,10.0,200.0,4.2,28.5,210.0,160.56,118.36
2018,6,19,13,15,12.0,228.0,4.3,28.5,240.0,181.85,134.53
2018,6,19,13,30,14.0,256.0,4.4,28.5,270.0,202.42,150.04
2018,6,19,13,45,11.0,222.5,4.55,28.5,233.0,174.67,129.11
2018,6,19,14,0,8.0,189.0,4.7,28.5,196.0,147.47,108.53
2018,6,19,14,15,4.0,141.0,4.75,28.4,144.5,109.58,79.65
2018,6,19,14,30,0.0,93.0,4.8,28.3,93.0,71.91,50.69
2018,6,19,14,45,0.5,104.5,4.85,28.2,105.0,80.67,57.62
2018,6,19,15,0,1.0,116.0,4.9,28.1,117.0,89.23,64.39
2018,6,19,15,15,0.5,110.0,4.85,27.95,110.5,84.56,60.93
2018,6,19,15,30,0.0,104.0,4.8,27.8,104.0,80.0,57.56
2018,6,19,15,45,0.0,114.0,4.8,27.65,114.0,87.14,66.39
2018,6,19,16,0,0.0,124.0,4.8,27.5,124.0,94.14,72.36
2018,6,19,16,15,0.5,138.5,4.7,27.35,139.0,104.02,80.75
2018,6,19,16,30,1.0,153.0,4.6,27.2,154.0,113.42,88.8
2018,6,19,16,45,0.5,109.0,4.5,27.0,109.5,82.85,63.83
2018,6,19,17,0,0.0,65.0,4.4,26.8,65.0,49.88,36.51
2018,6,19,17,15,0.0,52.0,4.4,26.8,52.0,39.82,28.17
2018,6,19,17,30,0.0,39.0,4.4,26.8,39.0,29.8,19.77
2018,6,19,17,45,0.0,26.0,4.05,26.25,26.0,19.81,11.35
2018,6,19,18,0,0.0,13.0,3.7,25.7,13.0,9.88,2.86
2018,6,19,18,15,0.0,11.0,3.45,25.35,11.0,8.35,1.54
2018,6,19,18,30,0.0,9.0,3.2,25.0,9.0,6.82,0.2
2018,6,19,18,45,0.0,7.0,3.0,24.7,7.0,5.3,0.0
2018,6,19,19,0,0.0,5.0,2.8,24.4,5.0,3.78,0.0
2018,6,19,19,15,0.0,3.0,2.75,24.2,3.0,2.27,0.0
2018,6,19,19,30,0.0,1.0,2.7,24.0,1.0,0.79,0.0
2018,6,19,19,45,0.0,0.5,2.65,23.85,0.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,23.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.6,23.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,23.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.5,23.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,20,5,15,4.5,1.0,2.05,23.65,1.0,0.0,0.0
2018,6,20,5,30,9.0,2.0,2.2,23.7,2.0,1.57,0.0
2018,6,20,5,45,19.5,5.0,2.3,23.8,6.5,9.56,0.0
2018,6,20,6,0,30.0,8.0,2.4,23.9,11.0,20.89,9.25
2018,6,20,6,15,15.0,12.5,2.5,24.05,14.0,17.55,8.38
2018,6,20,6,30,0.0,17.0,2.6,24.2,17.0,12.91,4.96
2018,6,20,6,45,0.0,22.0,2.7,24.35,22.0,16.73,8.2
2018,6,20,7,0,0.0,27.0,2.8,24.5,27.0,20.56,11.4
2018,6,20,7,15,0.0,46.0,2.9,24.75,46.0,35.16,23.41
2018,6,20,7,30,0.0,65.0,3.0,25.0,65.0,49.83,35.33
2018,6,20,7,45,2.5,104.5,3.05,25.25,105.5,83.8,62.77
2018,6,20,8,0,5.0,144.0,3.1,25.5,146.0,119.26,90.92
2018,6,20,8,15,11.0,167.0,3.15,25.75,173.0,142.95,109.4
2018,6,20,8,30,17.0,190.0,3.2,26.0,200.0,166.89,127.86
2018,6,20,8,45,38.0,234.5,3.2,26.25,259.5,236.39,181.69
2018,6,20,9,0,59.0,279.0,3.2,26.5,319.0,294.72,225.74
2018,6,20,9,15,51.5,287.0,3.2,26.8,323.5,294.49,224.31
2018,6,20,9,30,44.0,295.0,3.2,27.1,328.0,293.97,222.86
2018,6,20,9,45,74.5,337.5,3.2,27.4,397.0,357.38,270.03
2018,6,20,10,0,105.0,380.0,3.2,27.7,466.0,420.31,315.66
2018,6,20,10,15,112.5,395.5,3.2,27.95,491.5,454.28,339.09
2018,6,20,10,30,120.0,411.0,3.2,28.2,517.0,470.28,349.64
2018,6,20,10,45,139.5,435.5,3.25,28.45,562.5,503.19,372.54
2018,6,20,11,0,159.0,460.0,3.3,28.7,608.0,534.24,393.82
2018,6,20,11,15,124.0,458.0,3.35,28.9,575.0,496.17,365.32
2018,6,20,11,30,89.0,456.0,3.4,29.1,542.0,447.39,329.48
2018,6,20,11,45,153.5,474.0,3.45,29.3,624.5,515.08,378.4
2018,6,20,12,0,218.0,492.0,3.5,29.5,707.0,566.85,414.81
2018,6,20,12,15,226.5,492.5,3.6,29.55,716.5,559.33,409.09
2018,6,20,12,30,235.0,493.0,3.7,29.6,726.0,550.1,402.37
2018,6,20,12,45,181.0,493.0,3.75,29.65,672.0,498.17,364.68
2018,6,20,13,0,127.0,493.0,3.8,29.7,618.0,449.68,329.45
2018,6,20,13,15,120.0,486.0,3.85,29.65,603.0,427.32,313.37
2018,6,20,13,30,113.0,479.0,3.9,29.6,588.0,405.52,297.51
2018,6,20,13,45,184.0,466.5,3.95,29.55,640.5,418.26,306.16
2018,6,20,14,0,255.0,454.0,4.0,29.5,693.0,416.21,303.09
2018,6,20,14,15,254.5,439.5,4.05,29.3,672.5,385.39,279.59
2018,6,20,14,30,254.0,425.0,4.1,29.1,652.0,354.59,255.87
2018,6,20,14,45,240.0,409.5,4.1,28.9,617.5,319.62,229.35
2018,6,20,15,0,226.0,394.0,4.1,28.7,583.0,297.43,212.69
2018,6,20,15,15,224.5,375.5,4.1,28.5,555.5,266.73,190.12
2018,6,20,15,30,223.0,357.0,4.1,28.3,528.0,236.31,169.74
2018,6,20,15,45,147.5,325.0,4.05,28.1,435.5,197.45,155.07
2018,6,20,16,0,72.0,293.0,4.0,27.9,343.0,189.43,149.25
2018,6,20,16,15,59.0,265.5,3.95,27.65,304.5,174.22,137.58
2018,6,20,16,30,46.0,238.0,3.9,27.4,266.0,158.52,125.45
2018,6,20,16,45,25.0,184.0,3.85,27.2,199.0,127.41,100.52
2018,6,20,17,0,4.0,130.0,3.8,27.0,132.0,96.88,75.71
2018,6,20,17,15,10.0,134.5,3.8,27.0,139.0,99.16,77.93
2018,6,20,17,30,16.0,139.0,3.8,27.0,146.0,100.97,79.73
2018,6,20,17,45,8.0,101.5,3.5,26.5,105.0,75.52,58.68
2018,6,20,18,0,0.0,64.0,3.2,26.0,64.0,49.05,36.41
2018,6,20,18,15,4.5,55.5,3.0,25.75,56.5,42.57,30.89
2018,6,20,18,30,9.0,47.0,2.8,25.5,49.0,36.04,25.17
2018,6,20,18,45,5.5,39.0,2.6,25.3,40.0,29.74,19.48
2018,6,20,19,0,2.0,31.0,2.4,25.1,31.0,23.41,13.4
2018,6,20,19,15,1.0,17.5,2.3,24.95,17.5,13.35,0.0
2018,6,20,19,30,0.0,4.0,2.2,24.8,4.0,3.15,0.0
2018,6,20,19,45,0.0,2.0,2.05,24.7,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,24.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.95,23.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,5,15,14.0,2.5,1.05,23.4,2.5,0.0,0.0
2018,6,21,5,30,28.0,5.0,1.3,23.6,5.0,0.0,0.0
2018,6,21,5,45,139.0,17.5,1.5,23.85,28.5,53.74,0.0
2018,6,21,6,0,250.0,30.0,1.7,24.1,52.0,137.59,89.79
2018,6,21,6,15,351.5,39.0,1.7,24.4,93.0,201.55,149.86
2018,6,21,6,30,453.0,48.0,1.7,24.7,134.0,275.29,211.89
2018,6,21,6,45,280.0,72.5,1.7,25.0,131.0,233.43,182.85
2018,6,21,7,0,107.0,97.0,1.7,25.3,128.0,155.07,121.29
2018,6,21,7,15,267.5,107.0,1.7,25.8,207.0,273.44,216.68
2018,6,21,7,30,428.0,117.0,1.7,26.3,286.0,409.38,321.39
2018,6,21,7,45,585.5,96.0,1.7,26.85,364.0,515.95,400.58
2018,6,21,8,0,743.0,75.0,1.7,27.4,442.0,620.1,475.39
2018,6,21,8,15,766.0,78.0,1.75,28.05,493.0,662.8,502.73
2018,6,21,8,30,789.0,81.0,1.8,28.7,544.0,704.01,528.28
2018,6,21,8,45,807.0,83.0,1.85,29.3,592.5,731.04,543.82
2018,6,21,9,0,825.0,85.0,1.9,29.9,641.0,762.81,562.5
2018,6,21,9,15,838.0,87.0,1.95,30.4,685.5,787.91,576.73
2018,6,21,9,30,851.0,89.0,2.0,30.9,730.0,810.04,588.98
2018,6,21,9,45,861.0,90.5,2.0,31.4,769.0,825.97,596.75
2018,6,21,10,0,871.0,92.0,2.0,31.9,808.0,838.52,602.4
2018,6,21,10,15,680.5,193.0,2.05,32.25,767.0,789.12,567.67
2018,6,21,10,30,490.0,294.0,2.1,32.6,726.0,709.09,509.67
2018,6,21,10,45,346.0,375.0,2.15,32.95,684.5,637.27,457.8
2018,6,21,11,0,202.0,456.0,2.2,33.3,643.0,566.54,405.88
2018,6,21,11,15,184.5,469.0,2.25,33.55,643.0,554.95,397.21
2018,6,21,11,30,167.0,482.0,2.3,33.8,643.0,542.44,387.61
2018,6,21,11,45,176.0,479.0,2.35,34.05,650.5,536.73,383.36
2018,6,21,12,0,185.0,476.0,2.4,34.3,658.0,529.65,378.12
2018,6,21,12,15,149.0,476.5,2.45,34.45,623.5,491.36,350.92
2018,6,21,12,30,113.0,477.0,2.5,34.6,589.0,454.38,324.66
2018,6,21,12,45,175.5,483.0,2.55,34.75,656.5,487.56,348.02
2018,6,21,13,0,238.0,489.0,2.6,34.9,724.0,515.24,366.67
2018,6,21,13,15,263.0,478.0,2.65,34.95,735.0,499.86,355.49
2018,6,21,13,30,288.0,467.0,2.7,35.0,746.0,484.77,344.31
2018,6,21,13,45,282.5,457.0,2.75,35.05,726.5,453.14,321.36
2018,6,21,14,0,277.0,447.0,2.8,35.1,707.0,421.77,298.32
2018,6,21,14,15,263.0,438.0,2.85,35.1,679.0,388.05,273.54
2018,6,21,14,30,249.0,429.0,2.9,35.1,651.0,355.54,249.47
2018,6,21,14,45,291.0,400.5,2.9,35.05,650.5,328.83,227.8
2018,6,21,15,0,333.0,372.0,2.9,35.0,650.0,297.85,202.8
2018,6,21,15,15,382.0,334.5,2.9,34.85,639.0,258.91,172.72
2018,6,21,15,30,431.0,297.0,2.9,34.7,628.0,204.72,134.89
2018,6,21,15,45,489.5,255.0,2.9,34.55,610.0,152.91,116.12
2018,6,21,16,0,548.0,213.0,2.9,34.4,592.0,131.58,99.8
2018,6,21,16,15,507.5,208.5,2.85,34.15,539.5,130.25,99.18
2018,6,21,16,30,467.0,204.0,2.8,33.9,487.0,128.86,98.5
2018,6,21,16,45,481.5,179.0,2.8,33.65,448.0,117.01,89.46
2018,6,21,17,0,496.0,154.0,2.8,33.4,409.0,104.23,79.6
2018,6,21,17,15,461.5,142.0,2.8,33.4,358.5,97.46,74.42
2018,6,21,17,30,427.0,130.0,2.8,33.4,308.0,90.41,68.95
2018,6,21,17,45,418.5,111.5,2.6,32.6,265.5,79.37,60.32
2018,6,21,18,0,410.0,93.0,2.4,31.8,223.0,67.75,51.02
2018,6,21,18,15,343.0,80.5,2.2,31.05,175.0,58.93,43.8
2018,6,21,18,30,276.0,68.0,2.0,30.3,127.0,50.01,36.26
2018,6,21,18,45,216.0,53.5,1.8,29.6,91.5,39.64,27.26
2018,6,21,19,0,156.0,39.0,1.6,28.9,56.0,29.15,17.74
2018,6,21,19,15,90.0,23.5,1.75,28.55,32.0,17.65,0.88
2018,6,21,19,30,24.0,8.0,1.9,28.2,8.0,6.29,0.0
2018,6,21,19,45,12.0,4.0,2.1,27.9,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,27.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,27.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.5,27.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.6,26.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,26.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,25.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.9,25.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,24.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.45,23.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.95,23.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.55,22.6,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,5,15,4.5,2.0,1.85,22.95,2.0,0.0,0.0
