Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,30,9.0,4.0,2.2,23.4,4.0,0.0,0.0
2018,6,22,5,45,12.0,16.5,2.5,23.9,17.0,16.42,0.0
2018,6,22,6,0,15.0,29.0,2.8,24.4,30.0,32.83,17.95
2018,6,22,6,15,28.0,44.5,2.95,24.95,49.0,52.23,35.91
2018,6,22,6,30,41.0,60.0,3.1,25.5,68.0,72.66,53.35
2018,6,22,6,45,34.5,66.5,3.25,26.1,74.5,75.0,55.84
2018,6,22,7,0,28.0,73.0,3.4,26.7,81.0,77.52,58.03
2018,6,22,7,15,55.0,110.5,3.5,27.35,130.5,130.29,100.79
2018,6,22,7,30,82.0,148.0,3.6,28.0,180.0,185.42,144.51
2018,6,22,7,45,173.5,171.0,3.65,28.65,252.5,283.05,221.35
2018,6,22,8,0,265.0,194.0,3.7,29.3,325.0,389.12,302.08
2018,6,22,8,15,323.0,206.0,3.75,29.9,383.0,450.09,346.73
2018,6,22,8,30,381.0,218.0,3.8,30.5,441.0,513.3,392.1
2018,6,22,8,45,380.0,240.0,3.8,31.1,479.0,541.98,410.37
2018,6,22,9,0,379.0,262.0,3.8,31.7,517.0,568.74,427.07
2018,6,22,9,15,413.0,271.0,3.75,32.25,566.5,626.87,466.0
2018,6,22,9,30,447.0,280.0,3.7,32.8,616.0,666.98,491.78
2018,6,22,9,45,639.5,203.0,3.65,33.35,713.0,765.6,560.74
2018,6,22,10,0,832.0,126.0,3.6,33.9,810.0,838.02,607.81
2018,6,22,10,15,852.0,121.0,3.55,34.35,847.0,848.93,612.11
2018,6,22,10,30,872.0,116.0,3.5,34.8,884.0,856.43,614.65
2018,6,22,10,45,834.0,144.0,3.45,35.25,897.5,840.11,601.73
2018,6,22,11,0,796.0,172.0,3.4,35.7,911.0,833.84,595.71
2018,6,22,11,15,840.5,149.5,3.35,36.0,945.0,821.9,586.41
2018,6,22,11,30,885.0,127.0,3.3,36.3,979.0,820.71,584.29
2018,6,22,11,45,887.5,126.5,3.3,36.65,990.5,799.38,569.19
2018,6,22,12,0,890.0,126.0,3.3,37.0,1002.0,774.68,551.72
2018,6,22,12,15,896.5,121.5,3.3,37.15,1007.5,746.8,531.94
2018,6,22,12,30,903.0,117.0,3.3,37.3,1013.0,716.02,509.91
2018,6,22,12,45,901.0,117.0,3.35,37.45,1009.0,680.2,484.15
2018,6,22,13,0,899.0,117.0,3.4,37.6,1005.0,642.3,456.44
2018,6,22,13,15,894.5,117.5,3.5,37.65,992.5,601.14,426.13
2018,6,22,13,30,890.0,118.0,3.6,37.7,980.0,558.02,393.62
2018,6,22,13,45,873.0,124.0,3.65,37.7,956.0,510.54,357.18
2018,6,22,14,0,856.0,130.0,3.7,37.7,932.0,462.44,319.42
2018,6,22,14,15,721.5,196.5,3.8,37.55,859.5,404.2,275.83
2018,6,22,14,30,587.0,263.0,3.9,37.4,787.0,357.45,241.36
2018,6,22,14,45,704.0,196.0,4.0,37.3,801.5,310.9,200.8
2018,6,22,15,0,821.0,129.0,4.1,37.2,816.0,262.35,157.78
2018,6,22,15,15,808.0,127.5,4.2,36.95,777.0,202.99,114.02
2018,6,22,15,30,795.0,126.0,4.3,36.7,738.0,150.29,81.95
2018,6,22,15,45,777.5,124.0,4.4,36.45,693.5,98.08,72.5
2018,6,22,16,0,760.0,122.0,4.5,36.2,649.0,91.85,67.89
2018,6,22,16,15,739.0,120.0,4.55,35.85,601.5,91.65,68.04
2018,6,22,16,30,718.0,118.0,4.6,35.5,554.0,84.19,62.4
2018,6,22,16,45,691.0,114.0,4.65,35.1,503.0,82.49,61.38
2018,6,22,17,0,664.0,110.0,4.7,34.7,452.0,80.72,60.29
2018,6,22,17,15,630.5,104.5,4.7,34.7,400.5,77.75,58.11
2018,6,22,17,30,597.0,99.0,4.7,34.7,349.0,74.69,55.83
2018,6,22,17,45,550.0,92.5,4.6,33.8,297.0,70.62,52.88
2018,6,22,18,0,503.0,86.0,4.5,32.9,245.0,66.52,49.79
2018,6,22,18,15,439.0,77.0,4.35,32.4,196.5,57.67,42.52
2018,6,22,18,30,375.0,68.0,4.2,31.9,148.0,50.91,36.75
2018,6,22,18,45,286.0,55.0,4.0,31.35,106.0,41.17,28.29
2018,6,22,19,0,197.0,42.0,3.8,30.8,64.0,31.43,19.38
2018,6,22,19,15,112.0,25.5,3.75,30.45,36.5,19.18,1.76
2018,6,22,19,30,27.0,9.0,3.7,30.1,9.0,7.08,0.0
2018,6,22,19,45,13.5,4.5,3.65,29.75,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,29.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,28.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.65,28.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,27.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,26.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.85,26.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.85,25.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.8,25.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.75,25.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.6,24.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.55,24.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,24.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.15,24.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,5,15,9.0,2.0,3.25,24.05,2.0,0.0,0.0
2018,6,23,5,30,18.0,4.0,3.5,24.3,4.0,0.0,0.0
2018,6,23,5,45,109.5,18.5,3.8,24.6,27.0,45.89,0.0
2018,6,23,6,0,201.0,33.0,4.1,24.9,50.0,123.35,79.44
2018,6,23,6,15,308.5,43.5,4.3,25.4,91.5,185.82,138.05
2018,6,23,6,30,416.0,54.0,4.5,25.9,133.0,264.25,204.01
2018,6,23,6,45,492.5,60.5,4.75,26.4,183.0,330.54,259.83
2018,6,23,7,0,569.0,67.0,5.0,26.9,233.0,402.42,318.62
2018,6,23,7,15,619.0,71.5,5.05,27.5,286.0,461.69,365.56
2018,6,23,7,30,669.0,76.0,5.1,28.1,339.0,523.16,412.58
2018,6,23,7,45,706.5,78.0,5.2,28.65,392.5,573.37,449.93
2018,6,23,8,0,744.0,80.0,5.3,29.2,446.0,625.89,487.93
2018,6,23,8,15,768.5,83.0,5.35,29.8,498.0,669.8,518.09
2018,6,23,8,30,793.0,86.0,5.4,30.4,550.0,712.29,545.78
2018,6,23,8,45,811.5,87.5,5.4,31.0,598.5,739.06,561.64
2018,6,23,9,0,830.0,89.0,5.4,31.6,647.0,770.81,580.89
2018,6,23,9,15,843.0,91.0,5.4,32.1,691.5,796.03,595.59
2018,6,23,9,30,856.0,93.0,5.4,32.6,736.0,818.25,608.16
2018,6,23,9,45,866.0,94.5,5.4,33.15,775.5,834.25,616.31
2018,6,23,10,0,876.0,96.0,5.4,33.7,815.0,846.85,622.19
2018,6,23,10,15,883.0,97.5,5.4,34.1,848.5,853.35,624.41
2018,6,23,10,30,890.0,99.0,5.4,34.5,882.0,856.19,624.31
2018,6,23,10,45,894.5,100.0,5.4,34.9,908.5,852.72,620.1
2018,6,23,11,0,899.0,101.0,5.4,35.3,935.0,845.52,613.55
2018,6,23,11,15,902.5,102.0,5.4,35.55,955.0,833.76,604.48
2018,6,23,11,30,906.0,103.0,5.4,35.8,975.0,818.29,593.06
2018,6,23,11,45,908.5,102.5,5.4,36.05,987.0,797.17,577.94
2018,6,23,12,0,911.0,102.0,5.4,36.3,999.0,772.62,560.6
2018,6,23,12,15,910.5,103.5,5.45,36.45,1003.5,744.15,540.07
2018,6,23,12,30,910.0,105.0,5.5,36.6,1008.0,712.83,516.98
2018,6,23,12,45,908.5,105.0,5.5,36.7,1004.5,677.34,490.56
2018,6,23,13,0,907.0,105.0,5.5,36.8,1001.0,639.66,462.11
2018,6,23,13,15,904.0,105.0,5.55,36.75,989.5,598.87,431.25
2018,6,23,13,30,901.0,105.0,5.6,36.7,978.0,555.97,398.08
2018,6,23,13,45,896.5,105.0,5.6,36.65,959.5,510.34,361.98
2018,6,23,14,0,892.0,105.0,5.6,36.6,941.0,463.02,323.71
2018,6,23,14,15,885.5,105.0,5.6,36.45,915.5,413.42,283.02
2018,6,23,14,30,879.0,105.0,5.6,36.3,890.0,362.73,240.78
2018,6,23,14,45,870.5,103.5,5.6,36.15,857.0,309.7,196.67
2018,6,23,15,0,862.0,102.0,5.6,36.0,824.0,256.26,153.19
2018,6,23,15,15,851.0,101.5,5.6,35.75,786.0,202.84,113.06
2018,6,23,15,30,840.0,101.0,5.6,35.5,748.0,149.72,80.45
2018,6,23,15,45,826.5,99.0,5.6,35.25,704.5,96.18,71.43
2018,6,23,16,0,813.0,97.0,5.6,35.0,661.0,87.95,65.18
2018,6,23,16,15,794.5,95.0,5.6,34.65,613.0,77.47,57.06
2018,6,23,16,30,776.0,93.0,5.6,34.3,565.0,76.54,56.6
2018,6,23,16,45,752.0,90.0,5.6,33.95,514.0,74.76,55.44
2018,6,23,17,0,728.0,87.0,5.6,33.6,463.0,72.91,54.23
2018,6,23,17,15,698.0,83.0,5.6,33.6,411.0,70.16,52.2
2018,6,23,17,30,668.0,79.0,5.6,33.6,359.0,62.19,45.84
2018,6,23,17,45,622.0,75.0,5.45,32.75,306.5,59.24,43.72
2018,6,23,18,0,576.0,71.0,5.3,31.9,254.0,56.35,41.56
2018,6,23,18,15,506.5,65.0,5.15,31.45,203.5,51.76,37.78
2018,6,23,18,30,437.0,59.0,5.0,31.0,153.0,47.29,33.9
2018,6,23,18,45,339.0,49.0,4.85,30.5,109.5,37.35,25.27
2018,6,23,19,0,241.0,39.0,4.7,30.0,66.0,29.51,17.95
2018,6,23,19,15,139.5,24.0,4.65,29.65,38.0,18.17,1.71
2018,6,23,19,30,38.0,9.0,4.6,29.3,10.0,7.08,0.0
2018,6,23,19,45,19.0,4.5,4.55,28.9,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,28.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,27.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.5,27.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.5,27.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.5,27.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.5,26.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,26.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.4,26.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,25.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,25.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,25.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.3,24.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.3,24.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.3,24.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.3,24.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.3,24.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.3,24.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.3,24.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.3,24.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.3,24.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.25,24.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.2,24.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,4.15,24.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,4.05,24.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.95,24.35,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,6,24,5,15,4.0,2.0,4.0,24.55,2.0,0.0,0.0
2018,6,24,5,30,8.0,4.0,4.1,24.8,4.0,0.0,0.0
2018,6,24,5,45,53.0,18.0,4.25,25.0,22.0,29.29,0.0
2018,6,24,6,0,98.0,32.0,4.4,25.2,40.0,78.6,48.88
2018,6,24,6,15,166.5,47.0,4.6,25.6,73.0,124.74,91.69
2018,6,24,6,30,235.0,62.0,4.8,26.0,106.0,188.56,145.24
2018,6,24,6,45,258.5,79.5,5.05,26.45,142.5,218.42,171.53
2018,6,24,7,0,282.0,97.0,5.3,26.9,179.0,260.38,206.46
2018,6,24,7,15,442.0,94.5,5.4,27.4,253.5,375.67,298.81
2018,6,24,7,30,602.0,92.0,5.5,27.9,328.0,498.89,394.73
2018,6,24,7,45,596.5,106.5,5.6,28.35,369.5,533.74,420.11
2018,6,24,8,0,591.0,121.0,5.7,28.8,411.0,565.9,442.9
2018,6,24,8,15,666.5,112.5,5.7,29.25,474.5,630.3,490.02
2018,6,24,8,30,742.0,104.0,5.7,29.7,538.0,693.14,534.67
2018,6,24,8,45,740.0,115.5,5.75,30.15,580.5,720.77,551.86
2018,6,24,9,0,738.0,127.0,5.8,30.6,623.0,745.06,566.66
2018,6,24,9,15,765.5,125.5,5.75,31.05,671.5,777.23,586.59
2018,6,24,9,30,793.0,124.0,5.7,31.5,720.0,806.94,604.53
2018,6,24,9,45,822.0,117.5,5.65,32.0,764.5,819.83,610.55
2018,6,24,10,0,851.0,111.0,5.6,32.5,809.0,840.36,621.92
2018,6,24,10,15,860.5,112.0,5.6,32.9,843.5,848.21,625.09
2018,6,24,10,30,870.0,113.0,5.6,33.3,878.0,852.49,625.98
2018,6,24,10,45,878.5,112.5,5.6,33.75,906.0,850.91,622.89
2018,6,24,11,0,887.0,112.0,5.6,34.2,934.0,845.63,617.46
2018,6,24,11,15,890.5,113.5,5.6,34.55,954.5,834.23,608.3
2018,6,24,11,30,894.0,115.0,5.6,34.9,975.0,819.12,596.79
2018,6,24,11,45,850.5,144.5,5.6,35.3,971.5,785.26,572.54
2018,6,24,12,0,807.0,174.0,5.6,35.7,968.0,761.96,553.57
2018,6,24,12,15,817.5,168.5,5.6,35.9,976.5,736.59,534.82
2018,6,24,12,30,828.0,163.0,5.6,36.1,985.0,708.17,513.69
2018,6,24,12,45,863.5,139.5,5.6,36.35,994.5,672.05,487.35
2018,6,24,13,0,899.0,116.0,5.6,36.6,1004.0,642.98,464.95
2018,6,24,13,15,896.5,116.5,5.65,36.6,993.5,603.03,434.54
2018,6,24,13,30,894.0,117.0,5.7,36.6,983.0,560.95,401.87
2018,6,24,13,45,890.0,116.0,5.75,36.65,964.5,515.14,365.62
2018,6,24,14,0,886.0,115.0,5.8,36.7,946.0,467.62,327.19
2018,6,24,14,15,861.0,124.5,5.85,36.6,913.5,417.01,286.11
2018,6,24,14,30,836.0,134.0,5.9,36.5,881.0,366.91,244.89
2018,6,24,14,45,841.0,126.5,5.95,36.35,854.0,316.19,202.4
2018,6,24,15,0,846.0,119.0,6.0,36.2,827.0,263.65,159.28
2018,6,24,15,15,836.0,116.5,6.05,35.9,788.5,209.94,118.93
2018,6,24,15,30,826.0,114.0,6.1,35.6,750.0,156.45,85.8
2018,6,24,15,45,814.0,111.0,6.15,35.35,707.0,93.46,59.99
2018,6,24,16,0,802.0,108.0,6.2,35.1,664.0,84.56,62.45
2018,6,24,16,15,754.5,115.5,6.15,34.7,608.5,89.18,66.46
2018,6,24,16,30,707.0,123.0,6.1,34.3,553.0,86.86,64.93
2018,6,24,16,45,591.0,142.0,6.1,33.95,479.5,97.77,74.09
2018,6,24,17,0,475.0,161.0,6.1,33.6,406.0,107.85,82.66
2018,6,24,17,15,439.0,148.5,6.1,33.6,355.5,100.91,77.31
2018,6,24,17,30,403.0,136.0,6.1,33.6,305.0,93.67,71.67
2018,6,24,17,45,460.5,107.5,5.95,32.65,274.5,77.45,58.81
2018,6,24,18,0,518.0,79.0,5.8,31.7,244.0,61.46,45.85
2018,6,24,18,15,484.5,68.5,5.65,31.2,199.5,54.18,39.84
2018,6,24,18,30,451.0,58.0,5.5,30.7,155.0,46.62,33.39
2018,6,24,18,45,344.0,47.5,5.35,30.2,109.5,38.28,26.07
2018,6,24,19,0,237.0,37.0,5.2,29.7,64.0,28.07,16.85
2018,6,24,19,15,143.0,23.0,5.1,29.35,37.0,17.45,1.69
2018,6,24,19,30,49.0,9.0,5.0,29.0,10.0,7.08,0.0
2018,6,24,19,45,24.5,4.5,4.9,28.65,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.8,28.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.75,28.0,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.7,27.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.65,27.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.6,26.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.6,26.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.6,26.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.6,26.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.6,25.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.6,25.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.5,25.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,4.3,25.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,4.25,25.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,4.15,25.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,4.0,24.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,4.0,24.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.95,24.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.85,24.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.8,24.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.75,24.8,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,6,25,5,15,2.0,1.5,3.7,24.9,1.5,0.0,0.0
2018,6,25,5,30,4.0,3.0,3.7,25.0,3.0,0.0,0.0
2018,6,25,5,45,6.5,8.0,3.7,25.1,8.5,8.15,0.0
2018,6,25,6,0,9.0,13.0,3.7,25.2,14.0,13.26,3.64
2018,6,25,6,15,4.5,18.0,3.75,25.45,18.5,15.45,6.66
2018,6,25,6,30,0.0,23.0,3.8,25.7,23.0,17.5,8.62
2018,6,25,6,45,39.5,51.5,3.85,25.95,63.0,62.37,45.66
2018,6,25,7,0,79.0,80.0,3.9,26.2,103.0,121.42,94.26
2018,6,25,7,15,111.0,111.5,4.0,26.5,151.0,175.03,137.75
2018,6,25,7,30,143.0,143.0,4.1,26.8,199.0,230.59,181.99
2018,6,25,7,45,123.0,159.0,4.2,27.15,212.5,236.98,186.06
2018,6,25,8,0,103.0,175.0,4.3,27.5,226.0,241.51,188.47
2018,6,25,8,15,69.5,146.0,4.3,27.85,182.0,189.35,146.5
2018,6,25,8,30,36.0,117.0,4.3,28.2,138.0,125.47,95.17
2018,6,25,8,45,205.0,158.5,4.35,28.6,294.5,322.76,251.34
2018,6,25,9,0,374.0,200.0,4.4,29.0,451.0,522.09,400.76
2018,6,25,9,15,218.0,198.5,4.4,29.45,347.5,378.22,289.74
2018,6,25,9,30,62.0,197.0,4.4,29.9,244.0,219.03,165.52
2018,6,25,9,45,329.5,180.5,4.4,30.35,449.0,474.0,361.34
2018,6,25,10,0,597.0,164.0,4.4,30.8,654.0,692.86,519.42
2018,6,25,10,15,565.0,193.5,4.45,31.15,673.0,692.23,515.24
2018,6,25,10,30,533.0,223.0,4.5,31.5,692.0,687.28,509.29
2018,6,25,10,45,434.5,272.0,4.55,31.9,662.0,635.94,469.87
2018,6,25,11,0,336.0,321.0,4.6,32.3,632.0,587.78,432.68
2018,6,25,11,15,306.5,305.0,4.65,32.55,593.5,539.47,397.81
2018,6,25,11,30,277.0,289.0,4.7,32.8,555.0,478.16,353.62
2018,6,25,11,45,181.0,341.5,4.75,33.05,516.5,436.68,321.03
2018,6,25,12,0,85.0,394.0,4.8,33.3,478.0,381.42,278.67
2018,6,25,12,15,158.0,436.5,4.85,33.35,593.0,467.82,341.19
2018,6,25,12,30,231.0,479.0,4.9,33.4,708.0,538.32,390.81
2018,6,25,12,45,193.5,484.5,4.95,33.5,676.0,501.54,363.68
2018,6,25,13,0,156.0,490.0,5.0,33.6,644.0,466.65,338.23
2018,6,25,13,15,136.5,473.0,5.0,33.55,606.5,429.14,311.3
2018,6,25,13,30,117.0,456.0,5.0,33.5,569.0,393.63,285.69
2018,6,25,13,45,170.5,452.0,5.0,33.45,613.5,403.91,292.54
2018,6,25,14,0,224.0,448.0,5.0,33.4,658.0,408.65,294.57
2018,6,25,14,15,345.5,398.0,5.0,33.3,711.5,397.39,283.35
2018,6,25,14,30,467.0,348.0,5.0,33.2,765.0,374.52,261.81
2018,6,25,14,45,575.5,274.5,5.0,33.1,769.5,325.14,219.55
2018,6,25,15,0,684.0,201.0,5.0,33.0,774.0,267.0,169.71
2018,6,25,15,15,730.0,166.0,4.95,32.85,751.5,209.64,124.23
2018,6,25,15,30,776.0,131.0,4.9,32.7,729.0,153.77,86.15
2018,6,25,15,45,702.5,152.0,4.9,32.55,669.5,105.48,70.25
2018,6,25,16,0,629.0,173.0,4.9,32.4,610.0,109.54,83.24
2018,6,25,16,15,605.5,169.5,4.85,32.2,565.5,109.85,83.8
2018,6,25,16,30,582.0,166.0,4.8,32.0,521.0,110.09,84.34
2018,6,25,16,45,553.5,157.5,4.75,31.8,470.5,106.31,81.64
2018,6,25,17,0,525.0,149.0,4.7,31.6,420.0,101.86,78.38
2018,6,25,17,15,548.5,125.5,4.7,31.6,381.0,90.37,69.25
2018,6,25,17,30,572.0,102.0,4.7,31.6,342.0,76.29,57.9
2018,6,25,17,45,535.5,93.0,4.45,31.0,292.5,70.71,53.59
2018,6,25,18,0,499.0,84.0,4.2,30.4,243.0,64.91,48.99
2018,6,25,18,15,437.5,74.0,4.0,30.0,194.0,55.65,41.28
2018,6,25,18,30,376.0,64.0,3.8,29.6,145.0,48.19,34.87
2018,6,25,18,45,292.0,51.0,3.65,29.2,103.5,38.43,26.33
2018,6,25,19,0,208.0,38.0,3.5,28.8,62.0,28.64,17.41
2018,6,25,19,15,118.0,23.5,3.4,28.5,35.5,17.75,2.06
2018,6,25,19,30,28.0,9.0,3.3,28.2,9.0,7.08,0.0
2018,6,25,19,45,14.0,4.5,3.25,27.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.2,26.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,26.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.35,25.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.3,25.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.25,25.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.15,25.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,24.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,24.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.0,24.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,6,26,5,15,4.0,1.5,1.9,24.3,1.5,0.0,0.0
2018,6,26,5,30,8.0,3.0,2.1,24.5,3.0,0.0,0.0
2018,6,26,5,45,45.0,16.5,2.3,24.65,20.0,25.78,0.0
2018,6,26,6,0,82.0,30.0,2.5,24.8,37.0,69.97,42.37
2018,6,26,6,15,188.5,44.0,2.7,25.1,75.0,139.06,102.59
2018,6,26,6,30,295.0,58.0,2.9,25.4,113.0,210.47,162.1
2018,6,26,6,45,271.0,78.0,3.1,25.7,141.0,234.53,184.01
2018,6,26,7,0,247.0,98.0,3.3,26.0,169.0,242.59,191.95
2018,6,26,7,15,248.0,120.5,3.5,26.45,204.5,276.68,219.3
2018,6,26,7,30,249.0,143.0,3.7,26.9,240.0,309.82,244.92
2018,6,26,7,45,386.0,128.0,3.95,27.4,304.5,408.36,322.11
2018,6,26,8,0,523.0,113.0,4.2,27.9,369.0,510.07,399.57
2018,6,26,8,15,640.5,102.0,4.25,28.35,451.0,599.67,465.6
2018,6,26,8,30,758.0,91.0,4.3,28.8,533.0,691.19,530.5
2018,6,26,8,45,721.5,111.0,4.35,29.3,561.5,701.71,534.92
2018,6,26,9,0,685.0,131.0,4.4,29.8,590.0,710.92,538.89
2018,6,26,9,15,754.0,116.5,4.35,30.25,654.5,758.82,569.87
2018,6,26,9,30,823.0,102.0,4.3,30.7,719.0,800.27,595.65
2018,6,26,9,45,834.0,103.5,4.25,31.15,758.5,816.79,604.12
2018,6,26,10,0,845.0,105.0,4.2,31.6,798.0,830.04,610.52
2018,6,26,10,15,853.0,106.5,4.2,31.95,831.5,837.31,613.42
2018,6,26,10,30,861.0,108.0,4.2,32.3,865.0,841.02,614.06
2018,6,26,10,45,867.5,109.0,4.15,32.65,892.5,839.36,611.04
2018,6,26,11,0,874.0,110.0,4.1,33.0,920.0,834.03,605.73
2018,6,26,11,15,876.0,113.0,4.05,33.25,940.0,823.01,597.02
2018,6,26,11,30,878.0,116.0,4.0,33.5,960.0,808.3,586.0
2018,6,26,11,45,773.5,175.0,3.95,33.7,926.0,763.71,553.79
2018,6,26,12,0,669.0,234.0,3.9,33.9,892.0,714.7,517.22
2018,6,26,12,15,714.5,208.5,3.9,34.05,914.5,701.09,507.68
2018,6,26,12,30,760.0,183.0,3.9,34.2,937.0,677.45,490.9
2018,6,26,12,45,819.0,152.5,3.85,34.3,963.0,652.71,473.02
2018,6,26,13,0,878.0,122.0,3.8,34.4,989.0,635.6,459.35
2018,6,26,13,15,876.5,121.0,3.8,34.45,978.5,596.08,429.33
2018,6,26,13,30,875.0,120.0,3.8,34.5,968.0,554.43,397.16
2018,6,26,13,45,829.0,136.0,3.8,34.5,927.0,499.79,355.29
2018,6,26,14,0,783.0,152.0,3.8,34.5,886.0,447.99,314.82
2018,6,26,14,15,807.0,141.0,3.8,34.45,879.5,407.77,281.04
2018,6,26,14,30,831.0,130.0,3.8,34.4,873.0,364.59,244.03
2018,6,26,14,45,805.5,135.5,3.75,34.35,834.0,308.98,198.91
2018,6,26,15,0,780.0,141.0,3.7,34.3,795.0,258.2,158.31
2018,6,26,15,15,794.0,128.5,3.7,34.15,767.0,204.63,116.97
2018,6,26,15,30,808.0,116.0,3.7,34.0,739.0,148.87,80.59
2018,6,26,15,45,795.0,113.5,3.7,33.9,696.5,95.8,61.17
2018,6,26,16,0,782.0,111.0,3.7,33.8,654.0,85.75,63.68
2018,6,26,16,15,764.0,107.5,3.7,33.6,606.5,84.37,62.83
2018,6,26,16,30,746.0,104.0,3.7,33.4,559.0,82.86,61.87
2018,6,26,16,45,723.5,100.0,3.65,33.2,509.0,80.77,60.46
2018,6,26,17,0,701.0,96.0,3.6,33.0,459.0,72.51,54.0
2018,6,26,17,15,669.5,91.5,3.6,33.0,407.0,69.83,52.02
2018,6,26,17,30,638.0,87.0,3.6,33.0,355.0,67.08,49.96
2018,6,26,17,45,595.0,81.5,3.35,32.35,303.5,63.39,47.21
2018,6,26,18,0,552.0,76.0,3.1,31.7,252.0,59.68,44.35
2018,6,26,18,15,490.0,68.5,3.0,31.2,202.5,54.22,39.87
2018,6,26,18,30,428.0,61.0,2.9,30.7,153.0,48.77,35.19
2018,6,26,18,45,337.0,50.0,2.8,30.2,110.0,38.05,25.9
2018,6,26,19,0,246.0,39.0,2.7,29.7,67.0,29.54,18.06
2018,6,26,19,15,143.0,24.0,2.85,29.5,38.5,18.18,2.4
2018,6,26,19,30,40.0,9.0,3.0,29.3,10.0,7.08,0.0
2018,6,26,19,45,20.0,4.5,3.1,29.05,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,28.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,28.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,28.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,27.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.5,26.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,25.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.15,25.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,24.75,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.8,23.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.95,23.7,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,27,5,15,11.0,2.0,3.15,23.95,2.0,0.0,0.0
2018,6,27,5,30,22.0,4.0,3.3,24.2,4.0,0.0,0.0
2018,6,27,5,45,123.5,17.0,3.5,24.45,26.5,48.44,0.0
2018,6,27,6,0,225.0,30.0,3.7,24.7,49.0,126.44,78.76
2018,6,27,6,15,331.0,40.0,3.8,25.2,90.0,193.14,143.07
2018,6,27,6,30,437.0,50.0,3.9,25.7,131.0,268.79,207.06
2018,6,27,6,45,508.5,56.5,4.05,26.15,180.5,333.29,261.51
2018,6,27,7,0,580.0,63.0,4.2,26.6,230.0,403.05,318.48
2018,6,27,7,15,628.0,67.0,4.25,27.15,282.5,460.97,364.3
2018,6,27,7,30,676.0,71.0,4.3,27.7,335.0,519.19,408.78
2018,6,27,7,45,711.0,74.0,4.3,28.25,388.5,571.3,447.05
2018,6,27,8,0,746.0,77.0,4.3,28.8,442.0,623.43,484.14
2018,6,27,8,15,770.5,80.0,4.25,29.4,494.0,667.55,513.77
2018,6,27,8,30,795.0,83.0,4.2,30.0,546.0,710.27,540.96
2018,6,27,8,45,814.0,85.0,4.2,30.6,595.5,738.36,557.49
2018,6,27,9,0,833.0,87.0,4.2,31.2,645.0,771.33,577.29
2018,6,27,9,15,846.5,89.0,4.1,31.75,690.0,797.24,591.71
2018,6,27,9,30,860.0,91.0,4.0,32.3,735.0,820.17,603.98
2018,6,27,9,45,871.0,92.5,3.9,32.85,775.5,837.3,612.25
2018,6,27,10,0,882.0,94.0,3.8,33.4,816.0,851.03,618.26
2018,6,27,10,15,890.0,95.0,3.75,33.85,850.5,858.16,620.44
2018,6,27,10,30,898.0,96.0,3.7,34.3,885.0,861.63,620.34
2018,6,27,10,45,904.0,96.5,3.6,34.75,912.5,859.19,616.26
2018,6,27,11,0,910.0,97.0,3.5,35.2,940.0,852.99,609.89
2018,6,27,11,15,910.0,100.5,3.4,35.55,959.5,840.7,599.95
2018,6,27,11,30,910.0,104.0,3.3,35.9,979.0,824.64,587.73
2018,6,27,11,45,907.0,108.5,3.25,36.2,990.5,803.35,572.61
2018,6,27,12,0,904.0,113.0,3.2,36.5,1002.0,778.56,555.32
2018,6,27,12,15,905.0,113.0,3.2,36.75,1007.0,750.11,534.92
2018,6,27,12,30,906.0,113.0,3.2,37.0,1012.0,718.8,512.25
2018,6,27,12,45,905.5,112.5,3.2,37.2,1009.0,683.7,486.76
2018,6,27,13,0,905.0,112.0,3.2,37.4,1006.0,646.39,459.26
2018,6,27,13,15,902.5,111.5,3.25,37.55,995.0,605.63,429.03
2018,6,27,13,30,900.0,111.0,3.3,37.7,984.0,562.73,396.54
2018,6,27,13,45,896.5,110.5,3.35,37.8,966.0,517.31,361.47
2018,6,27,14,0,893.0,110.0,3.4,37.9,948.0,470.1,324.15
2018,6,27,14,15,889.0,108.0,3.45,37.9,922.5,420.13,284.02
2018,6,27,14,30,885.0,106.0,3.5,37.9,897.0,368.82,242.07
2018,6,27,14,45,878.5,104.0,3.6,37.9,865.0,315.69,198.54
2018,6,27,15,0,872.0,102.0,3.7,37.9,833.0,261.92,155.26
2018,6,27,15,15,863.0,100.0,3.75,37.8,795.0,207.32,114.41
2018,6,27,15,30,854.0,98.0,3.8,37.7,757.0,152.81,80.55
2018,6,27,15,45,842.5,95.0,3.85,37.55,713.5,97.94,60.89
2018,6,27,16,0,831.0,92.0,3.9,37.4,670.0,85.6,62.57
2018,6,27,16,15,815.0,90.0,3.95,37.1,622.5,84.09,61.66
2018,6,27,16,30,799.0,88.0,4.0,36.8,575.0,73.9,53.82
2018,6,27,16,45,778.5,84.0,4.1,36.5,524.0,71.37,52.07
2018,6,27,17,0,758.0,80.0,4.2,36.2,473.0,68.7,50.19
2018,6,27,17,15,729.5,76.5,4.2,36.2,420.5,66.11,48.29
2018,6,27,17,30,701.0,73.0,4.2,36.2,368.0,63.46,46.32
2018,6,27,17,45,661.5,68.0,4.15,35.3,315.0,59.46,43.39
2018,6,27,18,0,622.0,63.0,4.1,34.4,262.0,51.15,36.79
2018,6,27,18,15,557.5,57.5,3.9,33.65,210.5,46.67,33.19
2018,6,27,18,30,493.0,52.0,3.7,32.9,159.0,42.29,29.48
2018,6,27,18,45,403.5,43.0,3.5,32.2,114.5,35.03,23.18
2018,6,27,19,0,314.0,34.0,3.3,31.5,70.0,27.83,16.55
2018,6,27,19,15,191.5,22.0,3.4,31.05,40.5,18.01,2.41
2018,6,27,19,30,69.0,10.0,3.5,30.6,11.0,7.87,0.0
2018,6,27,19,45,34.5,5.0,3.55,30.15,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,29.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,28.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,28.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.7,28.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,27.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.65,26.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,25.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,25.45,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,25.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,24.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.05,24.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.7,23.85,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,28,5,15,10.5,2.0,3.0,24.2,2.0,0.0,0.0
2018,6,28,5,30,21.0,4.0,3.2,24.5,4.0,0.0,0.0
2018,6,28,5,45,123.0,17.0,3.4,24.85,26.0,48.25,0.0
2018,6,28,6,0,225.0,30.0,3.6,25.2,48.0,126.15,77.56
2018,6,28,6,15,334.5,39.5,3.65,25.7,89.5,193.92,143.19
2018,6,28,6,30,444.0,49.0,3.7,26.2,131.0,270.74,207.97
2018,6,28,6,45,519.0,54.5,3.8,26.7,181.0,336.12,262.93
2018,6,28,7,0,594.0,60.0,3.9,27.2,231.0,407.04,320.54
2018,6,28,7,15,641.5,64.5,3.9,27.8,284.0,465.8,366.67
2018,6,28,7,30,689.0,69.0,3.9,28.4,337.0,525.02,411.45
2018,6,28,7,45,723.5,71.5,3.9,29.05,390.5,576.72,448.96
2018,6,28,8,0,758.0,74.0,3.9,29.7,444.0,628.38,485.21
2018,6,28,8,15,782.0,76.5,3.85,30.3,496.0,671.98,513.99
2018,6,28,8,30,806.0,79.0,3.8,30.9,548.0,707.18,535.56
2018,6,28,8,45,825.0,80.5,3.8,31.5,597.5,742.23,556.85
2018,6,28,9,0,844.0,82.0,3.8,32.1,647.0,775.01,576.25
2018,6,28,9,15,857.0,84.0,3.75,32.65,692.0,800.84,590.6
2018,6,28,9,30,870.0,86.0,3.7,33.2,737.0,823.64,602.81
2018,6,28,9,45,880.5,87.0,3.7,33.7,777.0,840.08,611.08
2018,6,28,10,0,891.0,88.0,3.7,34.2,817.0,853.11,617.15
2018,6,28,10,15,898.0,89.0,3.7,34.6,850.5,859.59,619.24
2018,6,28,10,30,905.0,90.0,3.7,35.0,884.0,862.38,619.06
2018,6,28,10,45,911.0,90.5,3.7,35.45,912.0,860.09,615.58
2018,6,28,11,0,917.0,91.0,3.7,35.9,940.0,854.01,609.79
2018,6,28,11,15,921.5,91.0,3.75,36.2,960.5,842.45,601.18
2018,6,28,11,30,926.0,91.0,3.8,36.5,981.0,827.14,590.25
2018,6,28,11,45,929.0,90.5,3.85,36.8,993.5,806.52,575.95
2018,6,28,12,0,932.0,90.0,3.9,37.1,1006.0,782.37,559.39
2018,6,28,12,15,932.5,90.0,4.0,37.3,1011.0,753.41,539.6
2018,6,28,12,30,933.0,90.0,4.1,37.5,1016.0,721.47,516.69
2018,6,28,12,45,932.0,90.0,4.15,37.7,1013.0,685.92,490.73
2018,6,28,13,0,931.0,90.0,4.2,37.9,1010.0,647.97,462.6
2018,6,28,13,15,929.0,90.0,4.3,38.0,999.5,607.04,432.05
2018,6,28,13,30,927.0,90.0,4.4,38.1,989.0,563.81,399.08
2018,6,28,13,45,923.0,90.0,4.45,38.15,970.5,517.44,362.98
2018,6,28,14,0,919.0,90.0,4.5,38.2,952.0,469.25,324.59
2018,6,28,14,15,820.5,140.0,4.6,38.15,894.0,414.14,281.9
2018,6,28,14,30,722.0,190.0,4.7,38.1,836.0,361.57,241.5
2018,6,28,14,45,657.0,210.5,4.75,38.05,781.5,311.33,202.81
2018,6,28,15,0,592.0,231.0,4.8,38.0,727.0,266.94,169.67
2018,6,28,15,15,599.0,216.5,4.85,37.85,698.5,220.22,134.52
2018,6,28,15,30,606.0,202.0,4.9,37.7,670.0,172.42,103.34
2018,6,28,15,45,572.5,204.0,4.95,37.5,625.5,131.35,88.05
2018,6,28,16,0,539.0,206.0,5.0,37.3,581.0,127.46,95.57
2018,6,28,16,15,624.0,161.5,5.05,36.95,565.5,105.46,78.65
2018,6,28,16,30,709.0,117.0,5.1,36.6,550.0,83.27,61.36
2018,6,28,16,45,717.5,103.0,5.1,36.25,507.5,82.64,61.19
2018,6,28,17,0,726.0,89.0,5.1,35.9,465.0,74.22,54.72
2018,6,28,17,15,695.5,85.0,5.1,35.9,413.0,71.52,52.75
2018,6,28,17,30,665.0,81.0,5.1,35.9,361.0,63.46,46.39
2018,6,28,17,45,620.5,76.0,5.1,34.95,308.0,59.89,43.82
2018,6,28,18,0,576.0,71.0,5.1,34.0,255.0,56.32,41.14
2018,6,28,18,15,510.0,65.0,5.0,33.4,205.0,51.77,37.45
2018,6,28,18,30,444.0,59.0,4.9,32.8,155.0,47.31,33.66
2018,6,28,18,45,349.0,49.0,4.8,32.2,111.5,39.51,26.85
2018,6,28,19,0,254.0,39.0,4.7,31.6,68.0,29.58,17.93
2018,6,28,19,15,147.5,24.0,4.6,31.15,39.0,18.19,2.59
2018,6,28,19,30,41.0,9.0,4.5,30.7,10.0,7.08,0.0
2018,6,28,19,45,20.5,4.5,4.4,30.2,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,29.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.35,29.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,29.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.45,28.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.45,28.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.35,27.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.3,27.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.3,27.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.3,26.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.3,26.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.25,26.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.2,25.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,25.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,25.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,25.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,25.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,25.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,25.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,25.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,24.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,24.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.5,24.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,24.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.35,24.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,3.25,24.55,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2018,6,29,5,15,3.0,1.0,3.45,24.8,1.0,0.0,0.0
2018,6,29,5,30,6.0,2.0,3.7,25.1,2.0,0.0,0.0
2018,6,29,5,45,81.5,16.5,3.9,25.35,23.0,36.06,0.0
2018,6,29,6,0,157.0,31.0,4.1,25.6,44.0,104.13,62.77
2018,6,29,6,15,263.0,44.0,4.25,26.1,84.0,168.31,123.92
2018,6,29,6,30,369.0,57.0,4.4,26.6,124.0,241.98,185.82
2018,6,29,6,45,375.5,69.0,4.6,27.1,157.0,275.77,215.98
2018,6,29,7,0,382.0,81.0,4.8,27.6,190.0,309.4,244.53
2018,6,29,7,15,303.0,100.5,4.9,28.2,198.5,301.09,238.1
2018,6,29,7,30,224.0,120.0,5.0,28.8,207.0,269.42,212.41
2018,6,29,7,45,207.0,145.5,5.05,29.35,235.0,292.38,229.32
2018,6,29,8,0,190.0,171.0,5.1,29.9,263.0,298.29,232.61
2018,6,29,8,15,294.0,174.0,5.15,30.45,335.5,396.06,307.8
2018,6,29,8,30,398.0,177.0,5.2,31.0,408.0,502.99,387.36
2018,6,29,8,45,336.5,220.0,5.2,31.5,427.5,488.37,373.18
2018,6,29,9,0,275.0,263.0,5.2,32.0,447.0,487.06,368.83
2018,6,29,9,15,330.0,266.0,5.2,32.5,502.0,537.42,404.78
2018,6,29,9,30,385.0,269.0,5.2,33.0,557.0,606.33,452.76
2018,6,29,9,45,408.0,276.0,5.2,33.5,596.0,633.54,470.12
2018,6,29,10,0,431.0,283.0,5.2,34.0,635.0,658.95,486.18
2018,6,29,10,15,408.5,310.5,5.25,34.45,656.0,661.98,485.72
2018,6,29,10,30,386.0,338.0,5.3,34.9,677.0,662.02,483.34
2018,6,29,10,45,510.5,290.0,5.3,35.3,753.5,717.76,522.88
2018,6,29,11,0,635.0,242.0,5.3,35.7,830.0,772.68,560.72
2018,6,29,11,15,587.5,279.0,5.35,36.0,832.5,749.97,542.51
2018,6,29,11,30,540.0,316.0,5.4,36.3,835.0,725.84,523.73
2018,6,29,11,45,501.0,341.5,5.4,36.6,828.0,697.63,502.35
2018,6,29,12,0,462.0,367.0,5.4,36.9,821.0,667.54,479.75
2018,6,29,12,15,432.0,387.0,5.45,37.05,813.5,638.49,458.48
2018,6,29,12,30,402.0,407.0,5.5,37.2,806.0,608.4,436.43
2018,6,29,12,45,538.5,329.5,5.55,37.4,862.5,619.19,444.73
2018,6,29,13,0,675.0,252.0,5.6,37.6,919.0,615.05,441.72
2018,6,29,13,15,661.5,254.0,5.65,37.65,901.5,574.03,411.24
2018,6,29,13,30,648.0,256.0,5.7,37.7,884.0,532.52,379.98
2018,6,29,13,45,693.5,227.0,5.75,37.75,888.0,499.22,353.74
2018,6,29,14,0,739.0,198.0,5.8,37.8,892.0,461.35,323.02
2018,6,29,14,15,744.5,189.5,5.8,37.75,872.0,416.41,286.59
2018,6,29,14,30,750.0,181.0,5.8,37.7,852.0,369.6,248.04
2018,6,29,14,45,753.0,172.0,5.85,37.65,824.5,320.04,207.23
2018,6,29,15,0,756.0,163.0,5.9,37.6,797.0,269.18,166.01
2018,6,29,15,15,735.0,164.5,5.9,37.35,757.0,219.69,129.27
2018,6,29,15,30,714.0,166.0,5.9,37.1,717.0,163.91,93.6
2018,6,29,15,45,671.0,171.0,5.95,36.9,665.0,117.75,76.72
2018,6,29,16,0,628.0,176.0,6.0,36.7,613.0,111.14,83.05
2018,6,29,16,15,637.5,161.0,6.0,36.35,577.0,105.52,78.96
2018,6,29,16,30,647.0,146.0,6.0,36.0,541.0,99.21,74.31
2018,6,29,16,45,617.0,141.5,6.0,35.6,491.0,97.97,73.71
2018,6,29,17,0,587.0,137.0,6.0,35.2,441.0,96.67,73.06
2018,6,29,17,15,550.0,129.5,6.0,35.2,389.5,93.1,70.45
2018,6,29,17,30,513.0,122.0,6.0,35.2,338.0,86.92,65.68
2018,6,29,17,45,462.5,113.5,5.9,34.2,287.5,81.29,61.56
2018,6,29,18,0,412.0,105.0,5.8,33.2,237.0,75.57,57.22
2018,6,29,18,15,344.5,93.0,5.7,32.65,189.0,67.25,50.43
2018,6,29,18,30,277.0,81.0,5.6,32.1,141.0,58.83,43.3
2018,6,29,18,45,194.5,63.5,5.45,31.55,100.0,46.32,32.53
2018,6,29,19,0,112.0,46.0,5.3,31.0,59.0,33.58,21.18
2018,6,29,19,15,59.5,27.0,5.2,30.6,33.5,19.93,3.48
2018,6,29,19,30,7.0,8.0,5.1,30.2,8.0,6.29,0.0
2018,6,29,19,45,3.5,4.0,5.0,29.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.9,29.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,29.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.9,28.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.9,28.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,27.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.8,27.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.8,27.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.8,27.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.75,26.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.7,26.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.65,26.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.6,26.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.55,26.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,4.45,25.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,4.4,25.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,4.35,25.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,4.3,25.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,4.3,25.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,4.25,25.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,4.2,25.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,4.1,25.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,4.0,25.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.9,25.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.8,25.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.75,25.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.6,24.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,3.4,24.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,3.2,24.75,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,30,5,15,1.0,1.0,3.3,24.95,1.0,0.0,0.0
2018,6,30,5,30,2.0,2.0,3.5,25.2,2.0,0.0,0.0
2018,6,30,5,45,36.0,16.0,3.65,25.4,19.0,22.77,0.0
2018,6,30,6,0,70.0,30.0,3.8,25.6,36.0,65.7,37.55
2018,6,30,6,15,90.0,47.0,4.0,26.05,60.0,87.73,62.83
2018,6,30,6,30,110.0,64.0,4.2,26.5,84.0,116.65,88.0
2018,6,30,6,45,97.0,83.5,4.4,26.95,105.5,134.11,103.38
2018,6,30,7,0,84.0,103.0,4.6,27.4,127.0,149.9,116.57
2018,6,30,7,15,186.5,121.0,4.75,27.95,189.0,241.73,190.7
2018,6,30,7,30,289.0,139.0,4.9,28.5,251.0,330.7,261.05
2018,6,30,7,45,376.5,146.5,5.0,29.05,315.0,421.55,330.85
2018,6,30,8,0,464.0,154.0,5.1,29.6,379.0,503.08,392.02
2018,6,30,8,15,495.5,164.5,5.15,30.15,430.0,550.98,426.06
2018,6,30,8,30,527.0,175.0,5.2,30.7,481.0,598.79,459.4
2018,6,30,8,45,595.5,168.5,5.3,31.25,543.0,666.62,507.22
2018,6,30,9,0,664.0,162.0,5.4,31.8,605.0,727.07,548.93
2018,6,30,9,15,694.5,161.5,5.4,32.35,654.0,761.73,570.93
2018,6,30,9,30,725.0,161.0,5.4,32.9,703.0,794.21,591.14
2018,6,30,9,45,744.5,161.5,5.45,33.4,744.5,809.74,599.37
2018,6,30,10,0,764.0,162.0,5.5,33.9,786.0,828.63,610.02
2018,6,30,10,15,779.0,162.0,5.55,34.35,822.0,839.97,615.66
2018,6,30,10,30,794.0,162.0,5.6,34.8,858.0,847.85,619.07
2018,6,30,10,45,798.0,166.0,5.65,35.25,885.0,846.44,616.33
2018,6,30,11,0,802.0,170.0,5.7,35.7,912.0,841.38,611.29
2018,6,30,11,15,811.5,168.5,5.75,36.05,933.5,832.43,604.03
2018,6,30,11,30,821.0,167.0,5.8,36.4,955.0,819.81,594.21
2018,6,30,11,45,829.5,163.0,5.85,36.75,969.0,800.66,579.81
2018,6,30,12,0,838.0,159.0,5.9,37.1,983.0,765.0,554.47
2018,6,30,12,15,838.0,160.0,5.95,37.3,987.5,737.27,534.15
2018,6,30,12,30,838.0,161.0,6.0,37.5,992.0,718.67,519.45
2018,6,30,12,45,835.5,161.5,6.05,37.7,988.5,683.19,493.14
2018,6,30,13,0,833.0,162.0,6.1,37.9,985.0,645.76,465.06
2018,6,30,13,15,815.5,171.0,6.15,37.95,969.5,603.61,433.3
2018,6,30,13,30,798.0,180.0,6.2,38.0,954.0,560.56,400.29
2018,6,30,13,45,787.0,183.0,6.2,38.05,934.0,516.11,365.56
2018,6,30,14,0,776.0,186.0,6.2,38.1,914.0,470.84,329.5
2018,6,30,14,15,692.5,227.0,6.25,38.05,863.5,418.84,289.22
2018,6,30,14,30,609.0,268.0,6.3,38.0,813.0,373.61,254.22
2018,6,30,14,45,536.5,291.0,6.3,37.95,758.0,331.3,221.97
2018,6,30,15,0,464.0,314.0,6.3,37.9,703.0,290.82,192.49
2018,6,30,15,15,546.5,260.0,6.3,37.7,697.5,241.04,152.32
2018,6,30,15,30,629.0,206.0,6.3,37.5,692.0,178.69,107.21
2018,6,30,15,45,542.5,227.0,6.3,37.3,628.5,146.32,99.02
2018,6,30,16,0,456.0,248.0,6.3,37.1,565.0,146.92,111.03
2018,6,30,16,15,454.0,229.5,6.25,36.75,526.0,139.86,105.96
2018,6,30,16,30,452.0,211.0,6.2,36.4,487.0,132.15,100.35
2018,6,30,16,45,488.0,181.0,6.15,36.05,455.0,118.16,89.7
2018,6,30,17,0,524.0,151.0,6.1,35.7,423.0,102.98,77.97
2018,6,30,17,15,494.5,139.0,6.1,35.7,373.0,96.22,72.82
2018,6,30,17,30,465.0,127.0,6.1,35.7,323.0,89.16,67.36
2018,6,30,17,45,435.5,114.0,5.95,34.7,277.0,81.18,61.33
2018,6,30,18,0,406.0,101.0,5.8,33.7,231.0,72.88,54.88
2018,6,30,18,15,334.5,88.0,5.6,33.1,181.5,63.81,47.48
2018,6,30,18,30,263.0,75.0,5.4,32.5,132.0,54.63,39.76
2018,6,30,18,45,194.0,60.5,5.2,31.9,96.0,44.41,30.91
2018,6,30,19,0,125.0,46.0,5.0,31.3,60.0,33.65,21.21
2018,6,30,19,15,67.0,27.0,4.85,30.8,34.0,19.99,3.55
2018,6,30,19,30,9.0,8.0,4.7,30.3,8.0,6.29,0.0
2018,6,30,19,45,4.5,4.0,4.55,29.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,29.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.45,29.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.5,28.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.5,27.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.5,27.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,27.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,26.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,26.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,26.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,25.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,24.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,24.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.1,24.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.05,24.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,24.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.05,24.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.1,24.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,24.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.9,23.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,23.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.8,23.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.7,23.9,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.65,23.9,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.6,23.9,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.75,24.2,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.9,24.5,1.0,0.0,0.0
2018,7,1,5,45,19.5,16.5,4.0,24.75,18.0,18.49,0.0
2018,7,1,6,0,39.0,32.0,4.1,25.0,35.0,52.15,28.5
2018,7,1,6,15,109.5,54.5,4.25,25.55,72.0,106.2,77.18
2018,7,1,6,30,180.0,77.0,4.4,26.1,109.0,172.82,132.45
2018,7,1,6,45,229.0,91.0,4.55,26.6,146.5,217.83,170.47
2018,7,1,7,0,278.0,105.0,4.7,27.1,184.0,267.59,211.5
2018,7,1,7,15,365.0,117.5,4.7,27.7,244.0,355.29,281.03
2018,7,1,7,30,452.0,130.0,4.7,28.3,304.0,437.48,344.44
2018,7,1,7,45,486.5,138.5,4.7,28.9,352.0,486.21,380.5
2018,7,1,8,0,521.0,147.0,4.7,29.5,400.0,535.75,416.22
2018,7,1,8,15,570.0,150.5,4.7,30.15,456.0,599.13,461.07
2018,7,1,8,30,619.0,154.0,4.7,30.8,512.0,656.13,500.23
2018,7,1,8,45,647.5,157.0,4.75,31.45,561.5,696.41,526.65
2018,7,1,9,0,676.0,160.0,4.8,32.1,611.0,735.11,551.53
2018,7,1,9,15,696.5,163.0,4.8,32.7,656.0,765.33,569.92
2018,7,1,9,30,717.0,166.0,4.8,33.3,701.0,793.09,586.37
2018,7,1,9,45,734.0,168.5,4.8,33.95,742.5,814.66,598.17
2018,7,1,10,0,751.0,171.0,4.8,34.6,784.0,826.4,603.16
2018,7,1,10,15,762.5,173.0,4.85,35.1,818.5,836.56,607.86
2018,7,1,10,30,774.0,175.0,4.9,35.6,853.0,843.26,610.34
2018,7,1,10,45,783.5,176.0,4.95,36.15,881.5,843.83,608.72
2018,7,1,11,0,793.0,177.0,5.0,36.7,910.0,840.77,604.85
2018,7,1,11,15,786.5,186.5,5.0,37.1,927.5,828.03,594.4
2018,7,1,11,30,780.0,196.0,5.0,37.5,945.0,811.69,581.44
2018,7,1,11,45,768.0,208.5,5.05,37.85,954.5,789.88,565.11
2018,7,1,12,0,756.0,221.0,5.1,38.2,964.0,774.02,552.47
2018,7,1,12,15,759.0,220.0,5.1,38.45,969.5,746.87,532.76
2018,7,1,12,30,762.0,219.0,5.1,38.7,975.0,716.9,510.97
2018,7,1,12,45,762.5,218.5,5.1,38.95,973.0,683.23,486.36
2018,7,1,13,0,763.0,218.0,5.1,39.2,971.0,647.57,459.99
2018,7,1,13,15,761.5,216.0,5.05,39.25,961.0,607.73,430.52
2018,7,1,13,30,760.0,214.0,5.0,39.3,951.0,566.19,399.26
2018,7,1,13,45,756.5,211.0,5.0,39.4,933.0,521.37,365.05
2018,7,1,14,0,753.0,208.0,5.0,39.5,915.0,475.28,329.14
2018,7,1,14,15,737.0,211.5,4.95,39.45,887.5,427.32,291.4
2018,7,1,14,30,721.0,215.0,4.9,39.4,860.0,379.56,253.28
2018,7,1,14,45,699.0,219.0,4.9,39.4,825.5,330.87,214.57
2018,7,1,15,0,677.0,223.0,4.9,39.4,791.0,283.59,177.65
2018,7,1,15,15,663.5,218.5,4.9,39.2,753.5,234.44,141.48
2018,7,1,15,30,650.0,214.0,4.9,39.0,716.0,186.4,111.1
2018,7,1,15,45,633.0,207.5,4.85,38.8,673.0,138.37,90.87
2018,7,1,16,0,616.0,201.0,4.8,38.6,630.0,125.46,93.45
2018,7,1,16,15,594.0,193.5,4.8,38.25,583.0,124.07,92.79
2018,7,1,16,30,572.0,186.0,4.8,37.9,536.0,121.4,91.13
2018,7,1,16,45,544.0,177.5,4.75,37.55,486.5,117.5,88.5
2018,7,1,17,0,516.0,169.0,4.7,37.2,437.0,113.39,85.69
2018,7,1,17,15,477.0,159.0,4.7,37.2,385.5,107.93,81.66
2018,7,1,17,30,438.0,149.0,4.7,37.2,334.0,102.27,77.41
2018,7,1,17,45,391.5,135.5,4.55,36.2,283.5,94.09,71.36
2018,7,1,18,0,345.0,122.0,4.4,35.2,233.0,86.61,65.71
2018,7,1,18,15,287.0,105.5,4.2,34.5,186.0,75.16,56.49
2018,7,1,18,30,229.0,89.0,4.0,33.8,139.0,63.55,46.83
2018,7,1,18,45,159.0,68.5,3.75,33.1,98.5,49.22,34.66
2018,7,1,19,0,89.0,48.0,3.5,32.4,58.0,34.65,21.89
2018,7,1,19,15,47.0,27.5,3.5,31.85,32.5,20.21,3.62
2018,7,1,19,30,5.0,7.0,3.5,31.3,7.0,5.51,0.0
2018,7,1,19,45,2.5,3.5,3.5,30.8,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,30.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.5,29.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,29.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.55,29.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.6,28.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.55,27.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.35,25.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
