Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,0,45,0.0,0.0,2.95,24.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.5,24.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,24.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,2,5,15,1.5,1.0,1.9,24.15,1.0,0.0,0.0
2018,7,2,5,30,3.0,2.0,2.2,24.5,2.0,0.0,0.0
2018,7,2,5,45,54.0,17.0,2.45,24.85,21.0,28.63,0.0
2018,7,2,6,0,105.0,32.0,2.7,25.2,40.0,80.51,45.38
2018,7,2,6,15,201.0,48.5,2.8,25.7,79.0,149.64,109.78
2018,7,2,6,30,297.0,65.0,2.9,26.2,118.0,219.37,168.07
2018,7,2,6,45,377.5,75.0,3.0,26.65,166.0,283.67,221.57
2018,7,2,7,0,458.0,85.0,3.1,27.1,214.0,354.93,279.24
2018,7,2,7,15,515.0,92.0,3.15,27.75,266.5,422.11,331.64
2018,7,2,7,30,572.0,99.0,3.2,28.4,319.0,487.3,380.83
2018,7,2,7,45,616.0,103.0,3.25,29.0,372.5,543.15,421.58
2018,7,2,8,0,660.0,107.0,3.3,29.6,426.0,599.81,461.7
2018,7,2,8,15,690.0,111.0,3.35,30.25,478.5,646.67,493.48
2018,7,2,8,30,720.0,115.0,3.4,30.9,531.0,692.65,523.86
2018,7,2,8,45,744.0,117.5,3.45,31.6,581.0,727.48,545.26
2018,7,2,9,0,768.0,120.0,3.5,32.3,631.0,764.05,567.26
2018,7,2,9,15,785.5,121.5,3.5,32.9,676.5,791.97,583.08
2018,7,2,9,30,803.0,123.0,3.5,33.5,722.0,817.11,596.93
2018,7,2,9,45,817.0,124.5,3.5,34.1,763.0,836.29,606.74
2018,7,2,10,0,831.0,126.0,3.5,34.7,804.0,841.11,607.09
2018,7,2,10,15,841.0,127.5,3.5,35.2,839.0,849.95,610.56
2018,7,2,10,30,851.0,129.0,3.5,35.7,874.0,855.25,611.76
2018,7,2,10,45,859.5,129.0,3.45,36.2,902.5,854.32,608.77
2018,7,2,11,0,868.0,129.0,3.4,36.7,931.0,849.71,603.57
2018,7,2,11,15,876.0,128.0,3.4,37.05,953.0,840.15,595.95
2018,7,2,11,30,884.0,127.0,3.4,37.4,975.0,826.88,586.09
2018,7,2,11,45,892.0,123.5,3.4,37.8,989.5,807.98,572.56
2018,7,2,12,0,900.0,120.0,3.4,38.2,1004.0,785.54,556.86
2018,7,2,12,15,902.0,120.0,3.4,38.45,1010.0,757.9,537.13
2018,7,2,12,30,904.0,120.0,3.4,38.7,1016.0,727.35,515.11
2018,7,2,12,45,904.5,118.5,3.45,38.95,1013.5,692.22,489.87
2018,7,2,13,0,905.0,117.0,3.5,39.2,1011.0,654.85,462.61
2018,7,2,13,15,903.5,116.0,3.5,39.35,1000.5,614.3,432.61
2018,7,2,13,30,902.0,115.0,3.5,39.5,990.0,571.55,400.35
2018,7,2,13,45,899.0,114.0,3.55,39.6,972.0,525.93,365.45
2018,7,2,14,0,896.0,113.0,3.6,39.7,954.0,478.46,328.26
2018,7,2,14,15,891.5,111.5,3.6,39.7,929.0,428.42,288.36
2018,7,2,14,30,887.0,110.0,3.6,39.7,904.0,377.05,246.67
2018,7,2,14,45,880.5,107.5,3.65,39.7,871.5,323.41,203.03
2018,7,2,15,0,874.0,105.0,3.7,39.7,839.0,269.11,159.53
2018,7,2,15,15,864.5,103.0,3.7,39.55,800.5,214.17,118.39
2018,7,2,15,30,855.0,101.0,3.7,39.4,762.0,159.37,83.76
2018,7,2,15,45,843.0,98.5,3.75,39.25,718.5,104.5,62.46
2018,7,2,16,0,831.0,96.0,3.8,39.1,675.0,87.9,63.88
2018,7,2,16,15,814.5,93.5,3.8,38.8,627.0,86.15,62.8
2018,7,2,16,30,798.0,91.0,3.8,38.5,579.0,75.77,54.88
2018,7,2,16,45,776.5,88.0,3.8,38.2,528.0,73.96,53.72
2018,7,2,17,0,755.0,85.0,3.8,37.9,477.0,72.07,52.49
2018,7,2,17,15,725.5,80.5,3.8,37.9,423.5,68.87,50.13
2018,7,2,17,30,696.0,76.0,3.8,37.9,370.0,65.58,47.67
2018,7,2,17,45,655.5,71.5,3.75,37.0,317.0,57.28,41.27
2018,7,2,18,0,615.0,67.0,3.7,36.1,264.0,53.93,38.79
2018,7,2,18,15,555.5,60.5,3.4,35.3,213.0,48.89,34.75
2018,7,2,18,30,496.0,54.0,3.1,34.5,162.0,43.86,30.56
2018,7,2,18,45,404.0,45.0,2.8,33.7,117.0,36.64,24.33
2018,7,2,19,0,312.0,36.0,2.5,32.9,72.0,29.49,17.76
2018,7,2,19,15,187.0,23.0,2.6,32.45,41.5,17.58,2.37
2018,7,2,19,30,62.0,10.0,2.7,32.0,11.0,7.87,0.0
2018,7,2,19,45,31.0,5.0,2.8,31.55,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,31.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,30.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,30.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,30.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,29.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,28.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,28.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,26.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,25.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,25.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,24.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,23.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,3,5,15,3.5,1.0,2.0,23.9,1.0,0.0,0.0
2018,7,3,5,30,7.0,2.0,2.3,24.3,2.0,0.0,0.0
2018,7,3,5,45,85.0,16.5,2.6,24.65,22.5,36.98,0.0
2018,7,3,6,0,163.0,31.0,2.9,25.0,43.0,105.14,59.23
2018,7,3,6,15,271.0,43.0,3.0,25.6,82.5,170.62,125.17
2018,7,3,6,30,379.0,55.0,3.1,26.2,122.0,247.41,189.54
2018,7,3,6,45,457.0,62.5,3.25,26.8,171.5,314.09,245.19
2018,7,3,7,0,535.0,70.0,3.4,27.4,221.0,386.54,303.76
2018,7,3,7,15,586.5,76.0,3.4,28.1,274.0,447.29,351.16
2018,7,3,7,30,638.0,82.0,3.4,28.8,327.0,510.5,398.61
2018,7,3,7,45,675.0,86.0,3.45,29.5,380.5,563.79,437.14
2018,7,3,8,0,712.0,90.0,3.5,30.2,434.0,617.43,474.69
2018,7,3,8,15,738.0,93.5,3.5,30.9,486.0,660.07,503.12
2018,7,3,8,30,764.0,97.0,3.5,31.6,538.0,703.92,530.97
2018,7,3,8,45,783.5,100.0,3.5,32.3,587.5,740.52,552.92
2018,7,3,9,0,803.0,103.0,3.5,33.0,637.0,774.89,573.01
2018,7,3,9,15,818.0,105.5,3.45,33.65,682.5,802.5,588.14
2018,7,3,9,30,833.0,108.0,3.4,34.3,728.0,817.69,594.85
2018,7,3,9,45,843.5,110.0,3.3,34.9,768.0,834.65,602.67
2018,7,3,10,0,854.0,112.0,3.2,35.5,808.0,848.26,608.25
2018,7,3,10,15,862.0,114.0,3.15,35.95,842.5,856.23,610.85
2018,7,3,10,30,870.0,116.0,3.1,36.4,877.0,860.58,611.23
2018,7,3,10,45,876.5,117.0,3.05,36.9,905.0,859.03,607.82
2018,7,3,11,0,883.0,118.0,3.0,37.4,933.0,853.76,602.2
2018,7,3,11,15,884.5,120.5,2.95,37.75,953.0,841.87,592.86
2018,7,3,11,30,886.0,123.0,2.9,38.1,973.0,826.29,581.33
2018,7,3,11,45,885.0,126.0,2.85,38.5,985.0,805.5,566.49
2018,7,3,12,0,884.0,129.0,2.8,38.9,997.0,781.28,549.46
2018,7,3,12,15,885.0,129.5,2.8,39.1,1002.5,753.52,529.92
2018,7,3,12,30,886.0,130.0,2.8,39.3,1008.0,722.95,508.27
2018,7,3,12,45,885.0,129.5,2.8,39.55,1005.0,687.97,483.26
2018,7,3,13,0,884.0,129.0,2.8,39.8,1002.0,650.93,456.4
2018,7,3,13,15,881.0,129.0,2.85,39.9,991.0,610.89,427.39
2018,7,3,13,30,878.0,129.0,2.9,40.0,980.0,568.84,396.23
2018,7,3,13,45,874.0,128.0,2.9,40.1,962.0,523.71,361.98
2018,7,3,14,0,870.0,127.0,2.9,40.2,944.0,476.89,325.63
2018,7,3,14,15,859.5,129.0,2.9,40.2,917.5,427.81,286.98
2018,7,3,14,30,849.0,131.0,2.9,40.2,891.0,378.02,247.06
2018,7,3,14,45,834.5,133.0,2.95,40.15,857.0,326.58,205.85
2018,7,3,15,0,820.0,135.0,3.0,40.1,823.0,270.02,161.61
2018,7,3,15,15,809.0,132.5,3.0,39.95,785.0,216.09,121.54
2018,7,3,15,30,798.0,130.0,3.0,39.8,747.0,162.65,87.68
2018,7,3,15,45,784.0,127.0,3.0,39.7,703.5,109.49,66.17
2018,7,3,16,0,770.0,124.0,3.0,39.6,660.0,93.21,67.85
2018,7,3,16,15,751.0,120.5,3.05,39.3,612.5,92.15,67.34
2018,7,3,16,30,732.0,117.0,3.1,39.0,565.0,83.83,61.1
2018,7,3,16,45,707.0,113.0,3.1,38.7,514.0,82.14,60.07
2018,7,3,17,0,682.0,109.0,3.1,38.4,463.0,80.36,58.96
2018,7,3,17,15,649.5,103.5,3.1,38.4,410.5,77.35,56.79
2018,7,3,17,30,617.0,98.0,3.1,38.4,358.0,74.25,54.51
2018,7,3,17,45,571.0,91.5,3.0,37.55,305.5,70.13,51.57
2018,7,3,18,0,525.0,85.0,2.9,36.7,253.0,65.97,48.48
2018,7,3,18,15,460.5,76.0,2.65,35.8,203.0,59.63,43.46
2018,7,3,18,30,396.0,67.0,2.4,34.9,153.0,50.42,35.87
2018,7,3,18,45,300.0,54.5,2.15,34.0,109.0,40.92,27.78
2018,7,3,19,0,204.0,42.0,1.9,33.1,65.0,31.47,19.3
2018,7,3,19,15,115.5,25.5,2.05,32.7,37.0,19.19,3.04
2018,7,3,19,30,27.0,9.0,2.2,32.3,9.0,7.08,0.0
2018,7,3,19,45,13.5,4.5,2.35,31.9,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,31.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,30.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,30.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,30.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,29.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,29.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,29.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,28.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.0,28.6,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.9,28.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.85,28.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.8,27.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.75,27.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.65,27.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,26.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,25.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,25.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.5,25.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.3,24.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.15,24.6,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.4,24.9,1.0,0.0,0.0
2018,7,4,5,45,44.5,15.5,1.6,25.2,18.5,24.76,0.0
2018,7,4,6,0,87.0,30.0,1.8,25.5,36.0,71.38,37.82
2018,7,4,6,15,165.0,47.5,1.85,26.0,72.0,126.33,91.67
2018,7,4,6,30,243.0,65.0,1.9,26.5,108.0,195.79,149.27
2018,7,4,6,45,310.5,79.5,1.95,27.0,154.0,255.99,198.96
2018,7,4,7,0,378.0,94.0,2.0,27.5,200.0,322.04,251.95
2018,7,4,7,15,428.0,104.5,1.9,28.0,249.0,378.77,295.95
2018,7,4,7,30,478.0,115.0,1.8,28.5,298.0,438.53,340.56
2018,7,4,7,45,515.0,124.0,1.75,29.05,348.5,490.52,377.84
2018,7,4,8,0,552.0,133.0,1.7,29.6,399.0,551.66,420.22
2018,7,4,8,15,581.0,140.5,1.55,30.1,449.0,598.46,450.66
2018,7,4,8,30,610.0,148.0,1.4,30.6,499.0,644.56,479.53
2018,7,4,8,45,563.5,176.5,1.25,31.1,523.5,650.67,479.02
2018,7,4,9,0,517.0,205.0,1.1,31.6,548.0,644.45,470.51
2018,7,4,9,15,316.0,251.5,1.0,32.05,466.0,513.26,375.48
2018,7,4,9,30,115.0,298.0,0.9,32.5,384.0,375.01,273.71
2018,7,4,9,45,73.0,281.5,0.8,32.9,337.0,305.38,223.03
2018,7,4,10,0,31.0,265.0,0.7,33.3,290.0,253.11,183.77
2018,7,4,10,15,242.5,284.0,0.9,33.6,495.0,480.8,348.88
2018,7,4,10,30,454.0,303.0,1.1,33.9,700.0,691.91,490.68
2018,7,4,10,45,601.5,245.5,1.35,34.15,789.5,762.48,538.04
2018,7,4,11,0,749.0,188.0,1.6,34.4,879.0,816.1,575.48
2018,7,4,11,15,617.0,269.0,1.75,34.45,847.0,770.11,542.74
2018,7,4,11,30,485.0,350.0,1.9,34.5,815.0,713.56,503.77
2018,7,4,11,45,595.0,291.5,2.1,34.55,870.0,732.96,519.61
2018,7,4,12,0,705.0,233.0,2.3,34.6,925.0,748.19,531.67
2018,7,4,12,15,471.5,301.0,2.45,34.6,765.0,605.44,433.46
2018,7,4,12,30,238.0,369.0,2.6,34.6,605.0,466.04,335.27
2018,7,4,12,45,120.0,246.5,2.7,34.6,365.5,277.13,201.31
2018,7,4,13,0,2.0,124.0,2.8,34.6,126.0,97.5,68.11
2018,7,4,13,15,1.0,112.0,2.85,34.55,113.0,87.42,60.75
2018,7,4,13,30,0.0,100.0,2.9,34.5,100.0,77.5,53.32
2018,7,4,13,45,0.0,92.5,3.0,34.4,92.5,71.67,48.99
2018,7,4,14,0,0.0,85.0,3.1,34.3,85.0,65.88,44.67
2018,7,4,14,15,0.0,80.0,3.1,34.1,80.0,62.04,41.85
2018,7,4,14,30,0.0,75.0,3.1,33.9,75.0,58.19,39.01
2018,7,4,14,45,0.0,70.5,3.15,33.7,70.5,54.62,36.38
2018,7,4,15,0,0.0,66.0,3.2,33.5,66.0,51.06,33.75
2018,7,4,15,15,0.0,60.5,3.25,33.1,60.5,46.73,30.56
2018,7,4,15,30,0.0,55.0,3.3,32.7,55.0,42.42,27.35
2018,7,4,15,45,0.0,49.0,3.3,32.3,49.0,37.73,23.83
2018,7,4,16,0,0.0,43.0,3.3,31.9,43.0,33.06,21.44
2018,7,4,16,15,0.0,43.5,3.3,31.35,43.5,33.41,21.87
2018,7,4,16,30,0.0,44.0,3.3,30.8,44.0,33.76,22.3
2018,7,4,16,45,0.0,59.0,3.3,30.3,59.0,45.29,32.0
2018,7,4,17,0,0.0,74.0,3.3,29.8,74.0,56.85,41.81
2018,7,4,17,15,0.0,73.0,3.3,29.8,73.0,56.05,41.3
2018,7,4,17,30,0.0,72.0,3.3,29.8,72.0,55.26,40.8
2018,7,4,17,45,0.0,73.5,3.25,28.55,73.5,56.29,42.03
2018,7,4,18,0,0.0,75.0,3.2,27.3,75.0,56.78,42.77
2018,7,4,18,15,0.0,65.5,3.1,26.8,65.5,49.54,36.68
2018,7,4,18,30,0.0,56.0,3.0,26.3,56.0,42.24,30.37
2018,7,4,18,45,0.0,41.0,2.9,25.75,41.0,31.15,20.66
2018,7,4,19,0,0.0,26.0,2.8,25.2,26.0,19.85,10.6
2018,7,4,19,15,0.0,15.0,2.75,24.95,15.0,11.43,0.0
2018,7,4,19,30,0.0,4.0,2.7,24.7,4.0,3.15,0.0
2018,7,4,19,45,0.0,2.0,2.65,24.4,2.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,23.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.85,23.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.95,23.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,3.1,23.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,3.1,23.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,3.1,23.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,3.0,22.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,3.0,22.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,3.0,22.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.8,22.15,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,7,5,5,15,2.5,1.0,2.85,22.25,1.0,0.0,0.0
2018,7,5,5,30,5.0,2.0,2.9,22.4,2.0,0.0,0.0
2018,7,5,5,45,70.0,15.0,2.95,22.5,20.0,31.56,0.0
2018,7,5,6,0,135.0,28.0,3.0,22.6,38.0,91.54,48.88
2018,7,5,6,15,225.5,42.5,3.0,23.0,75.0,152.64,112.68
2018,7,5,6,30,316.0,57.0,3.0,23.4,112.0,219.18,169.6
2018,7,5,6,45,376.0,67.5,3.05,23.75,156.0,274.95,217.28
2018,7,5,7,0,436.0,78.0,3.1,24.1,200.0,335.8,267.68
2018,7,5,7,15,295.0,104.0,3.05,24.7,194.5,301.06,240.02
2018,7,5,7,30,154.0,130.0,3.0,25.3,189.0,224.69,178.12
2018,7,5,7,45,334.0,128.0,3.0,25.95,281.0,375.22,297.41
2018,7,5,8,0,514.0,126.0,3.0,26.6,373.0,509.82,399.5
2018,7,5,8,15,515.5,142.0,2.95,27.2,414.0,543.69,421.78
2018,7,5,8,30,517.0,158.0,2.9,27.8,455.0,575.48,442.44
2018,7,5,8,45,612.5,143.0,2.85,28.4,526.0,656.71,499.38
2018,7,5,9,0,708.0,128.0,2.8,29.0,597.0,729.7,548.38
2018,7,5,9,15,746.0,124.5,2.85,29.45,650.5,764.42,569.51
2018,7,5,9,30,784.0,121.0,2.9,29.9,704.0,801.25,592.1
2018,7,5,9,45,796.0,124.0,2.95,30.4,744.0,820.26,602.37
2018,7,5,10,0,808.0,127.0,3.0,30.9,784.0,836.01,610.62
2018,7,5,10,15,712.5,175.5,3.05,31.25,773.5,806.27,588.94
2018,7,5,10,30,617.0,224.0,3.1,31.6,763.0,765.43,558.07
2018,7,5,10,45,594.0,241.0,3.1,31.95,774.0,753.07,547.77
2018,7,5,11,0,571.0,258.0,3.1,32.3,785.0,737.54,535.22
2018,7,5,11,15,703.5,199.0,3.1,32.55,863.0,782.16,566.48
2018,7,5,11,30,836.0,140.0,3.1,32.8,941.0,801.66,579.51
2018,7,5,11,45,848.0,135.0,3.15,33.05,957.5,785.63,568.03
2018,7,5,12,0,860.0,130.0,3.2,33.3,974.0,766.07,554.38
2018,7,5,12,15,800.5,164.5,3.15,33.5,953.5,731.37,528.09
2018,7,5,12,30,741.0,199.0,3.1,33.7,933.0,684.6,493.95
2018,7,5,12,45,788.0,171.5,3.1,33.9,950.5,664.65,479.41
2018,7,5,13,0,835.0,144.0,3.1,34.1,968.0,632.37,455.88
2018,7,5,13,15,798.0,162.5,3.1,34.15,943.5,593.02,426.12
2018,7,5,13,30,761.0,181.0,3.1,34.2,919.0,546.72,391.26
2018,7,5,13,45,783.0,165.0,3.1,34.25,912.0,507.54,360.75
2018,7,5,14,0,805.0,149.0,3.1,34.3,905.0,464.69,326.52
2018,7,5,14,15,818.0,139.0,3.05,34.3,889.0,419.69,289.64
2018,7,5,14,30,831.0,129.0,3.0,34.3,873.0,372.91,250.47
2018,7,5,14,45,804.0,139.0,3.0,34.25,837.0,319.65,207.27
2018,7,5,15,0,777.0,149.0,3.0,34.2,801.0,271.05,168.22
2018,7,5,15,15,767.0,145.5,2.9,34.15,764.0,218.98,128.37
2018,7,5,15,30,757.0,142.0,2.8,34.1,727.0,167.34,94.46
2018,7,5,15,45,744.5,137.5,2.75,34.0,685.0,115.64,72.1
2018,7,5,16,0,732.0,133.0,2.7,33.9,643.0,97.61,73.05
2018,7,5,16,15,715.0,128.5,2.65,33.7,597.0,88.54,66.09
2018,7,5,16,30,698.0,124.0,2.6,33.5,551.0,87.12,65.23
2018,7,5,16,45,675.5,118.5,2.55,33.35,501.5,84.8,63.63
2018,7,5,17,0,653.0,113.0,2.5,33.2,452.0,82.3,61.88
2018,7,5,17,15,620.5,107.0,2.5,33.2,400.5,79.12,59.53
2018,7,5,17,30,588.0,101.0,2.5,33.2,349.0,75.82,57.05
2018,7,5,17,45,546.5,93.0,2.05,32.5,298.0,70.83,53.29
2018,7,5,18,0,505.0,85.0,1.6,31.8,247.0,65.7,49.3
2018,7,5,18,15,447.5,75.0,1.4,31.1,198.5,58.71,43.61
2018,7,5,18,30,390.0,65.0,1.2,30.4,150.0,49.0,35.43
2018,7,5,18,45,307.0,52.5,1.0,29.75,108.0,39.58,27.24
2018,7,5,19,0,224.0,40.0,0.8,29.1,66.0,30.15,18.64
2018,7,5,19,15,131.0,24.5,0.8,28.9,38.0,18.51,2.66
2018,7,5,19,30,38.0,9.0,0.8,28.7,10.0,7.08,0.0
2018,7,5,19,45,19.0,4.5,0.8,28.55,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,28.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,28.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,28.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,28.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,28.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.65,28.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,28.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.55,28.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.5,27.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.45,27.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.4,27.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.4,27.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.45,26.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.55,26.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.05,23.65,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,24.0,1.0,0.0,0.0
2018,7,6,5,45,51.5,14.0,1.5,24.3,17.5,25.56,0.0
2018,7,6,6,0,99.0,27.0,1.7,24.6,34.0,70.93,35.16
2018,7,6,6,15,175.0,45.0,1.9,25.15,70.5,127.37,92.47
2018,7,6,6,30,251.0,63.0,2.1,25.7,107.0,197.49,151.01
2018,7,6,6,45,313.5,78.5,2.25,26.2,152.5,256.77,200.38
2018,7,6,7,0,376.0,94.0,2.4,26.7,198.0,321.41,252.74
2018,7,6,7,15,425.5,105.5,2.45,27.3,247.5,378.91,297.85
2018,7,6,7,30,475.0,117.0,2.5,27.9,297.0,439.4,343.71
2018,7,6,7,45,513.0,125.5,2.6,28.5,347.5,491.51,381.96
2018,7,6,8,0,551.0,134.0,2.7,29.1,398.0,552.67,425.56
2018,7,6,8,15,580.5,141.5,2.75,29.6,448.5,599.96,458.05
2018,7,6,8,30,610.0,149.0,2.8,30.1,499.0,646.56,489.35
2018,7,6,8,45,633.5,154.5,2.9,30.55,547.0,685.42,514.87
2018,7,6,9,0,657.0,160.0,3.0,31.0,595.0,722.59,538.83
2018,7,6,9,15,676.0,164.0,3.05,31.35,639.5,752.54,557.52
2018,7,6,9,30,695.0,168.0,3.1,31.7,684.0,780.06,574.38
2018,7,6,9,45,710.5,171.0,3.15,32.1,724.0,800.92,586.49
2018,7,6,10,0,726.0,174.0,3.2,32.5,764.0,818.8,596.52
2018,7,6,10,15,739.0,175.0,3.2,32.75,798.5,822.36,597.08
2018,7,6,10,30,752.0,176.0,3.2,33.0,833.0,829.74,600.41
2018,7,6,10,45,704.0,205.0,3.25,33.3,836.0,815.06,588.27
2018,7,6,11,0,656.0,234.0,3.3,33.6,839.0,789.21,568.75
2018,7,6,11,15,629.5,252.0,3.35,33.8,843.5,768.28,553.31
2018,7,6,11,30,603.0,270.0,3.4,34.0,848.0,744.37,535.84
2018,7,6,11,45,466.0,323.0,3.4,34.2,773.5,660.79,476.13
2018,7,6,12,0,329.0,376.0,3.4,34.4,699.0,571.32,412.13
2018,7,6,12,15,430.0,340.0,3.45,34.5,764.5,607.21,438.07
2018,7,6,12,30,531.0,304.0,3.5,34.6,830.0,628.47,452.92
2018,7,6,12,45,630.5,258.0,3.55,34.75,881.0,630.08,453.93
2018,7,6,13,0,730.0,212.0,3.6,34.9,932.0,628.32,451.9
2018,7,6,13,15,745.0,198.0,3.65,34.95,926.5,587.63,422.11
2018,7,6,13,30,760.0,184.0,3.7,35.0,921.0,549.37,393.22
2018,7,6,13,45,783.5,171.0,3.7,35.05,918.0,512.99,364.53
2018,7,6,14,0,807.0,158.0,3.7,35.1,915.0,472.77,332.05
2018,7,6,14,15,801.0,156.0,3.75,35.05,890.5,424.23,293.14
2018,7,6,14,30,795.0,154.0,3.8,35.0,866.0,374.81,252.77
2018,7,6,14,45,787.0,151.5,3.8,34.9,834.5,323.81,210.88
2018,7,6,15,0,779.0,149.0,3.8,34.8,803.0,272.56,169.28
2018,7,6,15,15,766.5,147.0,3.8,34.65,765.5,220.82,129.75
2018,7,6,15,30,754.0,145.0,3.8,34.5,728.0,169.79,96.24
2018,7,6,15,45,709.0,153.5,3.8,34.35,676.5,115.88,72.32
2018,7,6,16,0,664.0,162.0,3.8,34.2,625.0,104.08,78.17
2018,7,6,16,15,543.5,185.5,3.75,34.0,546.5,118.58,90.06
2018,7,6,16,30,423.0,209.0,3.7,33.8,468.0,130.26,99.73
2018,7,6,16,45,451.5,180.5,3.65,33.6,434.5,116.97,89.49
2018,7,6,17,0,480.0,152.0,3.6,33.4,401.0,102.58,78.29
2018,7,6,17,15,457.0,142.5,3.6,33.4,358.5,97.58,74.53
2018,7,6,17,30,434.0,133.0,3.6,33.4,316.0,92.32,70.52
2018,7,6,17,45,339.0,125.0,3.0,32.55,255.5,86.62,66.31
2018,7,6,18,0,244.0,117.0,2.4,31.7,195.0,82.23,63.03
2018,7,6,18,15,194.0,97.5,2.15,31.05,152.0,69.21,52.35
2018,7,6,18,30,144.0,78.0,1.9,30.4,109.0,55.93,41.19
2018,7,6,18,45,111.5,58.5,1.65,29.7,78.5,42.95,30.02
2018,7,6,19,0,79.0,39.0,1.4,29.0,48.0,29.07,17.77
2018,7,6,19,15,45.5,23.0,1.4,28.7,27.5,17.33,1.97
2018,7,6,19,30,12.0,7.0,1.4,28.4,7.0,5.51,0.0
2018,7,6,19,45,6.0,3.5,1.35,28.05,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.3,27.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.3,27.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.25,27.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.15,26.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,7,5,15,3.5,1.0,0.7,23.65,1.0,0.0,0.0
2018,7,7,5,30,7.0,2.0,0.9,23.9,2.0,0.0,0.0
2018,7,7,5,45,26.0,11.5,1.05,24.15,13.0,16.39,0.0
2018,7,7,6,0,45.0,21.0,1.2,24.4,24.0,38.39,15.87
2018,7,7,6,15,76.5,36.0,1.25,24.95,47.0,76.8,54.13
2018,7,7,6,30,108.0,51.0,1.3,25.5,70.0,109.61,82.33
2018,7,7,6,45,252.0,64.5,1.3,26.1,128.5,211.06,164.4
2018,7,7,7,0,396.0,78.0,1.3,26.7,187.0,314.81,246.64
2018,7,7,7,15,326.0,87.0,1.4,27.3,190.0,300.9,236.14
2018,7,7,7,30,256.0,96.0,1.5,27.9,193.0,280.02,219.58
2018,7,7,7,45,355.0,116.5,1.6,28.5,273.5,377.42,294.14
2018,7,7,8,0,454.0,137.0,1.7,29.1,354.0,480.52,369.72
2018,7,7,8,15,511.5,138.5,1.85,29.4,410.0,537.97,410.72
2018,7,7,8,30,569.0,140.0,2.0,29.7,466.0,606.97,459.07
2018,7,7,8,45,327.0,206.0,2.15,30.05,397.0,469.3,355.45
2018,7,7,9,0,85.0,272.0,2.3,30.4,328.0,310.95,233.78
2018,7,7,9,15,50.0,199.5,2.45,30.55,233.0,212.58,159.72
2018,7,7,9,30,15.0,127.0,2.6,30.7,138.0,118.6,87.07
2018,7,7,9,45,7.5,104.0,2.75,30.9,109.5,87.07,62.43
2018,7,7,10,0,0.0,81.0,2.9,31.1,81.0,62.67,43.17
2018,7,7,10,15,0.0,84.0,3.0,31.25,84.0,65.07,44.92
2018,7,7,10,30,0.0,87.0,3.1,31.4,87.0,67.52,46.7
2018,7,7,10,45,6.5,156.5,3.2,31.5,162.5,128.29,93.21
2018,7,7,11,0,13.0,226.0,3.3,31.6,238.0,189.48,139.15
2018,7,7,11,15,25.0,303.0,3.4,31.7,326.5,272.28,200.33
2018,7,7,11,30,37.0,380.0,3.5,31.8,415.0,344.36,252.4
2018,7,7,11,45,211.5,364.5,3.55,31.85,571.5,484.81,356.3
2018,7,7,12,0,386.0,349.0,3.6,31.9,728.0,602.19,440.16
2018,7,7,12,15,571.5,273.5,3.65,31.9,838.0,657.42,480.27
2018,7,7,12,30,757.0,198.0,3.7,31.9,948.0,697.57,509.17
2018,7,7,12,45,753.5,199.0,3.75,31.85,944.0,663.88,484.49
2018,7,7,13,0,750.0,200.0,3.8,31.8,940.0,628.6,458.6
2018,7,7,13,15,729.0,212.0,3.8,31.6,925.0,592.86,431.72
2018,7,7,13,30,708.0,224.0,3.8,31.4,910.0,551.76,400.62
2018,7,7,13,45,669.0,248.0,3.75,31.2,886.5,509.33,367.87
2018,7,7,14,0,630.0,272.0,3.7,31.0,863.0,468.18,335.62
2018,7,7,14,15,540.5,315.5,3.65,30.8,813.0,425.81,302.93
2018,7,7,14,30,451.0,359.0,3.6,30.6,763.0,384.53,271.72
2018,7,7,14,45,415.5,356.5,3.55,30.4,718.0,339.96,237.6
2018,7,7,15,0,380.0,354.0,3.5,30.2,673.0,307.44,212.96
2018,7,7,15,15,344.0,348.0,3.4,30.05,626.5,268.46,184.9
2018,7,7,15,30,308.0,342.0,3.3,29.9,580.0,233.23,162.04
2018,7,7,15,45,241.5,330.0,3.25,29.75,510.0,197.39,142.98
2018,7,7,16,0,175.0,318.0,3.2,29.6,440.0,193.57,151.27
2018,7,7,16,15,131.5,290.5,3.05,29.4,378.5,179.47,140.57
2018,7,7,16,30,88.0,263.0,2.9,29.2,317.0,172.5,135.54
2018,7,7,16,45,74.5,235.5,2.75,29.05,278.5,156.66,123.29
2018,7,7,17,0,61.0,208.0,2.6,28.9,240.0,140.39,110.59
2018,7,7,17,15,59.5,186.5,2.6,28.9,214.5,127.17,100.22
2018,7,7,17,30,58.0,165.0,2.6,28.9,189.0,113.66,89.47
2018,7,7,17,45,50.0,142.0,2.05,28.3,160.5,98.93,77.7
2018,7,7,18,0,42.0,119.0,1.5,27.7,132.0,83.92,65.46
2018,7,7,18,15,28.0,95.5,1.35,27.35,103.5,68.29,52.39
2018,7,7,18,30,14.0,72.0,1.2,27.0,75.0,52.89,39.25
2018,7,7,18,45,7.5,53.0,1.05,26.65,54.5,39.21,27.32
2018,7,7,19,0,1.0,34.0,0.9,26.3,34.0,25.48,15.1
2018,7,7,19,15,0.5,19.5,0.85,26.15,19.5,14.76,0.75
2018,7,7,19,30,0.0,5.0,0.8,26.0,5.0,3.93,0.0
2018,7,7,19,45,0.0,2.5,0.8,25.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.35,23.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.3,23.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.35,23.15,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,8,5,15,2.0,0.5,0.5,23.25,0.5,0.0,0.0
2018,7,8,5,30,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,7,8,5,45,58.0,13.5,0.7,23.6,17.5,27.02,0.0
2018,7,8,6,0,112.0,26.0,0.8,23.8,34.0,80.68,37.35
2018,7,8,6,15,198.5,42.0,0.8,24.05,70.5,142.25,103.54
2018,7,8,6,30,285.0,58.0,0.8,24.3,107.0,207.36,158.42
2018,7,8,6,45,338.0,71.5,0.8,24.6,149.5,261.6,203.72
2018,7,8,7,0,391.0,85.0,0.8,24.9,192.0,320.29,251.0
2018,7,8,7,15,457.5,93.0,0.95,25.3,245.5,384.62,301.46
2018,7,8,7,30,524.0,101.0,1.1,25.7,299.0,461.08,359.19
2018,7,8,7,45,561.5,108.0,1.2,26.05,350.0,514.35,397.96
2018,7,8,8,0,599.0,115.0,1.3,26.4,401.0,568.22,436.23
2018,7,8,8,15,628.0,120.5,1.45,26.85,451.5,614.48,468.27
2018,7,8,8,30,657.0,126.0,1.6,27.3,502.0,659.98,499.16
2018,7,8,8,45,680.0,130.5,1.7,27.75,550.5,698.58,524.32
2018,7,8,9,0,703.0,135.0,1.8,28.2,599.0,735.4,547.76
2018,7,8,9,15,712.0,141.5,1.9,28.6,640.5,760.69,562.93
2018,7,8,9,30,721.0,148.0,2.0,29.0,682.0,783.15,576.23
2018,7,8,9,45,711.0,159.5,2.1,29.35,711.0,791.56,580.3
2018,7,8,10,0,701.0,171.0,2.2,29.7,740.0,796.35,582.16
2018,7,8,10,15,661.5,193.5,2.25,30.05,749.0,782.85,570.7
2018,7,8,10,30,622.0,216.0,2.3,30.4,758.0,765.24,556.73
2018,7,8,10,45,714.0,183.5,2.35,30.7,825.5,798.09,579.37
2018,7,8,11,0,806.0,151.0,2.4,31.0,893.0,835.76,603.0
2018,7,8,11,15,808.0,154.5,2.45,31.2,913.0,825.63,595.33
2018,7,8,11,30,810.0,158.0,2.5,31.4,933.0,811.9,585.78
2018,7,8,11,45,671.5,228.5,2.55,31.65,877.5,747.09,539.2
2018,7,8,12,0,533.0,299.0,2.6,31.9,822.0,675.5,487.95
2018,7,8,12,15,470.0,333.0,2.6,32.05,796.0,633.16,457.47
2018,7,8,12,30,407.0,367.0,2.6,32.2,770.0,590.62,426.55
2018,7,8,12,45,503.0,324.5,2.65,32.35,821.5,600.44,433.8
2018,7,8,13,0,599.0,282.0,2.7,32.5,873.0,597.85,431.64
2018,7,8,13,15,575.5,291.0,2.75,32.5,854.0,557.98,402.44
2018,7,8,13,30,552.0,300.0,2.8,32.5,835.0,518.49,373.23
2018,7,8,13,45,646.5,246.5,2.8,32.55,861.5,498.3,356.69
2018,7,8,14,0,741.0,193.0,2.8,32.6,888.0,468.55,331.75
2018,7,8,14,15,754.0,180.0,2.85,32.5,870.5,423.51,295.45
2018,7,8,14,30,767.0,167.0,2.9,32.4,853.0,375.82,256.2
2018,7,8,14,45,653.5,209.0,2.9,32.3,778.5,318.8,213.09
2018,7,8,15,0,540.0,251.0,2.9,32.2,704.0,278.83,184.24
2018,7,8,15,15,533.0,243.5,2.9,32.0,673.5,235.97,151.64
2018,7,8,15,30,526.0,236.0,2.9,31.8,643.0,193.56,123.08
2018,7,8,15,45,459.0,237.5,2.95,31.55,577.5,153.14,104.8
2018,7,8,16,0,392.0,239.0,3.0,31.3,512.0,140.3,108.05
2018,7,8,16,15,251.0,237.5,3.0,31.1,407.5,146.82,113.7
2018,7,8,16,30,110.0,236.0,3.0,30.9,303.0,152.04,118.33
2018,7,8,16,45,218.0,207.0,3.0,30.65,325.0,132.14,102.81
2018,7,8,17,0,326.0,178.0,3.0,30.4,347.0,119.33,92.9
2018,7,8,17,15,176.0,134.5,3.0,30.4,224.5,91.43,70.39
2018,7,8,17,30,26.0,91.0,3.0,30.4,102.0,68.19,51.43
2018,7,8,17,45,13.0,56.5,2.7,29.7,62.0,43.82,31.35
2018,7,8,18,0,0.0,22.0,2.4,29.0,22.0,16.74,8.59
2018,7,8,18,15,0.0,18.5,2.2,28.55,18.5,14.06,6.33
2018,7,8,18,30,0.0,15.0,2.0,28.1,15.0,11.39,4.02
2018,7,8,18,45,0.0,11.5,1.8,27.6,11.5,8.72,1.67
2018,7,8,19,0,0.0,8.0,1.6,27.1,8.0,6.06,0.0
2018,7,8,19,15,0.0,5.0,1.65,26.85,5.0,3.78,0.0
2018,7,8,19,30,0.0,2.0,1.7,26.6,2.0,1.57,0.0
2018,7,8,19,45,0.0,1.0,1.7,26.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.7,25.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,24.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,24.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,23.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,23.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,9,5,15,0.5,0.5,1.35,23.5,0.5,0.0,0.0
2018,7,9,5,30,1.0,1.0,1.5,23.7,1.0,0.0,0.0
2018,7,9,5,45,1.0,6.0,1.65,23.85,6.0,5.0,0.0
2018,7,9,6,0,1.0,11.0,1.8,24.0,11.0,8.69,0.0
2018,7,9,6,15,0.5,22.0,1.85,24.2,22.0,16.96,7.77
2018,7,9,6,30,0.0,33.0,1.9,24.4,33.0,25.19,14.9
2018,7,9,6,45,0.0,31.5,2.0,24.65,31.5,24.01,14.15
2018,7,9,7,0,0.0,30.0,2.1,24.9,30.0,22.86,13.27
2018,7,9,7,15,0.0,24.0,2.2,25.1,24.0,18.27,9.47
2018,7,9,7,30,0.0,18.0,2.3,25.3,18.0,13.7,5.66
2018,7,9,7,45,0.0,19.0,2.4,25.55,19.0,14.48,6.25
2018,7,9,8,0,0.0,20.0,2.5,25.8,20.0,15.26,6.84
2018,7,9,8,15,0.0,29.0,2.55,26.0,29.0,22.17,12.41
2018,7,9,8,30,0.0,38.0,2.6,26.2,38.0,29.11,17.94
2018,7,9,8,45,1.0,84.5,2.6,26.35,85.0,65.87,47.34
2018,7,9,9,0,2.0,131.0,2.6,26.5,132.0,104.25,77.52
2018,7,9,9,15,2.0,137.0,2.6,26.65,138.0,109.06,80.96
2018,7,9,9,30,2.0,143.0,2.6,26.8,144.0,113.87,84.45
2018,7,9,9,45,10.5,196.5,2.65,26.95,204.5,165.11,124.12
2018,7,9,10,0,19.0,250.0,2.7,27.1,265.0,216.83,163.4
2018,7,9,10,15,76.0,326.0,2.7,27.15,391.5,346.11,261.12
2018,7,9,10,30,133.0,402.0,2.7,27.2,518.0,478.22,356.97
2018,7,9,10,45,178.5,420.5,2.75,27.3,581.5,528.61,392.56
2018,7,9,11,0,224.0,439.0,2.8,27.4,645.0,576.87,426.49
2018,7,9,11,15,121.5,336.5,2.85,27.45,448.5,394.93,294.83
2018,7,9,11,30,19.0,234.0,2.9,27.5,252.0,207.49,154.34
2018,7,9,11,45,9.5,164.0,2.9,27.55,173.0,135.9,100.06
2018,7,9,12,0,0.0,94.0,2.9,27.6,94.0,73.34,51.65
2018,7,9,12,15,0.0,96.5,2.9,27.65,96.5,75.27,53.17
2018,7,9,12,30,0.0,99.0,2.9,27.7,99.0,77.16,54.61
2018,7,9,12,45,2.5,130.0,2.9,27.7,132.5,102.79,74.44
2018,7,9,13,0,5.0,161.0,2.9,27.7,166.0,127.93,93.75
2018,7,9,13,15,4.0,148.0,2.9,27.75,152.0,116.85,85.21
2018,7,9,13,30,3.0,135.0,2.9,27.8,138.0,105.94,76.84
2018,7,9,13,45,1.5,112.0,2.85,27.85,113.5,87.34,62.52
2018,7,9,14,0,0.0,89.0,2.8,27.9,89.0,68.94,48.33
2018,7,9,14,15,0.0,88.5,2.75,27.9,88.5,68.53,48.07
2018,7,9,14,30,0.0,88.0,2.7,27.9,88.0,68.13,47.82
2018,7,9,14,45,0.0,104.0,2.65,27.9,104.0,80.18,57.28
2018,7,9,15,0,0.0,120.0,2.6,27.9,120.0,92.02,66.57
2018,7,9,15,15,1.0,135.5,2.55,27.9,136.5,103.34,75.44
2018,7,9,15,30,2.0,151.0,2.5,27.9,153.0,114.13,83.91
2018,7,9,15,45,2.0,157.0,2.45,27.85,158.5,117.61,86.86
2018,7,9,16,0,2.0,163.0,2.4,27.8,164.0,121.14,94.09
2018,7,9,16,15,9.5,176.0,2.35,27.75,181.5,129.52,101.18
2018,7,9,16,30,17.0,189.0,2.3,27.7,199.0,137.32,107.86
2018,7,9,16,45,35.0,197.0,2.25,27.65,216.0,135.1,106.42
2018,7,9,17,0,53.0,205.0,2.2,27.6,233.0,138.61,109.7
2018,7,9,17,15,42.0,178.0,2.2,27.6,198.5,122.19,96.61
2018,7,9,17,30,31.0,151.0,2.2,27.6,164.0,105.36,83.04
2018,7,9,17,45,15.5,103.5,1.9,27.2,110.0,77.04,59.72
2018,7,9,18,0,0.0,56.0,1.6,26.8,56.0,42.88,31.03
2018,7,9,18,15,0.0,38.0,1.4,26.4,38.0,29.0,19.24
2018,7,9,18,30,0.0,20.0,1.2,26.0,20.0,15.2,7.37
2018,7,9,18,45,0.0,15.5,1.0,25.55,15.5,11.77,4.32
2018,7,9,19,0,0.0,11.0,0.8,25.1,11.0,8.34,1.18
2018,7,9,19,15,0.0,6.5,0.8,24.9,6.5,4.92,0.0
2018,7,9,19,30,0.0,2.0,0.8,24.7,2.0,1.57,0.0
2018,7,9,19,45,0.0,1.0,0.8,24.5,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.95,23.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,10,5,15,0.5,0.5,0.95,22.5,0.5,0.0,0.0
2018,7,10,5,30,1.0,1.0,1.1,22.9,1.0,0.0,0.0
2018,7,10,5,45,41.5,14.0,1.25,23.25,16.5,22.77,0.0
2018,7,10,6,0,82.0,27.0,1.4,23.6,32.0,65.35,25.63
2018,7,10,6,15,178.0,43.0,1.6,23.95,68.5,136.07,98.92
2018,7,10,6,30,274.0,59.0,1.8,24.3,105.0,204.24,156.66
2018,7,10,6,45,323.0,71.5,1.95,24.6,145.0,254.87,199.88
2018,7,10,7,0,372.0,84.0,2.1,24.9,185.0,309.66,245.22
2018,7,10,7,15,459.5,89.5,2.15,25.35,242.5,382.72,303.26
2018,7,10,7,30,547.0,95.0,2.2,25.8,300.0,470.32,370.21
2018,7,10,7,45,590.0,100.0,2.25,26.3,352.5,526.01,411.04
2018,7,10,8,0,633.0,105.0,2.3,26.8,405.0,582.63,451.44
2018,7,10,8,15,663.0,109.0,2.35,27.35,456.5,629.11,483.24
2018,7,10,8,30,693.0,113.0,2.4,27.9,508.0,674.83,513.75
2018,7,10,8,45,716.5,116.5,2.4,28.5,557.5,713.73,538.0
2018,7,10,9,0,740.0,120.0,2.4,29.1,607.0,747.19,557.82
2018,7,10,9,15,757.0,122.5,2.35,29.6,652.0,775.71,573.96
2018,7,10,9,30,774.0,125.0,2.3,30.1,697.0,801.53,588.12
2018,7,10,9,45,787.0,127.5,2.3,30.6,737.5,821.02,598.32
2018,7,10,10,0,800.0,130.0,2.3,31.1,778.0,837.31,606.45
2018,7,10,10,15,810.0,131.5,2.25,31.5,812.5,846.63,609.95
2018,7,10,10,30,820.0,133.0,2.2,31.9,847.0,840.46,603.51
2018,7,10,10,45,827.0,134.5,2.15,32.25,875.0,839.99,601.18
2018,7,10,11,0,834.0,136.0,2.1,32.6,903.0,835.92,596.59
2018,7,10,11,15,836.0,139.0,2.1,32.85,923.0,825.27,588.56
2018,7,10,11,30,838.0,142.0,2.1,33.1,943.0,811.03,578.37
2018,7,10,11,45,837.5,145.0,2.15,33.4,955.5,791.27,564.98
2018,7,10,12,0,837.0,148.0,2.2,33.7,968.0,768.21,549.1
2018,7,10,12,15,838.0,148.5,2.2,33.85,973.5,741.44,530.19
2018,7,10,12,30,839.0,149.0,2.2,34.0,979.0,712.0,509.24
2018,7,10,12,45,838.5,148.5,2.25,34.15,976.5,678.62,485.58
2018,7,10,13,0,838.0,148.0,2.3,34.3,974.0,643.29,460.09
2018,7,10,13,15,836.0,147.0,2.3,34.3,964.0,604.75,431.83
2018,7,10,13,30,834.0,146.0,2.3,34.3,954.0,564.27,401.52
2018,7,10,13,45,829.5,145.0,2.3,34.35,936.0,520.64,368.1
2018,7,10,14,0,825.0,144.0,2.3,34.4,918.0,475.45,332.67
2018,7,10,14,15,812.0,147.0,2.35,34.35,891.5,427.53,294.68
2018,7,10,14,30,799.0,150.0,2.4,34.3,865.0,378.28,254.92
2018,7,10,14,45,781.0,153.5,2.45,34.25,831.0,327.84,213.98
2018,7,10,15,0,763.0,157.0,2.5,34.2,797.0,278.15,174.03
2018,7,10,15,15,752.0,153.0,2.5,34.1,759.5,226.11,134.14
2018,7,10,15,30,741.0,149.0,2.5,34.0,722.0,174.65,99.71
2018,7,10,15,45,726.0,145.5,2.55,33.85,679.5,116.09,70.55
2018,7,10,16,0,711.0,142.0,2.6,33.7,637.0,94.2,70.39
2018,7,10,16,15,691.5,137.5,2.6,33.45,590.5,93.12,69.84
2018,7,10,16,30,672.0,133.0,2.6,33.2,544.0,91.9,69.17
2018,7,10,16,45,646.5,128.0,2.6,32.95,494.5,90.08,68.02
2018,7,10,17,0,621.0,123.0,2.6,32.7,445.0,88.14,66.78
2018,7,10,17,15,586.0,116.5,2.6,32.7,393.5,84.89,64.38
2018,7,10,17,30,551.0,110.0,2.6,32.7,342.0,81.52,61.86
2018,7,10,17,45,506.0,101.5,2.3,31.85,291.0,76.42,58.07
2018,7,10,18,0,461.0,93.0,2.0,31.0,240.0,68.43,51.75
2018,7,10,18,15,400.5,82.0,1.85,30.3,192.0,60.58,45.32
2018,7,10,18,30,340.0,71.0,1.7,29.6,144.0,52.63,38.58
2018,7,10,18,45,254.5,56.5,1.6,28.85,102.5,41.99,29.33
2018,7,10,19,0,169.0,42.0,1.5,28.1,61.0,31.29,19.56
2018,7,10,19,15,93.5,25.0,1.55,27.85,34.5,18.67,1.4
2018,7,10,19,30,18.0,8.0,1.6,27.6,8.0,6.29,0.0
2018,7,10,19,45,9.0,4.0,1.65,27.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.75,26.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,26.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.9,26.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.05,26.25,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.15,25.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.25,25.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.4,24.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,11,5,45,42.0,13.0,2.05,23.6,15.5,22.14,0.0
2018,7,11,6,0,84.0,26.0,2.3,23.9,31.0,64.58,22.91
2018,7,11,6,15,183.0,41.5,2.45,24.4,67.5,136.56,98.99
2018,7,11,6,30,282.0,57.0,2.6,24.9,104.0,205.84,157.78
2018,7,11,6,45,362.0,67.5,2.75,25.35,151.0,269.91,211.65
2018,7,11,7,0,442.0,78.0,2.9,25.8,198.0,341.12,269.93
2018,7,11,7,15,498.5,85.5,2.9,26.35,249.0,408.67,323.2
2018,7,11,7,30,555.0,93.0,2.9,26.9,300.0,473.8,372.86
2018,7,11,7,45,597.0,98.0,2.9,27.45,352.5,529.16,413.53
2018,7,11,8,0,639.0,103.0,2.9,28.0,405.0,585.37,453.53
2018,7,11,8,15,669.0,107.5,2.85,28.5,457.0,632.64,485.74
2018,7,11,8,30,699.0,112.0,2.8,29.0,509.0,679.15,516.53
2018,7,11,8,45,722.0,114.5,2.7,29.55,558.0,713.23,536.97
2018,7,11,9,0,745.0,117.0,2.6,30.1,607.0,749.11,558.11
2018,7,11,9,15,762.0,119.5,2.55,30.55,652.0,777.78,574.46
2018,7,11,9,30,779.0,122.0,2.5,31.0,697.0,803.75,588.85
2018,7,11,9,45,792.5,124.0,2.4,31.5,737.5,823.29,598.38
2018,7,11,10,0,806.0,126.0,2.3,32.0,778.0,839.62,605.77
2018,7,11,10,15,815.5,127.5,2.3,32.35,812.5,837.1,602.04
2018,7,11,10,30,825.0,129.0,2.3,32.7,847.0,842.45,603.72
2018,7,11,10,45,832.5,130.0,2.3,33.05,875.0,842.07,601.74
2018,7,11,11,0,840.0,131.0,2.3,33.4,903.0,838.09,597.61
2018,7,11,11,15,845.0,132.5,2.3,33.7,924.5,828.78,590.31
2018,7,11,11,30,850.0,134.0,2.3,34.0,946.0,815.84,580.83
2018,7,11,11,45,853.0,134.5,2.35,34.25,959.5,796.94,568.06
2018,7,11,12,0,856.0,135.0,2.4,34.5,973.0,774.67,553.18
2018,7,11,12,15,857.0,135.0,2.45,34.7,978.5,747.36,534.08
2018,7,11,12,30,858.0,135.0,2.5,34.9,984.0,717.3,512.86
2018,7,11,12,45,858.0,134.5,2.55,35.05,982.0,683.85,489.07
2018,7,11,13,0,858.0,134.0,2.6,35.2,980.0,648.28,463.32
2018,7,11,13,15,856.0,133.5,2.6,35.3,970.0,609.37,434.57
2018,7,11,13,30,854.0,133.0,2.6,35.4,960.0,568.43,403.71
2018,7,11,13,45,850.5,132.0,2.65,35.45,942.5,524.45,370.13
2018,7,11,14,0,847.0,131.0,2.7,35.5,925.0,478.78,334.37
2018,7,11,14,15,840.0,130.0,2.75,35.5,899.5,430.15,295.61
2018,7,11,14,30,833.0,129.0,2.8,35.5,874.0,380.53,255.23
2018,7,11,14,45,823.0,128.5,2.8,35.45,842.0,329.54,213.41
2018,7,11,15,0,813.0,128.0,2.8,35.4,810.0,278.29,171.77
2018,7,11,15,15,802.5,125.5,2.8,35.25,772.5,219.09,126.46
2018,7,11,15,30,792.0,123.0,2.8,35.1,735.0,165.78,90.7
2018,7,11,15,45,779.0,120.0,2.8,35.0,692.5,112.66,66.29
2018,7,11,16,0,766.0,117.0,2.8,34.9,650.0,88.86,65.8
2018,7,11,16,15,748.0,113.5,2.8,34.65,603.0,87.66,65.14
2018,7,11,16,30,730.0,110.0,2.8,34.4,556.0,86.33,64.36
2018,7,11,16,45,706.0,106.0,2.75,34.15,505.5,77.82,57.79
2018,7,11,17,0,682.0,102.0,2.7,33.9,455.0,75.9,56.52
2018,7,11,17,15,650.0,96.5,2.7,33.9,403.0,72.73,54.17
2018,7,11,17,30,618.0,91.0,2.7,33.9,351.0,69.46,51.7
2018,7,11,17,45,573.5,85.5,2.3,32.9,299.5,65.9,49.16
2018,7,11,18,0,529.0,80.0,1.9,31.9,248.0,62.34,46.51
2018,7,11,18,15,466.0,71.5,1.75,31.1,198.5,56.27,41.58
2018,7,11,18,30,403.0,63.0,1.6,30.3,149.0,47.75,34.39
2018,7,11,18,45,310.5,51.5,1.45,29.55,106.5,38.9,26.67
2018,7,11,19,0,218.0,40.0,1.3,28.8,64.0,30.11,18.52
2018,7,11,19,15,124.0,24.5,1.4,28.55,36.5,18.48,0.86
2018,7,11,19,30,30.0,9.0,1.5,28.3,9.0,7.08,0.0
2018,7,11,19,45,15.0,4.5,1.55,28.0,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.6,27.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,27.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,26.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,26.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,26.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,25.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.1,25.35,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.15,25.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.15,24.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.1,24.3,0.0,0.0,0.0
