Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,1,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,24.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,5,45,19.5,11.0,2.1,23.8,12.0,14.2,0.0
2018,7,12,6,0,39.0,22.0,2.3,24.1,24.0,38.3,9.84
2018,7,12,6,15,138.5,39.5,2.45,24.6,60.0,107.66,76.97
2018,7,12,6,30,238.0,57.0,2.6,25.1,96.0,186.7,142.83
2018,7,12,6,45,351.0,65.0,2.75,25.6,147.0,262.01,205.33
2018,7,12,7,0,464.0,73.0,2.9,26.1,198.0,353.98,279.68
2018,7,12,7,15,519.5,80.0,2.85,26.65,249.5,415.8,328.39
2018,7,12,7,30,575.0,87.0,2.8,27.2,301.0,480.58,377.59
2018,7,12,7,45,616.0,91.5,2.75,27.75,353.5,535.39,417.59
2018,7,12,8,0,657.0,96.0,2.7,28.3,406.0,591.0,456.81
2018,7,12,8,15,685.5,100.0,2.65,28.85,457.5,637.2,487.96
2018,7,12,8,30,714.0,104.0,2.6,29.4,509.0,679.49,515.25
2018,7,12,8,45,736.5,107.0,2.6,29.95,558.5,717.81,538.83
2018,7,12,9,0,759.0,110.0,2.6,30.5,608.0,754.17,560.68
2018,7,12,9,15,776.0,112.0,2.65,31.0,653.0,782.63,577.29
2018,7,12,9,30,793.0,114.0,2.7,31.5,698.0,808.38,592.0
2018,7,12,9,45,806.0,116.0,2.7,31.95,739.0,817.29,595.3
2018,7,12,10,0,819.0,118.0,2.7,32.4,780.0,833.17,603.42
2018,7,12,10,15,807.0,131.5,2.75,32.75,808.0,846.57,610.46
2018,7,12,10,30,795.0,145.0,2.8,33.1,836.0,845.11,607.89
2018,7,12,10,45,824.5,133.5,2.8,33.5,871.0,839.6,602.48
2018,7,12,11,0,854.0,122.0,2.8,33.9,906.0,843.57,603.41
2018,7,12,11,15,860.5,121.5,2.85,34.2,927.5,833.89,596.05
2018,7,12,11,30,867.0,121.0,2.9,34.5,949.0,820.59,586.53
2018,7,12,11,45,872.5,120.0,2.9,34.8,963.5,802.48,573.71
2018,7,12,12,0,878.0,119.0,2.9,35.1,978.0,780.9,558.72
2018,7,12,12,15,878.5,119.5,2.95,35.3,983.5,753.4,539.79
2018,7,12,12,30,879.0,120.0,3.0,35.5,989.0,723.04,518.16
2018,7,12,12,45,878.0,120.5,3.0,35.75,987.0,689.16,493.47
2018,7,12,13,0,877.0,121.0,3.0,36.0,985.0,653.06,466.82
2018,7,12,13,15,874.5,120.5,3.05,36.05,974.5,613.2,437.57
2018,7,12,13,30,872.0,120.0,3.1,36.1,964.0,571.27,406.13
2018,7,12,13,45,868.0,119.5,3.1,36.2,946.5,526.62,371.7
2018,7,12,14,0,864.0,119.0,3.1,36.3,929.0,480.25,335.13
2018,7,12,14,15,854.5,120.0,3.1,36.3,903.0,431.07,295.81
2018,7,12,14,30,845.0,121.0,3.1,36.3,877.0,381.09,255.06
2018,7,12,14,45,832.5,122.5,3.1,36.25,844.5,329.94,213.13
2018,7,12,15,0,820.0,124.0,3.1,36.2,812.0,278.75,171.56
2018,7,12,15,15,808.5,122.5,3.15,36.05,774.0,226.21,131.17
2018,7,12,15,30,797.0,121.0,3.2,35.9,736.0,166.18,90.42
2018,7,12,15,45,781.5,118.5,3.2,35.8,692.5,112.87,65.78
2018,7,12,16,0,766.0,116.0,3.2,35.7,649.0,88.26,65.11
2018,7,12,16,15,746.5,113.0,3.2,35.4,601.5,87.32,64.67
2018,7,12,16,30,727.0,110.0,3.2,35.1,554.0,86.27,64.13
2018,7,12,16,45,701.0,106.5,3.2,34.8,503.5,78.02,57.8
2018,7,12,17,0,675.0,103.0,3.2,34.5,453.0,76.39,56.79
2018,7,12,17,15,642.5,98.0,3.2,34.5,401.0,73.59,54.73
2018,7,12,17,30,610.0,93.0,3.2,34.5,349.0,70.71,52.59
2018,7,12,17,45,564.0,86.5,2.85,33.5,297.0,66.48,49.51
2018,7,12,18,0,518.0,80.0,2.5,32.5,245.0,62.2,46.28
2018,7,12,18,15,454.0,72.0,2.35,31.7,196.0,56.54,41.69
2018,7,12,18,30,390.0,64.0,2.2,30.9,147.0,48.31,34.76
2018,7,12,18,45,299.5,52.0,2.05,30.05,105.0,39.17,26.82
2018,7,12,19,0,209.0,40.0,1.9,29.2,63.0,30.06,18.41
2018,7,12,19,15,119.0,24.0,2.05,28.9,35.5,18.1,0.2
2018,7,12,19,30,29.0,8.0,2.2,28.6,8.0,6.29,0.0
2018,7,12,19,45,14.5,4.0,2.35,28.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.6,27.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.7,27.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.8,27.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.9,27.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,26.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.0,26.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,24.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,13,5,45,23.0,10.5,2.45,24.05,12.0,14.81,0.0
2018,7,13,6,0,46.0,21.0,2.7,24.3,24.0,39.37,8.34
2018,7,13,6,15,154.0,37.5,2.9,24.75,60.5,120.95,86.8
2018,7,13,6,30,262.0,54.0,3.1,25.2,97.0,194.24,148.65
2018,7,13,6,45,352.0,64.5,3.3,25.7,145.0,262.37,205.78
2018,7,13,7,0,442.0,75.0,3.5,26.2,193.0,338.69,268.26
2018,7,13,7,15,513.0,80.5,3.5,26.65,247.5,413.08,327.28
2018,7,13,7,30,584.0,86.0,3.5,27.1,302.0,485.81,383.2
2018,7,13,7,45,629.0,89.5,3.45,27.55,356.0,542.58,425.18
2018,7,13,8,0,674.0,93.0,3.4,28.0,410.0,600.38,466.6
2018,7,13,8,15,701.5,96.5,3.3,28.55,461.5,645.87,497.39
2018,7,13,8,30,729.0,100.0,3.2,29.1,513.0,687.68,524.18
2018,7,13,8,45,750.5,103.0,3.15,29.6,562.5,725.63,547.61
2018,7,13,9,0,772.0,106.0,3.1,30.1,612.0,761.55,569.22
2018,7,13,9,15,788.0,108.5,3.0,30.55,657.5,790.03,585.28
2018,7,13,9,30,804.0,111.0,2.9,31.0,703.0,815.71,599.29
2018,7,13,9,45,816.5,113.0,2.8,31.5,743.5,824.58,601.83
2018,7,13,10,0,829.0,115.0,2.7,32.0,784.0,840.2,609.01
2018,7,13,10,15,838.5,116.0,2.65,32.4,819.0,848.88,612.16
2018,7,13,10,30,848.0,117.0,2.6,32.8,854.0,854.05,613.14
2018,7,13,10,45,855.0,118.5,2.6,33.2,882.5,853.89,611.16
2018,7,13,11,0,862.0,120.0,2.6,33.6,911.0,850.04,606.94
2018,7,13,11,15,863.5,123.0,2.6,33.9,931.5,839.12,598.56
2018,7,13,11,30,865.0,126.0,2.6,34.2,952.0,824.53,587.97
2018,7,13,11,45,864.0,129.5,2.6,34.5,964.5,804.74,574.12
2018,7,13,12,0,863.0,133.0,2.6,34.8,977.0,781.54,558.16
2018,7,13,12,15,865.0,132.5,2.65,35.0,983.0,754.49,539.39
2018,7,13,12,30,867.0,132.0,2.7,35.2,989.0,724.6,518.25
2018,7,13,12,45,868.0,130.5,2.75,35.4,987.0,690.86,494.14
2018,7,13,13,0,869.0,129.0,2.8,35.6,985.0,654.88,468.01
2018,7,13,13,15,867.5,128.5,2.85,35.7,975.5,615.8,439.31
2018,7,13,13,30,866.0,128.0,2.9,35.8,966.0,574.61,408.39
2018,7,13,13,45,863.0,126.5,3.0,35.9,948.5,529.98,374.33
2018,7,13,14,0,860.0,125.0,3.1,36.0,931.0,483.57,337.98
2018,7,13,14,15,858.0,121.0,3.2,35.95,906.5,434.4,298.8
2018,7,13,14,30,856.0,117.0,3.3,35.9,882.0,383.72,257.48
2018,7,13,14,45,853.0,112.5,3.35,35.85,851.5,331.12,214.08
2018,7,13,15,0,850.0,108.0,3.4,35.8,821.0,277.52,170.16
2018,7,13,15,15,841.0,106.0,3.5,35.65,783.5,223.54,128.26
2018,7,13,15,30,832.0,104.0,3.6,35.5,746.0,169.62,91.8
2018,7,13,15,45,820.0,101.0,3.65,35.3,703.0,115.24,66.61
2018,7,13,16,0,808.0,98.0,3.7,35.1,660.0,88.36,65.38
2018,7,13,16,15,792.0,95.0,3.75,34.8,612.5,77.36,56.88
2018,7,13,16,30,776.0,92.0,3.8,34.5,565.0,75.86,55.96
2018,7,13,16,45,752.0,89.0,3.8,34.2,514.0,74.06,54.78
2018,7,13,17,0,728.0,86.0,3.8,33.9,463.0,72.19,53.54
2018,7,13,17,15,685.0,85.5,3.8,33.9,408.5,66.21,48.86
2018,7,13,17,30,642.0,85.0,3.8,33.9,354.0,65.79,48.72
2018,7,13,17,45,618.5,75.5,3.5,32.9,304.5,59.54,43.92
2018,7,13,18,0,595.0,66.0,3.2,31.9,255.0,52.97,38.73
2018,7,13,18,15,537.5,59.5,3.05,31.2,205.0,47.97,34.64
2018,7,13,18,30,480.0,53.0,2.9,30.5,155.0,42.98,30.38
2018,7,13,18,45,390.0,43.5,2.7,29.8,111.0,35.39,23.71
2018,7,13,19,0,300.0,34.0,2.5,29.1,67.0,27.84,16.61
2018,7,13,19,15,179.0,21.0,2.55,28.8,38.0,17.2,0.0
2018,7,13,19,30,58.0,8.0,2.6,28.5,9.0,6.29,0.0
2018,7,13,19,45,29.0,4.0,2.65,28.25,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,27.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,27.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,27.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,26.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,26.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,25.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,24.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,14,5,45,83.0,11.5,2.55,24.4,16.5,32.72,0.0
2018,7,14,6,0,166.0,23.0,2.8,24.7,33.0,94.27,22.1
2018,7,14,6,15,284.0,34.0,3.0,25.1,71.5,170.45,122.77
2018,7,14,6,30,402.0,45.0,3.2,25.5,110.0,250.4,191.54
2018,7,14,6,45,480.0,52.0,3.4,25.95,158.5,317.59,248.64
2018,7,14,7,0,558.0,59.0,3.6,26.4,207.0,390.92,308.93
2018,7,14,7,15,590.5,66.5,3.65,26.9,255.5,443.71,351.12
2018,7,14,7,30,623.0,74.0,3.7,27.4,304.0,497.52,392.41
2018,7,14,7,45,675.5,75.0,3.75,27.85,361.0,555.59,435.81
2018,7,14,8,0,728.0,76.0,3.8,28.3,418.0,617.65,480.72
2018,7,14,8,15,753.0,79.0,3.75,28.85,470.0,662.6,510.63
2018,7,14,8,30,778.0,82.0,3.7,29.4,522.0,706.27,538.52
2018,7,14,8,45,797.0,84.5,3.7,29.9,571.5,735.2,555.78
2018,7,14,9,0,816.0,87.0,3.7,30.4,621.0,769.36,576.55
2018,7,14,9,15,829.5,89.0,3.6,30.85,666.0,795.93,591.49
2018,7,14,9,30,843.0,91.0,3.5,31.3,711.0,819.58,604.33
2018,7,14,9,45,853.5,93.0,3.45,31.75,751.5,837.53,613.5
2018,7,14,10,0,864.0,95.0,3.4,32.2,792.0,852.12,620.45
2018,7,14,10,15,871.5,96.5,3.35,32.55,826.5,860.08,623.33
2018,7,14,10,30,879.0,98.0,3.3,32.9,861.0,864.39,623.96
2018,7,14,10,45,885.0,99.5,3.3,33.25,889.5,863.69,621.72
2018,7,14,11,0,891.0,101.0,3.3,33.6,918.0,859.21,617.16
2018,7,14,11,15,897.0,100.0,3.3,33.85,939.5,848.7,609.07
2018,7,14,11,30,903.0,99.0,3.3,34.1,961.0,834.48,598.72
2018,7,14,11,45,908.0,98.0,3.35,34.3,975.5,815.79,585.91
2018,7,14,12,0,913.0,97.0,3.4,34.5,990.0,793.53,570.83
2018,7,14,12,15,913.5,97.5,3.45,34.6,995.5,765.64,552.27
2018,7,14,12,30,914.0,98.0,3.5,34.7,1001.0,734.73,530.39
2018,7,14,12,45,913.0,98.0,3.55,34.8,998.5,699.69,505.14
2018,7,14,13,0,912.0,98.0,3.6,34.9,996.0,662.22,477.7
2018,7,14,13,15,910.0,98.0,3.65,34.85,986.0,621.79,447.82
2018,7,14,13,30,908.0,98.0,3.7,34.8,976.0,579.1,415.55
2018,7,14,13,45,893.5,103.5,3.75,34.8,954.5,531.67,378.96
2018,7,14,14,0,879.0,109.0,3.8,34.8,933.0,483.3,340.74
2018,7,14,14,15,869.5,111.0,3.85,34.7,907.0,434.02,300.98
2018,7,14,14,30,860.0,113.0,3.9,34.6,881.0,383.88,259.67
2018,7,14,14,45,856.5,109.5,3.95,34.5,851.0,331.5,216.03
2018,7,14,15,0,853.0,106.0,4.0,34.4,821.0,278.16,171.9
2018,7,14,15,15,843.0,104.0,4.05,34.25,783.0,223.79,129.29
2018,7,14,15,30,833.0,102.0,4.1,34.1,745.0,169.6,92.21
2018,7,14,15,45,819.5,100.0,4.1,33.9,701.5,115.6,66.89
2018,7,14,16,0,806.0,98.0,4.1,33.7,658.0,88.3,65.75
2018,7,14,16,15,788.5,95.5,4.05,33.45,610.5,77.58,57.41
2018,7,14,16,30,771.0,93.0,4.0,33.2,563.0,76.39,56.7
2018,7,14,16,45,748.5,90.0,4.0,33.0,512.5,74.66,55.55
2018,7,14,17,0,726.0,87.0,4.0,32.8,462.0,72.85,54.34
2018,7,14,17,15,696.0,82.5,4.0,32.8,409.5,69.76,52.02
2018,7,14,17,30,666.0,78.0,4.0,32.8,357.0,61.47,45.39
2018,7,14,17,45,623.0,73.0,3.6,32.05,304.5,57.86,42.69
2018,7,14,18,0,580.0,68.0,3.2,31.3,252.0,54.23,39.89
2018,7,14,18,15,517.5,61.0,3.0,30.7,201.5,48.88,35.48
2018,7,14,18,30,455.0,54.0,2.8,30.1,151.0,43.55,30.9
2018,7,14,18,45,360.5,44.5,2.55,29.5,107.5,36.01,24.25
2018,7,14,19,0,266.0,35.0,2.3,28.9,64.0,26.76,15.73
2018,7,14,19,15,147.5,21.5,2.4,28.7,36.0,16.35,0.0
2018,7,14,19,30,29.0,8.0,2.5,28.5,8.0,6.29,0.0
2018,7,14,19,45,14.5,4.0,2.6,28.3,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,27.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,27.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.1,26.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.1,26.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.1,25.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,25.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,25.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,25.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,24.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.95,24.1,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,15,5,45,33.0,11.5,2.4,24.5,13.5,18.48,0.0
2018,7,15,6,0,66.0,23.0,2.6,24.7,27.0,54.3,7.14
2018,7,15,6,15,156.5,40.5,2.85,25.1,62.5,117.71,83.68
2018,7,15,6,30,247.0,58.0,3.1,25.5,98.0,193.08,147.45
2018,7,15,6,45,318.5,71.0,3.4,25.85,142.5,254.23,199.17
2018,7,15,7,0,390.0,84.0,3.7,26.2,187.0,321.82,254.98
2018,7,15,7,15,360.5,100.5,3.8,26.6,213.0,339.51,269.66
2018,7,15,7,30,331.0,117.0,3.9,27.0,239.0,353.45,280.32
2018,7,15,7,45,277.5,144.0,4.0,27.35,257.5,342.66,270.84
2018,7,15,8,0,224.0,171.0,4.1,27.7,276.0,341.94,268.46
2018,7,15,8,15,148.5,197.0,4.1,28.05,270.0,302.92,235.97
2018,7,15,8,30,73.0,223.0,4.1,28.4,264.0,257.26,198.14
2018,7,15,8,45,83.5,249.5,4.05,28.75,300.5,291.04,223.27
2018,7,15,9,0,94.0,276.0,4.0,29.1,337.0,324.73,247.76
2018,7,15,9,15,79.0,289.0,3.95,29.4,343.0,323.55,245.3
2018,7,15,9,30,64.0,302.0,3.9,29.7,349.0,321.59,242.4
2018,7,15,9,45,60.5,317.5,3.85,30.05,364.0,331.23,248.44
2018,7,15,10,0,57.0,333.0,3.8,30.4,379.0,340.41,254.08
2018,7,15,10,15,90.5,369.5,3.75,30.75,446.5,400.79,297.96
2018,7,15,10,30,124.0,406.0,3.7,31.1,514.0,477.23,352.09
2018,7,15,10,45,203.0,408.0,3.65,31.4,591.0,542.03,398.45
2018,7,15,11,0,282.0,410.0,3.6,31.7,668.0,619.15,452.07
2018,7,15,11,15,329.5,401.5,3.6,32.0,710.0,641.66,467.03
2018,7,15,11,30,377.0,393.0,3.6,32.3,752.0,661.28,480.08
2018,7,15,11,45,388.5,392.5,3.6,32.55,767.5,664.53,481.09
2018,7,15,12,0,400.0,392.0,3.6,32.8,783.0,654.76,473.47
2018,7,15,12,15,433.5,382.5,3.6,33.05,808.5,651.99,471.02
2018,7,15,12,30,467.0,373.0,3.6,33.3,834.0,645.59,465.87
2018,7,15,12,45,587.0,308.5,3.65,33.55,887.0,648.31,468.35
2018,7,15,13,0,707.0,244.0,3.7,33.8,940.0,649.4,468.68
2018,7,15,13,15,701.0,245.5,3.7,34.0,929.5,610.82,439.79
2018,7,15,13,30,695.0,247.0,3.7,34.2,919.0,570.95,409.64
2018,7,15,13,45,685.5,248.0,3.75,34.4,900.5,527.82,376.7
2018,7,15,14,0,676.0,249.0,3.8,34.6,882.0,484.06,342.58
2018,7,15,14,15,677.0,240.0,3.85,34.7,859.5,437.77,305.99
2018,7,15,14,30,678.0,231.0,3.9,34.8,837.0,390.35,267.75
2018,7,15,14,45,678.5,221.0,3.95,34.95,808.5,341.16,227.65
2018,7,15,15,0,679.0,211.0,4.0,35.1,780.0,291.18,187.09
2018,7,15,15,15,663.5,208.0,4.05,35.0,742.5,241.82,149.32
2018,7,15,15,30,648.0,205.0,4.1,34.9,705.0,193.74,116.67
2018,7,15,15,45,627.5,201.5,4.2,34.85,662.0,146.59,93.43
2018,7,15,16,0,607.0,198.0,4.3,34.8,619.0,123.58,93.45
2018,7,15,16,15,581.5,192.0,4.3,34.55,572.0,122.97,93.37
2018,7,15,16,30,556.0,186.0,4.3,34.3,525.0,121.07,92.26
2018,7,15,16,45,523.0,179.0,4.3,34.1,475.0,117.95,90.16
2018,7,15,17,0,490.0,172.0,4.3,33.9,425.0,114.66,87.93
2018,7,15,17,15,450.0,162.5,4.3,33.9,374.5,109.59,84.15
2018,7,15,17,30,410.0,153.0,4.3,33.9,324.0,104.32,80.18
2018,7,15,17,45,356.0,140.5,3.85,32.9,273.5,98.27,75.8
2018,7,15,18,0,302.0,128.0,3.4,31.9,223.0,89.51,69.02
2018,7,15,18,15,235.0,110.0,3.15,31.15,175.5,77.18,58.95
2018,7,15,18,30,168.0,92.0,2.9,30.4,128.0,64.68,48.42
2018,7,15,18,45,105.0,67.5,2.7,29.65,88.0,48.01,34.11
2018,7,15,19,0,42.0,43.0,2.5,28.9,48.0,31.16,19.18
2018,7,15,19,15,21.5,23.5,2.6,28.65,26.0,17.36,0.0
2018,7,15,19,30,1.0,4.0,2.7,28.4,4.0,3.15,0.0
2018,7,15,19,45,0.5,2.0,2.85,28.1,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,27.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,27.15,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.85,26.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.75,25.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.7,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,24.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,16,5,45,4.5,8.5,2.55,24.45,9.0,7.98,0.0
2018,7,16,6,0,9.0,17.0,2.8,24.8,18.0,17.72,0.0
2018,7,16,6,15,52.5,43.5,3.05,25.25,51.5,74.29,51.19
2018,7,16,6,30,96.0,70.0,3.3,25.7,85.0,124.32,93.68
2018,7,16,6,45,167.5,91.0,3.55,26.15,130.0,193.04,150.44
2018,7,16,7,0,239.0,112.0,3.8,26.6,175.0,260.3,205.53
2018,7,16,7,15,302.0,127.0,3.85,27.15,225.5,321.64,254.69
2018,7,16,7,30,365.0,142.0,3.9,27.7,276.0,387.95,306.34
2018,7,16,7,45,418.0,151.5,3.95,28.25,328.5,461.09,361.39
2018,7,16,8,0,471.0,161.0,4.0,28.8,381.0,523.19,406.85
2018,7,16,8,15,509.0,168.5,4.05,29.4,432.5,573.97,442.64
2018,7,16,8,30,547.0,176.0,4.1,30.0,484.0,625.06,477.82
2018,7,16,8,45,577.5,181.0,4.1,30.6,533.0,667.45,505.87
2018,7,16,9,0,608.0,186.0,4.1,31.2,582.0,717.25,538.33
2018,7,16,9,15,630.0,190.5,4.1,31.75,627.5,750.14,558.62
2018,7,16,9,30,652.0,195.0,4.1,32.3,673.0,780.72,577.1
2018,7,16,9,45,669.5,198.5,4.05,32.85,714.0,803.89,590.1
2018,7,16,10,0,687.0,202.0,4.0,33.4,755.0,824.16,601.04
2018,7,16,10,15,700.0,205.0,4.0,33.9,790.5,836.91,607.19
2018,7,16,10,30,713.0,208.0,4.0,34.4,826.0,846.35,611.17
2018,7,16,10,45,723.5,210.0,4.0,34.85,855.0,849.24,610.98
2018,7,16,11,0,734.0,212.0,4.0,35.3,884.0,848.59,608.52
2018,7,16,11,15,738.0,215.0,4.0,35.65,904.5,839.73,600.9
2018,7,16,11,30,742.0,218.0,4.0,36.0,925.0,827.34,591.03
2018,7,16,11,45,742.5,222.0,4.0,36.35,938.5,809.46,577.5
2018,7,16,12,0,743.0,226.0,4.0,36.7,952.0,788.21,561.75
2018,7,16,12,15,743.0,227.5,4.05,36.9,957.5,761.38,542.76
2018,7,16,12,30,743.0,229.0,4.1,37.1,963.0,731.73,521.69
2018,7,16,12,45,740.5,230.0,4.15,37.3,960.0,697.55,497.27
2018,7,16,13,0,738.0,231.0,4.2,37.5,957.0,661.43,471.13
2018,7,16,13,15,734.0,231.0,4.25,37.6,947.0,621.92,442.37
2018,7,16,13,30,730.0,231.0,4.3,37.7,937.0,580.9,411.94
2018,7,16,13,45,723.5,230.5,4.3,37.8,919.0,536.87,378.64
2018,7,16,14,0,717.0,230.0,4.3,37.9,901.0,491.85,343.88
2018,7,16,14,15,709.0,227.5,4.3,37.85,876.0,444.11,306.65
2018,7,16,14,30,701.0,225.0,4.3,37.8,851.0,395.95,268.38
2018,7,16,14,45,690.5,221.5,4.35,37.8,819.0,346.21,228.57
2018,7,16,15,0,680.0,218.0,4.4,37.8,787.0,296.76,189.22
2018,7,16,15,15,666.5,213.5,4.35,37.6,749.5,246.67,151.21
2018,7,16,15,30,653.0,209.0,4.3,37.4,712.0,197.67,118.07
2018,7,16,15,45,635.5,203.5,4.3,37.25,669.5,149.14,93.91
2018,7,16,16,0,618.0,198.0,4.3,37.1,627.0,123.95,92.83
2018,7,16,16,15,596.0,191.0,4.25,36.8,580.0,122.8,92.35
2018,7,16,16,30,574.0,184.0,4.2,36.5,533.0,120.44,90.9
2018,7,16,16,45,545.0,175.5,4.2,36.15,483.0,116.49,88.21
2018,7,16,17,0,516.0,167.0,4.2,35.8,433.0,112.32,85.34
2018,7,16,17,15,476.0,157.0,4.2,35.8,381.0,106.81,81.24
2018,7,16,17,30,436.0,147.0,4.2,35.8,329.0,101.1,76.94
2018,7,16,17,45,387.0,134.5,3.6,34.55,278.5,93.48,71.36
2018,7,16,18,0,338.0,122.0,3.0,33.3,228.0,86.43,66.06
2018,7,16,18,15,275.0,105.0,2.85,32.35,180.5,74.61,56.52
2018,7,16,18,30,212.0,88.0,2.7,31.4,133.0,62.63,46.5
2018,7,16,18,45,141.0,66.5,2.55,30.45,92.5,47.68,33.7
2018,7,16,19,0,70.0,45.0,2.4,29.5,52.0,32.44,20.09
2018,7,16,19,15,36.0,25.0,2.5,29.15,28.5,18.34,0.0
2018,7,16,19,30,2.0,5.0,2.6,28.8,5.0,3.93,0.0
2018,7,16,19,45,1.0,2.5,2.7,28.45,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,28.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,27.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,27.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.95,25.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.8,23.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.55,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,17,5,45,28.5,11.5,2.6,23.4,13.0,17.24,0.0
2018,7,17,6,0,57.0,23.0,2.9,23.9,26.0,51.42,0.0
2018,7,17,6,15,156.5,41.0,3.05,24.5,62.5,119.7,84.82
2018,7,17,6,30,256.0,59.0,3.2,25.1,99.0,199.19,152.3
2018,7,17,6,45,346.0,69.5,3.4,25.75,146.5,267.27,209.46
2018,7,17,7,0,436.0,80.0,3.6,26.4,194.0,343.61,271.91
2018,7,17,7,15,498.0,88.0,3.6,27.05,247.0,414.36,327.84
2018,7,17,7,30,560.0,96.0,3.6,27.7,300.0,484.23,381.17
2018,7,17,7,45,606.0,100.5,3.6,28.4,354.0,542.63,423.99
2018,7,17,8,0,652.0,105.0,3.6,29.1,408.0,602.06,466.15
2018,7,17,8,15,683.5,109.0,3.6,29.75,461.0,650.82,499.31
2018,7,17,8,30,715.0,113.0,3.6,30.4,514.0,698.84,530.97
2018,7,17,8,45,740.0,115.0,3.55,31.1,564.5,734.53,552.26
2018,7,17,9,0,765.0,117.0,3.5,31.8,615.0,772.37,574.67
2018,7,17,9,15,782.5,120.0,3.45,32.4,662.0,802.72,591.82
2018,7,17,9,30,800.0,123.0,3.4,33.0,709.0,830.3,606.93
2018,7,17,9,45,814.0,124.5,3.3,33.6,750.5,850.29,616.6
2018,7,17,10,0,828.0,126.0,3.2,34.2,792.0,866.99,624.08
2018,7,17,10,15,838.0,127.5,3.15,34.7,827.5,864.98,619.93
2018,7,17,10,30,848.0,129.0,3.1,35.2,863.0,870.96,621.26
2018,7,17,10,45,856.0,130.0,3.05,35.65,892.5,871.09,618.97
2018,7,17,11,0,864.0,131.0,3.0,36.1,922.0,867.5,614.46
2018,7,17,11,15,853.5,142.5,2.95,36.45,939.5,853.22,603.51
2018,7,17,11,30,843.0,154.0,2.9,36.8,957.0,835.05,590.26
2018,7,17,11,45,825.5,169.0,2.9,37.15,965.0,825.22,582.61
2018,7,17,12,0,808.0,184.0,2.9,37.5,973.0,798.15,562.91
2018,7,17,12,15,810.5,184.0,2.9,37.75,979.5,771.53,544.16
2018,7,17,12,30,813.0,184.0,2.9,38.0,986.0,741.97,523.25
2018,7,17,12,45,814.0,182.5,2.9,38.2,984.0,707.69,499.05
2018,7,17,13,0,815.0,181.0,2.9,38.4,982.0,671.19,472.95
2018,7,17,13,15,813.5,179.0,2.9,38.5,972.0,630.69,443.81
2018,7,17,13,30,812.0,177.0,2.9,38.6,962.0,588.29,412.7
2018,7,17,13,45,809.5,174.5,2.95,38.7,944.5,543.23,379.09
2018,7,17,14,0,807.0,172.0,3.0,38.8,927.0,496.57,343.42
2018,7,17,14,15,791.0,176.0,3.05,38.8,899.5,447.21,305.16
2018,7,17,14,30,775.0,180.0,3.1,38.8,872.0,397.91,266.15
2018,7,17,14,45,752.5,185.0,3.1,38.75,836.5,347.63,226.19
2018,7,17,15,0,730.0,190.0,3.1,38.7,801.0,293.02,183.53
2018,7,17,15,15,719.0,185.5,3.15,38.55,763.5,240.69,143.85
2018,7,17,15,30,708.0,181.0,3.2,38.4,726.0,189.05,108.9
2018,7,17,15,45,693.5,175.5,3.2,38.25,683.5,137.51,83.24
2018,7,17,16,0,679.0,170.0,3.2,38.1,641.0,109.36,80.96
2018,7,17,16,15,659.0,164.0,3.25,37.8,593.5,108.1,80.35
2018,7,17,16,30,639.0,158.0,3.3,37.5,546.0,106.64,79.58
2018,7,17,16,45,612.5,150.5,3.3,37.2,495.5,103.87,77.77
2018,7,17,17,0,586.0,143.0,3.3,36.9,445.0,100.88,75.78
2018,7,17,17,15,548.0,135.0,3.3,36.9,392.0,94.94,71.32
2018,7,17,17,30,510.0,127.0,3.3,36.9,339.0,90.04,67.64
2018,7,17,17,45,463.0,116.0,2.75,35.5,287.5,82.95,62.48
2018,7,17,18,0,416.0,105.0,2.2,34.1,236.0,75.68,57.0
2018,7,17,18,15,340.5,91.0,2.15,33.1,184.5,65.92,49.16
2018,7,17,18,30,265.0,77.0,2.1,32.1,133.0,56.05,40.92
2018,7,17,18,45,188.0,59.5,2.05,31.15,93.5,43.56,30.2
2018,7,17,19,0,111.0,42.0,2.0,30.2,54.0,30.8,18.66
2018,7,17,19,15,59.0,24.0,2.15,29.9,30.0,17.79,0.0
2018,7,17,19,30,7.0,6.0,2.3,29.6,6.0,4.72,0.0
2018,7,17,19,45,3.5,3.0,2.5,29.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,28.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.15,28.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.35,27.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.45,27.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.35,26.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.25,25.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.15,25.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.05,24.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.95,24.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,23.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,18,5,45,25.0,11.0,2.5,24.2,12.5,15.86,0.0
2018,7,18,6,0,50.0,22.0,2.8,24.6,25.0,43.1,0.0
2018,7,18,6,15,141.5,41.0,3.0,25.15,60.5,114.44,80.43
2018,7,18,6,30,233.0,60.0,3.2,25.7,96.0,190.54,145.18
2018,7,18,6,45,320.0,72.5,3.35,26.3,143.5,258.31,201.91
2018,7,18,7,0,407.0,85.0,3.5,26.9,191.0,334.1,263.77
2018,7,18,7,15,469.0,93.5,3.55,27.65,243.0,397.79,314.23
2018,7,18,7,30,531.0,102.0,3.6,28.4,295.0,472.65,371.21
2018,7,18,7,45,577.5,107.5,3.6,29.1,349.0,531.68,414.45
2018,7,18,8,0,624.0,113.0,3.6,29.8,403.0,591.81,457.09
2018,7,18,8,15,656.5,118.0,3.55,30.6,456.0,641.71,490.6
2018,7,18,8,30,689.0,123.0,3.5,31.4,509.0,690.97,522.65
2018,7,18,8,45,715.0,126.0,3.45,32.15,559.5,731.84,547.75
2018,7,18,9,0,741.0,129.0,3.4,32.9,610.0,770.96,570.78
2018,7,18,9,15,759.5,131.5,3.3,33.5,656.5,796.58,584.38
2018,7,18,9,30,778.0,134.0,3.2,34.1,703.0,824.2,599.2
2018,7,18,9,45,793.0,135.5,3.1,34.7,744.5,844.84,609.21
2018,7,18,10,0,808.0,137.0,3.0,35.3,786.0,862.25,617.06
2018,7,18,10,15,819.0,138.0,2.9,35.75,821.5,872.25,620.49
2018,7,18,10,30,830.0,139.0,2.8,36.2,857.0,878.67,621.72
2018,7,18,10,45,838.5,139.5,2.7,36.65,886.0,865.88,610.79
2018,7,18,11,0,847.0,140.0,2.6,37.1,915.0,862.27,606.04
2018,7,18,11,15,856.5,138.5,2.55,37.45,938.0,854.14,599.06
2018,7,18,11,30,866.0,137.0,2.5,37.8,961.0,842.31,589.9
2018,7,18,11,45,874.5,133.0,2.5,38.15,976.0,824.0,577.11
2018,7,18,12,0,883.0,129.0,2.5,38.5,991.0,802.18,562.21
2018,7,18,12,15,884.5,129.5,2.5,38.75,997.5,775.04,543.82
2018,7,18,12,30,886.0,130.0,2.5,39.0,1004.0,744.94,522.64
2018,7,18,12,45,885.5,129.5,2.45,39.2,1001.5,710.12,497.92
2018,7,18,13,0,885.0,129.0,2.4,39.4,999.0,673.02,471.28
2018,7,18,13,15,883.0,128.0,2.45,39.5,988.5,632.42,442.4
2018,7,18,13,30,881.0,127.0,2.5,39.6,978.0,589.71,411.3
2018,7,18,13,45,877.0,126.0,2.55,39.7,960.0,543.94,377.23
2018,7,18,14,0,873.0,125.0,2.6,39.8,942.0,496.44,340.95
2018,7,18,14,15,867.5,123.5,2.6,39.8,916.5,446.46,301.94
2018,7,18,14,30,862.0,122.0,2.6,39.8,891.0,395.27,261.11
2018,7,18,14,45,854.5,120.5,2.65,39.85,859.0,342.48,218.55
2018,7,18,15,0,847.0,119.0,2.7,39.9,827.0,289.12,175.72
2018,7,18,15,15,837.0,116.0,2.75,39.75,788.0,234.07,133.67
2018,7,18,15,30,827.0,113.0,2.8,39.6,749.0,179.22,96.61
2018,7,18,15,45,813.5,110.5,2.85,39.45,705.5,115.84,63.86
2018,7,18,16,0,800.0,108.0,2.9,39.3,662.0,84.54,61.16
2018,7,18,16,15,782.0,104.5,2.9,39.0,613.5,83.06,60.3
2018,7,18,16,30,764.0,101.0,2.9,38.7,565.0,81.44,59.31
2018,7,18,16,45,741.0,97.0,2.95,38.45,513.5,79.23,57.85
2018,7,18,17,0,718.0,93.0,3.0,38.2,462.0,76.91,56.29
2018,7,18,17,15,686.0,88.5,3.0,38.2,409.0,68.25,49.56
2018,7,18,17,30,654.0,84.0,3.0,38.2,356.0,65.39,47.45
2018,7,18,17,45,610.0,78.5,2.65,36.95,303.0,61.58,44.78
2018,7,18,18,0,566.0,73.0,2.3,35.7,250.0,57.76,41.98
2018,7,18,18,15,478.0,67.0,2.25,34.7,196.0,53.07,38.27
2018,7,18,18,30,390.0,61.0,2.2,33.7,142.0,46.24,32.57
2018,7,18,18,45,285.0,48.5,2.15,32.7,98.5,36.61,24.31
2018,7,18,19,0,180.0,36.0,2.1,31.7,55.0,27.07,15.54
2018,7,18,19,15,100.5,21.5,2.4,31.4,31.0,16.22,0.0
2018,7,18,19,30,21.0,7.0,2.7,31.1,7.0,5.51,0.0
2018,7,18,19,45,10.5,3.5,2.95,30.85,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.4,30.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,29.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,4.0,29.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,4.0,28.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.95,27.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.2,26.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.05,25.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.75,25.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.7,25.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,19,5,45,30.5,10.5,3.05,25.1,12.0,17.09,0.0
2018,7,19,6,0,61.0,21.0,3.2,25.2,24.0,50.0,0.0
2018,7,19,6,15,156.0,38.5,3.3,25.6,59.0,117.02,81.74
2018,7,19,6,30,251.0,56.0,3.4,26.0,94.0,194.61,148.11
2018,7,19,6,45,336.0,67.0,3.5,26.4,140.5,260.66,203.79
2018,7,19,7,0,421.0,78.0,3.6,26.8,187.0,334.58,264.52
2018,7,19,7,15,480.0,86.0,3.55,27.35,238.0,403.24,318.95
2018,7,19,7,30,539.0,94.0,3.5,27.9,289.0,470.62,370.54
2018,7,19,7,45,582.0,100.0,3.45,28.45,342.0,527.89,412.72
2018,7,19,8,0,625.0,106.0,3.4,29.0,395.0,586.15,454.23
2018,7,19,8,15,655.5,110.5,3.35,29.7,446.5,634.02,486.58
2018,7,19,8,30,686.0,115.0,3.3,30.4,498.0,681.18,517.5
2018,7,19,8,45,709.0,118.5,3.25,31.05,547.5,720.14,541.34
2018,7,19,9,0,732.0,122.0,3.2,31.7,597.0,753.17,560.57
2018,7,19,9,15,749.0,125.5,3.1,32.35,642.5,783.13,577.2
2018,7,19,9,30,766.0,129.0,3.0,33.0,688.0,810.4,591.74
2018,7,19,9,45,778.5,132.0,2.95,33.7,729.0,830.33,601.4
2018,7,19,10,0,791.0,135.0,2.9,34.4,770.0,847.03,608.94
2018,7,19,10,15,801.5,136.5,2.75,34.9,805.0,857.1,612.03
2018,7,19,10,30,812.0,138.0,2.6,35.4,840.0,863.66,612.91
2018,7,19,10,45,819.0,140.0,2.5,35.95,868.5,851.05,601.82
2018,7,19,11,0,826.0,142.0,2.4,36.5,897.0,847.61,596.92
2018,7,19,11,15,833.0,142.0,2.4,36.85,919.0,838.86,589.9
2018,7,19,11,30,840.0,142.0,2.4,37.2,941.0,826.51,580.75
2018,7,19,11,45,845.5,141.5,2.35,37.55,956.0,808.97,568.09
2018,7,19,12,0,851.0,141.0,2.3,37.9,971.0,788.0,553.38
2018,7,19,12,15,852.5,141.0,2.35,38.1,977.0,761.09,535.24
2018,7,19,12,30,854.0,141.0,2.4,38.3,983.0,731.38,514.71
2018,7,19,12,45,854.5,140.5,2.45,38.55,981.5,698.13,491.38
2018,7,19,13,0,855.0,140.0,2.5,38.8,980.0,662.65,466.09
2018,7,19,13,15,853.0,139.0,2.6,38.9,970.0,623.11,437.97
2018,7,19,13,30,851.0,138.0,2.7,39.0,960.0,581.56,407.69
2018,7,19,13,45,847.5,137.0,2.8,39.05,942.5,537.28,374.7
2018,7,19,14,0,844.0,136.0,2.9,39.1,925.0,491.3,339.5
2018,7,19,14,15,833.5,137.5,2.95,39.15,899.0,442.41,301.21
2018,7,19,14,30,823.0,139.0,3.0,39.2,873.0,392.82,261.54
2018,7,19,14,45,808.0,141.0,3.05,39.2,839.5,338.6,218.23
2018,7,19,15,0,793.0,143.0,3.1,39.2,806.0,286.67,176.73
2018,7,19,15,15,782.0,140.0,3.15,39.05,768.0,233.01,135.64
2018,7,19,15,30,771.0,137.0,3.2,38.9,730.0,179.87,99.43
2018,7,19,15,45,757.0,133.5,3.25,38.8,687.0,126.97,73.24
2018,7,19,16,0,743.0,130.0,3.3,38.7,644.0,96.31,70.57
2018,7,19,16,15,724.0,126.0,3.35,38.45,596.5,87.55,64.0
2018,7,19,16,30,705.0,122.0,3.4,38.2,549.0,86.3,63.31
2018,7,19,16,45,680.5,116.5,3.4,37.95,498.5,83.86,61.67
2018,7,19,17,0,656.0,111.0,3.4,37.7,448.0,81.27,59.91
2018,7,19,17,15,621.5,105.5,3.4,37.7,395.5,78.33,57.79
2018,7,19,17,30,587.0,100.0,3.4,37.7,343.0,75.31,55.58
2018,7,19,17,45,541.5,92.0,2.9,36.45,291.0,70.25,51.93
2018,7,19,18,0,496.0,84.0,2.4,35.2,239.0,65.06,48.06
2018,7,19,18,15,431.5,74.0,2.4,34.35,189.5,55.57,40.38
2018,7,19,18,30,367.0,64.0,2.4,33.5,140.0,48.09,34.11
2018,7,19,18,45,273.5,51.5,2.35,32.65,98.5,38.63,25.94
2018,7,19,19,0,180.0,39.0,2.3,31.8,57.0,29.2,17.12
2018,7,19,19,15,99.0,23.0,2.5,31.5,32.0,17.16,0.0
2018,7,19,19,30,18.0,7.0,2.7,31.2,7.0,5.51,0.0
2018,7,19,19,45,9.0,3.5,2.9,30.85,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.25,30.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.4,29.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,29.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.7,29.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.7,29.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.7,28.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.65,27.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.55,27.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.2,26.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.8,25.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,24.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,24.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,20,5,45,36.0,10.5,3.0,24.35,12.0,18.71,0.0
2018,7,20,6,0,72.0,21.0,3.3,24.6,24.0,53.9,0.0
2018,7,20,6,15,182.5,37.5,3.45,25.15,61.0,135.72,95.19
2018,7,20,6,30,293.0,54.0,3.6,25.7,98.0,211.75,161.45
2018,7,20,6,45,387.0,63.5,3.7,26.25,147.0,282.74,221.29
2018,7,20,7,0,481.0,73.0,3.8,26.8,196.0,367.96,290.75
2018,7,20,7,15,542.0,79.5,3.8,27.55,249.5,434.26,343.14
2018,7,20,7,30,603.0,86.0,3.8,28.3,303.0,503.82,396.01
2018,7,20,7,45,648.0,89.5,3.85,29.05,358.0,562.05,438.58
2018,7,20,8,0,693.0,93.0,3.9,29.8,413.0,621.23,480.42
2018,7,20,8,15,723.0,96.5,3.85,30.6,466.5,669.75,512.78
2018,7,20,8,30,753.0,100.0,3.8,31.4,520.0,714.41,540.55
2018,7,20,8,45,776.0,103.0,3.8,32.2,571.5,754.7,564.8
2018,7,20,9,0,799.0,106.0,3.8,33.0,623.0,792.92,587.18
2018,7,20,9,15,815.5,108.0,3.75,33.75,670.0,822.19,603.05
2018,7,20,9,30,832.0,110.0,3.7,34.5,717.0,838.4,610.05
2018,7,20,9,45,844.0,112.0,3.65,35.2,758.5,857.46,619.14
2018,7,20,10,0,856.0,114.0,3.6,35.9,800.0,873.17,625.97
2018,7,20,10,15,865.5,115.5,3.55,36.45,836.0,882.68,629.2
2018,7,20,10,30,875.0,117.0,3.5,37.0,872.0,888.53,630.18
2018,7,20,10,45,881.0,118.0,3.45,37.5,900.5,887.1,626.75
2018,7,20,11,0,887.0,119.0,3.4,38.0,929.0,881.89,621.09
2018,7,20,11,15,888.0,122.0,3.4,38.35,949.5,870.35,612.21
2018,7,20,11,30,889.0,125.0,3.4,38.7,970.0,855.05,601.08
2018,7,20,11,45,887.5,128.0,3.4,39.05,982.5,834.03,586.42
2018,7,20,12,0,886.0,131.0,3.4,39.4,995.0,809.57,569.66
2018,7,20,12,15,887.0,131.0,3.4,39.65,1000.5,781.53,550.6
2018,7,20,12,30,888.0,131.0,3.4,39.9,1006.0,750.58,528.66
2018,7,20,12,45,887.5,130.5,3.45,40.1,1003.5,715.61,504.04
2018,7,20,13,0,887.0,130.0,3.5,40.3,1001.0,678.32,477.4
2018,7,20,13,15,885.0,129.0,3.55,40.4,990.5,637.52,447.98
2018,7,20,13,30,883.0,128.0,3.6,40.5,980.0,594.59,416.38
2018,7,20,13,45,879.5,127.0,3.65,40.55,962.0,548.84,382.06
2018,7,20,14,0,876.0,126.0,3.7,40.6,944.0,501.32,345.52
2018,7,20,14,15,869.0,125.0,3.75,40.6,918.0,450.73,305.92
2018,7,20,14,30,862.0,124.0,3.8,40.6,892.0,399.07,264.6
2018,7,20,14,45,852.5,122.5,3.85,40.55,858.5,345.51,221.39
2018,7,20,15,0,843.0,121.0,3.9,40.5,825.0,291.6,178.08
2018,7,20,15,15,833.0,118.5,3.95,40.35,786.5,236.9,136.01
2018,7,20,15,30,823.0,116.0,4.0,40.2,748.0,182.39,98.82
2018,7,20,15,45,810.0,112.5,4.0,40.05,704.0,118.69,65.25
2018,7,20,16,0,797.0,109.0,4.0,39.9,660.0,85.1,61.49
2018,7,20,16,15,779.0,106.0,4.05,39.6,612.0,83.96,60.89
2018,7,20,16,30,761.0,103.0,4.1,39.3,564.0,82.7,60.2
2018,7,20,16,45,737.5,99.0,4.1,39.0,512.5,80.54,58.78
2018,7,20,17,0,714.0,95.0,4.1,38.7,461.0,72.26,52.49
2018,7,20,17,15,681.5,90.5,4.1,38.7,407.5,69.51,50.49
2018,7,20,17,30,649.0,86.0,4.1,38.7,354.0,66.7,48.43
2018,7,20,17,45,605.0,80.0,3.85,37.6,301.0,62.61,45.5
2018,7,20,18,0,561.0,74.0,3.6,36.5,248.0,58.47,42.42
2018,7,20,18,15,455.0,68.0,3.45,35.6,191.0,53.63,38.57
2018,7,20,18,30,349.0,62.0,3.3,34.7,134.0,46.56,32.66
2018,7,20,18,45,235.0,49.0,3.15,33.8,91.0,36.63,24.16
2018,7,20,19,0,121.0,36.0,3.0,32.9,48.0,26.83,15.1
2018,7,20,19,15,68.5,21.0,3.05,32.45,27.0,15.72,0.0
2018,7,20,19,30,16.0,6.0,3.1,32.0,6.0,4.72,0.0
2018,7,20,19,45,8.0,3.0,3.1,31.6,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,31.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.1,30.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,30.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,30.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,29.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.35,28.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.4,28.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,27.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.35,26.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,25.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,25.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.7,24.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.25,24.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.9,23.85,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,21,5,45,49.5,9.5,2.5,24.55,12.0,21.9,0.0
2018,7,21,6,0,99.0,19.0,2.8,24.9,24.0,65.72,0.0
2018,7,21,6,15,220.5,33.5,2.95,25.45,61.5,146.22,101.93
2018,7,21,6,30,342.0,48.0,3.1,26.0,99.0,227.24,172.88
2018,7,21,6,45,431.5,56.0,3.25,26.6,148.0,301.94,235.66
2018,7,21,7,0,521.0,64.0,3.4,27.2,197.0,381.57,300.64
2018,7,21,7,15,566.0,71.5,3.4,27.9,247.5,440.84,347.45
2018,7,21,7,30,611.0,79.0,3.4,28.6,298.0,502.22,393.91
2018,7,21,7,45,665.5,81.0,3.4,29.35,356.0,565.3,439.92
2018,7,21,8,0,720.0,83.0,3.4,30.1,414.0,627.59,483.75
2018,7,21,8,15,747.5,86.5,3.4,30.9,467.5,675.34,514.73
2018,7,21,8,30,775.0,90.0,3.4,31.7,521.0,721.93,543.72
2018,7,21,8,45,796.0,92.0,3.45,32.5,571.5,760.1,566.44
2018,7,21,9,0,817.0,94.0,3.5,33.3,622.0,796.07,587.33
2018,7,21,9,15,826.5,99.0,3.5,34.0,667.5,813.9,595.74
2018,7,21,9,30,836.0,104.0,3.5,34.7,713.0,837.35,607.99
2018,7,21,9,45,740.0,159.0,3.5,35.4,721.5,833.07,601.83
2018,7,21,10,0,644.0,214.0,3.5,36.1,730.0,805.39,579.17
2018,7,21,10,15,594.0,251.0,3.5,36.65,743.5,793.52,567.72
2018,7,21,10,30,544.0,288.0,3.5,37.2,757.0,774.35,551.6
2018,7,21,10,45,626.5,253.5,3.5,37.7,811.5,812.0,576.01
2018,7,21,11,0,709.0,219.0,3.5,38.2,866.0,841.72,594.61
2018,7,21,11,15,788.0,178.0,3.55,38.55,913.0,849.34,599.26
2018,7,21,11,30,867.0,137.0,3.6,38.9,960.0,848.4,597.47
2018,7,21,11,45,891.5,122.5,3.65,39.25,980.0,834.65,587.59
2018,7,21,12,0,916.0,108.0,3.7,39.6,1000.0,816.78,575.21
2018,7,21,12,15,917.0,108.0,3.7,39.8,1006.0,788.47,556.29
2018,7,21,12,30,918.0,108.0,3.7,40.0,1012.0,757.08,534.48
2018,7,21,12,45,917.0,107.5,3.75,40.2,1009.0,721.14,509.09
2018,7,21,13,0,916.0,107.0,3.8,40.4,1006.0,682.72,481.55
2018,7,21,13,15,914.0,107.0,3.85,40.5,996.0,641.65,451.8
2018,7,21,13,30,912.0,107.0,3.9,40.6,986.0,598.32,419.73
2018,7,21,13,45,907.5,106.5,3.9,40.65,967.5,551.18,384.19
2018,7,21,14,0,903.0,106.0,3.9,40.7,949.0,502.28,346.43
2018,7,21,14,15,812.5,155.0,3.9,40.65,898.0,447.61,304.68
2018,7,21,14,30,722.0,204.0,3.9,40.6,847.0,396.43,265.57
2018,7,21,14,45,688.0,212.0,3.9,40.55,806.5,345.43,225.84
2018,7,21,15,0,654.0,220.0,3.9,40.5,766.0,297.07,188.45
2018,7,21,15,15,729.0,174.0,3.9,40.35,755.5,239.94,142.22
2018,7,21,15,30,804.0,128.0,3.9,40.2,745.0,180.52,98.03
2018,7,21,15,45,791.0,124.5,3.85,40.05,701.5,125.59,70.44
2018,7,21,16,0,778.0,121.0,3.8,39.9,658.0,91.87,66.77
2018,7,21,16,15,686.0,141.5,3.8,39.6,589.5,95.62,70.03
2018,7,21,16,30,594.0,162.0,3.8,39.3,521.0,108.2,80.24
2018,7,21,16,45,607.0,142.5,3.75,38.95,480.5,98.73,73.17
2018,7,21,17,0,620.0,123.0,3.7,38.6,440.0,88.42,65.37
2018,7,21,17,15,569.5,117.5,3.7,38.6,383.0,85.55,63.34
2018,7,21,17,30,519.0,112.0,3.7,38.6,326.0,82.69,61.29
2018,7,21,17,45,496.0,99.0,3.25,37.5,279.0,72.62,53.62
2018,7,21,18,0,473.0,86.0,2.8,36.4,232.0,64.03,46.96
2018,7,21,18,15,401.0,74.5,2.55,35.35,181.0,55.57,40.2
2018,7,21,18,30,329.0,63.0,2.3,34.3,130.0,47.07,33.13
2018,7,21,18,45,263.5,50.0,2.05,33.2,93.5,37.51,24.93
2018,7,21,19,0,198.0,37.0,1.8,32.1,57.0,27.85,15.87
2018,7,21,19,15,107.0,21.0,1.9,31.75,31.0,15.86,0.0
2018,7,21,19,30,16.0,5.0,2.0,31.4,5.0,3.93,0.0
2018,7,21,19,45,8.0,2.5,2.1,31.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,30.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,30.45,0.0,0.0,0.0
