Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,30,0.0,0.0,2.5,30.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,29.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,29.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.9,29.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.1,28.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.25,28.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.3,27.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.35,27.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.4,26.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.4,26.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.35,25.25,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.25,24.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,24.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,22,5,45,24.0,9.5,2.9,24.6,10.5,7.47,0.0
2018,7,22,6,0,48.0,19.0,3.1,24.9,21.0,42.87,0.0
2018,7,22,6,15,138.5,37.5,3.25,25.55,55.5,110.71,75.83
2018,7,22,6,30,229.0,56.0,3.4,26.2,90.0,186.49,141.48
2018,7,22,6,45,316.5,69.0,3.55,26.85,137.0,255.24,199.1
2018,7,22,7,0,404.0,82.0,3.7,27.5,184.0,332.18,261.95
2018,7,22,7,15,466.0,90.5,3.7,28.3,236.0,396.1,312.57
2018,7,22,7,30,528.0,99.0,3.7,29.1,288.0,471.47,369.82
2018,7,22,7,45,574.0,105.5,3.7,29.9,342.0,531.41,413.52
2018,7,22,8,0,620.0,112.0,3.7,30.7,396.0,592.52,456.59
2018,7,22,8,15,591.0,133.5,3.6,31.6,431.5,613.75,468.11
2018,7,22,8,30,562.0,155.0,3.5,32.5,467.0,630.23,475.93
2018,7,22,8,45,566.0,171.0,3.4,33.4,511.0,663.58,495.74
2018,7,22,9,0,570.0,187.0,3.3,34.3,555.0,694.41,513.17
2018,7,22,9,15,671.0,161.0,3.2,34.95,625.5,763.81,558.94
2018,7,22,9,30,772.0,135.0,3.1,35.6,696.0,826.35,596.79
2018,7,22,9,45,781.0,140.0,3.0,36.3,736.5,845.39,605.11
2018,7,22,10,0,790.0,145.0,2.9,37.0,777.0,861.06,611.47
2018,7,22,10,15,806.5,144.0,2.85,37.5,814.5,873.99,616.91
2018,7,22,10,30,823.0,143.0,2.8,38.0,852.0,883.39,620.17
2018,7,22,10,45,831.0,144.5,2.75,38.5,881.5,884.07,618.01
2018,7,22,11,0,839.0,146.0,2.7,39.0,911.0,867.38,605.09
2018,7,22,11,15,838.5,151.0,2.7,39.4,931.0,856.1,596.46
2018,7,22,11,30,838.0,156.0,2.7,39.8,951.0,855.36,594.58
2018,7,22,11,45,833.5,162.0,2.7,40.15,963.0,834.6,580.22
2018,7,22,12,0,829.0,168.0,2.7,40.5,975.0,810.42,563.29
2018,7,22,12,15,812.5,181.5,2.75,40.75,976.5,779.85,542.22
2018,7,22,12,30,796.0,195.0,2.8,41.0,978.0,746.65,519.26
2018,7,22,12,45,781.0,204.0,2.85,41.3,971.0,709.19,493.23
2018,7,22,13,0,766.0,213.0,2.9,41.6,964.0,670.32,465.88
2018,7,22,13,15,708.5,247.0,3.0,41.7,936.0,627.26,435.32
2018,7,22,13,30,651.0,281.0,3.1,41.8,908.0,579.56,401.45
2018,7,22,13,45,736.5,220.5,3.2,41.9,917.5,545.54,376.68
2018,7,22,14,0,822.0,160.0,3.3,42.0,927.0,502.63,344.16
2018,7,22,14,15,818.0,156.5,3.35,41.95,902.0,452.27,305.52
2018,7,22,14,30,814.0,153.0,3.4,41.9,877.0,400.79,265.09
2018,7,22,14,45,808.0,149.0,3.45,41.9,845.5,347.44,222.63
2018,7,22,15,0,802.0,145.0,3.5,41.9,814.0,293.6,179.82
2018,7,22,15,15,790.5,142.5,3.55,41.7,775.5,239.37,138.57
2018,7,22,15,30,779.0,140.0,3.6,41.5,737.0,185.7,102.04
2018,7,22,15,45,764.0,136.5,3.65,41.35,693.0,131.98,75.02
2018,7,22,16,0,749.0,133.0,3.7,41.2,649.0,98.46,71.49
2018,7,22,16,15,598.0,168.0,3.7,40.85,561.0,109.1,80.13
2018,7,22,16,30,447.0,203.0,3.7,40.5,473.0,127.96,95.19
2018,7,22,16,45,417.0,188.5,3.7,40.15,422.0,121.07,90.27
2018,7,22,17,0,387.0,174.0,3.7,39.8,371.0,113.79,85.03
2018,7,22,17,15,428.5,147.5,3.7,39.8,342.5,100.27,74.67
2018,7,22,17,30,470.0,121.0,3.7,39.8,314.0,85.67,63.33
2018,7,22,17,45,464.0,104.5,3.25,38.65,271.5,75.67,55.8
2018,7,22,18,0,458.0,88.0,2.8,37.5,229.0,65.15,47.64
2018,7,22,18,15,409.5,77.0,2.55,36.4,184.0,57.35,41.44
2018,7,22,18,30,361.0,66.0,2.3,35.3,139.0,49.4,34.86
2018,7,22,18,45,266.0,51.5,2.05,34.25,96.5,38.57,25.63
2018,7,22,19,0,171.0,37.0,1.8,33.2,54.0,27.73,15.58
2018,7,22,19,15,92.0,21.0,1.85,32.8,29.5,15.72,0.0
2018,7,22,19,30,13.0,5.0,1.9,32.4,5.0,3.93,0.0
2018,7,22,19,45,6.5,2.5,2.0,32.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,31.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.25,31.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,31.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,30.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.05,29.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,28.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,28.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,26.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,25.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,25.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,7,23,5,45,30.0,9.0,2.55,25.25,10.5,7.08,0.0
2018,7,23,6,0,60.0,18.0,2.7,25.5,21.0,34.87,0.0
2018,7,23,6,15,157.5,35.5,2.85,26.15,55.5,125.08,85.41
2018,7,23,6,30,255.0,53.0,3.0,26.8,90.0,195.4,147.79
2018,7,23,6,45,340.0,65.0,3.15,27.4,137.0,263.18,204.71
2018,7,23,7,0,425.0,77.0,3.3,28.0,184.0,338.92,266.5
2018,7,23,7,15,484.5,85.5,3.35,28.95,236.0,408.78,321.17
2018,7,23,7,30,544.0,94.0,3.4,29.9,288.0,477.72,373.1
2018,7,23,7,45,587.0,100.5,3.4,30.85,341.5,536.19,415.14
2018,7,23,8,0,630.0,107.0,3.4,31.8,395.0,595.62,456.35
2018,7,23,8,15,660.5,112.0,3.25,32.85,447.5,644.58,487.93
2018,7,23,8,30,691.0,117.0,3.1,33.9,500.0,692.8,517.78
2018,7,23,8,45,714.0,122.0,2.95,34.9,551.0,733.85,541.12
2018,7,23,9,0,737.0,127.0,2.8,35.9,602.0,773.04,562.51
2018,7,23,9,15,749.5,132.5,2.55,36.7,646.5,796.8,573.0
2018,7,23,9,30,762.0,138.0,2.3,37.5,691.0,822.4,584.37
2018,7,23,9,45,778.5,139.5,2.05,38.25,733.5,844.43,593.08
2018,7,23,10,0,795.0,141.0,1.8,39.0,776.0,863.28,599.36
2018,7,23,10,15,804.5,144.0,1.6,39.5,812.0,874.03,601.43
2018,7,23,10,30,814.0,147.0,1.4,40.0,848.0,881.17,601.17
2018,7,23,10,45,821.0,149.5,1.2,40.55,877.0,881.93,596.8
2018,7,23,11,0,828.0,152.0,1.0,41.1,906.0,878.93,590.12
2018,7,23,11,15,831.5,154.5,0.9,41.45,927.5,869.13,581.38
2018,7,23,11,30,835.0,157.0,0.8,41.8,949.0,855.6,570.62
2018,7,23,11,45,828.5,163.5,0.7,42.2,959.5,833.67,554.93
2018,7,23,12,0,822.0,170.0,0.6,42.6,970.0,808.39,536.83
2018,7,23,12,15,697.5,253.0,0.6,42.85,934.5,759.23,503.71
2018,7,23,12,30,573.0,336.0,0.6,43.1,899.0,705.45,468.06
2018,7,23,12,45,675.5,268.5,0.6,43.35,931.5,693.14,461.34
2018,7,23,13,0,778.0,201.0,0.6,43.6,964.0,671.44,447.79
2018,7,23,13,15,737.5,222.5,0.65,43.75,939.5,629.05,419.74
2018,7,23,13,30,697.0,244.0,0.7,43.9,915.0,581.94,388.43
2018,7,23,13,45,757.5,202.5,0.7,44.0,919.5,544.12,362.29
2018,7,23,14,0,818.0,161.0,0.7,44.1,924.0,502.88,332.4
2018,7,23,14,15,811.5,159.5,0.75,44.1,898.5,452.95,296.23
2018,7,23,14,30,805.0,158.0,0.8,44.1,873.0,402.12,258.35
2018,7,23,14,45,796.0,155.0,0.85,44.1,840.5,348.86,218.01
2018,7,23,15,0,787.0,152.0,0.9,44.1,808.0,295.46,177.35
2018,7,23,15,15,775.5,149.0,0.95,44.0,769.5,241.66,137.75
2018,7,23,15,30,764.0,146.0,1.0,43.9,731.0,188.45,102.46
2018,7,23,15,45,746.0,142.5,1.1,43.8,685.5,135.32,76.27
2018,7,23,16,0,728.0,139.0,1.2,43.7,640.0,93.4,66.56
2018,7,23,16,15,635.0,158.5,1.25,43.4,572.0,104.44,75.38
2018,7,23,16,30,542.0,178.0,1.3,43.1,504.0,116.48,84.96
2018,7,23,16,45,509.0,169.0,1.4,42.85,453.0,112.1,81.99
2018,7,23,17,0,476.0,160.0,1.5,42.6,402.0,107.5,78.87
2018,7,23,17,15,492.0,137.0,1.5,42.6,362.0,95.16,69.57
2018,7,23,17,30,508.0,114.0,1.5,42.6,322.0,81.96,59.49
2018,7,23,17,45,490.0,100.0,1.4,41.25,276.5,73.19,53.08
2018,7,23,18,0,472.0,86.0,1.3,39.9,231.0,64.02,46.15
2018,7,23,18,15,390.0,76.0,1.35,38.85,179.5,56.47,40.23
2018,7,23,18,30,308.0,66.0,1.4,37.8,128.0,48.95,34.06
2018,7,23,18,45,226.5,50.5,1.5,36.75,88.5,37.62,24.53
2018,7,23,19,0,145.0,35.0,1.6,35.7,49.0,26.19,14.09
2018,7,23,19,15,78.0,19.5,1.8,35.35,26.5,14.65,0.0
2018,7,23,19,30,11.0,4.0,2.0,35.0,4.0,3.15,0.0
2018,7,23,19,45,5.5,2.0,2.2,34.7,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.4,34.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.35,34.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.3,33.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.3,33.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.3,33.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.15,32.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.85,31.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.7,31.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.5,31.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.3,30.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.15,30.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,30.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.95,30.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.9,29.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,29.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.7,29.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.7,29.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.7,29.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.7,29.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.7,29.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.75,28.95,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,28.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,28.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,28.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.85,28.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,28.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.95,28.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.0,28.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.05,27.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,27.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,27.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,27.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.25,27.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,27.3,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,1.6,27.55,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,1.9,27.8,0.0,0.0,0.0
2018,7,24,5,45,1.0,5.0,2.2,28.0,5.0,0.0,0.0
2018,7,24,6,0,2.0,10.0,2.5,28.2,10.0,8.56,0.0
2018,7,24,6,15,10.0,25.5,2.7,28.65,27.0,26.98,14.0
2018,7,24,6,30,18.0,41.0,2.9,29.1,44.0,45.34,30.21
2018,7,24,6,45,24.0,62.0,3.1,29.6,67.0,69.44,50.18
2018,7,24,7,0,30.0,83.0,3.3,30.1,90.0,93.42,69.83
2018,7,24,7,15,17.5,82.0,3.45,30.65,86.5,82.5,61.02
2018,7,24,7,30,5.0,81.0,3.6,31.2,83.0,66.6,47.92
2018,7,24,7,45,144.5,116.0,3.7,31.8,181.5,213.22,165.87
2018,7,24,8,0,284.0,151.0,3.8,32.4,280.0,368.87,285.7
2018,7,24,8,15,338.0,176.0,3.9,32.95,349.0,443.81,340.3
2018,7,24,8,30,392.0,201.0,4.0,33.5,418.0,538.67,407.68
2018,7,24,8,45,394.0,223.5,4.05,34.0,459.5,572.01,428.96
2018,7,24,9,0,396.0,246.0,4.1,34.5,501.0,603.33,448.7
2018,7,24,9,15,519.0,214.0,4.2,34.95,574.0,682.08,504.35
2018,7,24,9,30,642.0,182.0,4.3,35.4,647.0,771.13,565.23
2018,7,24,9,45,695.0,167.5,4.35,35.85,698.5,807.6,587.86
2018,7,24,10,0,748.0,153.0,4.4,36.3,750.0,835.37,604.04
2018,7,24,10,15,760.5,154.5,4.45,36.65,785.5,847.12,609.85
2018,7,24,10,30,773.0,156.0,4.5,37.0,821.0,855.44,613.57
2018,7,24,10,45,783.5,156.0,4.55,37.35,850.0,857.03,613.0
2018,7,24,11,0,794.0,156.0,4.6,37.7,879.0,855.02,610.22
2018,7,24,11,15,792.0,162.5,4.65,38.0,898.5,844.49,602.12
2018,7,24,11,30,790.0,169.0,4.7,38.3,918.0,830.35,591.82
2018,7,24,11,45,783.5,176.5,4.75,38.55,928.5,809.84,577.26
2018,7,24,12,0,777.0,184.0,4.8,38.8,939.0,786.09,560.06
2018,7,24,12,15,780.0,184.0,4.8,39.0,946.0,760.7,541.81
2018,7,24,12,30,783.0,184.0,4.8,39.2,953.0,732.41,521.47
2018,7,24,12,45,783.5,183.0,4.85,39.4,951.5,699.01,497.63
2018,7,24,13,0,784.0,182.0,4.9,39.6,950.0,663.41,471.88
2018,7,24,13,15,783.0,179.5,4.9,39.65,940.0,623.73,442.98
2018,7,24,13,30,782.0,177.0,4.9,39.7,930.0,582.19,412.15
2018,7,24,13,45,779.0,175.0,4.9,39.75,913.0,538.18,378.84
2018,7,24,14,0,776.0,173.0,4.9,39.8,896.0,492.68,343.64
2018,7,24,14,15,763.5,174.5,4.85,39.7,869.5,444.19,305.68
2018,7,24,14,30,751.0,176.0,4.8,39.6,843.0,395.49,266.81
2018,7,24,14,45,731.0,178.0,4.75,39.55,807.5,344.84,226.24
2018,7,24,15,0,711.0,180.0,4.7,39.5,772.0,290.03,182.97
2018,7,24,15,15,715.0,169.0,4.6,39.3,740.0,237.37,141.89
2018,7,24,15,30,719.0,158.0,4.5,39.1,708.0,183.81,103.97
2018,7,24,15,45,703.5,154.0,4.45,38.9,665.5,132.09,76.81
2018,7,24,16,0,688.0,150.0,4.4,38.7,623.0,98.51,72.37
2018,7,24,16,15,584.5,173.5,4.3,38.4,554.5,112.24,83.5
2018,7,24,16,30,481.0,197.0,4.2,38.1,486.0,125.59,94.38
2018,7,24,16,45,419.0,192.5,4.1,37.85,427.5,123.51,93.15
2018,7,24,17,0,357.0,188.0,4.0,37.6,369.0,125.67,95.32
2018,7,24,17,15,302.5,172.5,4.0,37.6,313.5,116.08,88.04
2018,7,24,17,30,248.0,157.0,4.0,37.6,258.0,106.27,80.52
2018,7,24,17,45,245.5,133.5,3.75,36.8,221.0,92.37,69.8
2018,7,24,18,0,243.0,110.0,3.5,36.0,184.0,77.84,58.32
2018,7,24,18,15,216.0,89.5,3.1,35.3,145.5,64.3,47.34
2018,7,24,18,30,189.0,69.0,2.7,34.6,107.0,50.38,35.75
2018,7,24,18,45,155.0,51.5,2.3,33.95,76.0,38.0,25.15
2018,7,24,19,0,121.0,34.0,1.9,33.3,45.0,25.38,13.54
2018,7,24,19,15,65.5,19.0,1.9,32.95,24.5,14.95,0.0
2018,7,24,19,30,10.0,4.0,1.9,32.6,4.0,3.15,0.0
2018,7,24,19,45,5.0,2.0,1.9,32.25,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.9,31.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.85,31.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,31.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,31.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,30.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,30.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,30.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.5,30.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.4,29.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.35,29.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,29.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.2,29.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.1,28.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.05,28.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.0,28.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.0,28.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.95,27.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.9,27.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.75,27.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.65,26.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.35,26.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.3,25.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,25,5,45,36.5,8.0,0.75,26.65,9.5,0.0,0.0
2018,7,25,6,0,73.0,16.0,0.9,26.9,19.0,37.97,0.0
2018,7,25,6,15,152.0,31.5,0.85,27.65,49.5,118.83,78.76
2018,7,25,6,30,231.0,47.0,0.8,28.4,80.0,178.57,132.95
2018,7,25,6,45,253.0,65.0,0.7,29.15,115.5,220.73,168.5
2018,7,25,7,0,275.0,83.0,0.6,29.9,151.0,264.42,203.43
2018,7,25,7,15,360.5,93.5,0.85,30.55,206.0,339.14,261.61
2018,7,25,7,30,446.0,104.0,1.1,31.2,261.0,420.43,322.76
2018,7,25,7,45,494.5,112.5,1.3,31.85,314.5,479.88,365.79
2018,7,25,8,0,543.0,121.0,1.5,32.5,368.0,550.25,415.22
2018,7,25,8,15,562.0,134.0,1.65,33.0,417.5,596.3,446.03
2018,7,25,8,30,581.0,147.0,1.8,33.5,467.0,641.16,475.47
2018,7,25,8,45,629.5,145.0,1.9,33.95,522.5,693.25,509.72
2018,7,25,9,0,678.0,143.0,2.0,34.4,578.0,744.6,542.52
2018,7,25,9,15,641.5,170.0,2.0,34.75,606.5,752.59,544.47
2018,7,25,9,30,605.0,197.0,2.0,35.1,635.0,755.25,543.06
2018,7,25,9,45,491.5,262.5,2.0,35.45,632.0,715.88,512.43
2018,7,25,10,0,378.0,328.0,2.0,35.8,629.0,660.02,471.38
2018,7,25,10,15,358.5,354.5,2.0,36.15,650.5,665.28,472.89
2018,7,25,10,30,339.0,381.0,2.0,36.5,672.0,668.04,472.37
2018,7,25,10,45,421.5,352.5,2.0,36.85,727.0,723.07,508.42
2018,7,25,11,0,504.0,324.0,2.0,37.2,782.0,760.53,532.36
2018,7,25,11,15,572.0,291.0,2.05,37.45,823.0,778.47,544.08
2018,7,25,11,30,640.0,258.0,2.1,37.7,864.0,792.0,552.99
2018,7,25,11,45,699.5,229.5,2.1,38.0,901.0,796.47,555.39
2018,7,25,12,0,759.0,201.0,2.1,38.3,938.0,787.18,549.17
2018,7,25,12,15,681.0,251.0,2.1,38.45,915.5,748.58,521.51
2018,7,25,12,30,603.0,301.0,2.1,38.6,893.0,699.57,487.51
2018,7,25,12,45,578.0,308.5,2.15,38.8,875.0,657.51,459.07
2018,7,25,13,0,553.0,316.0,2.2,39.0,857.0,620.88,433.64
2018,7,25,13,15,582.5,296.5,2.2,39.05,861.0,589.05,411.7
2018,7,25,13,30,612.0,277.0,2.2,39.1,865.0,559.16,390.24
2018,7,25,13,45,716.0,217.0,2.2,39.15,892.5,536.92,373.18
2018,7,25,14,0,820.0,157.0,2.2,39.2,920.0,503.99,347.2
2018,7,25,14,15,805.0,159.0,2.25,39.2,891.0,452.62,307.97
2018,7,25,14,30,790.0,161.0,2.3,39.2,862.0,401.18,267.83
2018,7,25,14,45,784.5,157.0,2.3,39.15,831.0,349.01,226.26
2018,7,25,15,0,779.0,153.0,2.3,39.1,800.0,296.33,184.23
2018,7,25,15,15,790.0,140.0,2.3,38.95,769.5,240.83,140.91
2018,7,25,15,30,801.0,127.0,2.3,38.8,739.0,183.41,100.19
2018,7,25,15,45,771.5,129.5,2.35,38.65,690.0,130.82,73.85
2018,7,25,16,0,742.0,132.0,2.4,38.5,641.0,97.78,71.74
2018,7,25,16,15,742.5,121.0,2.35,38.25,598.5,92.65,68.05
2018,7,25,16,30,743.0,110.0,2.3,38.0,556.0,87.0,63.89
2018,7,25,16,45,720.5,105.0,2.3,37.75,504.5,77.83,56.91
2018,7,25,17,0,698.0,100.0,2.3,37.5,453.0,75.23,55.13
2018,7,25,17,15,664.5,94.5,2.3,37.5,399.5,71.95,52.72
2018,7,25,17,30,631.0,89.0,2.3,37.5,346.0,68.58,50.19
2018,7,25,17,45,587.5,82.0,2.1,36.65,293.0,63.89,46.73
2018,7,25,18,0,544.0,75.0,1.9,35.8,240.0,59.12,43.07
2018,7,25,18,15,448.5,67.0,1.65,34.9,184.5,52.95,38.1
2018,7,25,18,30,353.0,59.0,1.4,34.0,129.0,44.52,31.03
2018,7,25,18,45,229.5,45.0,1.15,33.05,85.0,33.78,21.83
2018,7,25,19,0,106.0,31.0,0.9,32.1,41.0,23.28,11.91
2018,7,25,19,15,57.5,17.0,0.95,31.75,22.0,13.38,0.0
2018,7,25,19,30,9.0,3.0,1.0,31.4,3.0,0.0,0.0
2018,7,25,19,45,4.5,1.5,1.0,31.0,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.0,30.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.05,30.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,30.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,29.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,29.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.25,29.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.3,29.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.5,28.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,28.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,28.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,28.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,27.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.2,27.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.3,27.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.25,26.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.2,26.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.15,25.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.75,24.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.55,24.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,26,5,45,17.5,7.0,2.3,25.05,7.5,0.0,0.0
2018,7,26,6,0,35.0,14.0,2.6,25.5,15.0,23.23,0.0
2018,7,26,6,15,91.5,31.5,2.55,26.35,42.5,85.12,54.97
2018,7,26,6,30,148.0,49.0,2.5,27.2,70.0,133.14,99.25
2018,7,26,6,45,321.5,57.5,2.5,28.05,129.0,247.24,191.65
2018,7,26,7,0,495.0,66.0,2.5,28.9,188.0,374.0,292.03
2018,7,26,7,15,552.5,73.0,2.4,29.8,241.0,439.78,342.57
2018,7,26,7,30,610.0,80.0,2.3,30.7,294.0,508.7,393.23
2018,7,26,7,45,646.0,86.0,2.2,31.6,347.5,564.38,431.87
2018,7,26,8,0,682.0,92.0,2.1,32.5,401.0,620.49,469.12
2018,7,26,8,15,711.5,97.0,2.15,33.1,455.0,670.52,501.75
2018,7,26,8,30,741.0,102.0,2.2,33.7,509.0,716.26,529.98
2018,7,26,8,45,631.0,150.5,2.2,34.3,521.0,701.63,515.82
2018,7,26,9,0,521.0,199.0,2.2,34.9,533.0,663.32,485.26
2018,7,26,9,15,404.5,259.0,2.25,35.3,530.0,631.46,459.23
2018,7,26,9,30,288.0,319.0,2.3,35.7,527.0,574.96,416.56
2018,7,26,9,45,283.0,342.0,2.3,36.1,556.5,592.82,426.97
2018,7,26,10,0,278.0,365.0,2.3,36.5,586.0,608.71,435.54
2018,7,26,10,15,306.0,375.0,2.25,36.8,629.0,639.49,454.84
2018,7,26,10,30,334.0,385.0,2.2,37.1,672.0,668.58,472.65
2018,7,26,10,45,348.5,393.5,2.15,37.4,702.0,682.29,479.98
2018,7,26,11,0,363.0,402.0,2.1,37.7,732.0,693.79,485.92
2018,7,26,11,15,311.0,431.0,2.05,37.95,718.5,663.98,463.7
2018,7,26,11,30,259.0,460.0,2.0,38.2,705.0,632.97,441.07
2018,7,26,11,45,274.0,464.5,2.0,38.4,727.5,635.59,442.34
2018,7,26,12,0,289.0,469.0,2.0,38.6,750.0,635.78,441.78
2018,7,26,12,15,291.0,471.5,2.05,38.8,756.0,621.85,432.08
2018,7,26,12,30,293.0,474.0,2.1,39.0,762.0,606.23,421.31
2018,7,26,12,45,306.5,467.5,2.2,39.15,768.0,590.36,410.79
2018,7,26,13,0,320.0,461.0,2.3,39.3,774.0,572.72,398.86
2018,7,26,13,15,374.0,427.5,2.35,39.35,789.5,559.12,389.82
2018,7,26,13,30,428.0,394.0,2.4,39.4,805.0,539.8,376.32
2018,7,26,13,45,522.5,340.0,2.5,39.5,832.5,524.36,364.73
2018,7,26,14,0,617.0,286.0,2.6,39.6,860.0,495.25,342.5
2018,7,26,14,15,674.5,246.5,2.7,39.55,858.0,455.23,311.59
2018,7,26,14,30,732.0,207.0,2.8,39.5,856.0,408.37,274.31
2018,7,26,14,45,681.0,223.5,2.9,39.4,809.5,356.3,234.5
2018,7,26,15,0,630.0,240.0,3.0,39.3,763.0,308.65,198.34
2018,7,26,15,15,686.5,200.0,3.0,39.15,745.0,252.57,153.58
2018,7,26,15,30,743.0,160.0,3.0,39.0,727.0,190.04,107.23
2018,7,26,15,45,742.5,151.0,3.05,38.8,688.5,134.87,77.31
2018,7,26,16,0,742.0,142.0,3.1,38.6,650.0,95.66,70.11
2018,7,26,16,15,721.5,137.0,3.1,38.3,601.0,94.19,69.3
2018,7,26,16,30,701.0,132.0,3.1,38.0,552.0,92.56,68.34
2018,7,26,16,45,673.5,126.5,3.1,37.7,499.5,90.29,66.88
2018,7,26,17,0,646.0,121.0,3.1,37.4,447.0,87.89,65.31
2018,7,26,17,15,609.0,114.5,3.1,37.4,393.5,84.5,62.85
2018,7,26,17,30,572.0,108.0,3.1,37.4,340.0,81.01,60.27
2018,7,26,17,45,521.5,99.5,2.75,36.45,286.5,75.74,56.42
2018,7,26,18,0,471.0,91.0,2.4,35.5,233.0,67.31,49.83
2018,7,26,18,15,390.0,78.5,2.1,34.55,180.0,58.15,42.43
2018,7,26,18,30,309.0,66.0,1.8,33.6,127.0,48.96,34.71
2018,7,26,18,45,218.0,50.0,1.5,32.6,86.5,37.22,24.63
2018,7,26,19,0,127.0,34.0,1.2,31.6,46.0,25.34,13.32
2018,7,26,19,15,67.5,19.0,1.2,31.25,25.0,14.95,0.0
2018,7,26,19,30,8.0,4.0,1.2,30.9,4.0,0.0,0.0
2018,7,26,19,45,4.0,2.0,1.25,30.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.3,30.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.3,29.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.35,29.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,29.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.45,29.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.55,28.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.6,28.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.65,28.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,28.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,27.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,27.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,27.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,27.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,26.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,25.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.25,25.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.8,24.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.35,23.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,27,5,45,23.5,7.5,2.1,24.45,8.5,0.0,0.0
2018,7,27,6,0,47.0,15.0,2.4,24.9,17.0,28.28,0.0
2018,7,27,6,15,130.5,33.5,2.35,25.75,49.5,104.94,68.08
2018,7,27,6,30,214.0,52.0,2.3,26.6,82.0,178.36,134.27
2018,7,27,6,45,293.0,67.5,2.2,27.45,128.0,245.49,190.22
2018,7,27,7,0,372.0,83.0,2.1,28.3,174.0,320.07,250.28
2018,7,27,7,15,431.0,94.5,1.9,29.3,225.5,384.66,300.06
2018,7,27,7,30,490.0,106.0,1.7,30.3,277.0,453.28,350.37
2018,7,27,7,45,534.5,114.5,1.45,31.3,330.5,511.95,390.62
2018,7,27,8,0,579.0,123.0,1.2,32.3,384.0,580.83,435.47
2018,7,27,8,15,612.5,129.5,1.35,32.9,437.0,632.68,470.0
2018,7,27,8,30,646.0,136.0,1.5,33.5,490.0,684.0,503.46
2018,7,27,8,45,673.0,140.5,1.65,34.1,541.0,727.03,530.67
2018,7,27,9,0,700.0,145.0,1.8,34.7,592.0,768.42,555.95
2018,7,27,9,15,716.0,150.5,2.0,35.15,638.0,799.48,574.83
2018,7,27,9,30,732.0,156.0,2.2,35.6,684.0,827.85,591.93
2018,7,27,9,45,748.5,158.5,2.35,36.05,726.5,850.62,604.99
2018,7,27,10,0,765.0,161.0,2.5,36.5,769.0,863.46,611.72
2018,7,27,10,15,782.0,160.5,2.65,36.85,807.0,877.44,619.57
2018,7,27,10,30,799.0,160.0,2.8,37.2,845.0,887.88,625.22
2018,7,27,10,45,809.5,160.5,2.95,37.6,875.0,889.81,625.42
2018,7,27,11,0,820.0,161.0,3.1,38.0,905.0,887.99,623.39
2018,7,27,11,15,831.0,159.0,3.25,38.25,929.0,880.51,618.23
2018,7,27,11,30,842.0,157.0,3.4,38.5,953.0,869.2,610.73
2018,7,27,11,45,853.0,152.0,3.5,38.8,969.0,837.78,590.0
2018,7,27,12,0,864.0,147.0,3.6,39.1,985.0,817.36,576.45
2018,7,27,12,15,866.5,146.5,3.7,39.25,991.5,790.24,558.59
2018,7,27,12,30,869.0,146.0,3.8,39.4,998.0,760.17,537.83
2018,7,27,12,45,870.5,144.5,3.9,39.55,996.5,726.01,513.97
2018,7,27,13,0,872.0,143.0,4.0,39.7,995.0,689.4,487.97
2018,7,27,13,15,870.5,142.0,4.1,39.75,985.0,648.89,458.89
2018,7,27,13,30,869.0,141.0,4.2,39.8,975.0,606.25,427.59
2018,7,27,13,45,866.5,139.0,4.25,39.9,957.5,560.38,393.02
2018,7,27,14,0,864.0,137.0,4.3,40.0,940.0,512.7,356.22
2018,7,27,14,15,858.5,135.5,4.3,39.9,914.5,462.37,316.78
2018,7,27,14,30,853.0,134.0,4.3,39.8,889.0,410.85,275.48
2018,7,27,14,45,845.0,132.0,4.35,39.75,856.5,357.25,232.02
2018,7,27,15,0,837.0,130.0,4.4,39.7,824.0,303.15,188.18
2018,7,27,15,15,827.0,127.0,4.4,39.5,785.0,241.83,140.75
2018,7,27,15,30,817.0,124.0,4.4,39.3,746.0,185.57,101.22
2018,7,27,15,45,803.5,120.5,4.4,39.1,701.5,129.31,71.44
2018,7,27,16,0,790.0,117.0,4.4,38.9,657.0,90.0,65.65
2018,7,27,16,15,771.5,113.0,4.35,38.6,608.0,88.41,64.72
2018,7,27,16,30,753.0,109.0,4.3,38.3,559.0,86.66,63.64
2018,7,27,16,45,729.5,104.5,4.3,37.95,507.0,77.79,56.91
2018,7,27,17,0,706.0,100.0,4.3,37.6,455.0,75.47,55.36
2018,7,27,17,15,672.5,94.5,4.3,37.6,401.0,72.17,52.93
2018,7,27,17,30,639.0,89.0,4.3,37.6,347.0,68.78,50.38
2018,7,27,17,45,593.0,82.0,4.0,36.65,293.0,64.04,46.89
2018,7,27,18,0,547.0,75.0,3.7,35.7,239.0,59.22,43.2
2018,7,27,18,15,481.0,65.5,3.3,34.85,188.0,52.2,37.49
2018,7,27,18,30,415.0,56.0,2.9,34.0,137.0,45.11,31.49
2018,7,27,18,45,316.5,44.5,2.5,33.15,94.5,33.94,21.89
2018,7,27,19,0,218.0,33.0,2.1,32.3,52.0,25.02,12.81
2018,7,27,19,15,120.0,18.5,2.25,31.95,28.0,14.56,0.0
2018,7,27,19,30,22.0,4.0,2.4,31.6,4.0,0.0,0.0
2018,7,27,19,45,11.0,2.0,2.5,31.3,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,30.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.0,30.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.1,30.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,29.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,29.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.25,28.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,28.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,27.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,27.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,27.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,27.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.5,26.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,24.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,28,5,45,43.0,8.0,1.6,24.45,9.5,0.0,0.0
2018,7,28,6,0,86.0,16.0,1.8,24.7,19.0,42.87,0.0
2018,7,28,6,15,201.0,30.5,1.85,25.35,53.5,138.66,89.98
2018,7,28,6,30,316.0,45.0,1.9,26.0,88.0,217.38,164.11
2018,7,28,6,45,405.5,54.5,1.95,26.65,136.0,292.78,227.33
2018,7,28,7,0,495.0,64.0,2.0,27.3,184.0,374.01,293.02
2018,7,28,7,15,555.0,70.5,1.95,28.15,237.5,440.94,344.86
2018,7,28,7,30,615.0,77.0,1.9,29.0,291.0,511.23,396.77
2018,7,28,7,45,658.5,81.0,1.85,29.8,346.0,570.08,438.09
2018,7,28,8,0,702.0,85.0,1.8,30.6,401.0,629.88,478.35
2018,7,28,8,15,731.5,89.0,1.9,31.3,455.0,676.73,508.33
2018,7,28,8,30,761.0,93.0,2.0,32.0,509.0,725.6,538.83
2018,7,28,8,45,783.0,95.5,2.05,32.65,560.5,765.28,562.27
2018,7,28,9,0,805.0,98.0,2.1,33.3,612.0,802.82,583.96
2018,7,28,9,15,820.5,101.0,2.1,33.8,659.0,832.92,600.45
2018,7,28,9,30,836.0,104.0,2.1,34.3,706.0,849.9,608.36
2018,7,28,9,45,848.0,105.5,2.1,34.8,748.0,868.9,617.7
2018,7,28,10,0,860.0,107.0,2.1,35.3,790.0,884.54,624.89
2018,7,28,10,15,868.5,109.0,2.15,35.7,826.0,894.0,628.96
2018,7,28,10,30,877.0,111.0,2.2,36.1,862.0,899.74,630.84
2018,7,28,10,45,884.0,112.0,2.2,36.55,891.5,899.4,628.5
2018,7,28,11,0,891.0,113.0,2.2,37.0,921.0,895.23,623.95
2018,7,28,11,15,893.0,115.5,2.2,37.35,942.0,884.2,615.54
2018,7,28,11,30,895.0,118.0,2.2,37.7,963.0,869.37,604.93
2018,7,28,11,45,895.5,120.0,2.25,38.0,976.5,849.16,591.6
2018,7,28,12,0,896.0,122.0,2.3,38.3,990.0,825.42,576.12
2018,7,28,12,15,896.5,122.0,2.35,38.55,995.5,796.8,557.67
2018,7,28,12,30,897.0,122.0,2.4,38.8,1001.0,765.17,536.5
2018,7,28,12,45,896.0,122.0,2.45,39.0,998.5,729.73,512.09
2018,7,28,13,0,895.0,122.0,2.5,39.2,996.0,691.83,485.55
2018,7,28,13,15,892.0,121.5,2.6,39.3,985.0,649.98,456.17
2018,7,28,13,30,889.0,121.0,2.7,39.4,974.0,606.02,424.52
2018,7,28,13,45,884.0,121.0,2.75,39.5,955.5,559.34,389.9
2018,7,28,14,0,879.0,121.0,2.8,39.6,937.0,510.99,353.1
2018,7,28,14,15,867.5,123.0,2.85,39.6,909.5,459.66,313.35
2018,7,28,14,30,856.0,125.0,2.9,39.6,882.0,407.67,272.11
2018,7,28,14,45,840.5,127.0,2.95,39.6,847.0,353.99,229.06
2018,7,28,15,0,825.0,129.0,3.0,39.6,812.0,300.57,186.2
2018,7,28,15,15,813.0,127.0,3.05,39.45,773.0,240.11,139.7
2018,7,28,15,30,801.0,125.0,3.1,39.3,734.0,184.95,101.1
2018,7,28,15,45,785.5,122.5,3.15,39.15,690.0,130.04,72.06
2018,7,28,16,0,770.0,120.0,3.2,39.0,646.0,91.31,66.6
2018,7,28,16,15,749.5,116.5,3.25,38.7,596.5,90.09,65.98
2018,7,28,16,30,729.0,113.0,3.3,38.4,547.0,81.83,59.76
2018,7,28,16,45,702.5,108.5,3.3,38.15,495.0,79.69,58.35
2018,7,28,17,0,676.0,104.0,3.3,37.9,443.0,77.45,56.86
2018,7,28,17,15,641.0,98.5,3.3,37.9,390.0,74.29,54.55
2018,7,28,17,30,606.0,93.0,3.3,37.9,337.0,71.04,52.13
2018,7,28,17,45,548.0,86.5,3.2,37.05,281.5,66.67,48.93
2018,7,28,18,0,490.0,80.0,3.1,36.2,226.0,62.31,45.61
2018,7,28,18,15,411.0,70.5,2.75,35.45,175.5,52.98,38.02
2018,7,28,18,30,332.0,61.0,2.4,34.7,125.0,45.71,31.86
2018,7,28,18,45,217.0,45.0,2.05,33.9,81.5,33.7,21.57
2018,7,28,19,0,102.0,29.0,1.7,33.1,38.0,21.82,10.19
2018,7,28,19,15,55.0,16.0,1.85,32.85,20.5,12.59,0.0
2018,7,28,19,30,8.0,3.0,2.0,32.6,3.0,0.0,0.0
2018,7,28,19,45,4.0,1.5,2.1,32.35,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,32.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,31.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,31.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.7,31.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,31.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.2,30.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.35,30.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,29.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,29.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,29.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,27.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,26.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,26.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,25.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,25.45,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.05,25.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,7,29,5,45,21.0,7.0,2.5,25.3,7.5,0.0,0.0
2018,7,29,6,0,42.0,14.0,2.7,25.5,15.0,25.87,0.0
2018,7,29,6,15,131.5,31.5,2.85,26.1,47.0,102.58,64.22
2018,7,29,6,30,221.0,49.0,3.0,26.7,79.0,179.48,135.02
2018,7,29,6,45,307.5,62.5,3.1,27.35,125.0,248.76,193.36
2018,7,29,7,0,394.0,76.0,3.2,28.0,171.0,326.36,256.8
2018,7,29,7,15,456.0,85.5,3.15,28.8,222.5,391.75,308.49
2018,7,29,7,30,518.0,95.0,3.1,29.6,274.0,468.88,366.79
2018,7,29,7,45,563.5,102.0,3.1,30.45,328.0,529.36,410.53
2018,7,29,8,0,609.0,109.0,3.1,31.3,382.0,591.05,453.56
2018,7,29,8,15,641.5,114.0,2.95,32.05,434.5,641.43,486.68
2018,7,29,8,30,674.0,119.0,2.8,32.8,487.0,691.22,518.08
2018,7,29,8,45,698.5,124.0,2.7,33.5,538.0,733.5,543.08
2018,7,29,9,0,723.0,129.0,2.6,34.2,589.0,774.01,566.29
2018,7,29,9,15,740.5,133.0,2.5,34.75,635.5,800.09,579.76
2018,7,29,9,30,758.0,137.0,2.4,35.3,682.0,828.71,594.77
2018,7,29,9,45,772.0,139.5,2.3,35.85,723.5,849.77,604.63
2018,7,29,10,0,786.0,142.0,2.2,36.4,765.0,867.58,612.37
2018,7,29,10,15,796.5,144.0,2.2,36.85,800.5,878.36,616.73
2018,7,29,10,30,807.0,146.0,2.2,37.3,836.0,885.56,618.99
2018,7,29,10,45,815.0,147.5,2.2,37.75,865.5,886.37,617.38
2018,7,29,11,0,823.0,149.0,2.2,38.2,895.0,883.44,613.62
2018,7,29,11,15,825.5,152.5,2.25,38.5,916.0,873.81,606.64
2018,7,29,11,30,828.0,156.0,2.3,38.8,937.0,860.45,597.47
2018,7,29,11,45,828.0,158.5,2.3,39.15,950.0,840.45,583.76
2018,7,29,12,0,828.0,161.0,2.3,39.5,963.0,817.03,567.94
2018,7,29,12,15,829.0,162.5,2.35,39.7,969.5,790.28,549.94
2018,7,29,12,30,830.0,164.0,2.4,39.9,976.0,760.48,529.74
2018,7,29,12,45,829.5,163.0,2.45,40.1,973.5,724.89,505.49
2018,7,29,13,0,829.0,162.0,2.5,40.3,971.0,686.92,479.23
2018,7,29,13,15,826.5,161.0,2.55,40.35,960.5,645.48,450.36
2018,7,29,13,30,824.0,160.0,2.6,40.4,950.0,602.1,419.42
2018,7,29,13,45,819.0,159.5,2.7,40.5,932.0,555.92,385.78
2018,7,29,14,0,814.0,159.0,2.8,40.6,914.0,508.29,350.12
2018,7,29,14,15,810.0,155.5,2.85,40.6,889.0,457.79,311.45
2018,7,29,14,30,806.0,152.0,2.9,40.6,864.0,406.17,270.94
2018,7,29,14,45,800.5,147.0,2.95,40.55,832.0,352.18,228.03
2018,7,29,15,0,795.0,142.0,3.0,40.5,800.0,297.67,184.54
2018,7,29,15,15,783.5,139.5,3.05,40.35,761.5,243.26,142.61
2018,7,29,15,30,772.0,137.0,3.1,40.2,723.0,189.43,105.01
2018,7,29,15,45,757.0,133.0,3.15,40.05,679.0,135.21,76.08
2018,7,29,16,0,742.0,129.0,3.2,39.9,635.0,96.14,70.1
2018,7,29,16,15,722.0,125.0,3.2,39.6,586.5,87.33,63.55
2018,7,29,16,30,702.0,121.0,3.2,39.3,538.0,86.03,62.83
2018,7,29,16,45,675.5,115.5,3.25,39.05,486.5,83.51,61.15
2018,7,29,17,0,649.0,110.0,3.3,38.8,435.0,80.84,59.34
2018,7,29,17,15,613.0,104.0,3.3,38.8,382.0,77.53,56.92
2018,7,29,17,30,577.0,98.0,3.3,38.8,329.0,74.12,54.4
2018,7,29,17,45,527.5,90.0,3.15,37.95,276.5,68.97,50.6
2018,7,29,18,0,478.0,82.0,3.0,37.1,224.0,63.73,46.58
2018,7,29,18,15,407.5,71.5,2.7,36.35,174.5,53.62,38.37
2018,7,29,18,30,337.0,61.0,2.4,35.6,125.0,45.75,31.73
2018,7,29,18,45,241.0,46.5,2.05,34.85,84.5,34.89,22.39
2018,7,29,19,0,145.0,32.0,1.7,34.1,44.0,24.02,11.44
2018,7,29,19,15,75.5,17.0,1.85,33.8,23.0,13.38,0.0
2018,7,29,19,30,6.0,2.0,2.0,33.5,2.0,0.0,0.0
2018,7,29,19,45,3.0,1.0,2.15,33.25,1.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,33.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.5,32.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.7,32.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,32.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,32.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,31.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,31.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,31.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,31.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,30.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,30.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.45,30.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,29.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.45,28.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,28.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,27.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,26.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,26.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.4,25.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.0,25.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,25.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,2.0,25.15,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,7,30,5,45,26.0,6.5,2.35,25.5,7.5,0.0,0.0
2018,7,30,6,0,52.0,13.0,2.5,25.7,15.0,28.7,0.0
2018,7,30,6,15,151.5,30.0,2.7,26.25,47.5,117.85,72.95
2018,7,30,6,30,251.0,47.0,2.9,26.8,80.0,191.7,144.17
2018,7,30,6,45,338.5,58.5,3.1,27.35,126.0,260.77,202.77
2018,7,30,7,0,426.0,70.0,3.3,27.9,172.0,338.33,266.5
2018,7,30,7,15,487.0,78.5,3.3,28.7,224.0,410.62,323.47
2018,7,30,7,30,548.0,87.0,3.3,29.5,276.0,481.45,377.15
2018,7,30,7,45,592.0,93.5,3.3,30.25,330.0,541.39,420.69
2018,7,30,8,0,636.0,100.0,3.3,31.0,384.0,602.44,463.46
2018,7,30,8,15,662.0,106.0,3.15,31.75,435.5,649.82,494.4
2018,7,30,8,30,688.0,112.0,3.0,32.5,487.0,696.23,523.06
2018,7,30,8,45,709.0,117.0,2.85,33.25,536.5,736.07,546.15
2018,7,30,9,0,730.0,122.0,2.7,34.0,586.0,773.96,567.32
2018,7,30,9,15,674.5,154.5,2.45,34.55,609.0,773.52,562.34
2018,7,30,9,30,619.0,187.0,2.2,35.1,632.0,766.08,552.16
2018,7,30,9,45,504.0,246.5,1.95,35.7,623.0,718.82,514.29
2018,7,30,10,0,389.0,306.0,1.7,36.3,614.0,673.32,477.87
2018,7,30,10,15,337.5,336.5,1.5,36.7,612.5,635.4,449.29
2018,7,30,10,30,286.0,367.0,1.3,37.1,611.0,613.62,431.02
2018,7,30,10,45,295.5,391.5,1.15,37.5,651.5,638.43,444.6
2018,7,30,11,0,305.0,416.0,1.0,37.9,692.0,660.77,455.81
2018,7,30,11,15,392.5,389.0,1.05,38.25,753.5,714.83,490.6
2018,7,30,11,30,480.0,362.0,1.1,38.6,815.0,752.64,514.52
2018,7,30,11,45,448.5,383.0,1.2,38.9,811.0,726.06,496.54
2018,7,30,12,0,417.0,404.0,1.3,39.2,807.0,697.67,477.89
2018,7,30,12,15,376.0,429.5,1.4,39.35,795.0,658.38,452.33
2018,7,30,12,30,335.0,455.0,1.5,39.5,783.0,627.22,431.61
2018,7,30,12,45,338.0,451.5,1.65,39.65,781.5,605.12,417.62
2018,7,30,13,0,341.0,448.0,1.8,39.8,780.0,581.78,402.39
2018,7,30,13,15,438.5,386.5,1.9,39.85,809.0,575.26,398.94
2018,7,30,13,30,536.0,325.0,2.0,39.9,838.0,560.3,388.84
2018,7,30,13,45,608.0,278.0,2.05,40.0,849.5,528.71,366.2
2018,7,30,14,0,680.0,231.0,2.1,40.1,861.0,494.55,340.46
2018,7,30,14,15,709.5,208.0,2.15,40.0,849.0,450.09,306.7
2018,7,30,14,30,739.0,185.0,2.2,39.9,837.0,404.32,270.66
2018,7,30,14,45,604.0,241.0,2.25,39.85,760.5,347.61,229.72
2018,7,30,15,0,469.0,297.0,2.3,39.8,684.0,307.69,202.32
2018,7,30,15,15,515.5,262.5,2.3,39.65,669.0,262.08,166.39
2018,7,30,15,30,562.0,228.0,2.3,39.5,654.0,211.29,128.93
2018,7,30,15,45,617.0,193.5,2.3,39.3,635.0,153.57,93.09
2018,7,30,16,0,672.0,159.0,2.3,39.1,616.0,103.67,76.14
2018,7,30,16,15,641.5,157.5,2.35,38.8,567.0,104.57,77.25
2018,7,30,16,30,611.0,156.0,2.4,38.5,518.0,105.55,78.39
2018,7,30,16,45,525.5,161.5,2.45,38.2,452.0,108.44,81.07
2018,7,30,17,0,440.0,167.0,2.5,37.9,386.0,111.17,83.65
2018,7,30,17,15,438.0,148.0,2.5,37.9,344.5,101.04,75.9
2018,7,30,17,30,436.0,129.0,2.5,37.9,303.0,90.27,67.56
2018,7,30,17,45,391.5,117.5,2.45,37.1,255.5,83.05,62.16
2018,7,30,18,0,347.0,106.0,2.4,36.3,208.0,75.62,56.41
2018,7,30,18,15,274.5,90.5,2.25,35.85,160.5,65.37,48.02
2018,7,30,18,30,202.0,75.0,2.1,35.4,113.0,54.07,38.49
2018,7,30,18,45,133.5,53.0,1.9,34.95,74.5,38.61,25.31
2018,7,30,19,0,65.0,31.0,1.7,34.5,36.0,23.03,10.39
2018,7,30,19,15,33.5,16.0,1.8,34.3,18.5,12.59,0.0
2018,7,30,19,30,2.0,1.0,1.9,34.1,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,1.95,33.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,33.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.0,33.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.0,33.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,32.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.0,32.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.0,32.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.0,31.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.0,31.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.05,31.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,31.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.15,30.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.2,30.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.25,30.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,30.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.5,29.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.5,29.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,29.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,29.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.6,28.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,28.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,28.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,28.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,28.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,28.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,27.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.0,27.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,27.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.8,27.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.65,27.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,27.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.45,27.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.4,26.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.4,26.8,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.55,26.8,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,7,31,5,45,0.5,3.5,1.9,26.85,3.5,0.0,0.0
2018,7,31,6,0,1.0,7.0,2.1,26.9,7.0,5.86,0.0
2018,7,31,6,15,0.5,21.0,2.25,27.1,21.0,16.27,5.12
2018,7,31,6,30,0.0,35.0,2.4,27.3,35.0,27.85,16.38
2018,7,31,6,45,0.0,52.0,2.55,27.5,52.0,42.32,28.53
2018,7,31,7,0,0.0,69.0,2.7,27.7,69.0,56.45,40.27
2018,7,31,7,15,14.5,95.0,2.8,28.1,100.0,88.37,66.36
2018,7,31,7,30,29.0,121.0,2.9,28.5,131.0,131.24,100.8
2018,7,31,7,45,30.5,140.0,3.0,28.9,152.0,150.06,115.3
2018,7,31,8,0,32.0,159.0,3.1,29.3,173.0,168.85,129.52
2018,7,31,8,15,23.5,165.5,3.1,29.65,176.5,154.63,117.54
2018,7,31,8,30,15.0,172.0,3.1,30.0,180.0,152.59,115.12
2018,7,31,8,45,31.5,212.0,3.05,30.35,231.0,216.62,164.18
2018,7,31,9,0,48.0,252.0,3.0,30.7,282.0,268.82,203.07
2018,7,31,9,15,56.0,270.0,2.9,31.15,308.0,291.51,219.02
2018,7,31,9,30,64.0,288.0,2.8,31.6,334.0,314.13,234.77
2018,7,31,9,45,105.0,325.0,2.75,32.0,405.5,403.94,299.84
2018,7,31,10,0,146.0,362.0,2.7,32.4,477.0,474.03,348.93
2018,7,31,10,15,177.0,382.5,2.65,32.7,529.0,518.01,378.79
2018,7,31,10,30,208.0,403.0,2.6,33.0,581.0,560.7,407.35
2018,7,31,10,45,135.0,403.5,2.55,33.25,520.5,490.34,355.51
2018,7,31,11,0,62.0,404.0,2.5,33.5,460.0,403.29,292.12
2018,7,31,11,15,82.0,425.0,2.55,33.7,501.0,434.89,314.6
2018,7,31,11,30,102.0,446.0,2.6,33.9,542.0,464.86,335.2
2018,7,31,11,45,139.0,465.5,2.6,34.05,598.5,518.64,372.22
2018,7,31,12,0,176.0,485.0,2.6,34.2,655.0,554.39,396.36
2018,7,31,12,15,166.5,486.5,2.7,34.35,648.0,535.62,382.85
2018,7,31,12,30,157.0,488.0,2.8,34.5,641.0,516.41,369.3
2018,7,31,12,45,136.0,485.0,2.85,34.65,617.5,485.37,347.29
2018,7,31,13,0,115.0,482.0,2.9,34.8,594.0,455.4,326.02
2018,7,31,13,15,152.0,473.0,2.95,35.05,619.5,458.78,328.41
2018,7,31,13,30,189.0,464.0,3.0,35.3,645.0,458.82,327.98
2018,7,31,13,45,194.0,457.0,3.1,35.5,639.5,439.53,313.81
2018,7,31,14,0,199.0,450.0,3.2,35.7,634.0,419.44,298.91
2018,7,31,14,15,190.0,436.5,3.2,35.85,608.5,388.44,276.18
2018,7,31,14,30,181.0,423.0,3.2,36.0,583.0,358.38,254.0
2018,7,31,14,45,187.0,403.5,3.2,36.15,563.0,330.59,232.98
2018,7,31,15,0,193.0,384.0,3.2,36.3,543.0,302.33,211.49
2018,7,31,15,15,191.5,357.0,3.2,36.25,508.5,268.08,186.35
2018,7,31,15,30,190.0,330.0,3.2,36.2,474.0,234.56,162.61
2018,7,31,15,45,235.0,296.5,3.2,36.2,463.5,191.34,132.49
2018,7,31,16,0,280.0,263.0,3.2,36.2,453.0,159.78,121.17
2018,7,31,16,15,388.0,215.0,3.2,36.05,456.5,131.3,99.32
