Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,15,379.0,144.5,2.3,34.4,306.5,98.37,75.03
2018,8,10,17,30,356.0,126.0,2.3,34.4,259.0,87.5,66.44
2018,8,10,17,45,371.5,102.5,2.35,33.6,220.5,73.39,55.24
2018,8,10,18,0,387.0,79.0,2.4,32.8,182.0,58.42,43.04
2018,8,10,18,15,345.5,65.0,2.4,32.25,140.5,48.59,34.77
2018,8,10,18,30,304.0,51.0,2.4,31.7,99.0,38.5,26.02
2018,8,10,18,45,206.0,36.0,2.4,31.15,63.0,27.19,15.76
2018,8,10,19,0,108.0,21.0,2.4,30.6,27.0,15.88,0.0
2018,8,10,19,15,54.0,10.5,2.45,30.3,13.5,8.26,0.0
2018,8,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.6,29.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,29.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,29.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,28.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,28.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,28.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,28.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,27.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,27.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,26.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,26.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,26.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,26.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,26.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,25.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.6,25.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,11,5,45,2.0,2.0,1.0,24.65,2.0,0.0,0.0
2018,8,11,6,0,4.0,4.0,1.1,24.7,4.0,4.67,0.0
2018,8,11,6,15,2.0,10.0,1.2,24.95,10.0,8.46,0.0
2018,8,11,6,30,0.0,16.0,1.3,25.2,16.0,12.16,3.84
2018,8,11,6,45,0.0,27.5,1.4,25.45,27.5,20.96,11.36
2018,8,11,7,0,0.0,39.0,1.5,25.7,39.0,29.79,18.8
2018,8,11,7,15,0.5,67.0,1.55,26.0,67.0,53.36,38.19
2018,8,11,7,30,1.0,95.0,1.6,26.3,95.0,78.59,58.64
2018,8,11,7,45,2.5,104.5,1.65,26.6,105.5,86.48,64.81
2018,8,11,8,0,4.0,114.0,1.7,26.9,116.0,94.77,71.19
2018,8,11,8,15,3.0,122.5,1.7,27.3,124.0,100.46,75.28
2018,8,11,8,30,2.0,131.0,1.7,27.7,132.0,106.23,79.38
2018,8,11,8,45,2.0,140.0,1.7,28.1,141.0,113.33,84.5
2018,8,11,9,0,2.0,149.0,1.7,28.5,150.0,120.48,89.62
2018,8,11,9,15,11.5,184.0,1.65,28.85,192.0,158.71,119.02
2018,8,11,9,30,21.0,219.0,1.6,29.2,234.0,197.31,148.06
2018,8,11,9,45,69.5,289.5,1.55,29.55,343.0,323.37,242.36
2018,8,11,10,0,118.0,360.0,1.5,29.9,452.0,455.76,336.43
2018,8,11,10,15,84.5,351.0,1.5,30.2,418.5,391.68,288.49
2018,8,11,10,30,51.0,342.0,1.5,30.5,385.0,348.59,256.21
2018,8,11,10,45,52.5,365.5,1.45,30.75,411.0,368.61,269.84
2018,8,11,11,0,54.0,389.0,1.4,31.0,437.0,387.83,282.46
2018,8,11,11,15,109.0,418.5,1.35,31.2,519.0,476.75,344.84
2018,8,11,11,30,164.0,448.0,1.3,31.4,601.0,543.72,390.09
2018,8,11,11,45,262.5,433.0,1.3,31.6,682.0,618.04,440.7
2018,8,11,12,0,361.0,418.0,1.3,31.8,763.0,671.66,476.46
2018,8,11,12,15,472.5,358.5,1.25,31.9,812.5,702.1,496.94
2018,8,11,12,30,584.0,299.0,1.2,32.0,862.0,712.85,504.43
2018,8,11,12,45,492.0,346.5,1.15,32.15,820.0,655.95,463.94
2018,8,11,13,0,400.0,394.0,1.1,32.3,778.0,599.25,424.06
2018,8,11,13,15,344.0,419.5,1.1,32.35,747.0,552.79,391.91
2018,8,11,13,30,288.0,445.0,1.1,32.4,716.0,512.85,363.82
2018,8,11,13,45,188.0,408.0,1.1,32.5,583.5,410.2,292.92
2018,8,11,14,0,88.0,371.0,1.1,32.6,451.0,319.36,229.45
2018,8,11,14,15,54.5,302.0,1.2,32.55,351.0,247.66,178.88
2018,8,11,14,30,21.0,233.0,1.3,32.5,251.0,180.81,130.79
2018,8,11,14,45,23.5,244.5,1.4,32.45,264.0,186.05,134.89
2018,8,11,15,0,26.0,256.0,1.5,32.4,277.0,190.24,138.02
2018,8,11,15,15,49.5,256.0,1.6,32.2,293.5,190.39,137.48
2018,8,11,15,30,73.0,256.0,1.7,32.0,310.0,187.17,134.55
2018,8,11,15,45,62.5,207.5,1.85,31.75,251.5,149.41,107.8
2018,8,11,16,0,52.0,159.0,2.0,31.5,193.0,114.01,87.09
2018,8,11,16,15,26.0,96.0,2.1,31.15,113.0,72.05,53.57
2018,8,11,16,30,0.0,33.0,2.2,30.8,33.0,25.27,15.35
2018,8,11,16,45,25.0,75.5,2.3,30.45,87.5,57.8,42.48
2018,8,11,17,0,50.0,118.0,2.4,30.1,142.0,86.77,66.66
2018,8,11,17,15,39.0,101.5,2.4,30.1,118.5,75.36,57.43
2018,8,11,17,30,28.0,85.0,2.4,30.1,95.0,63.76,47.97
2018,8,11,17,45,14.0,49.5,2.3,29.2,54.5,38.61,27.1
2018,8,11,18,0,0.0,14.0,2.2,28.3,14.0,10.63,3.41
2018,8,11,18,15,0.0,12.0,2.15,27.85,12.0,9.1,2.08
2018,8,11,18,30,0.0,10.0,2.1,27.4,10.0,7.58,0.7
2018,8,11,18,45,0.0,7.0,2.1,27.0,7.0,5.3,0.0
2018,8,11,19,0,0.0,4.0,2.1,26.6,4.0,3.02,0.0
2018,8,11,19,15,0.0,2.0,2.15,26.4,2.0,1.57,0.0
2018,8,11,19,30,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,25.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.05,25.25,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.75,24.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,24.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.7,24.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.7,24.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.9,24.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,12,5,45,1.0,2.0,2.7,24.15,2.0,0.0,0.0
2018,8,12,6,0,2.0,4.0,2.7,24.2,4.0,3.91,0.0
2018,8,12,6,15,12.5,17.5,2.8,24.3,18.5,21.35,0.0
2018,8,12,6,30,23.0,31.0,2.9,24.4,33.0,40.5,25.99
2018,8,12,6,45,61.5,52.5,3.0,24.5,64.5,94.09,71.07
2018,8,12,7,0,100.0,74.0,3.1,24.6,96.0,141.8,111.5
2018,8,12,7,15,112.0,98.0,3.2,24.8,129.0,178.56,142.12
2018,8,12,7,30,124.0,122.0,3.3,25.0,162.0,215.47,172.06
2018,8,12,7,45,98.0,146.0,3.4,25.2,181.5,225.17,178.79
2018,8,12,8,0,72.0,170.0,3.5,25.4,201.0,216.29,170.52
2018,8,12,8,15,73.5,193.5,3.65,25.65,228.5,241.06,189.31
2018,8,12,8,30,75.0,217.0,3.8,25.9,256.0,265.49,207.46
2018,8,12,8,45,57.0,230.0,4.0,26.15,261.5,261.65,203.02
2018,8,12,9,0,39.0,243.0,4.2,26.4,267.0,256.98,198.0
2018,8,12,9,15,63.0,277.0,4.25,26.7,319.5,310.69,238.89
2018,8,12,9,30,87.0,311.0,4.3,27.0,372.0,364.49,278.99
2018,8,12,9,45,98.0,336.0,4.4,27.25,409.0,396.89,302.27
2018,8,12,10,0,109.0,361.0,4.5,27.5,446.0,428.69,324.99
2018,8,12,10,15,86.5,367.5,4.5,27.7,437.0,410.36,309.74
2018,8,12,10,30,64.0,374.0,4.5,27.9,428.0,391.8,294.56
2018,8,12,10,45,65.0,377.5,4.5,28.1,434.0,391.9,294.02
2018,8,12,11,0,66.0,381.0,4.5,28.3,440.0,391.79,293.3
2018,8,12,11,15,97.5,418.5,4.5,28.4,508.0,449.71,335.7
2018,8,12,11,30,129.0,456.0,4.5,28.5,576.0,521.17,386.77
2018,8,12,11,45,122.0,453.0,4.45,28.65,568.0,503.27,372.86
2018,8,12,12,0,115.0,450.0,4.4,28.8,560.0,485.09,359.15
2018,8,12,12,15,70.5,371.0,4.4,28.85,438.5,361.46,268.9
2018,8,12,12,30,26.0,292.0,4.4,28.9,317.0,256.59,190.71
2018,8,12,12,45,16.5,233.0,4.35,28.95,249.0,198.73,147.31
2018,8,12,13,0,7.0,174.0,4.3,29.0,181.0,140.08,102.72
2018,8,12,13,15,3.5,133.0,4.25,28.95,136.5,105.47,76.27
2018,8,12,13,30,0.0,92.0,4.2,28.9,92.0,71.41,50.03
2018,8,12,13,45,0.5,106.5,4.2,28.9,107.0,82.76,58.88
2018,8,12,14,0,1.0,121.0,4.2,28.9,122.0,93.95,67.57
2018,8,12,14,15,3.0,147.0,4.1,28.85,149.5,114.25,83.28
2018,8,12,14,30,5.0,173.0,4.0,28.8,177.0,133.86,98.39
2018,8,12,14,45,7.5,197.0,3.9,28.8,203.0,151.3,111.77
2018,8,12,15,0,10.0,221.0,3.8,28.8,229.0,167.62,124.26
2018,8,12,15,15,5.5,176.5,3.75,28.8,181.0,133.82,98.68
2018,8,12,15,30,1.0,132.0,3.7,28.8,133.0,100.56,73.36
2018,8,12,15,45,2.0,147.0,3.6,28.85,148.5,110.73,81.47
2018,8,12,16,0,3.0,162.0,3.5,28.9,164.0,120.08,93.19
2018,8,12,16,15,34.0,185.0,3.35,28.85,204.5,128.94,100.7
2018,8,12,16,30,65.0,208.0,3.2,28.8,245.0,141.92,111.61
2018,8,12,16,45,179.0,193.0,3.05,28.7,280.5,130.15,102.41
2018,8,12,17,0,293.0,178.0,2.9,28.6,316.0,118.95,93.64
2018,8,12,17,15,298.0,157.5,2.9,28.6,282.0,107.46,84.5
2018,8,12,17,30,303.0,137.0,2.9,28.6,248.0,95.39,74.74
2018,8,12,17,45,261.0,121.0,2.35,28.05,205.0,84.8,66.17
2018,8,12,18,0,219.0,105.0,1.8,27.5,162.0,73.96,57.13
2018,8,12,18,15,158.5,85.0,1.75,27.1,121.0,60.26,45.36
2018,8,12,18,30,98.0,65.0,1.7,26.7,80.0,46.26,33.02
2018,8,12,18,45,54.0,40.5,1.7,26.35,48.0,29.42,17.59
2018,8,12,19,0,10.0,16.0,1.7,26.0,16.0,12.25,0.0
2018,8,12,19,15,5.0,8.0,1.8,25.85,8.0,6.29,0.0
2018,8,12,19,30,0.0,0.0,1.9,25.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.05,25.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.5,24.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.75,24.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,8,13,5,45,0.0,2.5,2.6,24.35,2.5,0.0,0.0
2018,8,13,6,0,0.0,5.0,2.6,24.4,5.0,3.93,0.0
2018,8,13,6,15,6.5,19.0,2.7,24.6,19.5,21.29,0.0
2018,8,13,6,30,13.0,33.0,2.8,24.8,34.0,39.01,24.63
2018,8,13,6,45,21.5,53.0,2.9,25.0,56.5,64.02,46.33
2018,8,13,7,0,30.0,73.0,3.0,25.2,79.0,88.75,67.33
2018,8,13,7,15,64.0,96.5,3.2,25.45,115.5,134.43,105.47
2018,8,13,7,30,98.0,120.0,3.4,25.7,152.0,196.01,155.67
2018,8,13,7,45,281.5,125.0,3.55,25.95,240.0,349.45,280.0
2018,8,13,8,0,465.0,130.0,3.7,26.2,328.0,521.93,413.39
2018,8,13,8,15,550.0,127.0,3.9,26.6,392.5,610.12,478.09
2018,8,13,8,30,635.0,124.0,4.1,27.0,457.0,693.59,537.73
2018,8,13,8,45,643.5,133.0,4.25,27.35,500.5,726.69,558.91
2018,8,13,9,0,652.0,142.0,4.4,27.7,544.0,757.32,578.41
2018,8,13,9,15,673.5,146.5,4.5,28.1,591.0,792.05,600.37
2018,8,13,9,30,695.0,151.0,4.6,28.5,638.0,824.39,620.52
2018,8,13,9,45,686.5,162.5,4.7,28.9,669.0,833.96,624.99
2018,8,13,10,0,678.0,174.0,4.8,29.3,700.0,839.91,627.22
2018,8,13,10,15,645.0,201.0,4.85,29.75,720.5,835.03,621.4
2018,8,13,10,30,612.0,228.0,4.9,30.2,741.0,825.57,611.86
2018,8,13,10,45,605.0,242.5,5.0,30.6,765.0,824.64,609.37
2018,8,13,11,0,598.0,257.0,5.1,31.0,789.0,820.29,604.58
2018,8,13,11,15,691.5,215.0,5.15,31.4,845.0,852.06,626.77
2018,8,13,11,30,785.0,173.0,5.2,31.8,901.0,869.05,637.48
2018,8,13,11,45,664.5,232.0,5.25,32.25,855.0,804.77,590.35
2018,8,13,12,0,544.0,291.0,5.3,32.7,809.0,729.96,535.19
2018,8,13,12,15,495.5,318.5,5.35,33.0,792.5,690.65,506.04
2018,8,13,12,30,447.0,346.0,5.4,33.3,776.0,651.03,476.43
2018,8,13,12,45,379.5,397.0,5.45,33.65,761.5,609.58,444.93
2018,8,13,13,0,312.0,448.0,5.5,34.0,747.0,578.66,420.75
2018,8,13,13,15,327.5,439.5,5.55,34.2,750.0,559.21,406.41
2018,8,13,13,30,343.0,431.0,5.6,34.4,753.0,537.79,390.32
2018,8,13,13,45,337.5,424.0,5.6,34.65,735.5,503.85,364.79
2018,8,13,14,0,332.0,417.0,5.6,34.9,718.0,469.91,338.99
2018,8,13,14,15,352.0,395.0,5.6,34.9,705.5,437.62,314.17
2018,8,13,14,30,372.0,373.0,5.6,34.9,693.0,403.26,287.12
2018,8,13,14,45,397.0,341.0,5.6,34.95,670.5,357.69,251.11
2018,8,13,15,0,422.0,309.0,5.6,35.0,648.0,313.5,215.44
2018,8,13,15,15,520.0,254.0,5.55,34.9,650.0,268.4,176.45
2018,8,13,15,30,618.0,199.0,5.5,34.8,652.0,210.36,129.34
2018,8,13,15,45,554.0,206.0,5.45,34.7,592.5,166.06,104.93
2018,8,13,16,0,490.0,213.0,5.4,34.6,533.0,132.06,100.64
2018,8,13,16,15,486.0,194.0,5.25,34.3,490.0,123.68,94.41
2018,8,13,16,30,482.0,175.0,5.1,34.0,447.0,114.65,87.6
2018,8,13,16,45,507.0,156.5,4.95,33.7,417.0,105.91,80.98
2018,8,13,17,0,532.0,138.0,4.8,33.4,387.0,96.43,73.67
2018,8,13,17,15,486.5,129.0,4.8,33.4,334.0,90.86,69.4
2018,8,13,17,30,441.0,120.0,4.8,33.4,281.0,85.16,64.94
2018,8,13,17,45,374.0,109.0,4.15,32.15,229.0,77.73,59.24
2018,8,13,18,0,307.0,98.0,3.5,30.9,177.0,70.64,53.57
2018,8,13,18,15,222.5,80.5,3.4,30.2,130.5,57.99,42.85
2018,8,13,18,30,138.0,63.0,3.3,29.5,84.0,45.29,31.75
2018,8,13,18,45,73.5,39.0,3.25,28.85,49.5,28.47,16.38
2018,8,13,19,0,9.0,15.0,3.2,28.2,15.0,11.8,0.0
2018,8,13,19,15,4.5,7.5,3.35,27.9,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,27.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,27.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.85,26.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,26.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,25.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,25.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.65,24.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,24.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,23.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,23.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.3,23.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.65,23.35,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,8,14,5,45,2.0,2.5,2.8,23.65,2.5,0.0,0.0
2018,8,14,6,0,4.0,5.0,2.9,23.8,5.0,5.48,0.0
2018,8,14,6,15,54.0,24.5,3.15,24.3,30.0,57.46,0.0
2018,8,14,6,30,104.0,44.0,3.4,24.8,55.0,122.04,88.26
2018,8,14,6,45,197.0,62.0,3.65,25.25,98.5,194.4,151.36
2018,8,14,7,0,290.0,80.0,3.9,25.7,142.0,289.37,230.16
2018,8,14,7,15,366.5,91.5,4.0,26.25,193.5,363.74,290.93
2018,8,14,7,30,443.0,103.0,4.1,26.8,245.0,444.08,354.27
2018,8,14,7,45,500.5,110.0,4.25,27.35,299.5,510.5,404.86
2018,8,14,8,0,558.0,117.0,4.4,27.9,354.0,588.43,462.19
2018,8,14,8,15,597.0,122.5,4.45,28.4,407.5,644.73,501.8
2018,8,14,8,30,636.0,128.0,4.5,28.9,461.0,700.79,539.9
2018,8,14,8,45,614.5,143.5,4.55,29.45,492.5,715.21,546.98
2018,8,14,9,0,593.0,159.0,4.6,30.0,524.0,725.59,551.2
2018,8,14,9,15,665.0,150.5,4.65,30.5,591.0,790.89,594.66
2018,8,14,9,30,737.0,142.0,4.7,31.0,658.0,854.93,635.78
2018,8,14,9,45,711.0,160.5,4.75,31.5,683.5,856.53,633.91
2018,8,14,10,0,685.0,179.0,4.8,32.0,709.0,853.67,629.56
2018,8,14,10,15,683.5,188.5,4.8,32.4,739.0,860.39,631.85
2018,8,14,10,30,682.0,198.0,4.8,32.8,769.0,863.62,631.84
2018,8,14,10,45,723.0,186.5,4.8,33.2,811.5,881.84,642.02
2018,8,14,11,0,764.0,175.0,4.8,33.6,854.0,888.08,644.18
2018,8,14,11,15,743.5,191.0,4.8,33.85,865.5,868.74,629.93
2018,8,14,11,30,723.0,207.0,4.8,34.1,877.0,856.16,620.02
2018,8,14,11,45,686.0,233.5,4.8,34.4,877.0,826.36,597.6
2018,8,14,12,0,649.0,260.0,4.8,34.7,877.0,793.57,573.3
2018,8,14,12,15,570.0,301.0,4.8,34.9,845.5,736.05,531.84
2018,8,14,12,30,491.0,342.0,4.8,35.1,814.0,682.99,493.23
2018,8,14,12,45,489.0,341.0,4.8,35.3,810.0,653.81,472.27
2018,8,14,13,0,487.0,340.0,4.8,35.5,806.0,623.08,449.92
2018,8,14,13,15,553.5,302.5,4.75,35.55,826.0,608.15,439.17
2018,8,14,13,30,620.0,265.0,4.7,35.6,846.0,584.83,421.83
2018,8,14,13,45,623.0,255.5,4.7,35.7,829.5,542.08,389.75
2018,8,14,14,0,626.0,246.0,4.7,35.8,813.0,497.9,355.93
2018,8,14,14,15,560.5,273.0,4.65,35.7,769.0,446.35,316.67
2018,8,14,14,30,495.0,300.0,4.6,35.6,725.0,402.15,282.67
2018,8,14,14,45,428.0,319.5,4.6,35.55,676.5,355.66,247.51
2018,8,14,15,0,361.0,339.0,4.6,35.5,628.0,320.75,221.55
2018,8,14,15,15,370.0,313.0,4.55,35.3,596.0,278.01,188.5
2018,8,14,15,30,379.0,287.0,4.5,35.1,564.0,234.61,156.42
2018,8,14,15,45,326.5,284.5,4.4,34.95,512.0,197.81,135.11
2018,8,14,16,0,274.0,282.0,4.3,34.8,460.0,170.0,130.34
2018,8,14,16,15,241.0,259.5,4.2,34.5,407.0,159.21,122.42
2018,8,14,16,30,208.0,237.0,4.1,34.2,354.0,154.3,119.11
2018,8,14,16,45,290.0,198.5,4.0,33.85,343.5,129.94,100.2
2018,8,14,17,0,372.0,160.0,3.9,33.5,333.0,106.62,81.88
2018,8,14,17,15,432.5,131.0,3.9,33.5,306.5,91.2,69.62
2018,8,14,17,30,493.0,102.0,3.9,33.5,280.0,74.5,56.13
2018,8,14,17,45,369.0,95.0,3.45,32.55,215.5,68.56,51.55
2018,8,14,18,0,245.0,88.0,3.0,31.6,151.0,63.72,47.65
2018,8,14,18,15,188.5,69.5,3.0,31.05,110.5,50.72,36.63
2018,8,14,18,30,132.0,51.0,3.0,30.5,70.0,37.53,25.19
2018,8,14,18,45,78.0,33.0,2.95,29.95,43.0,24.51,12.99
2018,8,14,19,0,24.0,15.0,2.9,29.4,16.0,11.8,0.0
2018,8,14,19,15,12.0,7.5,3.05,29.2,8.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.3,28.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,28.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.5,27.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,27.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.65,26.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,26.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,25.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,25.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.3,24.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,24.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.35,24.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.25,24.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.2,24.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.1,24.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.85,24.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,8,15,5,45,7.5,2.5,2.85,24.55,2.5,0.0,0.0
2018,8,15,6,0,15.0,5.0,2.9,24.7,5.0,9.79,0.0
2018,8,15,6,15,103.5,21.5,3.1,25.15,31.5,86.41,0.0
2018,8,15,6,30,192.0,38.0,3.3,25.6,58.0,167.68,122.07
2018,8,15,6,45,297.0,50.5,3.55,26.05,103.0,246.7,192.27
2018,8,15,7,0,402.0,63.0,3.8,26.5,148.0,336.86,267.59
2018,8,15,7,15,413.5,76.0,3.85,27.0,186.0,376.82,300.83
2018,8,15,7,30,425.0,89.0,3.9,27.5,224.0,416.7,332.25
2018,8,15,7,45,428.5,103.5,4.0,28.0,262.5,452.12,358.73
2018,8,15,8,0,432.0,118.0,4.1,28.5,301.0,486.21,383.17
2018,8,15,8,15,491.0,124.0,4.05,29.0,359.0,553.43,432.2
2018,8,15,8,30,550.0,130.0,4.0,29.5,417.0,633.58,488.73
2018,8,15,8,45,634.0,122.5,4.0,30.0,486.5,711.01,541.59
2018,8,15,9,0,718.0,115.0,4.0,30.5,556.0,784.23,589.58
2018,8,15,9,15,766.0,107.5,4.0,31.05,612.5,831.02,618.19
2018,8,15,9,30,814.0,100.0,4.0,31.6,669.0,864.7,637.63
2018,8,15,9,45,734.5,138.0,4.0,32.1,675.5,849.89,624.58
2018,8,15,10,0,655.0,176.0,4.0,32.6,682.0,824.79,605.15
2018,8,15,10,15,728.0,155.5,4.0,33.05,743.5,862.58,628.31
2018,8,15,10,30,801.0,135.0,4.0,33.5,805.0,905.48,654.18
2018,8,15,10,45,652.5,213.0,4.0,33.9,771.5,844.77,611.17
2018,8,15,11,0,504.0,291.0,4.0,34.3,738.0,764.93,552.77
2018,8,15,11,15,464.5,322.5,4.0,34.65,742.5,745.46,537.36
2018,8,15,11,30,425.0,354.0,4.0,35.0,747.0,723.37,519.97
2018,8,15,11,45,666.5,227.0,4.0,35.35,854.5,805.73,579.33
2018,8,15,12,0,908.0,100.0,4.0,35.7,962.0,852.36,610.23
2018,8,15,12,15,909.5,99.5,3.95,35.95,967.5,823.34,589.83
2018,8,15,12,30,911.0,99.0,3.9,36.2,973.0,791.09,567.82
2018,8,15,12,45,910.5,99.0,3.9,36.45,970.5,754.71,542.81
2018,8,15,13,0,910.0,99.0,3.9,36.7,968.0,715.55,514.41
2018,8,15,13,15,908.0,99.0,3.9,36.8,957.5,672.78,483.31
2018,8,15,13,30,906.0,99.0,3.9,36.9,947.0,627.65,449.85
2018,8,15,13,45,877.0,110.5,3.85,37.0,917.5,573.82,409.33
2018,8,15,14,0,848.0,122.0,3.8,37.1,888.0,520.18,368.13
2018,8,15,14,15,851.0,118.0,3.8,37.1,867.0,471.04,329.2
2018,8,15,14,30,854.0,114.0,3.8,37.1,846.0,419.85,287.6
2018,8,15,14,45,838.5,115.5,3.75,37.1,810.5,364.27,242.21
2018,8,15,15,0,823.0,117.0,3.7,37.1,775.0,309.01,196.87
2018,8,15,15,15,657.0,176.0,3.7,37.0,684.0,248.96,154.92
2018,8,15,15,30,491.0,235.0,3.7,36.9,593.0,215.32,136.48
2018,8,15,15,45,557.0,194.0,3.65,36.75,575.0,159.39,98.56
2018,8,15,16,0,623.0,153.0,3.6,36.6,557.0,100.71,74.92
2018,8,15,16,15,657.5,130.5,3.55,36.35,526.0,90.29,67.01
2018,8,15,16,30,692.0,108.0,3.5,36.1,495.0,78.9,58.21
2018,8,15,16,45,690.5,97.0,3.45,35.8,449.5,73.05,53.8
2018,8,15,17,0,689.0,86.0,3.4,35.5,404.0,66.72,48.95
2018,8,15,17,15,651.0,81.0,3.4,35.5,350.0,63.35,46.4
2018,8,15,17,30,613.0,76.0,3.4,35.5,296.0,59.93,43.75
2018,8,15,17,45,557.0,69.5,2.8,34.15,242.5,55.16,40.15
2018,8,15,18,0,501.0,63.0,2.2,32.8,189.0,50.4,36.37
2018,8,15,18,15,415.5,54.0,2.2,32.1,140.5,43.44,30.42
2018,8,15,18,30,330.0,45.0,2.2,31.4,92.0,36.54,24.23
2018,8,15,18,45,211.5,31.0,2.2,30.7,56.0,23.57,11.93
2018,8,15,19,0,93.0,17.0,2.2,30.0,20.0,13.38,0.0
2018,8,15,19,15,46.5,8.5,2.45,29.85,10.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.7,29.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,29.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.35,29.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.6,28.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.7,28.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.7,27.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,27.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,26.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,26.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,25.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,25.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.95,25.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,24.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,8,16,5,45,5.0,2.5,2.2,25.0,2.5,0.0,0.0
2018,8,16,6,0,10.0,5.0,2.3,25.2,5.0,3.93,0.0
2018,8,16,6,15,83.0,22.0,2.5,25.6,30.0,72.01,0.0
2018,8,16,6,30,156.0,39.0,2.7,26.0,55.0,141.41,101.61
2018,8,16,6,45,248.0,54.0,2.9,26.45,97.5,225.57,174.92
2018,8,16,7,0,340.0,69.0,3.1,26.9,140.0,308.7,244.22
2018,8,16,7,15,422.0,78.0,3.2,27.4,193.0,386.3,307.18
2018,8,16,7,30,504.0,87.0,3.3,27.9,246.0,477.9,378.28
2018,8,16,7,45,552.5,93.5,3.35,28.35,299.5,541.78,425.88
2018,8,16,8,0,601.0,100.0,3.4,28.8,353.0,607.05,472.91
2018,8,16,8,15,608.5,111.5,3.4,29.3,398.5,645.98,498.42
2018,8,16,8,30,616.0,123.0,3.4,29.8,444.0,682.82,521.78
2018,8,16,8,45,683.0,115.5,3.45,30.3,506.0,747.15,564.17
2018,8,16,9,0,750.0,108.0,3.5,30.8,568.0,807.02,602.3
2018,8,16,9,15,770.0,110.0,3.5,31.3,615.5,839.67,621.03
2018,8,16,9,30,790.0,112.0,3.5,31.8,663.0,869.57,637.89
2018,8,16,9,45,806.0,113.5,3.5,32.3,706.0,892.2,649.81
2018,8,16,10,0,822.0,115.0,3.5,32.8,749.0,899.16,651.48
2018,8,16,10,15,833.0,115.5,3.55,33.2,785.0,909.1,655.88
2018,8,16,10,30,844.0,116.0,3.6,33.6,821.0,915.44,658.03
2018,8,16,10,45,834.5,126.5,3.6,34.0,844.5,908.58,651.47
2018,8,16,11,0,825.0,137.0,3.6,34.4,868.0,897.68,642.55
2018,8,16,11,15,791.5,161.0,3.65,34.65,876.5,888.86,635.81
2018,8,16,11,30,758.0,185.0,3.7,34.9,885.0,861.83,617.3
2018,8,16,11,45,782.0,174.5,3.75,35.2,906.5,851.43,609.73
2018,8,16,12,0,806.0,164.0,3.8,35.5,928.0,836.83,599.4
2018,8,16,12,15,811.5,163.0,3.85,35.65,936.0,811.31,582.23
2018,8,16,12,30,817.0,162.0,3.9,35.8,944.0,782.54,562.1
2018,8,16,12,45,802.5,168.5,3.95,35.95,935.0,742.05,533.56
2018,8,16,13,0,788.0,175.0,4.0,36.1,926.0,699.83,503.46
2018,8,16,13,15,732.0,202.5,4.05,36.1,894.0,649.28,466.89
2018,8,16,13,30,676.0,230.0,4.1,36.1,862.0,595.84,427.97
2018,8,16,13,45,711.5,206.5,4.15,36.1,859.0,558.33,400.07
2018,8,16,14,0,747.0,183.0,4.2,36.1,856.0,516.08,367.6
2018,8,16,14,15,755.5,170.5,4.25,36.05,834.0,466.4,328.74
2018,8,16,14,30,764.0,158.0,4.3,36.0,812.0,414.52,287.09
2018,8,16,14,45,768.0,151.0,4.35,35.9,785.5,362.82,244.58
2018,8,16,15,0,772.0,144.0,4.4,35.8,759.0,309.62,200.44
2018,8,16,15,15,769.5,137.0,4.35,35.7,723.0,253.7,155.23
2018,8,16,15,30,767.0,130.0,4.3,35.6,687.0,197.41,113.08
2018,8,16,15,45,734.0,131.5,4.3,35.45,636.5,143.86,82.16
2018,8,16,16,0,701.0,133.0,4.3,35.3,586.0,91.17,67.8
2018,8,16,16,15,696.0,123.5,4.25,35.05,542.0,87.13,64.91
2018,8,16,16,30,691.0,114.0,4.2,34.8,498.0,82.69,61.64
2018,8,16,16,45,661.5,108.5,4.15,34.55,445.5,79.91,59.69
2018,8,16,17,0,632.0,103.0,4.1,34.3,393.0,77.0,57.63
2018,8,16,17,15,591.5,96.5,4.1,34.3,339.5,73.11,54.66
2018,8,16,17,30,551.0,90.0,4.1,34.3,286.0,69.14,51.57
2018,8,16,17,45,493.5,81.0,3.55,33.3,233.5,63.0,46.79
2018,8,16,18,0,436.0,72.0,3.0,32.3,181.0,54.27,39.65
2018,8,16,18,15,351.5,60.5,2.9,31.7,133.5,45.53,32.18
2018,8,16,18,30,267.0,49.0,2.8,31.1,86.0,36.81,24.42
2018,8,16,18,45,163.0,32.0,2.7,30.45,51.5,24.09,11.94
2018,8,16,19,0,59.0,15.0,2.6,29.8,17.0,11.8,0.0
2018,8,16,19,15,29.5,7.5,2.75,29.65,8.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.1,29.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,28.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.4,28.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,27.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.55,26.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.45,26.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.35,26.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,25.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,24.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,24.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,1.9,24.4,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,2.1,24.6,5.0,3.93,0.0
2018,8,17,6,15,132.5,20.0,2.4,25.1,32.0,97.45,0.0
2018,8,17,6,30,241.0,35.0,2.7,25.6,59.0,190.24,137.47
2018,8,17,6,45,349.0,45.5,3.0,26.05,105.0,275.03,214.04
2018,8,17,7,0,457.0,56.0,3.3,26.5,151.0,370.11,293.25
2018,8,17,7,15,526.0,63.0,3.4,27.1,204.0,444.78,353.63
2018,8,17,7,30,595.0,70.0,3.5,27.7,257.0,523.74,414.66
2018,8,17,7,45,643.5,74.0,3.6,28.25,312.5,587.66,461.84
2018,8,17,8,0,692.0,78.0,3.7,28.8,368.0,649.45,504.8
2018,8,17,8,15,723.5,81.5,3.7,29.5,422.5,701.68,538.91
2018,8,17,8,30,755.0,85.0,3.7,30.2,477.0,752.98,571.42
2018,8,17,8,45,778.0,87.5,3.75,30.85,528.5,794.45,596.64
2018,8,17,9,0,801.0,90.0,3.8,31.5,580.0,833.8,620.02
2018,8,17,9,15,817.0,92.5,3.75,32.1,627.5,853.96,629.77
2018,8,17,9,30,833.0,95.0,3.7,32.7,675.0,881.24,644.35
2018,8,17,9,45,845.5,97.0,3.65,33.3,717.5,901.56,654.15
2018,8,17,10,0,858.0,99.0,3.6,33.9,760.0,918.44,661.71
2018,8,17,10,15,867.0,100.5,3.55,34.35,796.0,927.88,664.92
2018,8,17,10,30,876.0,102.0,3.5,34.8,832.0,933.56,665.84
2018,8,17,10,45,882.0,104.0,3.4,35.3,861.5,933.08,662.52
2018,8,17,11,0,888.0,106.0,3.3,35.8,891.0,928.68,656.87
2018,8,17,11,15,893.5,106.0,3.25,36.1,913.0,918.0,648.26
2018,8,17,11,30,899.0,106.0,3.2,36.4,935.0,903.47,637.4
2018,8,17,11,45,902.0,106.5,3.15,36.75,949.0,883.44,623.05
2018,8,17,12,0,905.0,107.0,3.1,37.1,963.0,859.77,606.53
2018,8,17,12,15,906.0,107.0,3.05,37.35,968.5,830.55,586.81
2018,8,17,12,30,907.0,107.0,3.0,37.6,974.0,798.13,565.08
2018,8,17,12,45,906.0,106.5,2.95,37.8,970.5,760.78,539.78
2018,8,17,13,0,905.0,106.0,2.9,38.0,967.0,720.73,511.31
2018,8,17,13,15,902.5,106.0,2.9,38.1,956.0,677.52,480.58
2018,8,17,13,30,900.0,106.0,2.9,38.2,945.0,632.02,447.55
2018,8,17,13,45,895.0,105.0,2.9,38.3,925.0,582.25,410.75
2018,8,17,14,0,890.0,104.0,2.9,38.4,905.0,530.8,371.73
2018,8,17,14,15,884.0,103.5,2.9,38.4,878.5,477.77,330.58
2018,8,17,14,30,878.0,103.0,2.9,38.4,852.0,423.55,287.38
2018,8,17,14,45,870.0,100.5,2.9,38.4,817.5,366.35,241.1
2018,8,17,15,0,862.0,98.0,2.9,38.4,783.0,308.68,194.05
2018,8,17,15,15,850.5,97.0,2.9,38.3,743.0,251.03,148.1
2018,8,17,15,30,839.0,96.0,2.9,38.2,703.0,193.77,106.04
2018,8,17,15,45,824.0,94.0,2.95,38.05,657.5,136.19,72.65
2018,8,17,16,0,809.0,92.0,3.0,37.9,612.0,76.17,55.15
2018,8,17,16,15,788.5,89.0,3.0,37.6,561.5,74.43,54.08
2018,8,17,16,30,768.0,86.0,3.0,37.3,511.0,72.6,52.89
2018,8,17,16,45,741.0,82.5,3.0,37.0,457.5,70.21,51.25
2018,8,17,17,0,714.0,79.0,3.0,36.7,404.0,67.75,49.54
2018,8,17,17,15,676.5,74.5,3.0,36.7,349.5,59.42,42.97
2018,8,17,17,30,639.0,70.0,3.0,36.7,295.0,56.14,40.43
2018,8,17,17,45,583.5,64.0,2.45,35.2,241.5,51.53,36.97
2018,8,17,18,0,528.0,58.0,1.9,33.7,188.0,46.94,33.34
2018,8,17,18,15,441.0,49.5,1.95,32.95,138.5,40.17,27.56
2018,8,17,18,30,354.0,41.0,2.0,32.2,89.0,33.5,21.56
2018,8,17,18,45,221.5,27.5,2.1,31.45,53.0,22.48,10.25
2018,8,17,19,0,89.0,14.0,2.2,30.7,17.0,11.02,0.0
2018,8,17,19,15,44.5,7.0,2.5,30.55,8.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,30.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.05,30.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.45,29.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.8,29.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.95,28.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.9,28.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.85,27.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.75,26.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.3,25.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,3.15,25.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,3.05,25.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.95,25.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.65,24.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,18,5,45,3.5,1.5,2.4,24.35,1.5,0.0,0.0
2018,8,18,6,0,7.0,3.0,2.5,24.4,3.0,0.0,0.0
2018,8,18,6,15,62.5,19.0,2.65,24.8,24.5,43.02,0.0
2018,8,18,6,30,118.0,35.0,2.8,25.2,46.0,117.5,82.96
2018,8,18,6,45,145.5,53.0,2.95,25.6,76.0,156.75,120.81
2018,8,18,7,0,173.0,71.0,3.1,26.0,106.0,198.6,156.97
2018,8,18,7,15,185.0,93.0,3.1,26.6,141.5,237.82,189.34
2018,8,18,7,30,197.0,115.0,3.1,27.2,177.0,277.12,220.48
2018,8,18,7,45,363.0,113.5,3.1,27.8,255.0,420.3,333.18
2018,8,18,8,0,529.0,112.0,3.1,28.4,333.0,568.24,444.1
2018,8,18,8,15,617.5,105.0,3.0,29.15,398.0,649.93,500.55
2018,8,18,8,30,706.0,98.0,2.9,29.9,463.0,733.36,555.3
2018,8,18,8,45,736.5,99.5,2.85,30.65,516.0,774.77,579.44
2018,8,18,9,0,767.0,101.0,2.8,31.4,569.0,818.79,605.04
2018,8,18,9,15,772.5,109.0,2.65,32.05,613.0,845.4,618.05
2018,8,18,9,30,778.0,117.0,2.5,32.7,657.0,868.65,628.7
2018,8,18,9,45,764.5,133.0,2.3,33.35,691.5,879.15,630.51
2018,8,18,10,0,751.0,149.0,2.1,34.0,726.0,885.21,629.51
2018,8,18,10,15,738.0,164.5,1.9,34.55,754.5,886.98,626.04
2018,8,18,10,30,725.0,180.0,1.7,35.1,783.0,893.98,625.86
2018,8,18,10,45,783.0,155.5,1.55,35.6,828.5,907.38,630.18
2018,8,18,11,0,841.0,131.0,1.4,36.1,874.0,911.09,628.35
2018,8,18,11,15,858.5,125.0,1.4,36.5,900.0,905.95,623.47
2018,8,18,11,30,876.0,119.0,1.4,36.9,926.0,896.89,616.42
2018,8,18,11,45,876.5,122.0,1.45,37.25,939.5,877.01,603.64
2018,8,18,12,0,877.0,125.0,1.5,37.6,953.0,853.57,588.8
2018,8,18,12,15,872.5,129.5,1.6,37.85,957.5,823.92,570.86
2018,8,18,12,30,868.0,134.0,1.7,38.1,962.0,791.32,550.92
2018,8,18,12,45,875.0,128.0,1.85,38.35,961.0,756.5,528.74
2018,8,18,13,0,882.0,122.0,2.0,38.6,960.0,718.63,503.64
2018,8,18,13,15,880.0,121.5,2.1,38.7,949.0,676.0,474.49
2018,8,18,13,30,878.0,121.0,2.2,38.8,938.0,631.12,442.97
2018,8,18,13,45,874.0,120.0,2.3,38.9,919.0,582.67,408.01
2018,8,18,14,0,870.0,119.0,2.4,39.0,900.0,532.5,370.7
2018,8,18,14,15,862.5,118.5,2.5,38.95,873.0,479.56,330.43
2018,8,18,14,30,855.0,118.0,2.6,38.9,846.0,425.63,288.16
2018,8,18,14,45,844.5,117.0,2.65,38.85,811.5,369.62,243.31
2018,8,18,15,0,834.0,116.0,2.7,38.8,777.0,313.43,197.87
2018,8,18,15,15,822.5,113.5,2.7,38.6,736.5,256.15,152.6
2018,8,18,15,30,811.0,111.0,2.7,38.4,696.0,192.56,106.1
2018,8,18,15,45,795.0,108.5,2.75,38.25,650.5,135.09,72.51
2018,8,18,16,0,779.0,106.0,2.8,38.1,605.0,84.2,61.45
2018,8,18,16,15,757.5,102.5,2.75,37.8,554.5,82.51,60.44
2018,8,18,16,30,736.0,99.0,2.7,37.5,504.0,80.72,59.32
2018,8,18,16,45,707.5,94.5,2.7,37.15,450.5,71.98,52.64
2018,8,18,17,0,679.0,90.0,2.7,36.8,397.0,69.31,50.78
2018,8,18,17,15,639.5,84.0,2.7,36.8,342.5,65.35,47.76
2018,8,18,17,30,600.0,78.0,2.7,36.8,288.0,61.31,44.62
2018,8,18,17,45,542.0,71.0,2.05,35.15,234.5,56.23,40.83
2018,8,18,18,0,484.0,64.0,1.4,33.5,181.0,51.16,36.84
2018,8,18,18,15,332.0,54.5,1.45,32.75,125.0,41.21,28.41
2018,8,18,18,30,180.0,45.0,1.5,32.0,69.0,33.48,21.5
2018,8,18,18,45,103.0,27.5,1.5,31.25,40.0,20.69,8.45
2018,8,18,19,0,26.0,10.0,1.5,30.5,11.0,7.87,0.0
2018,8,18,19,15,13.0,5.0,1.7,30.35,5.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,30.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,29.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,29.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.05,29.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.5,28.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.85,28.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.0,28.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.0,27.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.95,27.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.85,26.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,26.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,25.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,25.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,25.35,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.15,25.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.1,25.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.1,25.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.05,24.95,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,19,5,45,11.0,2.5,3.05,24.95,2.5,0.0,0.0
2018,8,19,6,0,22.0,5.0,3.1,25.0,5.0,0.0,0.0
2018,8,19,6,15,69.5,19.0,3.35,25.3,24.5,46.35,0.0
2018,8,19,6,30,117.0,33.0,3.6,25.6,44.0,114.46,80.02
2018,8,19,6,45,112.0,51.0,3.8,25.9,67.5,135.96,104.0
2018,8,19,7,0,107.0,69.0,4.0,26.2,91.0,144.27,112.87
2018,8,19,7,15,155.5,89.5,4.1,26.7,132.0,214.93,171.11
2018,8,19,7,30,204.0,110.0,4.2,27.2,173.0,276.77,221.09
2018,8,19,7,45,394.0,104.0,4.35,27.7,257.0,433.49,345.7
2018,8,19,8,0,584.0,98.0,4.5,28.2,341.0,597.55,470.43
2018,8,19,8,15,655.0,95.5,4.5,28.8,404.0,671.22,521.12
2018,8,19,8,30,726.0,93.0,4.5,29.4,467.0,742.44,568.85
2018,8,19,8,45,731.5,102.0,4.55,30.0,513.5,775.48,588.61
2018,8,19,9,0,737.0,111.0,4.6,30.6,560.0,805.55,606.18
2018,8,19,9,15,620.5,166.5,4.55,31.2,565.5,778.06,583.5
2018,8,19,9,30,504.0,222.0,4.5,31.8,571.0,725.5,541.47
2018,8,19,9,45,445.5,263.5,4.45,32.4,586.5,715.66,530.25
2018,8,19,10,0,387.0,305.0,4.4,33.0,602.0,680.59,501.99
2018,8,19,10,15,439.5,300.5,4.35,33.5,653.5,743.16,543.57
2018,8,19,10,30,492.0,296.0,4.3,34.0,705.0,783.16,569.02
2018,8,19,10,45,654.0,220.5,4.25,34.5,784.5,861.23,622.51
2018,8,19,11,0,816.0,145.0,4.2,35.0,864.0,917.72,657.53
2018,8,19,11,15,843.5,133.0,4.15,35.4,893.0,901.58,644.63
2018,8,19,11,30,871.0,121.0,4.1,35.8,922.0,896.23,639.39
2018,8,19,11,45,881.0,117.5,4.05,36.15,938.0,878.9,626.57
2018,8,19,12,0,891.0,114.0,4.0,36.5,954.0,857.83,611.51
2018,8,19,12,15,883.0,119.5,3.95,36.8,956.5,826.02,589.67
2018,8,19,12,30,875.0,125.0,3.9,37.1,959.0,791.36,566.04
2018,8,19,12,45,866.5,131.0,3.85,37.35,954.5,754.15,539.79
2018,8,19,13,0,858.0,137.0,3.8,37.6,950.0,714.66,511.11
2018,8,19,13,15,837.5,148.5,3.7,37.7,934.5,669.16,477.96
2018,8,19,13,30,817.0,160.0,3.6,37.8,919.0,629.81,448.28
2018,8,19,13,45,747.0,195.5,3.5,37.95,878.0,571.93,405.27
2018,8,19,14,0,677.0,231.0,3.4,38.1,837.0,518.89,365.28
2018,8,19,14,15,645.5,237.5,3.35,38.1,801.0,465.8,325.26
2018,8,19,14,30,614.0,244.0,3.3,38.1,765.0,414.8,286.08
2018,8,19,14,45,678.0,200.0,3.25,38.1,753.5,364.86,245.21
2018,8,19,15,0,742.0,156.0,3.2,38.1,742.0,311.72,200.55
2018,8,19,15,15,778.5,130.5,3.15,37.95,716.5,253.12,152.76
2018,8,19,15,30,815.0,105.0,3.1,37.8,691.0,196.68,109.38
2018,8,19,15,45,762.5,116.5,3.05,37.7,636.0,137.86,75.7
2018,8,19,16,0,710.0,128.0,3.0,37.6,581.0,88.82,65.26
2018,8,19,16,15,702.0,118.0,2.95,37.35,534.5,84.24,61.96
2018,8,19,16,30,694.0,108.0,2.9,37.1,488.0,79.25,58.27
2018,8,19,16,45,657.0,104.5,2.85,36.85,434.0,77.44,57.12
2018,8,19,17,0,620.0,101.0,2.8,36.6,380.0,75.66,55.97
2018,8,19,17,15,580.0,93.0,2.8,36.6,326.0,70.69,52.15
2018,8,19,17,30,540.0,85.0,2.8,36.6,272.0,65.56,48.13
2018,8,19,17,45,472.5,76.5,2.35,35.3,218.5,59.57,43.54
2018,8,19,18,0,405.0,68.0,1.9,34.0,165.0,51.22,36.79
2018,8,19,18,15,292.5,55.5,2.0,33.35,115.5,41.59,28.6
2018,8,19,18,30,180.0,43.0,2.1,32.7,66.0,32.07,20.22
2018,8,19,18,45,116.5,27.5,2.2,32.05,39.5,20.67,7.68
2018,8,19,19,0,53.0,12.0,2.3,31.4,13.0,9.44,0.0
2018,8,19,19,15,26.5,6.0,2.6,31.2,6.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.15,30.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,30.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.7,29.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,29.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.85,28.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,28.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.95,28.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.95,27.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,26.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,26.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.8,26.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.75,26.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,26.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,25.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.45,25.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.3,25.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,3.0,25.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,25.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,8,20,5,45,2.5,1.5,2.8,25.55,1.5,0.0,0.0
2018,8,20,6,0,5.0,3.0,2.8,25.6,3.0,0.0,0.0
2018,8,20,6,15,63.5,18.0,3.0,25.9,23.5,43.03,0.0
2018,8,20,6,30,122.0,33.0,3.2,26.2,44.0,118.14,81.85
2018,8,20,6,45,256.0,46.5,3.4,26.55,91.5,224.76,174.26
2018,8,20,7,0,390.0,60.0,3.6,26.9,139.0,333.27,264.25
2018,8,20,7,15,462.0,69.0,3.6,27.45,191.0,414.62,329.95
2018,8,20,7,30,534.0,78.0,3.6,28.0,243.0,496.12,393.2
2018,8,20,7,45,585.5,83.0,3.65,28.5,297.5,561.83,442.23
2018,8,20,8,0,637.0,88.0,3.7,29.0,352.0,629.14,489.85
2018,8,20,8,15,670.5,93.0,3.6,29.6,406.0,682.95,525.22
2018,8,20,8,30,704.0,98.0,3.5,30.2,460.0,736.2,559.14
2018,8,20,8,45,729.5,101.5,3.45,30.8,511.5,775.44,582.6
2018,8,20,9,0,755.0,105.0,3.4,31.4,563.0,817.23,607.39
2018,8,20,9,15,773.0,108.0,3.2,31.9,610.5,849.35,624.6
2018,8,20,9,30,791.0,111.0,3.0,32.4,658.0,878.62,639.58
2018,8,20,9,45,805.0,113.0,2.85,32.95,700.0,899.95,649.26
2018,8,20,10,0,819.0,115.0,2.7,33.5,742.0,905.3,648.56
2018,8,20,10,15,829.0,117.0,2.55,33.95,778.5,915.7,651.55
2018,8,20,10,30,839.0,119.0,2.4,34.4,815.0,922.43,652.17
2018,8,20,10,45,846.5,120.5,2.2,34.85,844.5,922.56,648.23
2018,8,20,11,0,854.0,122.0,2.0,35.3,874.0,918.89,641.99
2018,8,20,11,15,856.0,125.0,1.85,35.65,894.5,907.74,631.96
2018,8,20,11,30,858.0,128.0,1.7,36.0,915.0,892.84,619.79
2018,8,20,11,45,847.5,137.5,1.5,36.4,925.0,868.96,601.51
2018,8,20,12,0,837.0,147.0,1.3,36.8,935.0,841.74,581.34
2018,8,20,12,15,818.5,158.5,1.2,37.0,933.0,820.26,566.49
2018,8,20,12,30,800.0,170.0,1.1,37.2,931.0,782.93,540.67
2018,8,20,12,45,799.5,169.5,0.95,37.45,928.0,747.18,515.23
2018,8,20,13,0,799.0,169.0,0.8,37.7,925.0,708.95,487.9
2018,8,20,13,15,804.0,163.0,0.85,37.85,916.0,667.72,460.78
2018,8,20,13,30,809.0,157.0,0.9,38.0,907.0,623.98,431.18
2018,8,20,13,45,806.0,156.0,0.9,38.1,889.5,577.13,398.16
2018,8,20,14,0,803.0,155.0,0.9,38.2,872.0,528.67,363.04
2018,8,20,14,15,691.5,198.0,1.0,38.2,802.0,460.06,314.71
2018,8,20,14,30,580.0,241.0,1.1,38.2,732.0,400.36,272.17
2018,8,20,14,45,652.5,200.0,1.15,38.2,731.0,357.15,237.2
2018,8,20,15,0,725.0,159.0,1.2,38.2,730.0,305.23,194.32
