Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,15,746.0,144.0,1.3,38.1,704.0,255.86,154.64
2018,8,20,15,30,767.0,129.0,1.4,38.0,678.0,198.81,112.09
2018,8,20,15,45,749.5,125.5,1.45,37.85,632.5,142.98,79.51
2018,8,20,16,0,732.0,122.0,1.5,37.7,587.0,86.01,62.9
2018,8,20,16,15,703.0,119.5,1.55,37.45,535.5,85.28,62.69
2018,8,20,16,30,674.0,117.0,1.6,37.2,484.0,84.56,62.42
2018,8,20,16,45,508.0,135.5,1.65,36.95,395.5,93.9,70.2
2018,8,20,17,0,342.0,154.0,1.7,36.7,307.0,106.28,80.45
2018,8,20,17,15,190.5,119.0,1.7,36.7,202.0,82.83,61.87
2018,8,20,17,30,39.0,84.0,1.7,36.7,97.0,62.92,45.93
2018,8,20,17,45,19.5,65.0,1.4,35.45,71.5,49.32,35.09
2018,8,20,18,0,0.0,46.0,1.1,34.2,46.0,35.18,23.53
2018,8,20,18,15,0.5,34.5,1.15,33.5,34.5,26.35,16.07
2018,8,20,18,30,1.0,23.0,1.2,32.8,23.0,17.53,8.47
2018,8,20,18,45,3.5,14.5,1.2,32.15,14.5,11.05,0.97
2018,8,20,19,0,6.0,6.0,1.2,31.5,6.0,4.72,0.0
2018,8,20,19,15,3.0,3.0,1.35,31.25,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,30.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.8,30.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.95,30.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.25,29.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,29.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,28.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.8,28.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,27.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.75,26.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,26.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.55,26.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,26.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,25.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.65,25.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,21,5,45,5.0,1.5,2.4,25.35,1.5,0.0,0.0
2018,8,21,6,0,10.0,3.0,2.4,25.4,3.0,0.0,0.0
2018,8,21,6,15,78.0,19.0,2.6,25.8,25.5,50.62,0.0
2018,8,21,6,30,146.0,35.0,2.8,26.2,48.0,147.01,101.84
2018,8,21,6,45,241.0,51.0,2.95,26.55,91.0,223.71,172.92
2018,8,21,7,0,336.0,67.0,3.1,26.9,134.0,310.73,245.73
2018,8,21,7,15,407.5,78.0,3.15,27.55,185.0,384.65,305.74
2018,8,21,7,30,479.0,89.0,3.2,28.2,236.0,464.14,367.54
2018,8,21,7,45,532.5,95.5,3.25,28.8,290.0,538.3,422.65
2018,8,21,8,0,586.0,102.0,3.3,29.4,344.0,607.55,472.25
2018,8,21,8,15,623.5,107.0,3.2,30.15,397.5,663.29,508.78
2018,8,21,8,30,661.0,112.0,3.1,30.9,451.0,718.73,543.85
2018,8,21,8,45,690.5,115.5,3.0,31.6,503.0,764.7,571.39
2018,8,21,9,0,720.0,119.0,2.9,32.3,555.0,809.09,597.16
2018,8,21,9,15,741.0,121.5,2.65,32.9,602.5,837.21,610.76
2018,8,21,9,30,762.0,124.0,2.4,33.5,650.0,868.26,625.9
2018,8,21,9,45,778.5,126.0,2.2,34.15,693.0,891.58,635.77
2018,8,21,10,0,795.0,128.0,2.0,34.8,736.0,911.6,643.27
2018,8,21,10,15,806.5,130.5,1.8,35.3,773.0,923.91,646.1
2018,8,21,10,30,818.0,133.0,1.6,35.8,810.0,932.52,646.53
2018,8,21,10,45,827.5,133.5,1.45,36.25,839.5,919.22,634.26
2018,8,21,11,0,837.0,134.0,1.3,36.7,869.0,916.34,628.69
2018,8,21,11,15,845.0,134.0,1.3,37.05,892.0,907.85,621.99
2018,8,21,11,30,853.0,134.0,1.3,37.4,915.0,895.6,613.2
2018,8,21,11,45,859.5,132.0,1.3,37.75,929.5,876.59,600.46
2018,8,21,12,0,866.0,130.0,1.3,38.1,944.0,854.03,585.71
2018,8,21,12,15,867.5,130.0,1.4,38.3,949.5,825.57,568.89
2018,8,21,12,30,869.0,130.0,1.5,38.5,955.0,794.01,549.99
2018,8,21,12,45,840.5,146.5,1.65,38.75,942.5,749.8,521.81
2018,8,21,13,0,812.0,163.0,1.8,39.0,930.0,714.74,498.11
2018,8,21,13,15,725.0,204.0,1.9,39.05,882.5,653.03,456.04
2018,8,21,13,30,638.0,245.0,2.0,39.1,835.0,590.5,412.97
2018,8,21,13,45,697.5,207.5,2.15,39.2,840.0,557.44,389.85
2018,8,21,14,0,757.0,170.0,2.3,39.3,845.0,517.43,360.36
2018,8,21,14,15,789.5,152.0,2.35,39.25,836.5,473.58,326.54
2018,8,21,14,30,822.0,134.0,2.4,39.2,828.0,424.86,287.78
2018,8,21,14,45,822.5,127.0,2.5,39.15,797.0,370.9,244.55
2018,8,21,15,0,823.0,120.0,2.6,39.1,766.0,314.81,199.14
2018,8,21,15,15,810.0,117.5,2.65,38.9,725.0,252.18,150.16
2018,8,21,15,30,797.0,115.0,2.7,38.7,684.0,194.5,107.97
2018,8,21,15,45,779.5,113.0,2.75,38.5,638.0,137.78,74.73
2018,8,21,16,0,762.0,111.0,2.8,38.3,592.0,87.18,63.78
2018,8,21,16,15,740.0,106.5,2.8,38.0,541.5,84.96,62.37
2018,8,21,16,30,718.0,102.0,2.8,37.7,491.0,76.2,55.71
2018,8,21,16,45,688.0,97.5,2.8,37.45,437.5,73.69,53.98
2018,8,21,17,0,658.0,93.0,2.8,37.2,384.0,71.1,52.18
2018,8,21,17,15,617.0,87.0,2.8,37.2,330.0,67.24,49.24
2018,8,21,17,30,576.0,81.0,2.8,37.2,276.0,63.31,46.18
2018,8,21,17,45,515.5,73.0,2.3,36.0,223.0,57.6,41.78
2018,8,21,18,0,455.0,65.0,1.8,34.8,170.0,51.87,37.15
2018,8,21,18,15,365.5,53.0,1.75,34.15,122.5,42.65,29.29
2018,8,21,18,30,276.0,41.0,1.7,33.5,75.0,31.15,19.24
2018,8,21,18,45,164.0,25.5,1.6,32.85,43.0,19.34,4.74
2018,8,21,19,0,52.0,10.0,1.5,32.2,11.0,7.87,0.0
2018,8,21,19,15,26.0,5.0,1.55,32.0,5.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,31.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.65,31.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,31.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,31.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,30.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,30.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.0,30.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.05,29.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,29.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.05,29.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.0,28.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.95,28.6,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,28.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,28.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,27.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,27.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,27.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,27.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,26.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,26.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,26.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,26.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,25.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,22,5,45,2.5,1.5,0.9,24.9,1.5,0.0,0.0
2018,8,22,6,0,5.0,3.0,1.0,25.0,3.0,0.0,0.0
2018,8,22,6,15,25.5,17.0,1.15,25.45,19.0,25.11,0.0
2018,8,22,6,30,46.0,31.0,1.3,25.9,35.0,67.06,43.21
2018,8,22,6,45,113.5,50.5,1.45,26.3,70.5,138.87,105.67
2018,8,22,7,0,181.0,70.0,1.6,26.7,106.0,206.23,162.02
2018,8,22,7,15,349.5,74.5,1.55,27.3,172.0,343.39,271.96
2018,8,22,7,30,518.0,79.0,1.5,27.9,238.0,489.56,383.36
2018,8,22,7,45,566.0,86.0,1.5,28.55,291.5,554.7,429.56
2018,8,22,8,0,614.0,93.0,1.5,29.2,345.0,621.28,474.72
2018,8,22,8,15,561.0,119.5,1.35,29.8,375.5,628.01,474.88
2018,8,22,8,30,508.0,146.0,1.2,30.4,406.0,618.5,463.58
2018,8,22,8,45,455.5,183.0,1.1,31.0,434.5,625.24,463.33
2018,8,22,9,0,403.0,220.0,1.0,31.6,463.0,625.77,458.62
2018,8,22,9,15,498.0,203.5,1.0,32.05,529.0,701.01,508.63
2018,8,22,9,30,593.0,187.0,1.0,32.5,595.0,786.82,562.86
2018,8,22,9,45,635.0,181.5,1.0,32.95,644.0,824.76,584.06
2018,8,22,10,0,677.0,176.0,1.0,33.4,693.0,859.97,603.31
2018,8,22,10,15,750.5,150.0,1.1,33.75,749.0,893.07,622.78
2018,8,22,10,30,824.0,124.0,1.2,34.1,805.0,917.46,636.86
2018,8,22,10,45,832.0,125.5,1.25,34.45,834.5,917.96,635.73
2018,8,22,11,0,840.0,127.0,1.3,34.8,864.0,914.69,632.7
2018,8,22,11,15,850.0,125.5,1.35,35.05,887.0,906.71,627.19
2018,8,22,11,30,860.0,124.0,1.4,35.3,910.0,894.94,619.5
2018,8,22,11,45,870.0,119.5,1.5,35.6,925.0,876.74,608.41
2018,8,22,12,0,880.0,115.0,1.6,35.9,940.0,854.87,595.05
2018,8,22,12,15,881.5,115.0,1.7,36.1,945.5,826.24,577.63
2018,8,22,12,30,883.0,115.0,1.8,36.3,951.0,794.45,558.09
2018,8,22,12,45,882.5,115.0,1.85,36.55,948.5,758.16,534.51
2018,8,22,13,0,882.0,115.0,1.9,36.8,946.0,719.15,507.71
2018,8,22,13,15,879.5,114.5,2.0,37.0,934.5,675.89,477.86
2018,8,22,13,30,877.0,114.0,2.1,37.2,923.0,630.41,445.63
2018,8,22,13,45,873.0,113.0,2.15,37.4,903.5,581.66,409.97
2018,8,22,14,0,869.0,112.0,2.2,37.6,884.0,531.19,372.01
2018,8,22,14,15,854.5,116.0,2.3,37.65,855.5,477.94,331.31
2018,8,22,14,30,840.0,120.0,2.4,37.7,827.0,424.35,289.14
2018,8,22,14,45,819.0,124.5,2.45,37.75,790.0,368.8,244.67
2018,8,22,15,0,798.0,129.0,2.5,37.8,753.0,310.62,198.03
2018,8,22,15,15,786.5,125.5,2.6,37.75,713.0,253.1,152.49
2018,8,22,15,30,775.0,122.0,2.7,37.7,673.0,196.26,110.62
2018,8,22,15,45,759.5,118.0,2.75,37.65,627.5,139.66,76.97
2018,8,22,16,0,744.0,114.0,2.8,37.6,582.0,88.73,65.22
2018,8,22,16,15,722.0,110.0,2.85,37.35,532.5,80.16,58.76
2018,8,22,16,30,700.0,106.0,2.9,37.1,483.0,78.37,57.62
2018,8,22,16,45,670.5,100.5,2.9,36.85,430.0,75.35,55.48
2018,8,22,17,0,641.0,95.0,2.9,36.6,377.0,72.21,53.23
2018,8,22,17,15,599.0,88.5,2.9,36.6,323.0,68.06,50.06
2018,8,22,17,30,557.0,82.0,2.9,36.6,269.0,63.84,46.75
2018,8,22,17,45,497.0,73.0,2.4,35.5,216.5,57.45,41.75
2018,8,22,18,0,437.0,64.0,1.9,34.4,164.0,50.98,36.47
2018,8,22,18,15,347.5,52.0,1.8,33.7,117.5,39.55,26.78
2018,8,22,18,30,258.0,40.0,1.7,33.0,71.0,30.33,18.53
2018,8,22,18,45,151.5,24.5,1.6,32.35,40.5,18.57,2.84
2018,8,22,19,0,45.0,9.0,1.5,31.7,10.0,7.08,0.0
2018,8,22,19,15,22.5,4.5,1.6,31.55,5.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,31.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,31.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,31.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.95,30.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,30.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,30.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,30.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.1,30.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,29.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.1,29.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,29.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,29.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,28.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,28.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,28.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,28.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,27.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,27.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,27.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,26.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.85,26.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,26.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,26.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,26.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,25.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,25.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.55,25.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,25.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.25,24.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.25,24.6,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,8,23,5,45,4.5,1.0,1.5,24.8,1.0,0.0,0.0
2018,8,23,6,0,9.0,2.0,1.6,24.9,2.0,0.0,0.0
2018,8,23,6,15,90.5,17.0,1.85,25.5,24.5,55.28,0.0
2018,8,23,6,30,172.0,32.0,2.1,26.1,47.0,158.09,107.34
2018,8,23,6,45,266.5,47.5,2.35,26.65,90.5,235.94,182.0
2018,8,23,7,0,361.0,63.0,2.6,27.2,134.0,323.94,255.45
2018,8,23,7,15,429.5,74.5,2.6,28.05,186.0,398.08,314.98
2018,8,23,7,30,498.0,86.0,2.6,28.9,238.0,484.52,380.82
2018,8,23,7,45,547.5,93.5,2.65,29.75,292.0,551.09,429.19
2018,8,23,8,0,597.0,101.0,2.7,30.6,346.0,619.09,476.45
2018,8,23,8,15,632.0,108.0,2.75,31.35,400.5,675.6,513.36
2018,8,23,8,30,667.0,115.0,2.8,32.1,455.0,731.66,548.88
2018,8,23,8,45,692.5,120.0,2.8,32.85,506.5,776.17,575.32
2018,8,23,9,0,718.0,125.0,2.8,33.6,558.0,818.86,600.01
2018,8,23,9,15,737.0,130.0,2.8,34.1,606.0,853.41,619.49
2018,8,23,9,30,756.0,135.0,2.8,34.6,654.0,878.75,632.78
2018,8,23,9,45,771.0,137.5,2.8,35.1,696.5,901.13,644.16
2018,8,23,10,0,786.0,140.0,2.8,35.6,739.0,920.14,653.38
2018,8,23,10,15,797.0,143.0,2.8,36.0,775.5,932.3,658.57
2018,8,23,10,30,808.0,146.0,2.8,36.4,812.0,940.73,661.57
2018,8,23,10,45,816.5,148.0,2.8,36.8,842.0,941.96,660.18
2018,8,23,11,0,825.0,150.0,2.8,37.2,872.0,939.32,656.57
2018,8,23,11,15,826.5,154.0,2.85,37.5,893.0,928.24,648.49
2018,8,23,11,30,828.0,158.0,2.9,37.8,914.0,913.37,638.22
2018,8,23,11,45,826.5,162.0,2.95,38.1,926.0,892.16,624.06
2018,8,23,12,0,825.0,166.0,3.0,38.4,938.0,867.47,607.79
2018,8,23,12,15,826.5,166.0,3.05,38.6,943.5,838.49,589.08
2018,8,23,12,30,828.0,166.0,3.1,38.8,949.0,806.36,567.54
2018,8,23,12,45,827.5,166.0,3.15,39.0,946.0,769.79,542.56
2018,8,23,13,0,827.0,166.0,3.2,39.2,943.0,730.6,515.42
2018,8,23,13,15,824.5,165.0,3.2,39.25,931.5,686.87,484.83
2018,8,23,13,30,822.0,164.0,3.2,39.3,920.0,641.09,452.16
2018,8,23,13,45,817.0,162.0,3.25,39.4,900.0,591.29,415.98
2018,8,23,14,0,812.0,160.0,3.3,39.5,880.0,540.09,377.8
2018,8,23,14,15,800.0,161.0,3.3,39.45,851.5,486.68,337.12
2018,8,23,14,30,788.0,162.0,3.3,39.4,823.0,432.99,295.16
2018,8,23,14,45,771.5,162.0,3.35,39.35,786.5,377.09,250.91
2018,8,23,15,0,755.0,162.0,3.4,39.3,750.0,322.01,206.89
2018,8,23,15,15,695.0,174.0,3.4,39.1,692.5,260.71,160.91
2018,8,23,15,30,635.0,186.0,3.4,38.9,635.0,210.47,126.15
2018,8,23,15,45,589.5,187.0,3.4,38.75,581.5,161.62,98.09
2018,8,23,16,0,544.0,188.0,3.4,38.6,528.0,121.2,90.44
2018,8,23,16,15,487.5,183.5,3.35,38.25,468.5,118.99,89.2
2018,8,23,16,30,431.0,179.0,3.3,37.9,409.0,116.81,87.93
2018,8,23,16,45,458.5,154.0,3.3,37.6,375.0,104.17,78.33
2018,8,23,17,0,486.0,129.0,3.3,37.3,341.0,90.55,67.83
2018,8,23,17,15,487.5,114.0,3.3,37.3,301.0,81.87,61.07
2018,8,23,17,30,489.0,99.0,3.3,37.3,261.0,72.66,53.77
2018,8,23,17,45,428.5,86.5,2.7,35.95,208.5,63.87,46.91
2018,8,23,18,0,368.0,74.0,2.1,34.6,156.0,54.92,39.64
2018,8,23,18,15,283.5,57.5,2.05,33.9,110.0,42.9,29.44
2018,8,23,18,30,199.0,41.0,2.0,33.2,64.0,30.73,18.71
2018,8,23,18,45,114.0,24.0,1.95,32.5,35.5,18.09,0.63
2018,8,23,19,0,29.0,7.0,1.9,31.8,7.0,5.51,0.0
2018,8,23,19,15,14.5,3.5,2.05,31.65,3.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.35,31.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,31.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.7,31.05,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,30.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.05,30.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,30.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,29.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.35,29.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,28.95,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.55,28.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,27.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,26.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.95,25.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.8,24.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.65,24.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.35,24.05,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.4,24.1,2.0,0.0,0.0
2018,8,24,6,15,98.5,16.5,2.7,24.65,24.5,58.87,0.0
2018,8,24,6,30,187.0,31.0,3.0,25.2,47.0,164.58,110.93
2018,8,24,6,45,287.5,46.0,3.3,25.7,91.5,247.18,191.85
2018,8,24,7,0,388.0,61.0,3.6,26.2,136.0,339.62,269.71
2018,8,24,7,15,460.0,71.0,3.7,26.95,189.0,421.72,336.27
2018,8,24,7,30,532.0,81.0,3.8,27.7,242.0,505.28,401.16
2018,8,24,7,45,584.5,87.5,3.85,28.4,298.0,574.22,452.31
2018,8,24,8,0,637.0,94.0,3.9,29.1,354.0,644.77,501.79
2018,8,24,8,15,672.5,98.5,3.95,29.8,408.5,700.07,538.39
2018,8,24,8,30,708.0,103.0,4.0,30.5,463.0,754.81,573.62
2018,8,24,8,45,736.0,106.5,4.0,31.2,516.0,800.76,601.66
2018,8,24,9,0,764.0,110.0,4.0,31.9,569.0,840.1,624.64
2018,8,24,9,15,784.0,112.5,4.0,32.5,617.5,873.74,643.67
2018,8,24,9,30,804.0,115.0,4.0,33.1,666.0,904.49,660.6
2018,8,24,9,45,820.0,117.0,3.95,33.7,710.0,927.76,672.2
2018,8,24,10,0,836.0,119.0,3.9,34.3,754.0,947.58,681.53
2018,8,24,10,15,848.0,119.5,3.9,34.8,791.0,945.06,677.01
2018,8,24,10,30,860.0,120.0,3.9,35.3,828.0,951.95,678.91
2018,8,24,10,45,868.5,121.0,3.9,35.8,858.0,952.18,676.59
2018,8,24,11,0,877.0,122.0,3.9,36.3,888.0,948.51,671.97
2018,8,24,11,15,883.5,121.5,3.9,36.7,910.0,937.66,663.22
2018,8,24,11,30,890.0,121.0,3.9,37.1,932.0,922.97,652.21
2018,8,24,11,45,895.5,120.0,3.9,37.5,946.5,903.15,638.07
2018,8,24,12,0,901.0,119.0,3.9,37.9,961.0,879.64,621.71
2018,8,24,12,15,902.0,119.0,3.9,38.15,966.0,849.71,601.67
2018,8,24,12,30,903.0,119.0,3.9,38.4,971.0,816.56,579.59
2018,8,24,12,45,902.5,118.5,3.9,38.7,967.5,778.84,554.01
2018,8,24,13,0,902.0,118.0,3.9,39.0,964.0,738.35,525.11
2018,8,24,13,15,899.5,118.0,3.9,39.1,952.5,694.31,493.69
2018,8,24,13,30,897.0,118.0,3.9,39.2,941.0,647.97,459.98
2018,8,24,13,45,892.5,116.0,3.9,39.35,920.0,596.93,422.12
2018,8,24,14,0,888.0,114.0,3.9,39.5,899.0,544.19,382.04
2018,8,24,14,15,881.5,113.0,3.85,39.5,871.5,489.75,339.77
2018,8,24,14,30,875.0,112.0,3.8,39.5,844.0,434.22,295.54
2018,8,24,14,45,866.5,110.0,3.8,39.5,809.0,376.46,248.82
2018,8,24,15,0,858.0,108.0,3.8,39.5,774.0,318.32,201.36
2018,8,24,15,15,846.0,105.0,3.8,39.35,732.0,258.62,153.86
2018,8,24,15,30,834.0,102.0,3.8,39.2,690.0,199.46,110.22
2018,8,24,15,45,818.0,99.5,3.75,39.05,643.0,133.25,69.99
2018,8,24,16,0,802.0,97.0,3.7,38.9,596.0,79.51,57.66
2018,8,24,16,15,780.5,94.0,3.7,38.6,545.0,77.86,56.66
2018,8,24,16,30,759.0,91.0,3.7,38.3,494.0,76.12,55.57
2018,8,24,16,45,729.5,86.5,3.7,37.95,439.5,73.09,53.45
2018,8,24,17,0,700.0,82.0,3.7,37.6,385.0,64.63,46.92
2018,8,24,17,15,659.0,76.5,3.7,37.6,329.5,60.74,43.93
2018,8,24,17,30,618.0,71.0,3.7,37.6,274.0,56.8,40.84
2018,8,24,17,45,556.0,64.0,3.05,36.3,220.0,51.46,36.71
2018,8,24,18,0,494.0,57.0,2.4,35.0,166.0,46.15,32.37
2018,8,24,18,15,397.5,46.5,2.3,34.25,117.5,37.81,25.21
2018,8,24,18,30,301.0,36.0,2.2,33.5,69.0,29.51,17.58
2018,8,24,18,45,178.0,22.5,2.1,32.75,39.0,17.15,0.0
2018,8,24,19,0,55.0,9.0,2.0,32.0,9.0,7.08,0.0
2018,8,24,19,15,27.5,4.5,2.3,31.85,4.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,31.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.85,31.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,31.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.4,31.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.7,30.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.0,30.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.3,30.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.35,29.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.45,29.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.5,28.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.45,27.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.4,27.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,4.25,27.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.6,25.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.0,25.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.65,24.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,24.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,25,5,45,4.0,1.0,2.35,24.9,1.0,0.0,0.0
2018,8,25,6,0,8.0,2.0,2.4,25.0,2.0,0.0,0.0
2018,8,25,6,15,88.5,17.5,2.6,25.45,24.5,55.25,0.0
2018,8,25,6,30,169.0,33.0,2.8,25.9,47.0,158.55,104.58
2018,8,25,6,45,272.5,48.0,3.0,26.4,91.0,242.75,187.48
2018,8,25,7,0,376.0,63.0,3.2,26.9,135.0,336.35,265.94
2018,8,25,7,15,454.5,72.0,3.25,27.45,188.0,420.61,334.14
2018,8,25,7,30,533.0,81.0,3.3,28.0,241.0,507.83,401.77
2018,8,25,7,45,508.0,94.5,3.3,28.6,272.5,526.09,413.94
2018,8,25,8,0,483.0,108.0,3.3,29.2,304.0,530.82,415.55
2018,8,25,8,15,408.0,139.0,3.3,29.85,321.5,519.78,403.5
2018,8,25,8,30,333.0,170.0,3.3,30.5,339.0,479.27,370.07
2018,8,25,8,45,402.0,176.5,3.25,31.15,402.0,576.1,439.11
2018,8,25,9,0,471.0,183.0,3.2,31.8,465.0,652.79,491.37
2018,8,25,9,15,550.0,173.0,3.15,32.4,529.0,731.93,544.23
2018,8,25,9,30,629.0,163.0,3.1,33.0,593.0,801.72,588.61
2018,8,25,9,45,700.0,152.0,3.05,33.6,659.5,861.01,624.28
2018,8,25,10,0,771.0,141.0,3.0,34.2,726.0,911.3,653.32
2018,8,25,10,15,802.0,136.0,3.0,34.65,770.5,934.21,665.14
2018,8,25,10,30,833.0,131.0,3.0,35.1,815.0,953.38,674.77
2018,8,25,10,45,860.0,122.5,2.95,35.6,851.0,947.7,668.25
2018,8,25,11,0,887.0,114.0,2.9,36.1,887.0,952.25,668.55
2018,8,25,11,15,885.0,119.0,2.9,36.45,907.0,938.69,658.3
2018,8,25,11,30,883.0,124.0,2.9,36.8,927.0,921.29,645.92
2018,8,25,11,45,875.5,131.0,2.9,37.2,937.0,897.09,629.25
2018,8,25,12,0,868.0,138.0,2.9,37.6,947.0,869.49,610.57
2018,8,25,12,15,869.0,138.0,2.9,37.85,952.0,840.07,591.17
2018,8,25,12,30,870.0,138.0,2.9,38.1,957.0,807.56,569.8
2018,8,25,12,45,868.5,138.0,2.9,38.35,953.0,770.27,544.43
2018,8,25,13,0,867.0,138.0,2.9,38.6,949.0,730.39,516.44
2018,8,25,13,15,863.5,137.5,2.95,38.7,937.0,686.42,485.71
2018,8,25,13,30,860.0,137.0,3.0,38.8,925.0,640.38,452.81
2018,8,25,13,45,853.5,136.5,3.0,38.9,904.0,590.75,416.41
2018,8,25,14,0,847.0,136.0,3.0,39.0,883.0,539.7,378.02
2018,8,25,14,15,841.5,133.5,3.05,39.0,855.5,486.54,337.29
2018,8,25,14,30,836.0,131.0,3.1,39.0,828.0,432.28,294.54
2018,8,25,14,45,827.5,127.5,3.1,38.95,793.0,373.14,247.35
2018,8,25,15,0,819.0,124.0,3.1,38.9,758.0,314.68,200.09
2018,8,25,15,15,796.5,125.5,3.15,38.75,714.0,256.69,154.5
2018,8,25,15,30,774.0,127.0,3.2,38.6,670.0,200.64,113.62
2018,8,25,15,45,756.0,123.0,3.25,38.45,623.0,143.57,79.7
2018,8,25,16,0,738.0,119.0,3.3,38.3,576.0,92.17,67.8
2018,8,25,16,15,723.5,112.0,3.3,38.0,527.5,81.69,59.85
2018,8,25,16,30,709.0,105.0,3.3,37.7,479.0,78.18,57.37
2018,8,25,16,45,676.5,100.0,3.3,37.4,425.0,75.38,55.42
2018,8,25,17,0,644.0,95.0,3.3,37.1,371.0,72.5,53.39
2018,8,25,17,15,601.0,88.0,3.3,37.1,316.5,67.97,49.91
2018,8,25,17,30,558.0,81.0,3.3,37.1,262.0,63.35,46.26
2018,8,25,17,45,494.0,72.0,2.8,35.95,209.0,56.89,41.2
2018,8,25,18,0,430.0,63.0,2.3,34.8,156.0,50.37,35.84
2018,8,25,18,15,336.5,50.0,2.15,34.05,109.5,38.03,25.37
2018,8,25,18,30,243.0,37.0,2.0,33.3,63.0,28.07,16.32
2018,8,25,18,45,140.5,22.0,1.85,32.6,35.0,16.68,0.0
2018,8,25,19,0,38.0,7.0,1.7,31.9,7.0,5.51,0.0
2018,8,25,19,15,19.0,3.5,1.9,31.75,3.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,31.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,31.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,31.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,31.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,30.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,30.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.85,30.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.1,30.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.3,29.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.5,29.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.6,28.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,4.05,27.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.75,27.15,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.45,26.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,3.15,26.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.9,26.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,25.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,25.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,1.9,25.25,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,2.0,25.3,2.0,0.0,0.0
2018,8,26,6,15,78.0,17.0,2.25,25.75,23.0,50.16,0.0
2018,8,26,6,30,150.0,32.0,2.5,26.2,44.0,147.26,94.81
2018,8,26,6,45,249.0,48.0,2.75,26.7,87.0,230.54,177.45
2018,8,26,7,0,348.0,64.0,3.0,27.2,130.0,321.67,253.84
2018,8,26,7,15,423.5,74.0,3.05,27.8,181.5,398.43,316.28
2018,8,26,7,30,499.0,84.0,3.1,28.4,233.0,488.39,385.87
2018,8,26,7,45,556.0,89.5,3.2,29.0,288.0,558.86,438.24
2018,8,26,8,0,613.0,95.0,3.3,29.6,343.0,631.14,489.28
2018,8,26,8,15,651.5,100.0,3.35,30.2,398.0,688.91,527.7
2018,8,26,8,30,690.0,105.0,3.4,30.8,453.0,746.36,564.87
2018,8,26,8,45,710.5,109.5,3.4,31.45,502.0,786.5,588.82
2018,8,26,9,0,731.0,114.0,3.4,32.1,551.0,824.56,610.98
2018,8,26,9,15,737.0,121.0,3.4,32.65,593.0,844.15,620.66
2018,8,26,9,30,743.0,128.0,3.4,33.2,635.0,865.91,631.9
2018,8,26,9,45,695.5,150.0,3.35,33.75,648.5,856.65,622.32
2018,8,26,10,0,648.0,172.0,3.3,34.3,662.0,836.32,605.89
2018,8,26,10,15,735.0,150.5,3.25,34.75,732.5,887.08,636.7
2018,8,26,10,30,822.0,129.0,3.2,35.2,803.0,942.92,669.67
2018,8,26,10,45,732.5,172.5,3.2,35.65,789.5,892.43,634.64
2018,8,26,11,0,643.0,216.0,3.2,36.1,776.0,848.16,603.76
2018,8,26,11,15,722.5,188.5,3.2,36.45,832.5,879.77,623.62
2018,8,26,11,30,802.0,161.0,3.2,36.8,889.0,898.45,633.9
2018,8,26,11,45,812.5,158.5,3.2,37.15,905.5,882.15,621.99
2018,8,26,12,0,823.0,156.0,3.2,37.5,922.0,862.08,608.05
2018,8,26,12,15,801.5,168.0,3.25,37.75,917.5,824.76,583.61
2018,8,26,12,30,780.0,180.0,3.3,38.0,913.0,785.2,556.45
2018,8,26,12,45,720.5,206.5,3.3,38.25,881.5,733.81,520.18
2018,8,26,13,0,661.0,233.0,3.3,38.5,850.0,676.79,480.06
2018,8,26,13,15,744.5,187.0,3.35,38.6,873.5,655.04,465.51
2018,8,26,13,30,828.0,141.0,3.4,38.7,897.0,624.77,444.01
2018,8,26,13,45,837.5,136.0,3.45,38.8,886.5,582.44,412.42
2018,8,26,14,0,847.0,131.0,3.5,38.9,876.0,537.18,377.79
2018,8,26,14,15,839.0,130.0,3.5,38.9,848.0,483.85,336.57
2018,8,26,14,30,831.0,129.0,3.5,38.9,820.0,429.68,293.62
2018,8,26,14,45,778.0,144.5,3.55,38.9,769.5,369.12,246.21
2018,8,26,15,0,725.0,160.0,3.6,38.9,719.0,309.62,199.75
2018,8,26,15,15,742.5,145.0,3.6,38.7,690.0,258.88,158.38
2018,8,26,15,30,760.0,130.0,3.6,38.5,661.0,200.91,114.54
2018,8,26,15,45,736.0,127.5,3.65,38.35,612.5,145.11,81.53
2018,8,26,16,0,712.0,125.0,3.7,38.2,564.0,87.92,64.51
2018,8,26,16,15,697.0,118.5,3.7,37.9,517.0,85.15,62.67
2018,8,26,16,30,682.0,112.0,3.7,37.6,470.0,82.15,60.59
2018,8,26,16,45,646.5,107.5,3.7,37.3,416.5,79.85,59.07
2018,8,26,17,0,611.0,103.0,3.7,37.0,363.0,77.53,57.5
2018,8,26,17,15,565.5,95.0,3.7,37.0,308.5,72.52,53.64
2018,8,26,17,30,520.0,87.0,3.7,37.0,254.0,67.39,49.58
2018,8,26,17,45,452.5,77.0,3.4,36.1,201.5,57.83,41.93
2018,8,26,18,0,385.0,67.0,3.1,35.2,149.0,50.31,35.7
2018,8,26,18,15,289.5,53.0,3.1,34.75,104.0,39.79,26.66
2018,8,26,18,30,194.0,39.0,3.1,34.3,59.0,29.26,16.95
2018,8,26,18,45,106.5,22.0,3.1,33.8,32.0,16.59,0.0
2018,8,26,19,0,19.0,5.0,3.1,33.3,5.0,3.93,0.0
2018,8,26,19,15,9.5,2.5,3.35,33.1,2.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.6,32.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.85,32.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,32.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,31.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.7,31.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.9,30.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.95,30.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,5.05,29.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,5.1,29.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,5.0,28.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.9,28.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.8,28.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.6,27.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.4,27.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,4.2,26.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,4.1,26.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,4.05,26.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.85,26.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.4,25.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.05,25.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,27,5,45,3.0,1.0,2.65,25.45,1.0,0.0,0.0
2018,8,27,6,0,6.0,2.0,2.7,25.5,2.0,0.0,0.0
2018,8,27,6,15,86.5,16.5,2.95,26.0,23.0,54.04,0.0
2018,8,27,6,30,167.0,31.0,3.2,26.5,44.0,154.9,97.75
2018,8,27,6,45,276.0,44.5,3.45,26.95,87.5,242.59,186.9
2018,8,27,7,0,385.0,58.0,3.7,27.4,131.0,338.54,267.63
2018,8,27,7,15,462.5,66.5,3.85,27.95,183.5,423.64,336.83
2018,8,27,7,30,540.0,75.0,4.0,28.5,236.0,510.01,404.3
2018,8,27,7,45,596.0,79.5,4.1,29.1,291.5,579.69,455.91
2018,8,27,8,0,652.0,84.0,4.2,29.7,347.0,651.21,506.21
2018,8,27,8,15,688.5,88.5,4.25,30.25,402.5,707.86,544.09
2018,8,27,8,30,725.0,93.0,4.3,30.8,458.0,759.69,577.57
2018,8,27,8,45,753.5,95.0,4.35,31.4,510.5,805.15,605.76
2018,8,27,9,0,782.0,97.0,4.4,32.0,563.0,848.67,632.11
2018,8,27,9,15,762.0,110.5,4.4,32.5,596.0,858.05,634.99
2018,8,27,9,30,742.0,124.0,4.4,33.0,629.0,862.88,635.12
2018,8,27,9,45,634.0,170.5,4.4,33.55,621.5,822.43,604.77
2018,8,27,10,0,526.0,217.0,4.4,34.1,614.0,757.8,556.74
2018,8,27,10,15,596.0,200.5,4.35,34.45,671.5,815.53,595.24
2018,8,27,10,30,666.0,184.0,4.3,34.8,729.0,860.44,623.34
2018,8,27,10,45,762.0,153.0,4.3,35.2,798.0,903.52,649.47
2018,8,27,11,0,858.0,122.0,4.3,35.6,867.0,936.76,668.92
2018,8,27,11,15,804.5,151.5,4.25,35.85,864.0,913.37,651.89
2018,8,27,11,30,751.0,181.0,4.2,36.1,861.0,872.5,623.95
2018,8,27,11,45,692.0,218.0,4.2,36.3,852.0,840.91,601.55
2018,8,27,12,0,633.0,255.0,4.2,36.5,843.0,797.87,570.62
2018,8,27,12,15,594.0,277.0,4.15,36.6,831.0,757.03,541.73
2018,8,27,12,30,555.0,299.0,4.1,36.7,819.0,715.54,512.24
2018,8,27,12,45,537.0,310.0,4.1,36.75,811.5,681.94,488.51
2018,8,27,13,0,519.0,321.0,4.1,36.8,804.0,647.29,463.79
2018,8,27,13,15,612.0,267.5,4.1,36.85,830.0,635.25,455.83
2018,8,27,13,30,705.0,214.0,4.1,36.9,856.0,615.31,441.39
2018,8,27,13,45,753.0,184.5,4.05,36.9,856.5,576.39,412.43
2018,8,27,14,0,801.0,155.0,4.0,36.9,857.0,534.7,380.28
2018,8,27,14,15,773.5,160.5,4.0,36.9,820.5,477.8,336.44
2018,8,27,14,30,746.0,166.0,4.0,36.9,784.0,422.28,292.74
2018,8,27,14,45,658.0,191.0,4.0,36.95,719.0,358.01,243.44
2018,8,27,15,0,570.0,216.0,4.0,37.0,654.0,304.63,202.8
2018,8,27,15,15,418.5,247.5,4.0,36.95,559.5,250.48,165.83
2018,8,27,15,30,267.0,279.0,4.0,36.9,465.0,217.76,147.56
2018,8,27,15,45,428.5,217.5,4.0,36.8,491.5,166.92,107.87
2018,8,27,16,0,590.0,156.0,4.0,36.7,518.0,103.8,77.56
2018,8,27,16,15,628.0,133.5,4.0,36.55,488.0,93.02,69.34
2018,8,27,16,30,666.0,111.0,4.0,36.4,458.0,81.25,60.22
2018,8,27,16,45,666.0,98.5,4.0,36.2,412.5,74.33,54.92
2018,8,27,17,0,666.0,86.0,4.0,36.0,367.0,66.87,49.12
2018,8,27,17,15,622.0,80.0,4.0,36.0,312.0,62.75,45.93
2018,8,27,17,30,578.0,74.0,4.0,36.0,257.0,58.59,42.62
2018,8,27,17,45,395.5,72.5,3.65,35.2,186.0,54.16,39.09
2018,8,27,18,0,213.0,71.0,3.3,34.4,115.0,52.0,37.19
2018,8,27,18,15,149.0,53.0,3.3,33.95,79.0,39.05,26.1
2018,8,27,18,30,85.0,35.0,3.3,33.5,43.0,25.97,14.25
2018,8,27,18,45,48.0,19.5,3.3,33.0,23.5,14.58,0.0
2018,8,27,19,0,11.0,4.0,3.3,32.5,4.0,0.0,0.0
2018,8,27,19,15,5.5,2.0,3.55,32.25,2.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,31.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,31.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.25,31.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.3,30.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.4,30.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.4,29.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.4,29.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.35,29.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,29.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.2,28.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,28.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.75,27.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.65,27.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.6,26.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,26.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.6,26.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,25.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.45,25.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.4,25.95,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,8,28,5,45,3.5,1.0,3.4,26.05,1.0,0.0,0.0
2018,8,28,6,0,7.0,2.0,3.4,26.1,2.0,0.0,0.0
2018,8,28,6,15,94.0,16.0,3.55,26.3,23.0,57.48,0.0
2018,8,28,6,30,181.0,30.0,3.7,26.5,44.0,161.03,99.25
2018,8,28,6,45,293.5,42.0,3.85,26.75,87.0,250.53,193.29
2018,8,28,7,0,406.0,54.0,4.0,27.0,130.0,352.98,279.58
2018,8,28,7,15,474.0,62.5,4.0,27.35,180.5,428.75,341.93
2018,8,28,7,30,542.0,71.0,4.0,27.7,231.0,508.74,404.81
2018,8,28,7,45,502.5,89.0,4.05,28.05,262.0,521.3,413.12
2018,8,28,8,0,463.0,107.0,4.1,28.4,293.0,518.91,409.64
2018,8,28,8,15,554.5,105.0,4.1,28.85,360.0,618.15,482.06
2018,8,28,8,30,646.0,103.0,4.1,29.3,427.0,710.43,545.84
2018,8,28,8,45,680.0,105.5,4.1,29.75,480.0,759.05,576.87
2018,8,28,9,0,714.0,108.0,4.1,30.2,533.0,801.49,603.23
2018,8,28,9,15,769.0,100.5,4.1,30.7,593.0,855.39,636.9
2018,8,28,9,30,824.0,93.0,4.1,31.2,653.0,895.95,660.88
2018,8,28,9,45,838.5,94.5,4.05,31.75,696.0,917.32,671.48
2018,8,28,10,0,853.0,96.0,4.0,32.3,739.0,935.28,679.93
2018,8,28,10,15,862.5,97.5,4.0,32.8,775.0,944.81,683.32
2018,8,28,10,30,872.0,99.0,4.0,33.3,811.0,950.54,684.41
2018,8,28,10,45,879.5,99.5,4.0,33.8,840.0,949.46,681.23
2018,8,28,11,0,887.0,100.0,4.0,34.3,869.0,944.47,675.74
2018,8,28,11,15,891.0,101.5,4.0,34.7,890.5,933.28,666.71
2018,8,28,11,30,895.0,103.0,4.0,35.1,912.0,918.23,655.36
2018,8,28,11,45,897.0,104.0,4.0,35.45,925.0,897.13,640.39
2018,8,28,12,0,899.0,105.0,4.0,35.8,938.0,872.41,623.2
2018,8,28,12,15,899.5,105.5,4.05,36.05,943.0,842.54,603.19
2018,8,28,12,30,900.0,106.0,4.1,36.3,948.0,809.44,581.07
2018,8,28,12,45,899.0,106.0,4.15,36.55,944.0,771.74,555.84
2018,8,28,13,0,898.0,106.0,4.2,36.8,940.0,731.27,526.96
2018,8,28,13,15,895.0,106.0,4.25,36.95,928.0,686.87,494.9
2018,8,28,13,30,892.0,106.0,4.3,37.1,916.0,640.22,460.52
2018,8,28,13,45,887.0,105.5,4.35,37.2,896.0,589.98,422.84
2018,8,28,14,0,882.0,105.0,4.4,37.3,876.0,538.08,382.92
2018,8,28,14,15,875.5,103.5,4.4,37.3,848.0,483.3,339.87
2018,8,28,14,30,869.0,102.0,4.4,37.3,820.0,427.47,294.85
2018,8,28,14,45,817.5,120.0,4.45,37.35,772.0,368.88,247.75
2018,8,28,15,0,766.0,138.0,4.5,37.4,724.0,311.33,201.66
2018,8,28,15,15,785.5,120.5,4.55,37.25,692.0,252.17,153.28
2018,8,28,15,30,805.0,103.0,4.6,37.1,660.0,190.17,105.69
2018,8,28,15,45,789.5,99.5,4.65,37.0,614.0,131.7,70.33
2018,8,28,16,0,774.0,96.0,4.7,36.9,568.0,78.4,57.38
2018,8,28,16,15,751.5,92.5,4.7,36.65,517.0,76.39,56.07
2018,8,28,16,30,729.0,89.0,4.7,36.4,466.0,74.3,54.66
2018,8,28,16,45,554.5,114.0,4.7,36.15,382.0,82.62,61.67
2018,8,28,17,0,380.0,139.0,4.7,35.9,298.0,95.14,72.12
2018,8,28,17,15,335.0,124.5,4.7,35.9,249.5,86.34,65.19
2018,8,28,17,30,290.0,110.0,4.7,35.9,201.0,78.54,58.95
2018,8,28,17,45,234.5,91.0,4.4,35.1,155.0,65.53,48.42
2018,8,28,18,0,179.0,72.0,4.1,34.3,109.0,52.28,37.4
2018,8,28,18,15,132.0,53.0,4.0,33.8,75.5,38.87,25.92
2018,8,28,18,30,85.0,34.0,3.9,33.3,42.0,25.24,13.43
2018,8,28,18,45,48.5,19.0,3.75,32.8,23.0,14.95,0.0
2018,8,28,19,0,12.0,4.0,3.6,32.3,4.0,0.0,0.0
2018,8,28,19,15,6.0,2.0,3.65,32.0,2.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.7,31.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.8,31.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,3.9,31.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.0,30.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.1,30.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.2,30.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,4.4,29.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,4.6,29.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,4.7,28.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,4.6,28.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,4.5,28.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,4.45,28.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,4.3,27.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,3.95,26.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,3.9,26.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,3.85,26.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,3.75,26.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,3.4,26.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,3.15,25.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.85,25.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.6,25.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,2.35,25.75,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,2.2,25.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,29,5,45,3.0,1.0,2.2,25.8,1.0,0.0,0.0
2018,8,29,6,0,6.0,2.0,2.2,25.8,2.0,0.0,0.0
2018,8,29,6,15,91.5,16.0,2.35,26.1,22.5,56.56,0.0
2018,8,29,6,30,177.0,30.0,2.5,26.4,43.0,159.16,94.95
2018,8,29,6,45,293.0,41.0,2.65,26.7,85.5,250.19,192.37
2018,8,29,7,0,409.0,52.0,2.8,27.0,128.0,354.33,279.55
2018,8,29,7,15,486.5,59.5,2.85,27.45,180.5,435.53,345.58
2018,8,29,7,30,564.0,67.0,2.9,27.9,233.0,521.8,412.49
2018,8,29,7,45,617.0,71.5,3.0,28.3,288.5,589.98,462.22
2018,8,29,8,0,670.0,76.0,3.1,28.7,344.0,659.91,511.24
2018,8,29,8,15,705.5,79.5,3.1,29.25,398.5,711.42,544.79
2018,8,29,8,30,741.0,83.0,3.1,29.8,453.0,766.4,579.86
2018,8,29,8,45,767.5,85.0,3.15,30.3,505.5,810.38,606.84
2018,8,29,9,0,794.0,87.0,3.2,30.8,558.0,852.36,632.04
2018,8,29,9,15,812.0,89.0,3.2,31.35,605.5,873.11,642.28
2018,8,29,9,30,830.0,91.0,3.2,31.9,653.0,901.61,657.77
2018,8,29,9,45,844.0,92.5,3.2,32.5,696.0,922.57,668.02
2018,8,29,10,0,858.0,94.0,3.2,33.1,739.0,940.08,676.08
2018,8,29,10,15,868.0,95.0,3.2,33.6,775.0,949.55,679.31
2018,8,29,10,30,878.0,96.0,3.2,34.1,811.0,955.23,680.3
2018,8,29,10,45,885.0,97.0,3.15,34.6,840.0,954.13,676.79
2018,8,29,11,0,892.0,98.0,3.1,35.1,869.0,949.11,670.99
2018,8,29,11,15,895.0,99.5,3.1,35.45,890.0,936.89,661.59
2018,8,29,11,30,898.0,101.0,3.1,35.8,911.0,920.82,649.95
2018,8,29,11,45,899.0,103.0,3.05,36.2,924.0,899.66,634.76
2018,8,29,12,0,900.0,105.0,3.0,36.6,937.0,874.88,617.42
2018,8,29,12,15,900.5,105.0,3.05,36.8,941.5,844.45,597.67
2018,8,29,12,30,901.0,105.0,3.1,37.0,946.0,810.81,575.82
2018,8,29,12,45,899.5,106.0,3.1,37.25,942.5,773.45,551.1
2018,8,29,13,0,898.0,107.0,3.1,37.5,939.0,733.32,522.84
2018,8,29,13,15,894.5,107.0,3.15,37.6,926.5,688.46,491.2
2018,8,29,13,30,891.0,107.0,3.2,37.7,914.0,641.4,457.25
2018,8,29,13,45,837.0,132.5,3.2,37.8,877.0,582.57,413.93
2018,8,29,14,0,783.0,158.0,3.2,37.9,840.0,529.54,373.85
2018,8,29,14,15,724.5,183.5,3.3,37.75,798.5,472.69,331.17
2018,8,29,14,30,666.0,209.0,3.4,37.6,757.0,419.91,290.76
2018,8,29,14,45,575.5,235.0,3.45,37.5,693.5,361.23,246.64
2018,8,29,15,0,485.0,261.0,3.5,37.4,630.0,311.3,209.64
2018,8,29,15,15,381.5,275.5,3.6,37.15,556.0,260.36,174.18
2018,8,29,15,30,278.0,290.0,3.7,36.9,482.0,226.15,153.25
2018,8,29,15,45,221.0,252.5,3.8,36.6,398.0,175.31,120.62
2018,8,29,16,0,164.0,215.0,3.9,36.3,314.0,142.49,108.32
2018,8,29,16,15,212.0,202.0,4.0,35.9,318.5,129.39,98.54
2018,8,29,16,30,260.0,189.0,4.1,35.5,323.0,124.06,94.84
2018,8,29,16,45,327.5,164.0,4.15,35.15,313.0,111.73,85.44
2018,8,29,17,0,395.0,139.0,4.2,34.8,303.0,95.49,72.72
2018,8,29,17,15,342.5,124.0,4.2,34.8,251.0,86.21,65.39
2018,8,29,17,30,290.0,109.0,4.2,34.8,199.0,77.89,58.69
2018,8,29,17,45,229.5,90.5,4.25,33.75,152.5,65.11,48.36
2018,8,29,18,0,169.0,72.0,4.3,32.7,106.0,52.13,37.52
2018,8,29,18,15,124.5,52.0,4.2,32.2,72.5,38.11,25.43
2018,8,29,18,30,80.0,32.0,4.1,31.7,39.0,23.82,12.13
2018,8,29,18,45,44.0,17.5,4.0,31.15,21.0,13.77,0.0
2018,8,29,19,0,8.0,3.0,3.9,30.6,3.0,0.0,0.0
2018,8,29,19,15,4.0,1.5,3.95,30.3,1.5,0.0,0.0
2018,8,29,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,4.0,29.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.05,29.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.1,28.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,4.1,28.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.8,27.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.2,26.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.9,26.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.85,26.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.55,25.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.4,25.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,2.0,25.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,25.25,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.35,25.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,30,5,45,2.0,1.0,1.15,25.05,1.0,0.0,0.0
2018,8,30,6,0,4.0,2.0,1.1,25.1,2.0,0.0,0.0
2018,8,30,6,15,76.5,15.5,1.1,25.35,21.0,49.19,0.0
2018,8,30,6,30,149.0,29.0,1.1,25.6,40.0,142.84,81.72
2018,8,30,6,45,259.5,42.5,1.1,25.9,82.0,234.19,179.16
2018,8,30,7,0,370.0,56.0,1.1,26.2,124.0,331.09,259.62
2018,8,30,7,15,447.5,65.5,1.05,26.55,176.0,417.24,327.89
2018,8,30,7,30,525.0,75.0,1.0,26.9,228.0,504.75,393.79
2018,8,30,7,45,578.5,80.5,0.9,27.3,282.5,573.59,441.85
2018,8,30,8,0,632.0,86.0,0.8,27.7,337.0,644.13,488.01
2018,8,30,8,15,495.5,127.0,0.85,28.2,342.0,587.26,445.07
2018,8,30,8,30,359.0,168.0,0.9,28.7,347.0,528.42,399.49
2018,8,30,8,45,378.5,189.5,0.95,29.15,396.5,577.12,432.4
2018,8,30,9,0,398.0,211.0,1.0,29.6,446.0,624.61,462.77
2018,8,30,9,15,430.5,217.5,1.1,30.1,491.5,667.06,490.12
2018,8,30,9,30,463.0,224.0,1.2,30.6,537.0,708.37,516.34
2018,8,30,9,45,473.0,231.5,1.35,31.05,569.0,727.56,527.85
2018,8,30,10,0,483.0,239.0,1.5,31.5,601.0,744.46,538.01
2018,8,30,10,15,566.0,218.0,1.6,31.95,663.0,809.18,580.43
2018,8,30,10,30,649.0,197.0,1.7,32.4,725.0,863.02,614.62
2018,8,30,10,45,727.5,169.5,1.8,32.8,781.5,892.34,631.79
2018,8,30,11,0,806.0,142.0,1.9,33.2,838.0,927.37,652.73
2018,8,30,11,15,752.5,173.5,2.0,33.55,836.0,891.53,629.23
2018,8,30,11,30,699.0,205.0,2.1,33.9,834.0,862.22,610.29
2018,8,30,11,45,731.5,193.0,2.15,34.25,860.0,848.24,600.9
2018,8,30,12,0,764.0,181.0,2.2,34.6,886.0,840.38,595.23
2018,8,30,12,15,694.5,222.5,2.25,34.85,866.0,798.15,565.63
2018,8,30,12,30,625.0,264.0,2.3,35.1,846.0,746.68,529.91
