Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,12,45,684.0,228.0,2.4,35.35,862.5,729.93,519.57
2018,8,30,13,0,743.0,192.0,2.5,35.6,879.0,701.29,500.69
2018,8,30,13,15,777.0,171.5,2.55,35.8,881.5,669.32,478.2
2018,8,30,13,30,811.0,151.0,2.6,36.0,884.0,632.24,451.48
2018,8,30,13,45,846.5,128.0,2.65,36.15,877.5,585.61,417.43
2018,8,30,14,0,882.0,105.0,2.7,36.3,871.0,539.66,382.33
2018,8,30,14,15,876.0,103.5,2.7,36.35,843.0,484.89,339.73
2018,8,30,14,30,870.0,102.0,2.7,36.4,815.0,429.03,295.09
2018,8,30,14,45,861.5,100.0,2.75,36.4,780.0,371.08,248.0
2018,8,30,15,0,853.0,98.0,2.8,36.4,745.0,312.79,200.05
2018,8,30,15,15,841.0,95.5,2.85,36.35,703.5,253.29,152.09
2018,8,30,15,30,829.0,93.0,2.9,36.3,662.0,194.37,107.96
2018,8,30,15,45,805.0,93.0,2.95,36.2,613.0,129.11,67.99
2018,8,30,16,0,781.0,93.0,3.0,36.1,564.0,76.77,56.26
2018,8,30,16,15,750.0,92.0,3.0,35.85,511.0,76.15,56.07
2018,8,30,16,30,719.0,91.0,3.0,35.6,458.0,75.6,55.91
2018,8,30,16,45,672.0,85.5,3.05,35.4,397.5,66.06,48.43
2018,8,30,17,0,625.0,80.0,3.1,35.2,337.0,62.21,45.53
2018,8,30,17,15,572.5,72.0,3.1,35.2,280.0,56.48,40.98
2018,8,30,17,30,520.0,64.0,3.1,35.2,223.0,50.65,36.25
2018,8,30,17,45,497.5,57.0,2.65,34.2,183.0,45.79,32.34
2018,8,30,18,0,475.0,50.0,2.2,33.2,143.0,40.78,28.07
2018,8,30,18,15,368.5,39.5,2.1,32.65,97.5,32.27,20.59
2018,8,30,18,30,262.0,29.0,2.0,32.1,52.0,23.84,11.69
2018,8,30,18,45,139.5,15.5,1.9,31.5,27.0,12.2,0.0
2018,8,30,19,0,17.0,2.0,1.8,30.9,2.0,0.0,0.0
2018,8,30,19,15,8.5,1.0,1.95,30.7,1.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.25,30.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,30.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.55,29.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,29.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,29.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,29.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,28.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,27.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,27.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.6,27.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,26.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,26.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.25,24.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,31,5,45,6.0,1.5,0.75,23.15,1.0,0.0,0.0
2018,8,31,6,0,12.0,3.0,0.8,23.2,2.0,0.0,0.0
2018,8,31,6,15,128.0,15.0,0.8,23.85,23.0,74.09,0.0
2018,8,31,6,30,244.0,27.0,0.8,24.5,44.0,189.92,105.73
2018,8,31,6,45,362.5,36.5,0.8,25.15,88.5,291.84,222.98
2018,8,31,7,0,481.0,46.0,0.8,25.8,133.0,396.84,309.05
2018,8,31,7,15,553.5,52.5,1.0,26.55,187.0,476.49,372.41
2018,8,31,7,30,626.0,59.0,1.2,27.3,241.0,560.86,435.45
2018,8,31,7,45,673.5,63.0,1.4,28.1,297.0,622.98,478.93
2018,8,31,8,0,721.0,67.0,1.6,28.9,353.0,690.52,524.59
2018,8,31,8,15,752.0,70.5,1.75,29.55,408.0,744.02,558.94
2018,8,31,8,30,783.0,74.0,1.9,30.2,463.0,796.47,591.78
2018,8,31,8,45,805.5,77.0,2.05,30.85,515.5,839.18,617.43
2018,8,31,9,0,828.0,80.0,2.2,31.5,568.0,869.24,634.44
2018,8,31,9,15,844.0,81.5,2.3,32.05,615.5,898.84,650.95
2018,8,31,9,30,860.0,83.0,2.4,32.6,663.0,925.41,665.4
2018,8,31,9,45,871.5,85.0,2.5,33.15,705.5,944.91,675.34
2018,8,31,10,0,883.0,87.0,2.6,33.7,748.0,960.79,683.07
2018,8,31,10,15,891.5,88.5,2.65,34.2,784.0,969.43,686.05
2018,8,31,10,30,900.0,90.0,2.7,34.7,820.0,974.15,686.76
2018,8,31,10,45,906.0,91.5,2.8,35.15,849.0,972.46,684.18
2018,8,31,11,0,912.0,93.0,2.9,35.6,878.0,966.74,679.25
2018,8,31,11,15,916.0,93.5,2.95,35.95,899.0,954.12,670.03
2018,8,31,11,30,920.0,94.0,3.0,36.3,920.0,937.57,658.52
2018,8,31,11,45,922.0,94.5,3.05,36.65,932.5,915.37,643.56
2018,8,31,12,0,924.0,95.0,3.1,37.0,945.0,889.48,626.36
2018,8,31,12,15,924.0,95.5,3.15,37.2,949.5,858.38,606.23
2018,8,31,12,30,924.0,96.0,3.2,37.4,954.0,823.97,583.96
2018,8,31,12,45,922.0,96.5,3.25,37.65,949.5,784.93,558.45
2018,8,31,13,0,920.0,97.0,3.3,37.9,945.0,743.08,529.71
2018,8,31,13,15,881.0,115.5,3.35,37.95,918.5,688.38,491.14
2018,8,31,13,30,842.0,134.0,3.4,38.0,892.0,633.56,451.78
2018,8,31,13,45,753.0,172.0,3.4,38.1,838.5,570.99,405.81
2018,8,31,14,0,664.0,210.0,3.4,38.2,785.0,509.13,360.03
2018,8,31,14,15,729.5,173.5,3.45,38.2,785.5,470.26,329.43
2018,8,31,14,30,795.0,137.0,3.5,38.2,786.0,423.57,291.36
2018,8,31,14,45,829.0,116.0,3.55,38.15,766.5,371.54,248.15
2018,8,31,15,0,863.0,95.0,3.6,38.1,747.0,313.83,199.71
2018,8,31,15,15,821.5,104.5,3.65,37.95,696.5,255.33,153.66
2018,8,31,15,30,780.0,114.0,3.7,37.8,646.0,194.62,109.6
2018,8,31,15,45,791.0,101.0,3.75,37.65,607.0,133.34,71.25
2018,8,31,16,0,802.0,88.0,3.8,37.5,568.0,74.13,53.85
2018,8,31,16,15,778.5,85.0,3.8,37.15,516.0,72.17,52.6
2018,8,31,16,30,755.0,82.0,3.8,36.8,464.0,70.14,51.26
2018,8,31,16,45,722.0,78.5,3.8,36.5,409.5,67.52,49.41
2018,8,31,17,0,689.0,75.0,3.8,36.2,355.0,64.88,47.52
2018,8,31,17,15,644.5,69.5,3.8,36.2,300.0,55.85,40.29
2018,8,31,17,30,600.0,64.0,3.8,36.2,245.0,51.72,36.96
2018,8,31,17,45,528.5,57.5,3.5,35.2,192.0,46.55,32.79
2018,8,31,18,0,457.0,51.0,3.2,34.2,139.0,41.48,28.47
2018,8,31,18,15,345.0,40.5,3.05,33.7,94.0,33.02,21.02
2018,8,31,18,30,233.0,30.0,2.9,33.2,49.0,22.89,10.35
2018,8,31,18,45,123.0,16.0,2.75,32.65,25.5,12.59,0.0
2018,8,31,19,0,13.0,2.0,2.6,32.1,2.0,0.0,0.0
2018,8,31,19,15,6.5,1.0,2.65,31.85,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,31.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,31.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.9,30.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,29.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.95,29.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,29.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,29.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,28.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,28.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,27.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,27.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,27.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,27.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,26.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,26.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,26.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.65,25.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.35,25.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.1,25.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.65,24.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.35,24.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.35,24.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,9,1,6,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,6,15,93.0,13.0,0.6,24.85,19.5,55.77,0.0
2018,9,1,6,30,186.0,26.0,0.7,25.4,39.0,158.58,82.74
2018,9,1,6,45,304.5,38.0,0.85,25.9,82.5,260.14,198.22
2018,9,1,7,0,423.0,50.0,1.0,26.4,126.0,365.72,285.48
2018,9,1,7,15,498.5,57.5,1.15,27.1,178.5,446.72,350.0
2018,9,1,7,30,574.0,65.0,1.3,27.8,231.0,532.6,414.86
2018,9,1,7,45,624.5,70.5,1.4,28.5,286.5,600.84,462.65
2018,9,1,8,0,675.0,76.0,1.5,29.2,342.0,670.66,509.6
2018,9,1,8,15,708.5,80.0,1.55,29.85,396.5,721.21,541.26
2018,9,1,8,30,742.0,84.0,1.6,30.5,451.0,775.31,574.51
2018,9,1,8,45,767.0,86.5,1.7,31.15,503.0,818.67,600.2
2018,9,1,9,0,792.0,89.0,1.8,31.8,555.0,859.92,624.17
2018,9,1,9,15,809.5,92.0,1.85,32.35,603.0,892.28,641.84
2018,9,1,9,30,827.0,95.0,1.9,32.9,651.0,909.97,650.08
2018,9,1,9,45,734.0,136.5,1.9,33.4,653.5,884.11,630.47
2018,9,1,10,0,641.0,178.0,1.9,33.9,656.0,847.53,604.61
2018,9,1,10,15,637.0,190.5,2.0,34.35,685.5,854.12,607.75
2018,9,1,10,30,633.0,203.0,2.1,34.8,715.0,857.22,608.24
2018,9,1,10,45,748.0,159.0,2.15,35.25,785.5,905.48,637.29
2018,9,1,11,0,863.0,115.0,2.2,35.7,856.0,944.21,659.53
2018,9,1,11,15,775.5,163.5,2.25,36.05,842.0,907.0,634.75
2018,9,1,11,30,688.0,212.0,2.3,36.4,828.0,862.16,605.38
2018,9,1,11,45,586.0,264.0,2.4,36.75,794.0,795.96,560.26
2018,9,1,12,0,484.0,316.0,2.5,37.1,760.0,728.02,513.59
2018,9,1,12,15,591.5,267.5,2.55,37.3,813.0,754.19,532.5
2018,9,1,12,30,699.0,219.0,2.6,37.5,866.0,770.26,543.75
2018,9,1,12,45,736.0,199.5,2.65,37.7,878.5,747.57,528.33
2018,9,1,13,0,773.0,180.0,2.7,37.9,891.0,715.55,506.72
2018,9,1,13,15,820.0,151.5,2.8,38.0,896.5,684.11,485.35
2018,9,1,13,30,867.0,123.0,2.9,38.1,902.0,641.77,455.82
2018,9,1,13,45,871.5,117.0,2.95,38.2,884.5,593.39,420.37
2018,9,1,14,0,876.0,111.0,3.0,38.3,867.0,542.53,382.06
2018,9,1,14,15,833.5,126.5,3.05,38.25,826.5,483.2,337.03
2018,9,1,14,30,791.0,142.0,3.1,38.2,786.0,426.24,292.77
2018,9,1,14,45,744.5,154.0,3.15,38.15,738.5,367.97,247.11
2018,9,1,15,0,698.0,166.0,3.2,38.1,691.0,309.27,201.2
2018,9,1,15,15,735.0,142.0,3.25,37.9,666.5,257.64,158.49
2018,9,1,15,30,772.0,118.0,3.3,37.7,642.0,196.38,111.21
2018,9,1,15,45,764.5,111.5,3.35,37.5,599.0,138.22,75.76
2018,9,1,16,0,757.0,105.0,3.4,37.3,556.0,84.17,61.89
2018,9,1,16,15,732.0,101.5,3.4,37.05,504.5,82.35,60.76
2018,9,1,16,30,707.0,98.0,3.4,36.8,453.0,74.21,54.53
2018,9,1,16,45,672.5,93.0,3.45,36.5,399.0,71.18,52.37
2018,9,1,17,0,638.0,88.0,3.5,36.2,345.0,68.08,50.13
2018,9,1,17,15,590.0,81.0,3.5,36.2,290.0,63.3,46.38
2018,9,1,17,30,542.0,74.0,3.5,36.2,235.0,58.46,42.47
2018,9,1,17,45,468.0,65.5,3.25,35.3,183.0,52.15,37.36
2018,9,1,18,0,394.0,57.0,3.0,34.4,131.0,45.88,32.0
2018,9,1,18,15,285.0,43.5,2.9,33.95,87.5,33.01,20.91
2018,9,1,18,30,176.0,30.0,2.8,33.5,44.0,22.67,9.43
2018,9,1,18,45,91.5,16.0,2.75,33.05,23.0,12.59,0.0
2018,9,1,19,0,7.0,2.0,2.7,32.6,2.0,0.0,0.0
2018,9,1,19,15,3.5,1.0,2.85,32.35,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,32.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,31.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,31.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,31.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,31.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,30.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,30.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.75,30.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,30.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.85,29.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,29.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.9,28.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.85,28.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,28.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,27.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.5,27.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,26.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.8,26.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,26.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,26.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,26.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.25,26.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,25.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,25.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,1.2,25.75,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,9,2,6,15,60.0,13.5,1.15,26.05,17.5,40.19,0.0
2018,9,2,6,30,120.0,27.0,1.2,26.3,35.0,124.44,59.54
2018,9,2,6,45,225.0,42.5,1.2,26.5,76.0,217.79,165.44
2018,9,2,7,0,330.0,58.0,1.2,26.7,117.0,312.79,244.88
2018,9,2,7,15,405.5,68.5,1.15,27.15,167.0,390.6,307.31
2018,9,2,7,30,481.0,79.0,1.1,27.6,217.0,482.16,376.58
2018,9,2,7,45,533.5,86.5,1.05,28.0,270.5,551.53,426.22
2018,9,2,8,0,586.0,94.0,1.0,28.4,324.0,622.59,473.95
2018,9,2,8,15,620.5,100.5,0.95,28.95,377.0,678.42,508.76
2018,9,2,8,30,655.0,107.0,0.9,29.5,430.0,733.76,542.01
2018,9,2,8,45,680.0,112.5,0.9,30.0,480.5,778.4,567.84
2018,9,2,9,0,705.0,118.0,0.9,30.5,531.0,821.22,592.0
2018,9,2,9,15,724.5,122.0,1.0,30.95,578.0,854.88,611.52
2018,9,2,9,30,744.0,126.0,1.1,31.4,625.0,879.73,625.44
2018,9,2,9,45,758.0,129.5,1.25,31.85,666.5,901.91,638.47
2018,9,2,10,0,772.0,133.0,1.4,32.3,708.0,920.74,649.41
2018,9,2,10,15,783.5,135.0,1.6,32.6,743.5,932.0,656.69
2018,9,2,10,30,795.0,137.0,1.8,32.9,779.0,939.59,661.73
2018,9,2,10,45,803.0,139.0,2.05,33.15,807.5,940.01,662.95
2018,9,2,11,0,811.0,141.0,2.3,33.4,836.0,936.61,661.7
2018,9,2,11,15,813.5,144.5,2.45,33.55,856.5,925.7,655.05
2018,9,2,11,30,816.0,148.0,2.6,33.7,877.0,911.03,646.08
2018,9,2,11,45,546.0,239.5,2.75,33.8,730.5,740.26,532.39
2018,9,2,12,0,276.0,331.0,2.9,33.9,584.0,547.57,397.25
2018,9,2,12,15,164.0,254.0,2.95,33.95,404.5,370.6,272.17
2018,9,2,12,30,52.0,177.0,3.0,34.0,225.0,195.01,142.54
2018,9,2,12,45,62.5,262.5,3.05,34.05,320.0,260.73,190.98
2018,9,2,13,0,73.0,348.0,3.1,34.1,415.0,332.43,242.37
2018,9,2,13,15,66.5,355.5,3.15,34.05,416.0,326.82,237.91
2018,9,2,13,30,60.0,363.0,3.2,34.0,417.0,321.22,233.73
2018,9,2,13,45,102.5,388.0,3.2,34.0,477.5,359.96,261.63
2018,9,2,14,0,145.0,413.0,3.2,34.0,538.0,386.79,280.22
2018,9,2,14,15,159.5,401.0,3.25,33.9,534.0,369.23,267.07
2018,9,2,14,30,174.0,389.0,3.3,33.8,530.0,349.96,252.42
2018,9,2,14,45,117.5,353.5,3.3,33.7,447.0,290.17,209.54
2018,9,2,15,0,61.0,318.0,3.3,33.6,364.0,241.8,175.46
2018,9,2,15,15,87.5,298.5,3.3,33.45,360.0,226.34,163.18
2018,9,2,15,30,114.0,279.0,3.3,33.3,356.0,202.37,144.56
2018,9,2,15,45,60.5,204.0,3.25,33.15,244.5,147.46,106.41
2018,9,2,16,0,7.0,129.0,3.2,33.0,133.0,97.16,73.55
2018,9,2,16,15,14.0,143.0,3.15,32.8,150.0,106.25,81.28
2018,9,2,16,30,21.0,157.0,3.1,32.6,167.0,114.57,88.39
2018,9,2,16,45,80.0,155.5,3.05,32.45,188.0,109.67,84.79
2018,9,2,17,0,139.0,154.0,3.0,32.3,209.0,105.58,81.8
2018,9,2,17,15,209.5,125.5,3.0,32.3,194.0,87.02,66.77
2018,9,2,17,30,280.0,97.0,3.0,32.3,179.0,70.19,52.93
2018,9,2,17,45,182.5,77.0,2.65,31.65,126.0,55.91,41.08
2018,9,2,18,0,85.0,57.0,2.3,31.0,73.0,42.33,29.53
2018,9,2,18,15,102.5,41.0,2.15,30.7,53.5,30.48,19.12
2018,9,2,18,30,120.0,25.0,2.0,30.4,34.0,18.87,6.22
2018,9,2,18,45,63.5,13.5,1.85,30.05,18.0,10.62,0.0
2018,9,2,19,0,7.0,2.0,1.7,29.7,2.0,0.0,0.0
2018,9,2,19,15,3.5,1.0,1.8,29.55,1.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,29.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,29.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,28.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.2,28.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,28.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.4,28.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.4,28.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,27.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,27.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.5,27.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,27.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,27.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,26.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.5,26.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,26.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,25.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.1,25.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,25.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,24.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,3,6,15,20.0,11.5,0.8,25.0,13.0,18.96,0.0
2018,9,3,6,30,40.0,23.0,0.9,25.2,26.0,54.02,20.85
2018,9,3,6,45,64.5,43.0,1.0,25.45,52.5,97.46,71.83
2018,9,3,7,0,89.0,63.0,1.1,25.7,79.0,136.51,105.8
2018,9,3,7,15,93.0,80.5,1.2,26.0,102.5,159.34,125.36
2018,9,3,7,30,97.0,98.0,1.3,26.3,126.0,182.54,144.37
2018,9,3,7,45,49.5,98.0,1.45,26.55,112.5,129.37,100.81
2018,9,3,8,0,2.0,98.0,1.6,26.8,99.0,80.37,59.72
2018,9,3,8,15,1.5,85.0,1.6,27.1,85.5,67.08,48.81
2018,9,3,8,30,1.0,72.0,1.6,27.4,72.0,56.17,39.8
2018,9,3,8,45,88.5,139.0,1.65,27.7,190.5,221.12,172.39
2018,9,3,9,0,176.0,206.0,1.7,28.0,309.0,374.95,289.26
2018,9,3,9,15,440.5,173.0,1.75,28.3,460.0,634.19,479.66
2018,9,3,9,30,705.0,140.0,1.8,28.6,611.0,866.93,635.13
2018,9,3,9,45,544.5,199.0,1.8,28.9,577.0,778.55,570.98
2018,9,3,10,0,384.0,258.0,1.8,29.2,543.0,674.07,495.68
2018,9,3,10,15,284.5,295.0,1.85,29.45,512.0,588.46,434.32
2018,9,3,10,30,185.0,332.0,1.9,29.7,481.0,502.34,371.21
2018,9,3,10,45,141.5,317.0,1.95,29.95,433.5,439.95,325.86
2018,9,3,11,0,98.0,302.0,2.0,30.2,386.0,378.48,280.42
2018,9,3,11,15,74.5,286.0,2.05,30.35,350.5,317.56,235.71
2018,9,3,11,30,51.0,270.0,2.1,30.5,315.0,277.82,205.85
2018,9,3,11,45,51.0,318.5,2.1,30.7,364.5,317.62,234.37
2018,9,3,12,0,51.0,367.0,2.1,30.9,414.0,356.15,261.33
2018,9,3,12,15,119.0,400.0,2.1,31.05,509.5,450.4,329.23
2018,9,3,12,30,187.0,433.0,2.1,31.2,605.0,521.94,379.26
2018,9,3,12,45,103.5,327.0,2.1,31.3,422.0,356.16,261.06
2018,9,3,13,0,20.0,221.0,2.1,31.4,239.0,192.05,140.4
2018,9,3,13,15,38.0,224.5,2.1,31.45,258.5,204.12,150.06
2018,9,3,13,30,56.0,228.0,2.1,31.5,278.0,214.25,157.68
2018,9,3,13,45,85.0,311.0,2.1,31.55,385.0,293.31,215.47
2018,9,3,14,0,114.0,394.0,2.1,31.6,492.0,357.99,261.26
2018,9,3,14,15,129.0,368.0,2.05,31.55,475.0,333.28,242.75
2018,9,3,14,30,144.0,342.0,2.0,31.5,458.0,307.54,223.4
2018,9,3,14,45,191.5,308.5,2.0,31.45,455.5,286.84,206.58
2018,9,3,15,0,239.0,275.0,2.0,31.4,453.0,256.8,181.91
2018,9,3,15,15,256.0,282.0,2.1,31.25,462.5,243.1,170.06
2018,9,3,15,30,273.0,289.0,2.2,31.1,472.0,226.03,156.71
2018,9,3,15,45,267.0,270.0,2.25,31.0,438.0,189.58,132.61
2018,9,3,16,0,261.0,251.0,2.3,30.9,404.0,155.85,121.37
2018,9,3,16,15,197.5,204.5,2.4,30.7,314.0,137.07,106.86
2018,9,3,16,30,134.0,158.0,2.5,30.5,224.0,109.45,84.93
2018,9,3,16,45,67.0,95.5,2.55,30.3,128.5,69.72,52.6
2018,9,3,17,0,0.0,33.0,2.6,30.1,33.0,25.19,15.59
2018,9,3,17,15,0.0,25.5,2.6,30.1,25.5,19.43,10.79
2018,9,3,17,30,0.0,18.0,2.6,30.1,18.0,13.68,5.94
2018,9,3,17,45,0.0,12.5,2.4,29.25,12.5,9.49,2.39
2018,9,3,18,0,0.0,7.0,2.2,28.4,7.0,5.3,0.0
2018,9,3,18,15,0.0,5.0,2.3,28.0,5.0,3.78,0.0
2018,9,3,18,30,0.0,3.0,2.4,27.6,3.0,2.27,0.0
2018,9,3,18,45,0.0,1.5,2.5,27.25,1.5,1.18,0.0
2018,9,3,19,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.95,26.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.05,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,25.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,24.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.5,24.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,24.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,24.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,6,15,9.0,10.0,2.25,24.15,10.5,12.36,0.0
2018,9,4,6,30,18.0,20.0,2.4,24.3,21.0,29.42,7.49
2018,9,4,6,45,35.0,30.5,2.55,24.4,35.5,58.88,41.47
2018,9,4,7,0,52.0,41.0,2.7,24.5,50.0,80.52,61.0
2018,9,4,7,15,26.0,25.0,2.8,24.75,29.5,43.22,30.71
2018,9,4,7,30,0.0,9.0,2.9,25.0,9.0,6.83,0.0
2018,9,4,7,45,0.0,12.0,3.0,25.25,12.0,9.12,1.89
2018,9,4,8,0,0.0,15.0,3.1,25.5,15.0,11.42,3.75
2018,9,4,8,15,0.0,18.5,3.05,25.9,18.5,14.1,5.91
2018,9,4,8,30,0.0,22.0,3.0,26.3,22.0,16.8,8.05
2018,9,4,8,45,0.0,27.5,3.0,26.65,27.5,21.03,11.41
2018,9,4,9,0,0.0,33.0,3.0,27.0,33.0,25.28,14.76
2018,9,4,9,15,0.0,52.5,2.95,27.4,52.5,40.32,26.71
2018,9,4,9,30,0.0,72.0,2.9,27.8,72.0,55.45,38.57
2018,9,4,9,45,6.5,136.0,2.85,28.2,141.0,113.57,84.24
2018,9,4,10,0,13.0,200.0,2.8,28.6,210.0,174.51,131.01
2018,9,4,10,15,48.5,281.5,2.75,28.95,320.0,301.24,226.98
2018,9,4,10,30,84.0,363.0,2.7,29.3,430.0,414.05,308.99
2018,9,4,10,45,111.0,390.0,2.7,29.6,482.5,484.0,358.11
2018,9,4,11,0,138.0,417.0,2.7,29.9,535.0,529.53,389.43
2018,9,4,11,15,111.5,418.0,2.6,30.15,515.0,497.44,364.77
2018,9,4,11,30,85.0,419.0,2.5,30.4,495.0,446.76,327.61
2018,9,4,11,45,69.0,412.5,2.45,30.7,474.5,419.55,307.34
2018,9,4,12,0,53.0,406.0,2.4,31.0,454.0,393.19,287.61
2018,9,4,12,15,62.5,419.5,2.35,31.15,476.5,406.62,297.02
2018,9,4,12,30,72.0,433.0,2.3,31.3,499.0,418.54,305.13
2018,9,4,12,45,110.0,442.0,2.25,31.45,542.5,457.18,332.51
2018,9,4,13,0,148.0,451.0,2.2,31.6,586.0,479.13,347.72
2018,9,4,13,15,243.5,426.5,2.15,31.7,645.0,515.12,373.37
2018,9,4,13,30,339.0,402.0,2.1,31.8,704.0,534.54,386.53
2018,9,4,13,45,352.5,388.5,2.05,31.9,695.5,505.98,365.33
2018,9,4,14,0,366.0,375.0,2.0,32.0,687.0,475.68,342.66
2018,9,4,14,15,303.0,375.5,2.05,31.95,628.0,418.18,301.17
2018,9,4,14,30,240.0,376.0,2.1,31.9,569.0,367.05,264.25
2018,9,4,14,45,252.0,330.5,2.1,31.85,525.0,318.87,228.06
2018,9,4,15,0,264.0,285.0,2.1,31.8,481.0,270.42,190.86
2018,9,4,15,15,447.0,221.0,2.1,31.65,529.5,243.29,162.64
2018,9,4,15,30,630.0,157.0,2.1,31.5,578.0,195.63,119.13
2018,9,4,15,45,428.0,197.5,2.15,31.35,474.0,157.24,102.86
2018,9,4,16,0,226.0,238.0,2.2,31.2,370.0,148.37,115.32
2018,9,4,16,15,161.0,212.5,2.2,30.95,302.0,140.34,109.4
2018,9,4,16,30,96.0,187.0,2.2,30.7,234.0,124.67,97.23
2018,9,4,16,45,160.5,165.0,2.15,30.45,232.5,113.06,88.23
2018,9,4,17,0,225.0,143.0,2.1,30.2,231.0,97.75,76.03
2018,9,4,17,15,234.5,122.5,2.1,30.2,201.0,85.54,66.13
2018,9,4,17,30,244.0,102.0,2.1,30.2,171.0,72.75,55.52
2018,9,4,17,45,192.0,81.5,1.7,29.35,128.5,58.76,43.83
2018,9,4,18,0,140.0,61.0,1.3,28.5,86.0,44.49,31.6
2018,9,4,18,15,88.5,41.5,1.35,28.15,55.0,30.63,19.29
2018,9,4,18,30,37.0,22.0,1.4,27.8,24.0,16.69,2.47
2018,9,4,18,45,18.5,11.0,1.4,27.45,12.0,8.65,0.0
2018,9,4,19,0,0.0,0.0,1.4,27.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,26.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.8,26.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.95,26.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,25.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,5,6,15,34.5,11.5,1.4,24.0,13.5,26.37,0.0
2018,9,5,6,30,69.0,23.0,1.6,24.3,27.0,79.46,25.66
2018,9,5,6,45,169.0,39.0,1.8,24.6,64.0,182.5,138.79
2018,9,5,7,0,269.0,55.0,2.0,24.9,101.0,273.17,216.4
2018,9,5,7,15,178.5,75.0,2.0,25.3,110.5,227.64,181.71
2018,9,5,7,30,88.0,95.0,2.0,25.7,120.0,173.32,137.34
2018,9,5,7,45,82.5,123.5,1.95,26.1,151.0,187.26,148.22
2018,9,5,8,0,77.0,152.0,1.9,26.5,182.0,214.17,168.55
2018,9,5,8,15,219.5,150.5,1.85,27.0,253.5,367.78,289.68
2018,9,5,8,30,362.0,149.0,1.8,27.5,325.0,518.3,401.69
2018,9,5,8,45,409.0,142.5,1.8,28.0,363.0,560.68,430.32
2018,9,5,9,0,456.0,136.0,1.8,28.5,401.0,603.37,459.25
2018,9,5,9,15,456.0,130.5,1.8,28.95,414.5,616.21,465.7
2018,9,5,9,30,456.0,125.0,1.8,29.4,428.0,613.5,461.6
2018,9,5,9,45,339.5,154.0,1.85,29.8,388.0,521.99,393.46
2018,9,5,10,0,223.0,183.0,1.9,30.2,348.0,415.17,313.51
2018,9,5,10,15,403.0,174.5,1.95,30.5,490.5,603.26,449.98
2018,9,5,10,30,583.0,166.0,2.0,30.8,633.0,776.81,567.17
2018,9,5,10,45,558.0,196.0,2.05,31.15,656.0,775.45,562.74
2018,9,5,11,0,533.0,226.0,2.1,31.5,679.0,769.7,556.54
2018,9,5,11,15,698.5,170.5,2.15,31.7,780.0,848.05,609.22
2018,9,5,11,30,864.0,115.0,2.2,31.9,881.0,914.7,650.72
2018,9,5,11,45,865.5,116.0,2.2,32.1,893.0,892.94,635.27
2018,9,5,12,0,867.0,117.0,2.2,32.3,905.0,867.71,618.5
2018,9,5,12,15,738.5,183.5,2.25,32.45,857.0,800.52,574.64
2018,9,5,12,30,610.0,250.0,2.3,32.6,809.0,730.91,525.6
2018,9,5,12,45,661.5,219.5,2.35,32.7,823.0,713.18,514.53
2018,9,5,13,0,713.0,189.0,2.4,32.8,837.0,689.33,498.48
2018,9,5,13,15,786.5,152.5,2.45,32.8,858.0,666.65,483.02
2018,9,5,13,30,860.0,116.0,2.5,32.8,879.0,635.6,460.84
2018,9,5,13,45,841.0,121.0,2.5,32.8,852.0,582.18,421.15
2018,9,5,14,0,822.0,126.0,2.5,32.8,825.0,528.45,380.31
2018,9,5,14,15,637.5,187.5,2.55,32.7,718.5,440.88,315.74
2018,9,5,14,30,453.0,249.0,2.6,32.6,612.0,367.1,261.71
2018,9,5,14,45,595.5,197.0,2.6,32.5,651.0,346.22,240.47
2018,9,5,15,0,738.0,145.0,2.6,32.4,690.0,311.91,206.63
2018,9,5,15,15,647.5,164.0,2.65,32.2,621.5,249.68,159.64
2018,9,5,15,30,557.0,183.0,2.7,32.0,553.0,201.99,126.88
2018,9,5,15,45,616.0,154.5,2.7,31.8,535.5,147.37,89.33
2018,9,5,16,0,675.0,126.0,2.7,31.6,518.0,88.95,67.36
2018,9,5,16,15,647.0,120.5,2.6,31.3,467.5,86.5,65.75
2018,9,5,16,30,619.0,115.0,2.5,31.0,417.0,83.96,64.0
2018,9,5,16,45,554.0,111.5,2.45,30.75,357.0,82.02,62.72
2018,9,5,17,0,489.0,108.0,2.4,30.5,297.0,78.08,59.73
2018,9,5,17,15,318.5,89.0,2.4,30.5,204.0,63.73,47.93
2018,9,5,17,30,148.0,70.0,2.4,30.5,111.0,51.23,37.5
2018,9,5,17,45,76.0,47.0,1.85,29.6,68.0,36.23,24.91
2018,9,5,18,0,4.0,24.0,1.3,28.7,25.0,18.3,9.69
2018,9,5,18,15,2.5,16.5,1.2,28.35,17.0,12.55,4.54
2018,9,5,18,30,1.0,9.0,1.1,28.0,9.0,6.83,0.0
2018,9,5,18,45,0.5,4.5,1.05,27.7,4.5,3.54,0.0
2018,9,5,19,0,0.0,0.0,1.0,27.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,27.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,27.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,26.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.95,26.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.85,26.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,9,6,6,15,11.5,6.5,1.6,24.05,7.0,10.92,0.0
2018,9,6,6,30,23.0,13.0,1.8,24.3,14.0,28.02,3.71
2018,9,6,6,45,11.5,26.0,2.0,24.6,26.5,29.29,17.62
2018,9,6,7,0,0.0,39.0,2.2,24.9,39.0,29.87,18.64
2018,9,6,7,15,6.0,63.5,2.15,25.25,65.0,57.02,41.3
2018,9,6,7,30,12.0,88.0,2.1,25.6,91.0,84.22,63.78
2018,9,6,7,45,44.5,115.0,2.05,25.95,131.5,147.17,115.46
2018,9,6,8,0,77.0,142.0,2.0,26.3,172.0,202.38,159.7
2018,9,6,8,15,252.0,143.0,1.95,26.85,261.5,387.61,306.14
2018,9,6,8,30,427.0,144.0,1.9,27.4,351.0,571.62,442.19
2018,9,6,8,45,498.5,145.0,1.9,27.9,413.5,646.86,493.31
2018,9,6,9,0,570.0,146.0,1.9,28.4,476.0,735.53,551.8
2018,9,6,9,15,565.5,160.0,1.9,28.9,511.0,754.92,561.4
2018,9,6,9,30,561.0,174.0,1.9,29.4,546.0,771.16,569.35
2018,9,6,9,45,667.5,149.5,1.95,29.9,620.5,851.15,620.18
2018,9,6,10,0,774.0,125.0,2.0,30.4,695.0,921.96,663.07
2018,9,6,10,15,796.5,123.5,2.05,30.75,735.5,940.05,672.14
2018,9,6,10,30,819.0,122.0,2.1,31.1,776.0,940.4,670.57
2018,9,6,10,45,826.5,123.5,2.15,31.45,804.5,939.62,668.61
2018,9,6,11,0,834.0,125.0,2.2,31.8,833.0,935.08,664.42
2018,9,6,11,15,751.5,168.5,2.25,32.1,818.5,897.47,639.47
2018,9,6,11,30,669.0,212.0,2.3,32.4,804.0,852.41,609.45
2018,9,6,11,45,738.0,178.5,2.35,32.65,840.0,851.72,609.24
2018,9,6,12,0,807.0,145.0,2.4,32.9,876.0,855.03,610.86
2018,9,6,12,15,844.5,128.5,2.4,33.05,897.0,829.49,593.74
2018,9,6,12,30,882.0,112.0,2.4,33.2,918.0,812.12,582.23
2018,9,6,12,45,727.5,189.5,2.4,33.4,852.0,732.47,526.93
2018,9,6,13,0,573.0,267.0,2.4,33.6,786.0,653.94,470.64
2018,9,6,13,15,723.0,189.0,2.4,33.65,834.5,658.25,474.78
2018,9,6,13,30,873.0,111.0,2.4,33.7,883.0,640.56,462.36
2018,9,6,13,45,676.5,187.0,2.35,33.75,776.5,545.51,393.01
2018,9,6,14,0,480.0,263.0,2.3,33.8,670.0,457.67,329.07
2018,9,6,14,15,275.5,256.5,2.3,33.7,488.5,322.63,232.66
2018,9,6,14,30,71.0,250.0,2.3,33.6,307.0,215.73,156.25
2018,9,6,14,45,241.5,217.0,2.25,33.5,397.0,240.37,170.63
2018,9,6,15,0,412.0,184.0,2.2,33.4,487.0,244.35,166.47
2018,9,6,15,15,559.0,156.5,2.2,33.15,541.5,225.97,144.81
2018,9,6,15,30,706.0,129.0,2.2,32.9,596.0,189.29,110.73
2018,9,6,15,45,711.0,118.0,2.15,32.65,558.0,132.44,74.57
2018,9,6,16,0,716.0,107.0,2.1,32.4,520.0,85.01,63.94
2018,9,6,16,15,542.0,119.0,2.05,32.1,414.5,83.3,62.92
2018,9,6,16,30,368.0,131.0,2.0,31.8,309.0,88.55,67.53
2018,9,6,16,45,434.0,112.0,1.95,31.45,296.5,79.1,60.12
2018,9,6,17,0,500.0,93.0,1.9,31.1,284.0,69.78,52.71
2018,9,6,17,15,452.0,86.0,1.9,31.1,237.5,63.69,47.78
2018,9,6,17,30,404.0,79.0,1.9,31.1,191.0,58.59,43.54
2018,9,6,17,45,315.5,64.0,1.5,30.1,139.0,47.62,34.36
2018,9,6,18,0,227.0,49.0,1.1,29.1,87.0,36.57,24.84
2018,9,6,18,15,160.5,34.5,1.05,28.65,56.0,25.92,15.19
2018,9,6,18,30,94.0,20.0,1.0,28.2,25.0,15.12,0.0
2018,9,6,18,45,47.0,10.0,0.9,27.75,12.5,7.87,0.0
2018,9,6,19,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.8,26.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.75,26.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.65,25.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.55,24.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.45,24.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.4,24.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,6,15,25.5,8.0,0.5,23.9,9.5,19.26,0.0
2018,9,7,6,30,51.0,16.0,0.5,24.2,19.0,56.4,9.16
2018,9,7,6,45,27.0,29.5,0.5,24.5,31.5,44.03,29.41
2018,9,7,7,0,3.0,43.0,0.5,24.8,44.0,36.41,24.04
2018,9,7,7,15,57.5,70.0,0.6,25.2,86.0,122.33,95.45
2018,9,7,7,30,112.0,97.0,0.7,25.6,128.0,195.51,155.14
2018,9,7,7,45,120.5,109.0,0.8,26.05,149.0,215.93,171.07
2018,9,7,8,0,129.0,121.0,0.9,26.5,170.0,237.29,187.41
2018,9,7,8,15,69.5,124.5,1.05,26.95,151.5,174.0,135.76
2018,9,7,8,30,10.0,128.0,1.2,27.4,133.0,112.85,85.12
2018,9,7,8,45,56.5,186.0,1.3,27.85,218.0,226.4,174.6
2018,9,7,9,0,103.0,244.0,1.4,28.3,303.0,331.72,253.8
2018,9,7,9,15,128.0,274.0,1.5,28.75,354.0,407.91,308.38
2018,9,7,9,30,153.0,304.0,1.6,29.2,405.0,462.17,346.21
2018,9,7,9,45,381.0,248.5,1.65,29.6,523.0,668.24,494.15
2018,9,7,10,0,609.0,193.0,1.7,30.0,641.0,842.61,611.69
2018,9,7,10,15,409.5,236.0,1.75,30.25,543.5,678.35,495.98
2018,9,7,10,30,210.0,279.0,1.8,30.5,446.0,497.99,367.49
2018,9,7,10,45,112.0,235.5,1.85,30.8,325.0,333.58,248.5
2018,9,7,11,0,14.0,192.0,1.9,31.1,204.0,166.37,122.03
2018,9,7,11,15,20.5,214.5,1.95,31.2,232.5,202.96,149.77
2018,9,7,11,30,27.0,237.0,2.0,31.3,261.0,227.16,167.6
2018,9,7,11,45,23.5,254.5,2.1,31.45,275.5,237.11,174.49
2018,9,7,12,0,20.0,272.0,2.2,31.6,290.0,246.69,181.17
2018,9,7,12,15,32.0,317.5,2.2,31.6,346.5,293.07,215.15
2018,9,7,12,30,44.0,363.0,2.2,31.6,403.0,337.27,246.97
2018,9,7,12,45,97.0,396.5,2.25,31.6,484.0,399.9,292.58
2018,9,7,13,0,150.0,430.0,2.3,31.6,565.0,465.56,339.16
2018,9,7,13,15,221.0,414.5,2.35,31.55,610.5,486.46,354.41
2018,9,7,13,30,292.0,399.0,2.4,31.5,656.0,505.38,367.78
2018,9,7,13,45,551.5,265.5,2.4,31.5,736.5,534.42,388.86
2018,9,7,14,0,811.0,132.0,2.4,31.5,817.0,530.7,384.04
2018,9,7,14,15,818.5,123.5,2.35,31.45,794.0,477.6,341.99
2018,9,7,14,30,826.0,115.0,2.3,31.4,771.0,424.49,298.74
2018,9,7,14,45,573.5,182.5,2.3,31.35,628.0,329.59,229.68
2018,9,7,15,0,321.0,250.0,2.3,31.3,485.0,264.74,185.63
2018,9,7,15,15,216.0,263.5,2.2,31.2,417.5,224.32,157.89
2018,9,7,15,30,111.0,277.0,2.1,31.1,350.0,201.16,144.85
2018,9,7,15,45,352.0,205.0,2.05,31.0,411.5,155.72,104.32
2018,9,7,16,0,593.0,133.0,2.0,30.9,473.0,91.64,69.74
2018,9,7,16,15,601.0,122.5,1.85,30.75,438.5,87.06,66.36
2018,9,7,16,30,609.0,112.0,1.7,30.6,404.0,82.01,62.51
2018,9,7,16,45,456.0,123.0,1.6,30.4,326.5,86.4,66.42
2018,9,7,17,0,303.0,134.0,1.5,30.2,249.0,93.68,72.71
2018,9,7,17,15,337.5,109.0,1.5,30.2,217.0,77.08,59.09
2018,9,7,17,30,372.0,84.0,1.5,30.2,185.0,61.57,46.17
2018,9,7,17,45,304.5,69.0,1.2,29.35,138.5,50.94,37.22
2018,9,7,18,0,237.0,54.0,0.9,28.5,92.0,40.13,27.82
2018,9,7,18,15,155.5,36.5,0.85,28.25,57.5,27.32,16.18
2018,9,7,18,30,74.0,19.0,0.8,28.0,23.0,14.4,0.0
2018,9,7,18,45,37.0,9.5,0.75,27.75,11.5,7.47,0.0
2018,9,7,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.7,27.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,26.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.95,26.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,25.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.25,25.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,25.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.4,25.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,24.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,24.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,8,6,15,12.5,5.5,1.9,23.45,6.0,10.72,0.0
2018,9,8,6,30,25.0,11.0,2.1,23.8,12.0,26.49,0.0
2018,9,8,6,45,64.5,22.5,2.35,24.2,31.5,76.88,55.62
2018,9,8,7,0,104.0,34.0,2.6,24.6,51.0,118.6,92.6
2018,9,8,7,15,60.0,44.5,2.75,25.1,55.0,90.74,70.3
2018,9,8,7,30,16.0,55.0,2.9,25.6,59.0,59.01,43.4
2018,9,8,7,45,9.0,70.0,3.1,26.15,72.5,61.49,45.11
2018,9,8,8,0,2.0,85.0,3.3,26.7,86.0,68.58,50.38
2018,9,8,8,15,6.0,115.0,3.35,27.15,118.0,98.73,74.49
2018,9,8,8,30,10.0,145.0,3.4,27.6,150.0,129.25,98.45
2018,9,8,8,45,36.0,179.5,3.4,28.1,200.0,200.87,154.88
2018,9,8,9,0,62.0,214.0,3.4,28.6,250.0,260.05,200.28
2018,9,8,9,15,37.0,178.0,3.4,28.95,200.0,195.96,149.41
2018,9,8,9,30,12.0,142.0,3.4,29.3,150.0,124.48,92.74
2018,9,8,9,45,87.5,222.5,3.4,29.7,286.0,307.87,234.76
2018,9,8,10,0,163.0,303.0,3.4,30.1,422.0,464.17,349.74
2018,9,8,10,15,132.0,336.0,3.35,30.4,435.5,463.97,346.35
2018,9,8,10,30,101.0,369.0,3.3,30.7,449.0,439.56,326.53
2018,9,8,10,45,126.5,391.5,3.3,31.0,495.5,503.85,371.89
2018,9,8,11,0,152.0,414.0,3.3,31.3,542.0,543.47,398.98
2018,9,8,11,15,157.5,425.0,3.25,31.5,560.5,550.75,402.96
2018,9,8,11,30,163.0,436.0,3.2,31.7,579.0,556.65,406.16
2018,9,8,11,45,128.5,431.0,3.2,31.9,545.0,510.31,372.25
2018,9,8,12,0,94.0,426.0,3.2,32.1,511.0,448.88,327.92
2018,9,8,12,15,82.5,417.5,3.15,32.2,492.0,423.49,309.49
2018,9,8,12,30,71.0,409.0,3.1,32.3,473.0,398.89,291.48
2018,9,8,12,45,55.0,380.5,3.05,32.45,430.0,354.91,259.52
2018,9,8,13,0,39.0,352.0,3.0,32.6,387.0,313.22,229.08
2018,9,8,13,15,70.5,336.0,2.95,32.6,398.5,315.75,231.6
2018,9,8,13,30,102.0,320.0,2.9,32.6,410.0,322.03,236.4
2018,9,8,13,45,51.0,205.5,2.85,32.6,250.5,189.9,138.95
2018,9,8,14,0,0.0,91.0,2.8,32.6,91.0,70.47,48.7
2018,9,8,14,15,0.0,80.5,2.7,32.5,80.5,62.29,42.6
2018,9,8,14,30,0.0,70.0,2.6,32.4,70.0,54.08,36.36
2018,9,8,14,45,0.0,63.5,2.5,32.25,63.5,48.99,32.53
2018,9,8,15,0,0.0,57.0,2.4,32.1,57.0,43.91,28.68
2018,9,8,15,15,7.0,119.5,2.3,31.85,124.0,92.96,66.58
2018,9,8,15,30,14.0,182.0,2.2,31.6,191.0,137.23,100.5
2018,9,8,15,45,37.0,202.5,2.1,31.35,224.0,144.36,105.66
2018,9,8,16,0,60.0,223.0,2.0,31.1,257.0,149.9,116.7
2018,9,8,16,15,75.5,204.0,1.8,30.8,242.5,138.7,108.19
2018,9,8,16,30,91.0,185.0,1.6,30.5,228.0,127.13,99.33
2018,9,8,16,45,226.5,154.5,1.45,30.15,243.5,104.45,81.28
2018,9,8,17,0,362.0,124.0,1.3,29.8,259.0,86.32,66.71
2018,9,8,17,15,354.0,104.0,1.3,29.8,218.0,74.12,56.73
2018,9,8,17,30,346.0,84.0,1.3,29.8,177.0,61.29,46.0
2018,9,8,17,45,317.5,67.0,1.1,28.9,136.5,49.7,36.23
2018,9,8,18,0,289.0,50.0,0.9,28.0,96.0,37.69,25.8
2018,9,8,18,15,193.0,34.5,0.95,27.6,60.0,26.05,15.01
2018,9,8,18,30,97.0,19.0,1.0,27.2,24.0,14.38,0.0
2018,9,8,18,45,48.5,9.5,1.0,26.75,12.0,7.47,0.0
2018,9,8,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.6,25.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.85,25.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.0,24.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,23.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,9,9,6,15,2.5,3.0,2.45,22.8,3.0,3.65,0.0
2018,9,9,6,30,5.0,6.0,2.5,22.9,6.0,7.52,0.0
2018,9,9,6,45,2.5,9.0,2.6,22.95,9.0,8.59,1.14
2018,9,9,7,0,0.0,12.0,2.7,23.0,12.0,9.1,1.79
2018,9,9,7,15,0.0,22.5,2.8,23.1,22.5,17.11,8.54
2018,9,9,7,30,0.0,33.0,2.9,23.2,33.0,25.16,15.29
2018,9,9,7,45,0.0,26.5,3.0,23.3,26.5,20.19,11.16
2018,9,9,8,0,0.0,20.0,3.1,23.4,20.0,15.23,7.0
2018,9,9,8,15,0.0,20.5,3.2,23.55,20.5,15.63,7.28
2018,9,9,8,30,0.0,21.0,3.3,23.7,21.0,16.03,7.56
2018,9,9,8,45,0.0,30.5,3.4,23.8,30.5,23.33,13.49
2018,9,9,9,0,0.0,40.0,3.5,23.9,40.0,30.65,19.39
2018,9,9,9,15,0.0,42.5,3.5,24.0,42.5,32.61,20.89
2018,9,9,9,30,0.0,45.0,3.5,24.1,45.0,34.57,22.39
2018,9,9,9,45,0.0,46.5,3.45,24.2,46.5,35.76,23.27
2018,9,9,10,0,0.0,48.0,3.4,24.3,48.0,36.95,24.15
2018,9,9,10,15,0.0,52.5,3.35,24.4,52.5,40.47,26.9
2018,9,9,10,30,0.0,57.0,3.3,24.5,57.0,44.0,29.64
2018,9,9,10,45,0.0,66.5,3.2,24.6,66.5,51.41,35.48
2018,9,9,11,0,0.0,76.0,3.1,24.7,76.0,58.84,41.3
2018,9,9,11,15,0.0,78.5,3.0,24.75,78.5,60.83,42.81
2018,9,9,11,30,0.0,81.0,2.9,24.8,81.0,62.83,44.34
2018,9,9,11,45,0.5,105.5,2.85,24.9,106.0,82.69,59.95
2018,9,9,12,0,1.0,130.0,2.8,25.0,131.0,102.56,75.44
2018,9,9,12,15,3.5,152.0,2.8,24.95,155.0,122.01,90.65
2018,9,9,12,30,6.0,174.0,2.8,24.9,179.0,141.15,105.55
2018,9,9,12,45,8.0,190.0,2.8,24.9,197.0,154.75,116.07
2018,9,9,13,0,10.0,206.0,2.8,24.9,215.0,167.95,126.27
2018,9,9,13,15,13.0,237.5,2.85,24.8,249.0,193.49,145.98
2018,9,9,13,30,16.0,269.0,2.9,24.7,283.0,218.14,164.88
2018,9,9,13,45,24.5,301.0,2.9,24.6,322.0,248.25,187.9
2018,9,9,14,0,33.0,333.0,2.9,24.5,361.0,271.64,205.62
2018,9,9,14,15,29.5,310.5,2.95,24.45,334.5,247.76,187.59
2018,9,9,14,30,26.0,288.0,3.0,24.4,308.0,224.9,170.38
2018,9,9,14,45,22.0,257.5,3.0,24.3,274.0,199.8,151.38
2018,9,9,15,0,18.0,227.0,3.0,24.2,240.0,174.16,131.87
2018,9,9,15,15,19.0,222.0,3.0,24.1,235.0,168.05,127.34
2018,9,9,15,30,20.0,217.0,3.0,24.0,230.0,161.57,122.59
2018,9,9,15,45,54.0,221.5,2.95,23.95,253.0,156.91,118.38
2018,9,9,16,0,88.0,226.0,2.9,23.9,276.0,152.02,122.12
