Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,15,115.5,212.0,2.8,23.75,270.5,138.69,111.56
2018,9,9,16,30,143.0,198.0,2.7,23.6,265.0,130.95,105.59
2018,9,9,16,45,94.0,159.5,2.6,23.5,201.5,108.35,86.99
2018,9,9,17,0,45.0,121.0,2.5,23.4,138.0,86.69,68.93
2018,9,9,17,15,22.5,89.0,2.5,23.4,97.5,65.5,50.96
2018,9,9,17,30,0.0,57.0,2.5,23.4,57.0,43.56,32.07
2018,9,9,17,45,2.0,43.5,2.25,23.05,44.0,33.29,23.08
2018,9,9,18,0,4.0,30.0,2.0,22.7,31.0,22.92,13.86
2018,9,9,18,15,7.0,19.0,2.0,22.6,19.5,14.97,6.3
2018,9,9,18,30,10.0,8.0,2.0,22.5,8.0,6.29,0.0
2018,9,9,18,45,5.0,4.0,2.0,22.4,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.0,21.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.75,21.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,21.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,21.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.8,20.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,10,6,15,2.5,4.5,2.55,20.9,4.5,4.83,0.0
2018,9,10,6,30,5.0,9.0,2.7,21.0,9.0,9.9,0.0
2018,9,10,6,45,2.5,14.5,2.85,21.1,14.5,12.57,4.29
2018,9,10,7,0,0.0,20.0,3.0,21.2,20.0,15.21,6.87
2018,9,10,7,15,0.0,33.0,3.1,21.35,33.0,25.17,15.34
2018,9,10,7,30,0.0,46.0,3.2,21.5,46.0,35.17,23.78
2018,9,10,7,45,0.0,48.5,3.35,21.65,48.5,37.08,25.37
2018,9,10,8,0,0.0,51.0,3.5,21.8,51.0,39.02,26.89
2018,9,10,8,15,0.0,59.0,3.6,21.95,59.0,45.2,31.89
2018,9,10,8,30,0.0,67.0,3.7,22.1,67.0,51.41,36.84
2018,9,10,8,45,0.0,88.5,3.8,22.3,88.5,68.16,50.34
2018,9,10,9,0,0.0,110.0,3.9,22.5,110.0,86.19,64.72
2018,9,10,9,15,0.0,117.0,3.9,22.65,117.0,91.83,69.0
2018,9,10,9,30,0.0,124.0,3.9,22.8,124.0,97.5,73.28
2018,9,10,9,45,0.5,133.5,3.9,23.0,134.0,105.79,79.65
2018,9,10,10,0,1.0,143.0,3.9,23.2,144.0,114.07,85.98
2018,9,10,10,15,1.0,140.5,3.9,23.35,141.5,111.78,83.92
2018,9,10,10,30,1.0,138.0,3.9,23.5,139.0,109.58,81.98
2018,9,10,10,45,0.5,122.0,3.85,23.7,122.5,95.94,70.98
2018,9,10,11,0,0.0,106.0,3.8,23.9,106.0,82.57,60.25
2018,9,10,11,15,2.0,122.0,3.75,24.0,123.5,97.33,71.9
2018,9,10,11,30,4.0,138.0,3.7,24.1,141.0,111.98,83.38
2018,9,10,11,45,7.5,185.0,3.65,24.2,191.5,152.98,115.36
2018,9,10,12,0,11.0,232.0,3.6,24.3,242.0,193.8,146.8
2018,9,10,12,15,10.0,219.5,3.55,24.35,228.5,181.77,137.34
2018,9,10,12,30,9.0,207.0,3.5,24.4,215.0,169.95,128.15
2018,9,10,12,45,8.0,193.0,3.5,24.45,200.0,157.15,118.22
2018,9,10,13,0,7.0,179.0,3.5,24.5,185.0,144.58,108.46
2018,9,10,13,15,8.5,194.5,3.45,24.5,202.0,156.93,118.1
2018,9,10,13,30,10.0,210.0,3.4,24.5,219.0,168.87,127.37
2018,9,10,13,45,9.0,204.5,3.35,24.5,212.5,162.87,122.75
2018,9,10,14,0,8.0,199.0,3.3,24.5,206.0,157.0,118.28
2018,9,10,14,15,6.0,182.0,3.25,24.5,187.0,142.18,106.87
2018,9,10,14,30,4.0,165.0,3.2,24.5,168.0,127.78,95.78
2018,9,10,14,45,3.0,159.5,3.15,24.45,161.5,122.63,91.93
2018,9,10,15,0,2.0,154.0,3.1,24.4,155.0,117.61,88.21
2018,9,10,15,15,2.0,152.5,3.05,24.3,153.5,115.81,87.03
2018,9,10,15,30,2.0,151.0,3.0,24.2,152.0,113.89,85.78
2018,9,10,15,45,14.0,171.0,3.0,24.15,179.0,127.34,96.37
2018,9,10,16,0,26.0,191.0,3.0,24.1,206.0,131.41,105.07
2018,9,10,16,15,20.5,147.0,2.95,23.95,158.0,104.73,83.21
2018,9,10,16,30,15.0,103.0,2.9,23.8,110.0,78.13,61.14
2018,9,10,16,45,14.0,85.0,2.85,23.65,91.0,65.05,50.29
2018,9,10,17,0,13.0,67.0,2.8,23.5,72.0,51.23,38.63
2018,9,10,17,15,29.5,80.0,2.8,23.5,88.5,59.73,46.02
2018,9,10,17,30,46.0,93.0,2.8,23.5,105.0,66.66,51.89
2018,9,10,17,45,28.0,70.5,2.4,22.95,77.0,51.18,38.39
2018,9,10,18,0,10.0,48.0,2.0,22.4,49.0,35.56,24.54
2018,9,10,18,15,9.5,29.5,1.9,22.2,30.0,22.19,11.78
2018,9,10,18,30,9.0,11.0,1.8,22.0,11.0,8.65,0.0
2018,9,10,18,45,4.5,5.5,1.7,21.75,5.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.65,21.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.75,20.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.9,20.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,9,11,6,15,0.0,3.5,2.95,21.05,3.5,2.75,0.0
2018,9,11,6,30,0.0,7.0,3.0,21.2,7.0,5.31,0.0
2018,9,11,6,45,0.0,16.5,3.1,21.35,16.5,12.55,4.17
2018,9,11,7,0,0.0,26.0,3.2,21.5,26.0,19.81,10.62
2018,9,11,7,15,0.0,40.5,3.2,21.7,40.5,30.95,20.1
2018,9,11,7,30,0.0,55.0,3.2,21.9,55.0,42.12,29.52
2018,9,11,7,45,0.0,60.5,3.25,22.1,60.5,46.36,33.02
2018,9,11,8,0,0.0,66.0,3.3,22.3,66.0,50.61,36.43
2018,9,11,8,15,0.0,66.5,3.3,22.6,66.5,51.0,36.58
2018,9,11,8,30,0.0,67.0,3.3,22.9,67.0,51.41,36.72
2018,9,11,8,45,0.0,89.5,3.35,23.15,89.5,69.02,50.87
2018,9,11,9,0,0.0,112.0,3.4,23.4,112.0,87.94,65.89
2018,9,11,9,15,1.0,124.5,3.35,23.75,125.0,99.26,74.68
2018,9,11,9,30,2.0,137.0,3.3,24.1,138.0,110.6,83.4
2018,9,11,9,45,42.0,221.5,3.3,24.4,252.0,242.32,187.71
2018,9,11,10,0,82.0,306.0,3.3,24.7,366.0,366.51,282.17
2018,9,11,10,15,51.0,247.5,3.25,25.05,285.5,272.69,209.19
2018,9,11,10,30,20.0,189.0,3.2,25.4,205.0,184.22,139.94
2018,9,11,10,45,17.0,216.0,3.15,25.75,230.0,190.65,144.42
2018,9,11,11,0,14.0,243.0,3.1,26.1,255.0,209.99,158.59
2018,9,11,11,15,33.5,307.0,3.05,26.35,336.0,301.23,227.56
2018,9,11,11,30,53.0,371.0,3.0,26.6,417.0,375.59,282.14
2018,9,11,11,45,115.0,385.5,3.0,26.9,487.5,457.9,342.85
2018,9,11,12,0,177.0,400.0,3.0,27.2,558.0,516.01,384.9
2018,9,11,12,15,150.0,360.5,3.0,27.35,495.0,446.19,333.78
2018,9,11,12,30,123.0,321.0,3.0,27.5,432.0,379.21,284.63
2018,9,11,12,45,74.5,288.5,2.95,27.65,355.5,304.85,228.73
2018,9,11,13,0,26.0,256.0,2.9,27.8,279.0,225.96,168.77
2018,9,11,13,15,19.0,229.0,2.9,27.8,245.5,196.05,146.26
2018,9,11,13,30,12.0,202.0,2.9,27.8,212.0,163.96,121.85
2018,9,11,13,45,114.5,195.5,2.9,27.85,290.5,223.45,168.14
2018,9,11,14,0,217.0,189.0,2.9,27.9,369.0,263.83,198.03
2018,9,11,14,15,475.0,163.0,2.9,27.8,539.0,351.23,260.19
2018,9,11,14,30,733.0,137.0,2.9,27.7,709.0,404.25,291.73
2018,9,11,14,45,754.0,126.0,2.85,27.6,689.5,355.03,248.98
2018,9,11,15,0,775.0,115.0,2.8,27.5,670.0,302.41,203.11
2018,9,11,15,15,808.0,95.0,2.8,27.4,642.5,247.83,155.6
2018,9,11,15,30,841.0,75.0,2.8,27.3,615.0,184.86,104.64
2018,9,11,15,45,681.0,118.0,2.75,27.2,533.0,130.45,75.98
2018,9,11,16,0,521.0,161.0,2.7,27.1,451.0,107.77,84.36
2018,9,11,16,15,324.0,146.5,2.6,26.85,321.0,96.17,75.15
2018,9,11,16,30,127.0,132.0,2.5,26.6,191.0,93.75,73.51
2018,9,11,16,45,108.5,126.0,2.4,26.4,171.5,89.28,70.09
2018,9,11,17,0,90.0,120.0,2.3,26.2,152.0,84.62,66.44
2018,9,11,17,15,45.0,73.0,2.3,26.2,89.0,55.25,41.66
2018,9,11,17,30,0.0,26.0,2.3,26.2,26.0,19.79,11.34
2018,9,11,17,45,0.0,18.0,1.8,25.35,18.0,13.67,6.05
2018,9,11,18,0,0.0,10.0,1.3,24.5,10.0,7.58,0.74
2018,9,11,18,15,0.0,6.0,1.3,24.2,6.0,4.54,0.0
2018,9,11,18,30,0.0,2.0,1.3,23.9,2.0,1.57,0.0
2018,9,11,18,45,0.0,1.0,1.25,23.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,6,15,0.0,2.5,1.3,22.0,2.5,1.97,0.0
2018,9,12,6,30,0.0,5.0,1.6,22.4,5.0,3.78,0.0
2018,9,12,6,45,0.0,12.0,1.85,22.8,12.0,9.11,1.41
2018,9,12,7,0,0.0,19.0,2.1,23.2,19.0,14.44,6.14
2018,9,12,7,15,11.5,35.5,2.15,23.65,38.5,36.83,25.14
2018,9,12,7,30,23.0,52.0,2.2,24.1,58.0,61.73,46.2
2018,9,12,7,45,12.0,63.0,2.25,24.5,66.0,57.94,42.65
2018,9,12,8,0,1.0,74.0,2.3,24.9,74.0,57.91,42.03
2018,9,12,8,15,9.0,109.5,2.3,25.35,113.5,96.57,73.45
2018,9,12,8,30,17.0,145.0,2.3,25.8,153.0,136.31,105.04
2018,9,12,8,45,23.0,173.5,2.35,26.2,185.5,167.71,129.39
2018,9,12,9,0,29.0,202.0,2.4,26.6,218.0,217.54,167.57
2018,9,12,9,15,19.5,191.0,2.4,26.95,202.5,177.31,135.26
2018,9,12,9,30,10.0,180.0,2.4,27.3,187.0,156.54,118.28
2018,9,12,9,45,19.5,182.5,2.45,27.6,196.5,181.52,137.56
2018,9,12,10,0,29.0,185.0,2.5,27.9,206.0,192.03,145.49
2018,9,12,10,15,104.5,268.0,2.5,28.2,349.0,368.71,279.75
2018,9,12,10,30,180.0,351.0,2.5,28.5,492.0,524.74,392.07
2018,9,12,10,45,186.0,362.5,2.5,28.75,513.0,535.77,397.97
2018,9,12,11,0,192.0,374.0,2.5,29.0,534.0,545.52,403.79
2018,9,12,11,15,152.0,384.0,2.5,29.2,512.5,508.76,375.82
2018,9,12,11,30,112.0,394.0,2.5,29.4,491.0,472.45,348.38
2018,9,12,11,45,291.5,320.0,2.5,29.6,578.0,573.72,424.39
2018,9,12,12,0,471.0,246.0,2.5,29.8,665.0,664.92,490.16
2018,9,12,12,15,589.0,218.5,2.5,29.9,745.0,722.79,530.01
2018,9,12,12,30,707.0,191.0,2.5,30.0,825.0,764.76,558.53
2018,9,12,12,45,438.5,295.5,2.55,30.15,688.0,611.77,448.48
2018,9,12,13,0,170.0,400.0,2.6,30.3,551.0,458.39,336.45
2018,9,12,13,15,192.0,381.5,2.6,30.35,549.5,443.62,326.7
2018,9,12,13,30,214.0,363.0,2.6,30.4,548.0,432.4,318.49
2018,9,12,13,45,247.0,351.5,2.65,30.4,560.0,423.42,311.72
2018,9,12,14,0,280.0,340.0,2.7,30.4,572.0,410.76,301.73
2018,9,12,14,15,507.0,242.5,2.75,30.35,643.5,424.29,309.06
2018,9,12,14,30,734.0,145.0,2.8,30.3,715.0,411.05,293.22
2018,9,12,14,45,777.5,124.0,2.85,30.2,701.5,361.84,250.89
2018,9,12,15,0,821.0,103.0,2.9,30.1,688.0,310.49,205.69
2018,9,12,15,15,788.5,107.5,2.95,29.9,641.0,247.54,154.65
2018,9,12,15,30,756.0,112.0,3.0,29.7,594.0,191.72,112.44
2018,9,12,15,45,745.5,105.0,3.0,29.45,549.0,133.35,75.54
2018,9,12,16,0,735.0,98.0,3.0,29.2,504.0,79.97,60.85
2018,9,12,16,15,702.5,95.0,2.95,28.9,451.5,72.12,54.69
2018,9,12,16,30,670.0,92.0,2.9,28.6,399.0,70.38,53.53
2018,9,12,16,45,623.5,88.0,2.85,28.25,344.5,67.73,51.59
2018,9,12,17,0,577.0,84.0,2.8,27.9,290.0,65.16,49.66
2018,9,12,17,15,371.5,65.0,2.8,27.9,188.5,49.48,36.48
2018,9,12,17,30,166.0,46.0,2.8,27.9,87.0,33.71,23.05
2018,9,12,17,45,103.0,31.5,2.4,27.05,55.0,24.28,14.95
2018,9,12,18,0,40.0,17.0,2.0,26.2,23.0,13.23,5.39
2018,9,12,18,15,41.0,15.0,2.0,26.0,18.5,11.67,2.91
2018,9,12,18,30,42.0,13.0,2.0,25.8,14.0,10.23,0.0
2018,9,12,18,45,21.0,6.5,2.05,25.55,7.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.15,25.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.25,24.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,23.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,9,13,6,15,46.0,10.0,2.6,22.15,12.0,7.87,0.0
2018,9,13,6,30,92.0,20.0,2.8,22.4,24.0,98.12,0.0
2018,9,13,6,45,206.0,35.5,3.0,22.65,62.5,210.01,157.58
2018,9,13,7,0,320.0,51.0,3.2,22.9,101.0,312.75,249.78
2018,9,13,7,15,213.5,56.5,3.3,23.2,95.5,252.8,204.6
2018,9,13,7,30,107.0,62.0,3.4,23.5,90.0,164.25,132.43
2018,9,13,7,45,54.0,75.0,3.5,23.85,89.0,123.95,98.26
2018,9,13,8,0,1.0,88.0,3.6,24.2,88.0,70.93,52.79
2018,9,13,8,15,20.5,134.0,3.7,24.6,143.5,131.1,102.09
2018,9,13,8,30,40.0,180.0,3.8,25.0,199.0,211.37,166.01
2018,9,13,8,45,294.0,162.0,3.95,25.4,326.5,463.66,367.99
2018,9,13,9,0,548.0,144.0,4.1,25.8,454.0,724.55,561.95
2018,9,13,9,15,647.5,125.5,4.25,26.2,523.0,807.1,617.06
2018,9,13,9,30,747.0,107.0,4.4,26.6,592.0,882.87,667.23
2018,9,13,9,45,723.5,120.0,4.55,27.0,615.0,878.5,661.6
2018,9,13,10,0,700.0,133.0,4.7,27.4,638.0,869.94,654.13
2018,9,13,10,15,640.5,159.0,4.75,27.7,639.0,844.01,634.48
2018,9,13,10,30,581.0,185.0,4.8,28.0,640.0,806.82,607.22
2018,9,13,10,45,410.0,236.5,4.85,28.3,563.5,673.17,508.22
2018,9,13,11,0,239.0,288.0,4.9,28.6,487.0,526.88,398.35
2018,9,13,11,15,526.0,203.5,4.8,28.8,655.5,737.42,554.68
2018,9,13,11,30,813.0,119.0,4.7,29.0,824.0,882.52,653.78
2018,9,13,11,45,521.5,231.0,4.65,29.2,685.5,723.72,539.58
2018,9,13,12,0,230.0,343.0,4.6,29.4,547.0,527.56,393.64
2018,9,13,12,15,373.0,278.0,4.5,29.55,610.5,590.87,442.24
2018,9,13,12,30,516.0,213.0,4.4,29.7,674.0,632.05,473.24
2018,9,13,12,45,714.5,150.5,4.3,29.9,785.0,696.41,520.02
2018,9,13,13,0,913.0,88.0,4.2,30.1,896.0,742.6,552.27
2018,9,13,13,15,910.5,87.5,4.15,30.15,882.5,696.17,517.39
2018,9,13,13,30,908.0,87.0,4.1,30.2,869.0,647.4,480.56
2018,9,13,13,45,811.0,112.5,4.05,30.25,797.5,563.43,417.5
2018,9,13,14,0,714.0,138.0,4.0,30.3,726.0,488.69,360.32
2018,9,13,14,15,448.0,186.0,4.0,30.2,550.5,357.21,262.58
2018,9,13,14,30,182.0,234.0,4.0,30.1,375.0,250.05,183.76
2018,9,13,14,45,224.0,255.5,4.0,30.05,420.5,262.89,191.32
2018,9,13,15,0,266.0,277.0,4.0,30.0,466.0,268.61,192.63
2018,9,13,15,15,502.5,193.5,3.95,29.85,522.0,240.19,160.66
2018,9,13,15,30,739.0,110.0,3.9,29.7,578.0,187.88,110.43
2018,9,13,15,45,575.0,130.5,3.9,29.5,477.0,129.83,78.33
2018,9,13,16,0,411.0,151.0,3.9,29.3,376.0,99.63,77.05
2018,9,13,16,15,324.5,130.0,3.7,29.0,296.5,86.57,66.67
2018,9,13,16,30,238.0,109.0,3.5,28.7,217.0,77.28,59.28
2018,9,13,16,45,309.5,91.0,3.3,28.35,212.0,64.09,48.53
2018,9,13,17,0,381.0,73.0,3.1,28.0,207.0,54.41,40.58
2018,9,13,17,15,258.0,63.5,3.1,28.0,147.0,46.37,33.83
2018,9,13,17,30,135.0,54.0,3.1,28.0,87.0,40.32,28.63
2018,9,13,17,45,144.0,41.0,2.55,27.1,68.0,31.27,20.82
2018,9,13,18,0,153.0,28.0,2.0,26.2,49.0,21.24,12.01
2018,9,13,18,15,107.0,19.0,1.95,25.9,30.5,14.47,4.49
2018,9,13,18,30,61.0,10.0,1.9,25.6,12.0,7.87,0.0
2018,9,13,18,45,30.5,5.0,1.85,25.25,6.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,23.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.5,23.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.6,22.85,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,9,14,6,15,65.0,9.5,2.9,23.1,12.5,0.0,0.0
2018,9,14,6,30,130.0,19.0,3.1,23.3,25.0,118.55,0.0
2018,9,14,6,45,258.0,31.0,3.25,23.55,64.0,239.44,178.75
2018,9,14,7,0,386.0,43.0,3.4,23.8,103.0,352.73,280.75
2018,9,14,7,15,264.0,38.5,3.5,24.1,87.0,273.39,221.46
2018,9,14,7,30,142.0,34.0,3.6,24.4,71.0,168.49,136.62
2018,9,14,7,45,74.0,51.5,3.7,24.7,71.0,113.08,89.93
2018,9,14,8,0,6.0,69.0,3.8,25.0,71.0,58.0,42.28
2018,9,14,8,15,4.0,78.5,3.9,25.35,80.0,63.9,46.83
2018,9,14,8,30,2.0,88.0,4.0,25.7,89.0,69.96,51.39
2018,9,14,8,45,18.5,136.0,4.05,26.0,146.5,127.78,98.14
2018,9,14,9,0,35.0,184.0,4.1,26.3,204.0,204.36,158.5
2018,9,14,9,15,20.5,183.0,4.2,26.65,195.0,171.13,131.14
2018,9,14,9,30,6.0,182.0,4.3,27.0,186.0,154.69,117.15
2018,9,14,9,45,14.0,208.5,4.35,27.3,218.5,185.53,140.98
2018,9,14,10,0,22.0,235.0,4.4,27.6,251.0,216.32,164.42
2018,9,14,10,15,27.5,271.0,4.45,27.7,292.0,273.98,207.93
2018,9,14,10,30,33.0,307.0,4.5,27.8,333.0,312.51,236.43
2018,9,14,10,45,24.5,278.5,4.55,27.9,298.0,272.56,205.68
2018,9,14,11,0,16.0,250.0,4.6,28.0,263.0,218.34,164.16
2018,9,14,11,15,16.0,238.0,4.6,28.0,251.5,206.85,155.34
2018,9,14,11,30,16.0,226.0,4.6,28.0,240.0,195.65,146.7
2018,9,14,11,45,39.5,297.5,4.6,28.0,332.5,291.71,219.8
2018,9,14,12,0,63.0,369.0,4.6,28.0,425.0,372.81,280.07
2018,9,14,12,15,45.0,343.0,4.6,27.95,383.0,328.42,246.48
2018,9,14,12,30,27.0,317.0,4.6,27.9,341.0,286.2,214.62
2018,9,14,12,45,42.0,353.0,4.6,27.9,390.0,323.81,242.98
2018,9,14,13,0,57.0,389.0,4.6,27.9,439.0,358.68,268.86
2018,9,14,13,15,71.0,363.0,4.55,27.8,424.5,339.58,254.98
2018,9,14,13,30,85.0,337.0,4.5,27.7,410.0,319.91,240.63
2018,9,14,13,45,49.0,257.5,4.45,27.65,299.5,229.71,172.55
2018,9,14,14,0,13.0,178.0,4.4,27.6,189.0,143.71,106.78
2018,9,14,14,15,30.0,233.0,4.3,27.5,256.5,192.14,144.1
2018,9,14,14,30,47.0,288.0,4.2,27.4,324.0,233.99,175.7
2018,9,14,14,45,29.0,227.0,4.1,27.3,249.0,179.05,133.97
2018,9,14,15,0,11.0,166.0,4.0,27.2,174.0,128.79,95.74
2018,9,14,15,15,28.0,199.5,3.9,27.05,217.5,151.34,112.9
2018,9,14,15,30,45.0,233.0,3.8,26.9,261.0,170.07,127.04
2018,9,14,15,45,65.0,218.0,3.65,26.75,255.0,155.49,115.88
2018,9,14,16,0,85.0,203.0,3.5,26.6,249.0,139.04,110.44
2018,9,14,16,15,43.0,147.5,3.3,26.35,170.5,105.27,82.97
2018,9,14,16,30,1.0,92.0,3.1,26.1,92.0,70.03,53.82
2018,9,14,16,45,10.5,90.0,2.95,25.9,93.5,68.28,52.61
2018,9,14,17,0,20.0,88.0,2.8,25.7,95.0,65.32,50.29
2018,9,14,17,15,34.0,87.0,2.8,25.7,96.5,63.92,49.15
2018,9,14,17,30,48.0,86.0,2.8,25.7,98.0,61.91,47.29
2018,9,14,17,45,25.0,54.5,2.5,25.2,60.5,40.68,28.95
2018,9,14,18,0,2.0,23.0,2.2,24.7,23.0,17.53,8.97
2018,9,14,18,15,3.0,14.0,2.25,24.6,14.0,10.66,1.39
2018,9,14,18,30,4.0,5.0,2.3,24.5,5.0,3.93,0.0
2018,9,14,18,45,2.0,2.5,2.4,24.45,2.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,24.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,24.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,24.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,23.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.05,23.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,23.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,23.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,23.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,23.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,23.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.05,23.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.15,23.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,23.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.55,22.85,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,9,15,6,15,2.5,3.5,3.7,22.9,3.5,0.0,0.0
2018,9,15,6,30,5.0,7.0,3.8,23.0,7.0,8.42,0.0
2018,9,15,6,45,2.5,16.5,3.95,23.1,16.5,14.14,5.16
2018,9,15,7,0,0.0,26.0,4.1,23.2,26.0,19.82,10.46
2018,9,15,7,15,0.0,32.0,4.25,23.45,32.0,24.4,14.49
2018,9,15,7,30,0.0,38.0,4.4,23.7,38.0,29.0,18.41
2018,9,15,7,45,0.0,34.5,4.55,24.0,34.5,26.31,16.18
2018,9,15,8,0,0.0,31.0,4.7,24.3,31.0,23.64,13.91
2018,9,15,8,15,0.0,46.0,4.85,24.6,46.0,35.18,23.32
2018,9,15,8,30,0.0,61.0,5.0,24.9,61.0,46.77,32.64
2018,9,15,8,45,0.0,79.5,5.15,25.25,79.5,61.11,44.07
2018,9,15,9,0,0.0,98.0,5.3,25.6,98.0,76.03,55.84
2018,9,15,9,15,3.0,141.0,5.35,25.9,143.0,115.86,87.45
2018,9,15,9,30,6.0,184.0,5.4,26.2,188.0,156.64,119.31
2018,9,15,9,45,8.0,194.5,5.45,26.5,200.0,166.96,126.96
2018,9,15,10,0,10.0,205.0,5.5,26.8,212.0,177.3,134.61
2018,9,15,10,15,10.0,195.5,5.5,27.0,203.0,167.96,126.97
2018,9,15,10,30,10.0,186.0,5.5,27.2,194.0,159.06,119.76
2018,9,15,10,45,6.5,157.5,5.5,27.4,162.5,131.09,97.66
2018,9,15,11,0,3.0,129.0,5.5,27.6,131.0,104.04,76.28
2018,9,15,11,15,10.0,201.5,5.45,27.75,210.0,170.36,127.72
2018,9,15,11,30,17.0,274.0,5.4,27.9,289.0,237.37,178.75
2018,9,15,11,45,18.5,284.0,5.35,28.0,300.5,245.66,184.74
2018,9,15,12,0,20.0,294.0,5.3,28.1,312.0,253.65,190.57
2018,9,15,12,15,117.0,354.5,5.25,28.15,458.5,415.21,313.42
2018,9,15,12,30,214.0,415.0,5.2,28.2,605.0,536.31,402.54
2018,9,15,12,45,253.0,413.0,5.15,28.2,636.0,560.16,419.39
2018,9,15,13,0,292.0,411.0,5.1,28.2,667.0,566.63,423.95
2018,9,15,13,15,211.5,406.5,5.0,28.15,590.5,478.28,358.36
2018,9,15,13,30,131.0,402.0,4.9,28.1,514.0,406.68,304.73
2018,9,15,13,45,97.0,378.0,4.75,28.05,459.5,349.95,262.43
2018,9,15,14,0,63.0,354.0,4.6,28.0,405.0,304.06,228.0
2018,9,15,14,15,51.0,310.0,4.4,27.8,350.5,258.33,193.78
2018,9,15,14,30,39.0,266.0,4.2,27.6,296.0,215.34,161.42
2018,9,15,14,45,20.0,189.5,4.0,27.45,205.0,149.5,111.36
2018,9,15,15,0,1.0,113.0,3.8,27.3,114.0,87.08,63.43
2018,9,15,15,15,3.5,122.5,3.65,27.15,125.0,94.34,69.29
2018,9,15,15,30,6.0,132.0,3.5,27.0,136.0,100.92,74.61
2018,9,15,15,45,7.0,139.5,3.3,26.8,143.5,105.15,78.27
2018,9,15,16,0,8.0,147.0,3.1,26.6,151.0,108.64,85.43
2018,9,15,16,15,93.5,159.0,2.95,26.4,201.0,109.15,86.22
2018,9,15,16,30,179.0,171.0,2.8,26.2,251.0,116.75,92.94
2018,9,15,16,45,222.0,149.0,2.65,26.05,234.5,101.2,80.27
2018,9,15,17,0,265.0,127.0,2.5,25.9,218.0,88.71,70.01
2018,9,15,17,15,224.5,103.5,2.5,25.9,170.5,73.48,57.19
2018,9,15,17,30,184.0,80.0,2.5,25.9,123.0,57.8,43.73
2018,9,15,17,45,179.0,61.5,2.3,25.4,94.0,45.2,32.7
2018,9,15,18,0,174.0,43.0,2.1,24.9,65.0,32.03,20.9
2018,9,15,18,15,103.0,26.0,2.05,24.75,37.5,19.54,6.03
2018,9,15,18,30,32.0,9.0,2.0,24.6,10.0,7.08,0.0
2018,9,15,18,45,16.0,4.5,1.95,24.45,5.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,6,15,68.5,9.0,1.25,22.5,12.0,0.0,0.0
2018,9,16,6,30,137.0,18.0,1.5,22.8,24.0,94.23,0.0
2018,9,16,6,45,197.5,28.0,1.75,23.05,50.5,195.23,143.14
2018,9,16,7,0,258.0,38.0,2.0,23.3,77.0,254.03,201.8
2018,9,16,7,15,255.5,54.5,2.05,23.6,107.0,283.82,228.81
2018,9,16,7,30,253.0,71.0,2.1,23.9,137.0,312.05,252.47
2018,9,16,7,45,193.5,105.0,2.15,24.2,162.5,294.65,237.46
2018,9,16,8,0,134.0,139.0,2.2,24.5,188.0,271.46,217.07
2018,9,16,8,15,224.0,143.5,2.3,24.9,241.0,374.72,298.8
2018,9,16,8,30,314.0,148.0,2.4,25.3,294.0,464.58,367.45
2018,9,16,8,45,376.5,150.5,2.45,25.7,346.0,555.39,433.41
2018,9,16,9,0,439.0,153.0,2.5,26.1,398.0,623.48,481.5
2018,9,16,9,15,541.5,142.0,2.6,26.45,471.0,728.27,554.59
2018,9,16,9,30,644.0,131.0,2.7,26.8,544.0,821.01,616.13
2018,9,16,9,45,498.0,182.0,2.75,27.15,514.5,723.74,545.58
2018,9,16,10,0,352.0,233.0,2.8,27.5,485.0,632.72,476.8
2018,9,16,10,15,403.5,241.0,2.8,27.7,543.5,688.68,516.03
2018,9,16,10,30,455.0,249.0,2.8,27.9,602.0,742.14,551.88
2018,9,16,10,45,351.5,301.0,2.85,28.15,579.5,661.28,491.88
2018,9,16,11,0,248.0,353.0,2.9,28.4,557.0,603.91,448.02
2018,9,16,11,15,193.5,382.5,2.85,28.55,544.0,549.77,407.81
2018,9,16,11,30,139.0,412.0,2.8,28.7,531.0,517.68,382.72
2018,9,16,11,45,101.0,395.0,2.8,28.9,482.0,438.44,325.12
2018,9,16,12,0,63.0,378.0,2.8,29.1,433.0,381.89,283.2
2018,9,16,12,15,53.5,356.5,2.75,29.15,403.5,348.26,258.56
2018,9,16,12,30,44.0,335.0,2.7,29.2,374.0,316.02,234.72
2018,9,16,12,45,54.5,355.5,2.7,29.3,403.5,336.14,249.54
2018,9,16,13,0,65.0,376.0,2.7,29.4,433.0,354.35,262.68
2018,9,16,13,15,56.5,354.5,2.65,29.35,403.5,323.54,239.98
2018,9,16,13,30,48.0,333.0,2.6,29.3,374.0,294.17,218.41
2018,9,16,13,45,82.5,349.0,2.6,29.3,417.0,319.74,237.5
2018,9,16,14,0,117.0,365.0,2.6,29.3,460.0,343.92,254.87
2018,9,16,14,15,289.0,315.0,2.55,29.2,538.0,375.34,276.44
2018,9,16,14,30,461.0,265.0,2.5,29.1,616.0,386.6,280.39
2018,9,16,14,45,614.0,193.0,2.45,28.95,636.0,354.62,250.29
2018,9,16,15,0,767.0,121.0,2.4,28.8,656.0,305.64,204.7
2018,9,16,15,15,769.5,111.0,2.35,28.7,618.5,246.55,155.31
2018,9,16,15,30,772.0,101.0,2.3,28.6,581.0,186.67,108.39
2018,9,16,15,45,721.5,105.5,2.25,28.45,525.0,131.92,75.62
2018,9,16,16,0,671.0,110.0,2.2,28.3,469.0,80.31,61.42
2018,9,16,16,15,642.5,102.5,2.05,28.05,417.0,76.1,58.26
2018,9,16,16,30,614.0,95.0,1.9,27.8,365.0,71.69,54.86
2018,9,16,16,45,472.0,83.0,1.8,27.6,274.0,62.05,47.0
2018,9,16,17,0,330.0,71.0,1.7,27.4,183.0,52.09,38.75
2018,9,16,17,15,407.5,65.0,1.7,27.4,177.0,50.27,37.23
2018,9,16,17,30,485.0,59.0,1.7,27.4,171.0,47.46,34.71
2018,9,16,17,45,309.5,45.0,1.3,26.65,109.0,35.79,24.57
2018,9,16,18,0,134.0,31.0,0.9,25.9,47.0,23.29,13.53
2018,9,16,18,15,68.0,17.0,0.85,25.65,25.0,13.11,1.04
2018,9,16,18,30,2.0,3.0,0.8,25.4,3.0,2.36,0.0
2018,9,16,18,45,1.0,1.5,0.75,25.1,1.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,6,15,58.0,9.0,0.9,22.05,11.0,0.0,0.0
2018,9,17,6,30,116.0,18.0,1.1,22.4,22.0,82.29,0.0
2018,9,17,6,45,237.0,31.5,1.25,22.8,60.0,228.52,166.39
2018,9,17,7,0,358.0,45.0,1.4,23.2,98.0,339.43,267.66
2018,9,17,7,15,439.0,54.5,1.35,23.65,148.0,427.16,339.95
2018,9,17,7,30,520.0,64.0,1.3,24.1,198.0,520.26,411.4
2018,9,17,7,45,564.5,72.5,1.25,24.55,250.0,587.04,459.25
2018,9,17,8,0,609.0,81.0,1.2,25.0,302.0,654.97,505.48
2018,9,17,8,15,480.0,125.0,1.2,25.5,317.0,602.3,464.91
2018,9,17,8,30,351.0,169.0,1.2,26.0,332.0,525.42,405.27
2018,9,17,8,45,303.0,199.0,1.2,26.5,351.5,521.03,399.04
2018,9,17,9,0,255.0,229.0,1.2,27.0,371.0,512.36,389.13
2018,9,17,9,15,360.5,221.0,1.2,27.35,441.0,605.71,455.85
2018,9,17,9,30,466.0,213.0,1.2,27.7,511.0,727.02,537.48
2018,9,17,9,45,466.0,230.5,1.25,28.05,545.5,746.68,547.28
2018,9,17,10,0,466.0,248.0,1.3,28.4,580.0,763.6,556.33
2018,9,17,10,15,358.0,292.5,1.35,28.65,555.0,674.3,492.98
2018,9,17,10,30,250.0,337.0,1.4,28.9,530.0,607.42,444.19
2018,9,17,10,45,483.5,258.5,1.45,29.1,649.5,772.43,560.48
2018,9,17,11,0,717.0,180.0,1.5,29.3,769.0,917.4,654.95
2018,9,17,11,15,762.5,163.5,1.5,29.45,803.5,918.29,652.79
2018,9,17,11,30,808.0,147.0,1.5,29.6,838.0,923.88,655.36
2018,9,17,11,45,788.0,161.5,1.55,29.75,843.5,894.76,636.73
2018,9,17,12,0,768.0,176.0,1.6,29.9,849.0,862.62,616.48
2018,9,17,12,15,711.0,206.0,1.6,30.0,830.5,819.03,587.16
2018,9,17,12,30,654.0,236.0,1.6,30.1,812.0,766.83,551.31
2018,9,17,12,45,555.0,282.5,1.6,30.2,769.0,693.78,500.63
2018,9,17,13,0,456.0,329.0,1.6,30.3,726.0,628.5,454.58
2018,9,17,13,15,390.0,352.5,1.6,30.3,688.5,571.95,414.77
2018,9,17,13,30,324.0,376.0,1.6,30.3,651.0,514.32,373.81
2018,9,17,13,45,257.0,373.5,1.6,30.35,588.0,448.65,326.94
2018,9,17,14,0,190.0,371.0,1.6,30.4,525.0,386.42,282.19
2018,9,17,14,15,211.5,310.5,1.6,30.4,475.5,336.87,246.16
2018,9,17,14,30,233.0,250.0,1.6,30.4,426.0,283.19,205.91
2018,9,17,14,45,346.5,219.0,1.6,30.4,466.5,281.06,200.37
2018,9,17,15,0,460.0,188.0,1.6,30.4,507.0,263.48,181.21
2018,9,17,15,15,550.0,165.5,1.55,30.35,522.5,233.41,152.46
2018,9,17,15,30,640.0,143.0,1.5,30.3,538.0,190.76,115.89
2018,9,17,15,45,556.0,144.5,1.5,30.2,467.5,138.12,84.98
2018,9,17,16,0,472.0,146.0,1.5,30.1,397.0,98.58,75.84
2018,9,17,16,15,549.0,122.0,1.45,29.95,384.0,87.33,67.0
2018,9,17,16,30,626.0,98.0,1.4,29.8,371.0,74.07,56.34
2018,9,17,16,45,612.5,86.0,1.35,29.65,322.5,66.57,50.35
2018,9,17,17,0,599.0,74.0,1.3,29.5,274.0,58.63,43.87
2018,9,17,17,15,540.0,66.5,1.3,29.5,221.0,53.07,39.22
2018,9,17,17,30,481.0,59.0,1.3,29.5,168.0,47.5,34.38
2018,9,17,17,45,355.5,49.5,1.1,28.3,117.5,39.84,27.72
2018,9,17,18,0,230.0,40.0,0.9,27.1,67.0,30.18,18.94
2018,9,17,18,15,126.5,24.0,0.9,26.8,37.5,18.13,1.35
2018,9,17,18,30,23.0,8.0,0.9,26.5,8.0,6.29,0.0
2018,9,17,18,45,11.5,4.0,0.95,26.15,4.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.0,25.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,6,15,59.5,9.0,1.2,22.45,11.0,0.0,0.0
2018,9,18,6,30,119.0,18.0,1.5,23.1,22.0,84.39,0.0
2018,9,18,6,45,221.0,31.5,1.75,23.75,57.0,219.78,158.07
2018,9,18,7,0,323.0,45.0,2.0,24.4,92.0,313.07,246.72
2018,9,18,7,15,382.5,58.0,2.0,24.95,138.0,384.97,307.32
2018,9,18,7,30,442.0,71.0,2.0,25.5,184.0,469.09,373.7
2018,9,18,7,45,544.0,72.5,2.05,26.05,246.0,571.99,450.3
2018,9,18,8,0,646.0,74.0,2.1,26.6,308.0,679.32,526.12
2018,9,18,8,15,683.0,79.0,2.05,27.1,362.0,737.83,563.74
2018,9,18,8,30,720.0,84.0,2.0,27.6,416.0,791.0,596.6
2018,9,18,8,45,747.0,87.0,2.0,28.05,467.5,836.36,623.72
2018,9,18,9,0,774.0,90.0,2.0,28.5,519.0,879.63,648.9
2018,9,18,9,15,793.0,92.0,2.05,28.85,565.5,911.4,666.88
2018,9,18,9,30,812.0,94.0,2.1,29.2,612.0,940.16,682.9
2018,9,18,9,45,826.0,97.0,2.1,29.55,654.0,949.13,685.67
2018,9,18,10,0,840.0,100.0,2.1,29.9,696.0,967.07,694.49
2018,9,18,10,15,688.0,173.5,2.15,30.15,678.0,914.61,659.13
2018,9,18,10,30,536.0,247.0,2.2,30.4,660.0,822.97,596.39
2018,9,18,10,45,668.5,194.5,2.25,30.65,729.0,900.03,648.53
2018,9,18,11,0,801.0,142.0,2.3,30.9,798.0,952.78,680.57
2018,9,18,11,15,844.0,123.0,2.35,31.05,829.5,942.46,672.84
2018,9,18,11,30,887.0,104.0,2.4,31.2,861.0,942.59,672.5
2018,9,18,11,45,890.5,104.5,2.4,31.35,873.0,920.76,657.72
2018,9,18,12,0,894.0,105.0,2.4,31.5,885.0,895.29,640.89
2018,9,18,12,15,676.0,215.0,2.45,31.55,806.0,798.68,576.49
2018,9,18,12,30,458.0,325.0,2.5,31.6,727.0,683.16,494.87
2018,9,18,12,45,521.5,292.5,2.55,31.7,747.5,677.43,492.45
2018,9,18,13,0,585.0,260.0,2.6,31.8,768.0,667.74,486.1
2018,9,18,13,15,735.0,181.5,2.6,31.8,809.0,669.67,488.44
2018,9,18,13,30,885.0,103.0,2.6,31.8,850.0,648.95,474.07
2018,9,18,13,45,879.0,102.5,2.65,31.8,827.5,596.56,435.02
2018,9,18,14,0,873.0,102.0,2.7,31.8,805.0,542.68,393.83
2018,9,18,14,15,864.5,100.5,2.7,31.75,774.5,485.62,348.97
2018,9,18,14,30,856.0,99.0,2.7,31.7,744.0,427.85,302.19
2018,9,18,14,45,844.5,97.0,2.7,31.6,706.5,368.21,252.92
2018,9,18,15,0,833.0,95.0,2.7,31.5,669.0,308.72,203.08
2018,9,18,15,15,818.0,93.0,2.65,31.35,626.0,248.87,153.78
2018,9,18,15,30,803.0,91.0,2.6,31.2,583.0,184.23,104.26
2018,9,18,15,45,782.5,88.5,2.55,31.0,535.0,125.14,67.76
2018,9,18,16,0,762.0,86.0,2.5,30.8,487.0,72.82,54.68
2018,9,18,16,15,734.5,82.0,2.35,30.5,435.0,70.03,52.69
2018,9,18,16,30,707.0,78.0,2.2,30.2,383.0,67.16,50.58
2018,9,18,16,45,667.5,72.5,2.1,29.9,328.5,58.09,43.25
2018,9,18,17,0,628.0,67.0,2.0,29.6,274.0,54.04,40.02
2018,9,18,17,15,568.5,61.0,2.0,29.6,221.0,49.34,36.07
2018,9,18,17,30,509.0,55.0,2.0,29.6,168.0,44.71,32.0
2018,9,18,17,45,415.5,45.0,1.6,28.35,119.5,36.7,25.04
2018,9,18,18,0,322.0,35.0,1.2,27.1,71.0,28.74,17.61
2018,9,18,18,15,192.5,22.0,1.2,26.8,40.0,18.13,0.0
2018,9,18,18,30,63.0,9.0,1.2,26.5,9.0,7.08,0.0
2018,9,18,18,45,31.5,4.5,1.2,26.15,4.5,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.25,25.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.3,25.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.4,24.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.45,24.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,6,15,69.5,8.5,1.1,22.6,11.0,0.0,0.0
2018,9,19,6,30,139.0,17.0,1.3,23.1,22.0,95.8,0.0
2018,9,19,6,45,273.5,29.0,1.5,23.6,61.0,252.66,180.11
2018,9,19,7,0,408.0,41.0,1.7,24.1,100.0,372.51,292.42
2018,9,19,7,15,493.0,48.5,1.75,24.55,151.5,462.74,366.81
2018,9,19,7,30,578.0,56.0,1.8,25.0,203.0,558.66,440.48
2018,9,19,7,45,633.0,61.0,1.8,25.45,258.0,631.5,493.06
2018,9,19,8,0,688.0,66.0,1.8,25.9,313.0,701.73,541.18
2018,9,19,8,15,724.0,69.5,1.8,26.35,367.5,759.2,578.32
2018,9,19,8,30,760.0,73.0,1.8,26.8,422.0,815.81,613.61
2018,9,19,8,45,786.5,75.0,1.8,27.2,474.0,860.21,639.81
2018,9,19,9,0,813.0,77.0,1.8,27.6,526.0,891.19,656.69
2018,9,19,9,15,831.0,79.5,1.85,27.95,573.5,922.95,674.7
2018,9,19,9,30,849.0,82.0,1.9,28.3,621.0,951.67,690.61
2018,9,19,9,45,863.0,82.5,1.95,28.65,662.5,970.67,700.3
2018,9,19,10,0,877.0,83.0,2.0,29.0,704.0,986.13,707.91
2018,9,19,10,15,886.5,84.5,2.1,29.3,739.0,994.48,711.89
2018,9,19,10,30,896.0,86.0,2.2,29.6,774.0,998.89,713.58
2018,9,19,10,45,903.5,86.5,2.25,29.85,802.0,996.19,710.57
2018,9,19,11,0,911.0,87.0,2.3,30.1,830.0,989.47,705.26
2018,9,19,11,15,915.5,87.5,2.4,30.3,850.0,975.82,696.37
2018,9,19,11,30,920.0,88.0,2.5,30.5,870.0,958.24,685.1
2018,9,19,11,45,922.5,88.0,2.55,30.65,881.0,934.43,669.62
2018,9,19,12,0,925.0,88.0,2.6,30.8,892.0,906.94,651.83
2018,9,19,12,15,926.0,87.5,2.7,30.9,895.0,874.11,631.06
2018,9,19,12,30,927.0,87.0,2.8,31.0,898.0,837.94,607.97
2018,9,19,12,45,926.0,86.5,2.85,31.1,892.0,797.04,581.24
2018,9,19,13,0,925.0,86.0,2.9,31.2,886.0,753.27,552.11
2018,9,19,13,15,921.5,86.0,2.95,31.2,871.5,705.58,518.14
2018,9,19,13,30,918.0,86.0,3.0,31.2,857.0,655.6,481.65
2018,9,19,13,45,913.0,85.0,3.05,31.2,834.5,601.85,441.41
2018,9,19,14,0,908.0,84.0,3.1,31.2,812.0,546.46,398.68
2018,9,19,14,15,900.5,83.0,3.1,31.15,781.5,488.49,352.64
2018,9,19,14,30,893.0,82.0,3.1,31.1,751.0,429.62,304.47
2018,9,19,14,45,883.0,80.0,3.1,31.05,713.5,368.47,253.39
2018,9,19,15,0,873.0,78.0,3.1,31.0,676.0,307.25,201.56
2018,9,19,15,15,859.0,76.5,3.1,30.85,632.5,245.72,150.42
2018,9,19,15,30,845.0,75.0,3.1,30.7,589.0,185.1,103.6
2018,9,19,15,45,791.0,81.0,3.1,30.55,530.5,120.59,64.18
2018,9,19,16,0,737.0,87.0,3.1,30.4,472.0,73.02,54.98
2018,9,19,16,15,746.0,76.0,2.9,30.05,429.5,66.04,49.52
2018,9,19,16,30,755.0,65.0,2.7,29.7,387.0,58.54,43.54
2018,9,19,16,45,717.0,61.5,2.55,29.4,332.5,55.38,41.1
2018,9,19,17,0,679.0,58.0,2.4,29.1,278.0,52.24,38.6
