Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,15,621.5,52.0,2.4,29.1,223.5,46.88,34.07
2018,9,19,17,30,564.0,46.0,2.4,29.1,169.0,38.31,26.68
2018,9,19,17,45,467.5,38.5,1.95,27.9,120.0,31.91,21.05
2018,9,19,18,0,371.0,31.0,1.5,26.7,71.0,25.69,15.01
2018,9,19,18,15,215.5,19.0,1.5,26.45,39.0,15.66,0.0
2018,9,19,18,30,60.0,7.0,1.5,26.2,7.0,5.51,0.0
2018,9,19,18,45,30.0,3.5,1.55,25.9,3.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.65,25.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,24.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.15,23.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,20,6,15,0.0,3.5,1.2,22.9,3.5,0.0,0.0
2018,9,20,6,30,0.0,7.0,1.4,23.2,7.0,5.51,0.0
2018,9,20,6,45,0.0,21.5,1.55,23.45,21.5,16.41,6.25
2018,9,20,7,0,0.0,36.0,1.7,23.7,36.0,28.58,17.44
2018,9,20,7,15,3.0,56.5,1.8,23.95,57.5,50.03,35.53
2018,9,20,7,30,6.0,77.0,1.9,24.2,79.0,70.95,53.05
2018,9,20,7,45,3.0,67.5,2.0,24.4,68.5,55.22,40.09
2018,9,20,8,0,0.0,58.0,2.1,24.6,58.0,44.42,31.02
2018,9,20,8,15,3.5,86.0,2.25,24.95,87.5,70.46,52.27
2018,9,20,8,30,7.0,114.0,2.4,25.3,117.0,98.49,74.76
2018,9,20,8,45,4.5,127.5,2.55,25.6,129.5,107.46,81.42
2018,9,20,9,0,2.0,141.0,2.7,25.9,142.0,116.3,87.93
2018,9,20,9,15,5.5,138.5,2.8,26.25,142.0,116.44,87.78
2018,9,20,9,30,9.0,136.0,2.9,26.6,142.0,117.1,88.09
2018,9,20,9,45,28.0,202.5,3.0,26.9,222.0,211.92,162.16
2018,9,20,10,0,47.0,269.0,3.1,27.2,302.0,297.29,226.8
2018,9,20,10,15,30.0,218.5,3.15,27.45,240.0,225.88,171.41
2018,9,20,10,30,13.0,168.0,3.2,27.7,178.0,146.98,110.04
2018,9,20,10,45,222.5,212.0,3.3,28.0,392.5,444.49,340.57
2018,9,20,11,0,432.0,256.0,3.4,28.3,607.0,711.38,532.07
2018,9,20,11,15,259.0,312.0,3.45,28.5,524.0,566.34,423.46
2018,9,20,11,30,86.0,368.0,3.5,28.7,441.0,407.8,304.43
2018,9,20,11,45,104.5,392.5,3.55,28.9,482.5,441.41,329.24
2018,9,20,12,0,123.0,417.0,3.6,29.1,524.0,490.3,363.89
2018,9,20,12,15,137.5,416.5,3.7,29.2,536.0,491.12,364.42
2018,9,20,12,30,152.0,416.0,3.8,29.3,548.0,490.29,363.92
2018,9,20,12,45,134.5,382.0,3.85,29.45,498.5,434.38,323.26
2018,9,20,13,0,117.0,348.0,3.9,29.6,449.0,380.92,284.15
2018,9,20,13,15,154.0,373.0,3.95,29.65,503.5,414.94,309.26
2018,9,20,13,30,191.0,398.0,4.0,29.7,558.0,443.45,329.6
2018,9,20,13,45,105.5,286.5,4.0,29.75,374.5,291.61,217.57
2018,9,20,14,0,20.0,175.0,4.0,29.8,191.0,147.15,108.51
2018,9,20,14,15,10.5,136.0,4.05,29.75,144.5,109.56,79.85
2018,9,20,14,30,1.0,97.0,4.1,29.7,98.0,75.32,53.5
2018,9,20,14,45,0.5,91.5,4.15,29.65,92.0,70.82,50.13
2018,9,20,15,0,0.0,86.0,4.2,29.6,86.0,66.33,46.75
2018,9,20,15,15,28.5,101.5,4.15,29.35,118.5,83.33,59.18
2018,9,20,15,30,57.0,117.0,4.1,29.1,151.0,94.3,66.77
2018,9,20,15,45,67.5,128.0,4.05,28.9,165.0,96.71,69.16
2018,9,20,16,0,78.0,139.0,4.0,28.7,179.0,97.19,75.46
2018,9,20,16,15,97.5,139.0,3.85,28.4,183.5,97.41,76.0
2018,9,20,16,30,117.0,139.0,3.7,28.1,188.0,97.22,76.22
2018,9,20,16,45,74.5,104.5,3.55,27.8,134.0,75.18,58.06
2018,9,20,17,0,32.0,70.0,3.4,27.5,80.0,53.21,39.7
2018,9,20,17,15,16.0,39.0,3.4,27.5,44.0,30.79,20.64
2018,9,20,17,30,0.0,8.0,3.4,27.5,8.0,6.06,0.0
2018,9,20,17,45,0.0,6.5,2.95,26.65,6.5,4.92,0.0
2018,9,20,18,0,0.0,5.0,2.5,25.8,5.0,3.78,0.0
2018,9,20,18,15,0.0,3.0,2.6,25.6,3.0,2.27,0.0
2018,9,20,18,30,0.0,1.0,2.7,25.4,1.0,0.79,0.0
2018,9,20,18,45,0.0,0.5,2.8,25.2,0.5,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.85,24.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.75,24.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,3.45,24.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,3.5,24.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,3.45,24.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,3.3,24.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,2.8,24.25,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,9,21,6,15,0.0,1.0,2.7,24.35,1.0,0.0,0.0
2018,9,21,6,30,0.0,2.0,2.7,24.5,2.0,1.57,0.0
2018,9,21,6,45,0.0,5.0,2.75,24.6,5.0,3.78,0.0
2018,9,21,7,0,0.0,8.0,2.8,24.7,8.0,6.06,0.0
2018,9,21,7,15,0.0,13.0,2.85,24.9,13.0,9.86,2.43
2018,9,21,7,30,0.0,18.0,2.9,25.1,18.0,13.68,5.65
2018,9,21,7,45,0.0,16.0,2.95,25.3,16.0,12.16,4.4
2018,9,21,8,0,0.0,14.0,3.0,25.5,14.0,10.65,3.13
2018,9,21,8,15,44.5,74.0,3.1,25.7,94.5,116.32,91.07
2018,9,21,8,30,89.0,134.0,3.2,25.9,175.0,225.29,178.66
2018,9,21,8,45,95.5,175.5,3.25,26.15,224.0,278.86,219.3
2018,9,21,9,0,102.0,217.0,3.3,26.4,273.0,331.59,258.53
2018,9,21,9,15,112.5,251.0,3.4,26.6,318.0,378.3,292.8
2018,9,21,9,30,123.0,285.0,3.5,26.8,363.0,424.0,325.8
2018,9,21,9,45,113.5,302.0,3.55,27.0,377.5,429.09,327.86
2018,9,21,10,0,104.0,319.0,3.6,27.2,392.0,409.34,312.01
2018,9,21,10,15,78.0,320.5,3.65,27.4,377.0,379.57,288.28
2018,9,21,10,30,52.0,322.0,3.7,27.6,362.0,350.24,264.92
2018,9,21,10,45,80.5,353.0,3.75,27.8,417.0,405.72,306.2
2018,9,21,11,0,109.0,384.0,3.8,28.0,472.0,459.49,345.29
2018,9,21,11,15,103.0,392.5,3.8,28.15,477.5,455.31,341.14
2018,9,21,11,30,97.0,401.0,3.8,28.3,483.0,450.8,337.04
2018,9,21,11,45,69.0,383.5,3.8,28.45,442.0,401.07,299.69
2018,9,21,12,0,41.0,366.0,3.8,28.6,401.0,353.63,263.94
2018,9,21,12,15,47.0,377.0,3.8,28.7,417.5,363.14,270.95
2018,9,21,12,30,53.0,388.0,3.8,28.8,434.0,371.58,277.0
2018,9,21,12,45,53.0,385.0,3.75,28.9,430.5,362.11,269.82
2018,9,21,13,0,53.0,382.0,3.7,29.0,427.0,352.52,262.62
2018,9,21,13,15,65.5,386.0,3.7,29.0,441.0,356.97,266.08
2018,9,21,13,30,78.0,390.0,3.7,29.0,455.0,359.67,268.11
2018,9,21,13,45,85.5,382.0,3.65,29.05,451.5,348.31,259.62
2018,9,21,14,0,93.0,374.0,3.6,29.1,448.0,336.04,250.36
2018,9,21,14,15,101.5,359.0,3.5,29.05,437.0,318.18,236.85
2018,9,21,14,30,110.0,344.0,3.4,29.0,426.0,299.46,222.46
2018,9,21,14,45,84.0,313.0,3.35,28.95,373.5,257.4,191.11
2018,9,21,15,0,58.0,282.0,3.3,28.9,321.0,219.47,163.05
2018,9,21,15,15,78.0,263.0,3.15,28.8,312.0,203.02,149.81
2018,9,21,15,30,98.0,244.0,3.0,28.7,303.0,184.28,134.91
2018,9,21,15,45,131.0,233.5,2.85,28.65,305.0,164.72,120.16
2018,9,21,16,0,164.0,223.0,2.7,28.6,307.0,145.18,114.69
2018,9,21,16,15,137.5,198.0,2.45,28.35,263.0,130.73,103.37
2018,9,21,16,30,111.0,173.0,2.2,28.1,219.0,115.84,91.54
2018,9,21,16,45,159.5,146.0,2.0,27.9,202.0,100.61,79.24
2018,9,21,17,0,208.0,119.0,1.8,27.7,185.0,82.9,64.63
2018,9,21,17,15,189.0,97.5,1.8,27.7,148.0,69.08,52.98
2018,9,21,17,30,170.0,76.0,1.8,27.7,111.0,54.78,40.65
2018,9,21,17,45,127.0,55.5,1.6,26.95,77.0,40.51,28.2
2018,9,21,18,0,84.0,35.0,1.4,26.2,43.0,25.95,14.77
2018,9,21,18,15,46.0,19.5,1.45,26.05,23.5,15.34,0.0
2018,9,21,18,30,8.0,4.0,1.5,25.9,4.0,0.0,0.0
2018,9,21,18,45,4.0,2.0,1.6,25.75,2.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,25.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,25.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.4,25.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.0,24.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,24.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,23.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,23.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,3.05,22.3,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2018,9,22,6,15,0.0,1.5,3.65,21.75,1.5,0.0,0.0
2018,9,22,6,30,0.0,3.0,4.0,21.5,3.0,2.36,0.0
2018,9,22,6,45,0.0,8.0,4.3,21.2,8.0,6.06,0.0
2018,9,22,7,0,0.0,13.0,4.6,20.9,13.0,9.86,2.37
2018,9,22,7,15,0.0,20.5,4.8,20.75,20.5,15.59,7.31
2018,9,22,7,30,0.0,28.0,5.0,20.6,28.0,21.32,12.24
2018,9,22,7,45,0.0,52.5,5.15,20.45,52.5,40.18,28.09
2018,9,22,8,0,0.0,77.0,5.3,20.3,77.0,60.35,44.91
2018,9,22,8,15,0.0,97.5,5.3,20.5,97.5,78.23,59.57
2018,9,22,8,30,0.0,118.0,5.3,20.7,118.0,96.08,73.99
2018,9,22,8,45,2.5,143.0,5.3,20.85,144.5,120.57,93.77
2018,9,22,9,0,5.0,168.0,5.3,21.0,171.0,145.09,113.33
2018,9,22,9,15,15.5,201.0,5.2,21.35,210.5,185.28,145.46
2018,9,22,9,30,26.0,234.0,5.1,21.7,250.0,225.61,177.15
2018,9,22,9,45,35.5,264.0,5.0,22.0,287.5,285.25,223.36
2018,9,22,10,0,45.0,294.0,4.9,22.3,325.0,323.14,251.95
2018,9,22,10,15,47.0,310.5,4.8,22.6,344.5,338.29,262.57
2018,9,22,10,30,49.0,327.0,4.7,22.9,364.0,353.02,272.86
2018,9,22,10,45,48.5,338.5,4.6,23.25,376.5,359.62,276.81
2018,9,22,11,0,48.0,350.0,4.5,23.6,389.0,365.89,280.55
2018,9,22,11,15,65.5,372.5,4.45,23.85,427.0,399.95,305.89
2018,9,22,11,30,83.0,395.0,4.4,24.1,465.0,432.39,329.64
2018,9,22,11,45,83.5,401.5,4.3,24.4,472.5,432.01,328.39
2018,9,22,12,0,84.0,408.0,4.2,24.7,480.0,431.08,326.93
2018,9,22,12,15,70.0,398.0,4.15,24.9,458.0,402.15,304.7
2018,9,22,12,30,56.0,388.0,4.1,25.1,436.0,374.42,283.47
2018,9,22,12,45,43.5,362.5,4.0,25.35,399.5,335.74,254.08
2018,9,22,13,0,31.0,337.0,3.9,25.6,363.0,299.06,226.16
2018,9,22,13,15,28.0,324.5,3.85,25.75,348.0,281.5,212.86
2018,9,22,13,30,25.0,312.0,3.8,25.9,333.0,264.54,199.97
2018,9,22,13,45,23.5,300.5,3.7,26.0,319.5,245.31,185.38
2018,9,22,14,0,22.0,289.0,3.6,26.1,306.0,232.67,175.78
2018,9,22,14,15,17.0,257.5,3.6,26.05,270.5,203.86,153.96
2018,9,22,14,30,12.0,226.0,3.6,26.0,235.0,176.18,132.92
2018,9,22,14,45,8.0,203.0,3.55,25.95,209.0,156.11,117.66
2018,9,22,15,0,4.0,180.0,3.5,25.9,183.0,136.85,102.99
2018,9,22,15,15,9.0,181.5,3.45,25.7,187.0,137.59,103.72
2018,9,22,15,30,14.0,183.0,3.4,25.5,191.0,137.27,103.62
2018,9,22,15,45,30.5,183.5,3.35,25.3,199.5,131.72,99.24
2018,9,22,16,0,47.0,184.0,3.3,25.1,208.0,126.74,101.23
2018,9,22,16,15,31.5,154.5,3.2,24.75,170.0,108.48,86.44
2018,9,22,16,30,16.0,125.0,3.1,24.4,132.0,91.98,72.97
2018,9,22,16,45,8.0,84.5,3.05,24.1,88.0,63.99,49.44
2018,9,22,17,0,0.0,44.0,3.0,23.8,44.0,33.62,23.47
2018,9,22,17,15,0.0,30.0,3.0,23.8,30.0,22.86,14.15
2018,9,22,17,30,0.0,16.0,3.0,23.8,16.0,12.15,4.81
2018,9,22,17,45,0.0,12.5,2.5,22.75,12.5,9.48,2.4
2018,9,22,18,0,0.0,9.0,2.0,21.7,9.0,6.82,0.0
2018,9,22,18,15,5.0,6.0,2.0,21.4,6.0,4.72,0.0
2018,9,22,18,30,10.0,3.0,2.0,21.1,3.0,0.0,0.0
2018,9,22,18,45,5.0,1.5,2.0,20.75,1.5,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,23,6,15,58.5,7.0,1.85,18.55,8.5,0.0,0.0
2018,9,23,6,30,117.0,14.0,2.1,18.9,17.0,81.69,0.0
2018,9,23,6,45,200.5,24.5,2.35,19.25,45.5,201.12,136.61
2018,9,23,7,0,284.0,35.0,2.6,19.6,74.0,283.71,227.44
2018,9,23,7,15,226.0,53.0,2.65,20.0,93.0,267.71,218.55
2018,9,23,7,30,168.0,71.0,2.7,20.4,112.0,232.09,190.56
2018,9,23,7,45,98.5,99.0,2.75,20.85,124.5,196.55,160.02
2018,9,23,8,0,29.0,127.0,2.8,21.3,137.0,152.81,121.64
2018,9,23,8,15,56.5,134.0,2.8,21.65,158.0,180.56,144.83
2018,9,23,8,30,84.0,141.0,2.8,22.0,179.0,230.09,184.76
2018,9,23,8,45,106.5,171.0,2.8,22.35,225.0,285.2,227.8
2018,9,23,9,0,129.0,201.0,2.8,22.7,271.0,340.21,269.76
2018,9,23,9,15,149.0,240.0,2.75,23.0,328.0,402.91,316.35
2018,9,23,9,30,169.0,279.0,2.7,23.3,385.0,464.61,361.02
2018,9,23,9,45,167.5,268.5,2.7,23.6,379.5,447.08,346.56
2018,9,23,10,0,166.0,258.0,2.7,23.9,374.0,430.24,333.1
2018,9,23,10,15,85.0,209.5,2.7,24.15,269.0,293.85,227.44
2018,9,23,10,30,4.0,161.0,2.7,24.4,164.0,132.17,99.4
2018,9,23,10,45,2.0,137.0,2.7,24.65,138.5,109.81,81.77
2018,9,23,11,0,0.0,113.0,2.7,24.9,113.0,88.14,64.48
2018,9,23,11,15,1.0,123.5,2.7,25.1,124.5,97.59,71.85
2018,9,23,11,30,2.0,134.0,2.7,25.3,136.0,106.96,79.08
2018,9,23,11,45,7.5,180.5,2.7,25.55,187.0,149.7,112.34
2018,9,23,12,0,13.0,227.0,2.7,25.8,238.0,192.26,144.94
2018,9,23,12,15,21.0,271.5,2.7,26.0,289.5,247.36,186.69
2018,9,23,12,30,29.0,316.0,2.7,26.2,341.0,289.35,217.95
2018,9,23,12,45,51.5,341.5,2.7,26.35,385.5,324.09,244.0
2018,9,23,13,0,74.0,367.0,2.7,26.5,430.0,355.77,267.44
2018,9,23,13,15,47.0,306.0,2.65,26.6,346.0,279.43,210.18
2018,9,23,13,30,20.0,245.0,2.6,26.7,262.0,208.07,156.2
2018,9,23,13,45,21.5,255.0,2.6,26.8,272.5,213.37,160.38
2018,9,23,14,0,23.0,265.0,2.6,26.9,283.0,218.0,163.86
2018,9,23,14,15,16.5,238.0,2.55,26.85,250.5,189.14,142.0
2018,9,23,14,30,10.0,211.0,2.5,26.8,218.0,164.36,123.25
2018,9,23,14,45,7.0,191.0,2.5,26.75,196.0,147.05,110.17
2018,9,23,15,0,4.0,171.0,2.5,26.7,174.0,130.37,97.52
2018,9,23,15,15,24.5,199.5,2.45,26.55,214.5,150.8,112.96
2018,9,23,15,30,45.0,228.0,2.4,26.4,255.0,166.78,124.84
2018,9,23,15,45,48.5,211.0,2.35,26.2,237.5,149.33,111.99
2018,9,23,16,0,52.0,194.0,2.3,26.0,220.0,132.2,105.25
2018,9,23,16,15,34.0,162.5,2.15,25.8,179.0,112.99,89.77
2018,9,23,16,30,16.0,131.0,2.0,25.6,138.0,95.71,75.69
2018,9,23,16,45,32.5,110.5,1.9,25.35,121.5,79.88,62.65
2018,9,23,17,0,49.0,90.0,1.8,25.1,105.0,66.26,51.24
2018,9,23,17,15,24.5,67.0,1.8,25.1,74.5,50.18,37.46
2018,9,23,17,30,0.0,44.0,1.8,25.1,44.0,33.67,23.12
2018,9,23,17,45,0.0,29.5,1.3,24.25,29.5,22.52,13.33
2018,9,23,18,0,0.0,15.0,0.8,23.4,15.0,11.41,3.07
2018,9,23,18,15,0.0,8.0,0.75,23.15,8.0,6.29,0.0
2018,9,23,18,30,0.0,1.0,0.7,22.9,1.0,0.0,0.0
2018,9,23,18,45,0.0,0.5,0.7,22.7,0.5,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,6,15,48.0,7.0,0.75,20.1,8.0,0.0,0.0
2018,9,24,6,30,96.0,14.0,0.9,20.5,16.0,69.26,0.0
2018,9,24,6,45,107.5,18.5,1.1,20.9,27.5,122.49,78.84
2018,9,24,7,0,119.0,23.0,1.3,21.3,39.0,137.6,107.85
2018,9,24,7,15,67.5,33.0,1.35,21.8,43.0,99.09,77.9
2018,9,24,7,30,16.0,43.0,1.4,22.3,47.0,48.34,35.14
2018,9,24,7,45,8.5,64.0,1.45,22.8,66.0,56.75,41.88
2018,9,24,8,0,1.0,85.0,1.5,23.3,85.0,69.11,51.58
2018,9,24,8,15,6.5,114.0,1.5,23.7,116.5,100.63,77.21
2018,9,24,8,30,12.0,143.0,1.5,24.1,148.0,132.44,102.53
2018,9,24,8,45,19.0,166.5,1.55,24.55,176.0,160.1,124.14
2018,9,24,9,0,26.0,190.0,1.6,25.0,204.0,206.35,159.83
2018,9,24,9,15,46.5,220.0,1.65,25.35,248.0,256.51,198.32
2018,9,24,9,30,67.0,250.0,1.7,25.7,292.0,306.63,235.95
2018,9,24,9,45,114.0,286.0,1.7,26.05,363.0,413.8,315.44
2018,9,24,10,0,161.0,322.0,1.7,26.4,434.0,496.63,374.53
2018,9,24,10,15,133.5,333.5,1.7,26.6,429.5,475.72,356.98
2018,9,24,10,30,106.0,345.0,1.7,26.8,425.0,430.44,322.91
2018,9,24,10,45,77.5,343.5,1.7,27.05,403.0,394.67,295.55
2018,9,24,11,0,49.0,342.0,1.7,27.3,381.0,359.79,268.71
2018,9,24,11,15,68.0,367.5,1.75,27.5,423.5,398.44,296.92
2018,9,24,11,30,87.0,393.0,1.8,27.7,466.0,435.33,323.15
2018,9,24,11,45,74.5,370.0,1.8,27.9,433.0,394.67,293.08
2018,9,24,12,0,62.0,347.0,1.8,28.1,400.0,355.74,264.51
2018,9,24,12,15,51.5,333.0,1.8,28.25,377.0,328.29,244.17
2018,9,24,12,30,41.0,319.0,1.8,28.4,354.0,301.97,224.56
2018,9,24,12,45,51.5,342.5,1.8,28.55,386.0,325.27,241.66
2018,9,24,13,0,62.0,366.0,1.8,28.7,418.0,346.59,256.96
2018,9,24,13,15,119.5,337.0,1.8,28.8,435.5,363.89,270.34
2018,9,24,13,30,177.0,308.0,1.8,28.9,453.0,364.98,271.54
2018,9,24,13,45,219.5,317.0,1.8,28.95,492.0,387.23,287.09
2018,9,24,14,0,262.0,326.0,1.8,29.0,531.0,396.79,292.79
2018,9,24,14,15,346.5,289.5,1.8,28.95,549.0,386.34,283.52
2018,9,24,14,30,431.0,253.0,1.8,28.9,567.0,369.29,267.91
2018,9,24,14,45,355.5,254.0,1.8,28.85,504.0,309.53,222.71
2018,9,24,15,0,280.0,255.0,1.8,28.8,441.0,260.9,186.51
2018,9,24,15,15,306.5,226.0,1.75,28.75,416.5,223.52,155.93
2018,9,24,15,30,333.0,197.0,1.7,28.7,392.0,183.49,124.22
2018,9,24,15,45,503.0,151.5,1.7,28.6,417.0,138.49,87.91
2018,9,24,16,0,673.0,106.0,1.7,28.5,442.0,78.75,60.21
2018,9,24,16,15,670.5,94.5,1.6,28.3,397.5,72.16,55.07
2018,9,24,16,30,668.0,83.0,1.5,28.1,353.0,65.11,49.41
2018,9,24,16,45,624.0,76.5,1.45,27.9,299.0,60.53,45.75
2018,9,24,17,0,580.0,70.0,1.4,27.7,245.0,55.89,41.94
2018,9,24,17,15,512.0,62.0,1.4,27.7,192.5,49.81,36.71
2018,9,24,17,30,444.0,54.0,1.4,27.7,140.0,43.75,31.28
2018,9,24,17,45,339.5,42.0,1.2,26.55,95.0,34.2,22.8
2018,9,24,18,0,235.0,30.0,1.0,25.4,50.0,22.9,11.14
2018,9,24,18,15,125.0,16.0,1.0,25.05,26.0,12.59,0.0
2018,9,24,18,30,15.0,2.0,1.0,24.7,2.0,0.0,0.0
2018,9,24,18,45,7.5,1.0,1.05,24.4,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.85,22.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.05,21.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,21.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.9,21.45,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,25,6,15,48.0,7.0,1.4,21.65,8.0,0.0,0.0
2018,9,25,6,30,96.0,14.0,1.7,22.3,16.0,69.52,0.0
2018,9,25,6,45,233.5,27.0,1.95,22.9,52.5,223.95,142.46
2018,9,25,7,0,371.0,40.0,2.2,23.5,89.0,352.96,276.96
2018,9,25,7,15,366.0,53.0,2.45,24.1,121.0,381.45,305.27
2018,9,25,7,30,361.0,66.0,2.7,24.7,153.0,400.78,323.13
2018,9,25,7,45,236.0,99.5,2.95,25.3,162.0,331.47,267.12
2018,9,25,8,0,111.0,133.0,3.2,25.9,171.0,251.41,200.38
2018,9,25,8,15,241.5,139.5,3.35,26.4,241.5,394.46,314.71
2018,9,25,8,30,372.0,146.0,3.5,26.9,312.0,550.17,432.77
2018,9,25,8,45,465.0,134.5,3.65,27.35,367.5,631.14,491.74
2018,9,25,9,0,558.0,123.0,3.8,27.8,423.0,727.73,558.96
2018,9,25,9,15,645.5,118.0,3.8,28.2,495.0,814.85,617.0
2018,9,25,9,30,733.0,113.0,3.8,28.6,567.0,894.88,668.58
2018,9,25,9,45,762.5,114.0,3.8,28.95,615.0,928.82,688.22
2018,9,25,10,0,792.0,115.0,3.8,29.3,663.0,959.51,705.86
2018,9,25,10,15,827.5,108.5,3.8,29.6,707.0,970.18,710.4
2018,9,25,10,30,863.0,102.0,3.8,29.9,751.0,991.28,722.05
2018,9,25,10,45,882.5,98.5,3.75,30.15,783.0,995.64,722.59
2018,9,25,11,0,902.0,95.0,3.7,30.4,815.0,995.92,720.75
2018,9,25,11,15,891.0,102.5,3.7,30.6,828.5,974.18,705.27
2018,9,25,11,30,880.0,110.0,3.7,30.8,842.0,948.81,687.72
2018,9,25,11,45,869.5,118.0,3.65,31.0,849.0,921.0,668.4
2018,9,25,12,0,859.0,126.0,3.6,31.2,856.0,889.98,647.05
2018,9,25,12,15,848.0,131.5,3.55,31.3,854.0,853.36,622.31
2018,9,25,12,30,837.0,137.0,3.5,31.4,852.0,814.26,595.9
2018,9,25,12,45,870.5,120.0,3.45,31.5,858.5,787.98,578.11
2018,9,25,13,0,904.0,103.0,3.4,31.6,865.0,756.2,555.84
2018,9,25,13,15,900.0,102.0,3.35,31.65,849.5,707.52,520.48
2018,9,25,13,30,896.0,101.0,3.3,31.7,834.0,656.75,482.93
2018,9,25,13,45,878.5,105.0,3.25,31.75,806.5,600.48,440.47
2018,9,25,14,0,861.0,109.0,3.2,31.8,779.0,543.8,396.63
2018,9,25,14,15,864.0,103.0,3.15,31.75,752.0,488.67,352.76
2018,9,25,14,30,867.0,97.0,3.1,31.7,725.0,431.63,306.02
2018,9,25,14,45,856.0,94.5,3.0,31.65,687.0,370.8,255.39
2018,9,25,15,0,845.0,92.0,2.9,31.6,649.0,310.09,204.25
2018,9,25,15,15,829.0,90.0,2.85,31.5,605.0,249.04,153.86
2018,9,25,15,30,813.0,88.0,2.8,31.4,561.0,183.71,103.73
2018,9,25,15,45,781.5,87.0,2.75,31.25,509.0,124.06,67.24
2018,9,25,16,0,750.0,86.0,2.7,31.1,457.0,72.99,54.89
2018,9,25,16,15,728.5,80.0,2.55,30.7,406.5,68.84,51.8
2018,9,25,16,30,707.0,74.0,2.4,30.3,356.0,64.51,48.48
2018,9,25,16,45,661.5,69.0,2.2,29.95,301.5,55.8,41.4
2018,9,25,17,0,616.0,64.0,2.0,29.6,247.0,51.96,38.29
2018,9,25,17,15,546.5,57.0,2.0,29.6,193.5,46.39,33.51
2018,9,25,17,30,477.0,50.0,2.0,29.6,140.0,40.89,28.58
2018,9,25,17,45,360.5,40.0,1.7,28.3,94.5,32.75,21.32
2018,9,25,18,0,244.0,30.0,1.4,27.0,49.0,24.79,11.56
2018,9,25,18,15,128.5,16.0,1.5,26.75,25.5,12.59,0.0
2018,9,25,18,30,13.0,2.0,1.6,26.5,2.0,0.0,0.0
2018,9,25,18,45,6.5,1.0,1.65,26.3,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,25.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,26,6,15,33.5,7.0,1.15,22.75,7.5,0.0,0.0
2018,9,26,6,30,67.0,14.0,1.3,23.3,15.0,52.02,0.0
2018,9,26,6,45,192.5,28.5,1.5,23.85,49.5,199.49,121.45
2018,9,26,7,0,318.0,43.0,1.7,24.4,84.0,318.11,247.94
2018,9,26,7,15,369.0,54.5,1.8,24.9,125.0,381.32,303.18
2018,9,26,7,30,420.0,66.0,1.9,25.4,166.0,456.65,363.64
2018,9,26,7,45,292.0,100.5,2.05,25.85,178.5,380.79,304.34
2018,9,26,8,0,164.0,135.0,2.2,26.3,191.0,301.25,239.66
2018,9,26,8,15,160.5,154.5,2.15,26.75,217.5,321.52,254.37
2018,9,26,8,30,157.0,174.0,2.1,27.2,244.0,340.98,267.59
2018,9,26,8,45,103.5,187.5,2.05,27.6,236.0,304.4,236.56
2018,9,26,9,0,50.0,201.0,2.0,28.0,228.0,243.36,187.12
2018,9,26,9,15,31.5,174.5,1.8,28.25,192.0,192.35,146.76
2018,9,26,9,30,13.0,148.0,1.6,28.5,156.0,132.16,99.09
2018,9,26,9,45,38.5,193.0,1.45,28.8,219.0,214.47,162.8
2018,9,26,10,0,64.0,238.0,1.3,29.1,282.0,284.42,214.88
2018,9,26,10,15,112.5,268.0,1.15,29.3,350.5,384.81,288.12
2018,9,26,10,30,161.0,298.0,1.0,29.5,419.0,460.73,341.12
2018,9,26,10,45,146.0,276.0,0.9,29.7,388.5,417.17,308.5
2018,9,26,11,0,131.0,254.0,0.8,29.9,358.0,374.58,277.37
2018,9,26,11,15,159.0,302.5,0.9,30.05,432.0,443.85,326.55
2018,9,26,11,30,187.0,351.0,1.0,30.2,506.0,509.79,371.66
2018,9,26,11,45,97.0,270.5,1.1,30.35,351.0,340.62,250.95
2018,9,26,12,0,7.0,190.0,1.2,30.5,196.0,156.56,114.24
2018,9,26,12,15,5.5,169.5,1.35,30.55,174.0,137.96,100.68
2018,9,26,12,30,4.0,149.0,1.5,30.6,152.0,119.78,86.92
2018,9,26,12,45,21.0,180.0,1.65,30.65,197.5,163.9,120.83
2018,9,26,13,0,38.0,211.0,1.8,30.7,243.0,199.66,147.91
2018,9,26,13,15,65.0,291.0,2.0,30.65,344.5,279.97,207.69
2018,9,26,13,30,92.0,371.0,2.2,30.6,446.0,354.91,262.18
2018,9,26,13,45,51.5,292.0,2.4,30.55,334.0,260.05,192.51
2018,9,26,14,0,11.0,213.0,2.6,30.5,222.0,169.54,125.07
2018,9,26,14,15,199.0,216.5,2.8,30.25,360.5,264.38,196.1
2018,9,26,14,30,387.0,220.0,3.0,30.0,499.0,328.63,239.96
2018,9,26,14,45,578.0,170.0,3.15,29.8,561.5,329.04,233.16
2018,9,26,15,0,769.0,120.0,3.3,29.6,624.0,307.02,206.42
2018,9,26,15,15,750.0,117.0,3.5,29.25,580.0,248.0,157.87
2018,9,26,15,30,731.0,114.0,3.7,28.9,536.0,185.56,109.85
2018,9,26,15,45,705.0,110.5,3.85,28.5,488.0,128.79,74.3
2018,9,26,16,0,679.0,107.0,4.0,28.1,440.0,79.78,61.31
2018,9,26,16,15,644.0,101.5,4.0,27.6,388.0,76.61,59.05
2018,9,26,16,30,609.0,96.0,4.0,27.1,336.0,73.39,56.67
2018,9,26,16,45,559.5,88.5,4.05,26.6,283.0,68.46,52.77
2018,9,26,17,0,510.0,81.0,4.1,26.1,230.0,63.48,48.69
2018,9,26,17,15,421.5,71.5,4.1,26.1,176.5,53.76,40.29
2018,9,26,17,30,333.0,62.0,4.1,26.1,123.0,46.4,33.64
2018,9,26,17,45,224.0,45.0,4.05,24.85,80.0,33.72,22.38
2018,9,26,18,0,115.0,28.0,4.0,23.6,37.0,20.99,8.14
2018,9,26,18,15,60.0,15.0,4.05,23.1,19.5,11.8,0.0
2018,9,26,18,30,5.0,2.0,4.1,22.6,2.0,0.0,0.0
2018,9,26,18,45,2.5,1.0,4.2,22.15,1.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.3,21.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.3,20.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.25,19.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.1,19.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.55,18.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,6,15,18.5,5.5,2.6,15.65,6.0,0.0,0.0
2018,9,27,6,30,37.0,11.0,2.8,15.9,12.0,31.4,0.0
2018,9,27,6,45,100.5,28.0,3.0,16.1,39.0,123.95,73.09
2018,9,27,7,0,164.0,45.0,3.2,16.3,66.0,196.34,157.84
2018,9,27,7,15,206.0,64.0,3.25,16.8,104.0,255.59,211.19
2018,9,27,7,30,248.0,83.0,3.3,17.3,142.0,317.78,264.57
2018,9,27,7,45,248.5,106.0,3.35,17.75,178.0,353.39,293.49
2018,9,27,8,0,249.0,129.0,3.4,18.2,214.0,387.5,319.89
2018,9,27,8,15,266.0,150.5,3.35,18.65,255.5,433.15,354.67
2018,9,27,8,30,283.0,172.0,3.3,19.1,297.0,478.43,388.07
2018,9,27,8,45,313.5,190.5,3.25,19.55,344.5,532.26,427.49
2018,9,27,9,0,344.0,209.0,3.2,20.0,392.0,585.91,465.72
2018,9,27,9,15,366.5,225.0,3.15,20.4,436.0,627.98,494.49
2018,9,27,9,30,389.0,241.0,3.1,20.8,480.0,668.83,521.89
2018,9,27,9,45,341.0,273.0,3.05,21.2,493.0,655.14,507.54
2018,9,27,10,0,293.0,305.0,3.0,21.6,506.0,638.38,491.53
2018,9,27,10,15,304.0,320.0,3.0,21.95,538.0,660.13,505.54
2018,9,27,10,30,315.0,335.0,3.0,22.3,570.0,679.96,517.87
2018,9,27,10,45,385.0,324.0,2.95,22.7,621.5,728.96,552.24
2018,9,27,11,0,455.0,313.0,2.9,23.1,673.0,796.53,598.03
2018,9,27,11,15,588.0,255.5,2.85,23.4,733.0,859.5,642.22
2018,9,27,11,30,721.0,198.0,2.8,23.7,793.0,911.29,677.21
2018,9,27,11,45,809.0,154.5,2.8,24.05,830.0,916.25,678.73
2018,9,27,12,0,897.0,111.0,2.8,24.4,867.0,910.74,673.8
2018,9,27,12,15,890.5,115.0,2.75,24.65,867.0,875.61,649.19
2018,9,27,12,30,884.0,119.0,2.7,24.9,867.0,837.61,622.91
2018,9,27,12,45,890.0,114.0,2.65,25.15,862.5,798.65,595.95
2018,9,27,13,0,896.0,109.0,2.6,25.4,858.0,756.51,565.9
2018,9,27,13,15,892.0,108.5,2.55,25.55,842.5,708.42,530.34
2018,9,27,13,30,888.0,108.0,2.5,25.7,827.0,658.24,492.54
2018,9,27,13,45,881.5,107.0,2.5,25.85,803.5,604.33,451.32
2018,9,27,14,0,875.0,106.0,2.5,26.0,780.0,549.04,407.88
2018,9,27,14,15,866.0,104.5,2.45,26.05,748.5,491.06,361.16
2018,9,27,14,30,857.0,103.0,2.4,26.1,717.0,432.46,312.6
2018,9,27,14,45,797.0,119.0,2.35,26.15,666.0,367.77,259.42
2018,9,27,15,0,737.0,135.0,2.3,26.2,615.0,305.74,208.42
2018,9,27,15,15,744.0,121.5,2.2,26.1,577.0,245.6,157.7
2018,9,27,15,30,751.0,108.0,2.1,26.0,539.0,189.47,113.04
2018,9,27,15,45,742.5,99.0,2.0,25.9,493.0,129.67,74.46
2018,9,27,16,0,734.0,90.0,1.9,25.8,447.0,75.64,58.39
2018,9,27,16,15,713.0,83.0,1.7,25.55,396.5,70.87,54.69
2018,9,27,16,30,692.0,76.0,1.5,25.3,346.0,60.84,46.44
2018,9,27,16,45,576.0,78.5,1.35,25.05,279.5,61.48,47.16
2018,9,27,17,0,460.0,81.0,1.2,24.8,213.0,60.58,46.47
2018,9,27,17,15,425.0,66.5,1.2,24.8,167.5,52.69,39.58
2018,9,27,17,30,390.0,52.0,1.2,24.8,122.0,41.96,30.05
2018,9,27,17,45,305.5,39.5,1.0,23.7,82.0,32.2,21.16
2018,9,27,18,0,221.0,27.0,0.8,22.6,42.0,22.3,7.66
2018,9,27,18,15,110.5,13.5,0.8,22.25,21.0,10.62,0.0
2018,9,27,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,28,6,15,29.5,6.0,0.6,18.35,6.5,0.0,0.0
2018,9,28,6,30,59.0,12.0,0.7,18.7,13.0,45.86,0.0
2018,9,28,6,45,140.5,27.5,0.8,19.05,42.0,163.08,91.12
2018,9,28,7,0,222.0,43.0,0.9,19.4,71.0,252.41,198.88
2018,9,28,7,15,344.5,55.5,1.0,20.0,124.0,367.02,295.51
2018,9,28,7,30,467.0,68.0,1.1,20.6,177.0,498.7,399.29
2018,9,28,7,45,535.0,74.5,1.25,21.2,231.5,582.21,461.81
2018,9,28,8,0,603.0,81.0,1.4,21.8,286.0,667.96,523.34
2018,9,28,8,15,607.5,94.5,1.45,22.35,331.0,706.61,548.2
2018,9,28,8,30,612.0,108.0,1.5,22.9,376.0,742.77,570.83
2018,9,28,8,45,513.0,150.5,1.6,23.4,394.0,700.28,538.54
2018,9,28,9,0,414.0,193.0,1.7,23.9,412.0,660.24,506.08
2018,9,28,9,15,445.5,203.5,1.75,24.25,459.0,707.11,537.79
2018,9,28,9,30,477.0,214.0,1.8,24.6,506.0,752.55,567.2
2018,9,28,9,45,421.0,249.5,1.85,24.95,520.0,734.34,550.5
2018,9,28,10,0,365.0,285.0,1.9,25.3,534.0,689.92,516.97
2018,9,28,10,15,311.5,311.5,1.95,25.6,532.0,659.33,493.03
2018,9,28,10,30,258.0,338.0,2.0,25.9,530.0,626.77,467.63
2018,9,28,10,45,182.5,357.5,2.05,26.2,495.5,539.99,403.91
2018,9,28,11,0,107.0,377.0,2.1,26.5,461.0,454.97,340.64
2018,9,28,11,15,99.0,384.5,2.15,26.7,464.0,447.78,335.04
2018,9,28,11,30,91.0,392.0,2.2,26.9,467.0,440.45,328.97
2018,9,28,11,45,86.0,393.0,2.25,27.15,464.5,429.39,320.38
2018,9,28,12,0,81.0,394.0,2.3,27.4,462.0,418.37,311.87
2018,9,28,12,15,99.5,403.5,2.35,27.55,487.0,435.2,324.21
2018,9,28,12,30,118.0,413.0,2.4,27.7,512.0,464.78,345.31
2018,9,28,12,45,122.0,403.0,2.45,27.85,505.0,447.09,332.4
2018,9,28,13,0,126.0,393.0,2.5,28.0,498.0,429.0,319.36
2018,9,28,13,15,83.5,363.5,2.5,28.0,432.5,353.02,263.55
2018,9,28,13,30,41.0,334.0,2.5,28.0,367.0,293.74,219.53
2018,9,28,13,45,65.5,341.5,2.55,28.05,392.5,307.37,230.05
2018,9,28,14,0,90.0,349.0,2.6,28.1,418.0,317.56,237.47
2018,9,28,14,15,94.0,336.0,2.6,28.05,405.5,299.57,223.85
2018,9,28,14,30,98.0,323.0,2.6,28.0,393.0,281.18,209.81
2018,9,28,14,45,140.0,306.0,2.6,27.95,400.0,272.99,202.38
2018,9,28,15,0,182.0,289.0,2.6,27.9,407.0,257.93,188.97
2018,9,28,15,15,148.0,262.5,2.6,27.75,354.0,215.85,157.59
2018,9,28,15,30,114.0,236.0,2.6,27.6,301.0,178.88,130.86
2018,9,28,15,45,176.0,217.0,2.6,27.45,307.0,159.0,115.14
2018,9,28,16,0,238.0,198.0,2.6,27.3,313.0,128.82,102.13
2018,9,28,16,15,270.5,170.5,2.45,27.0,286.5,114.37,90.67
2018,9,28,16,30,303.0,143.0,2.3,26.7,260.0,99.02,78.25
2018,9,28,16,45,207.5,120.0,2.15,26.35,194.5,83.63,65.61
2018,9,28,17,0,112.0,97.0,2.0,26.0,129.0,69.58,53.85
2018,9,28,17,15,137.0,77.5,2.0,26.0,107.5,55.69,41.88
2018,9,28,17,30,162.0,58.0,2.0,26.0,86.0,42.71,30.46
2018,9,28,17,45,97.0,38.5,1.7,25.15,53.5,28.67,17.98
2018,9,28,18,0,32.0,19.0,1.4,24.3,21.0,14.66,1.72
2018,9,28,18,15,16.0,9.5,1.45,24.1,10.5,7.47,0.0
2018,9,28,18,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,22.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.45,22.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,6,15,0.0,3.0,1.1,21.4,3.0,0.0,0.0
2018,9,29,6,30,0.0,6.0,1.3,21.6,6.0,4.72,0.0
2018,9,29,6,45,0.0,21.0,1.45,21.8,21.0,17.72,4.02
2018,9,29,7,0,0.0,36.0,1.6,22.0,36.0,31.25,19.41
2018,9,29,7,15,6.0,57.0,1.7,22.15,58.5,56.08,40.66
2018,9,29,7,30,12.0,78.0,1.8,22.3,81.0,80.19,61.18
2018,9,29,7,45,14.5,99.0,1.95,22.5,103.5,101.22,78.7
2018,9,29,8,0,17.0,120.0,2.1,22.7,126.0,122.09,95.71
2018,9,29,8,15,11.5,126.5,2.1,22.95,131.0,119.49,93.02
2018,9,29,8,30,6.0,133.0,2.1,23.2,136.0,117.73,90.95
2018,9,29,8,45,4.0,140.0,2.1,23.4,142.0,120.23,92.48
2018,9,29,9,0,2.0,147.0,2.1,23.6,148.0,123.05,94.23
2018,9,29,9,15,29.5,167.5,2.15,23.8,185.5,183.79,143.19
2018,9,29,9,30,57.0,188.0,2.2,24.0,223.0,230.93,180.42
2018,9,29,9,45,48.0,182.5,2.25,24.25,213.5,214.14,166.3
2018,9,29,10,0,39.0,177.0,2.3,24.5,204.0,197.85,152.81
2018,9,29,10,15,36.0,208.5,2.35,24.6,234.0,224.33,172.66
2018,9,29,10,30,33.0,240.0,2.4,24.7,264.0,250.44,191.94
2018,9,29,10,45,20.0,211.0,2.45,24.85,226.0,206.64,157.5
2018,9,29,11,0,7.0,182.0,2.5,25.0,188.0,152.38,114.9
2018,9,29,11,15,5.0,169.5,2.6,25.05,173.5,139.4,104.7
2018,9,29,11,30,3.0,157.0,2.7,25.1,159.0,126.76,94.69
2018,9,29,11,45,7.5,198.0,2.75,25.15,204.0,164.44,124.02
2018,9,29,12,0,12.0,239.0,2.8,25.2,249.0,201.86,152.76
2018,9,29,12,15,16.0,255.0,2.9,25.2,268.5,217.33,164.6
2018,9,29,12,30,20.0,271.0,3.0,25.2,288.0,232.22,176.01
2018,9,29,12,45,46.5,325.5,3.05,25.2,364.0,308.23,233.98
2018,9,29,13,0,73.0,380.0,3.1,25.2,440.0,368.36,278.9
2018,9,29,13,15,48.5,319.5,3.15,25.15,359.0,293.08,222.27
2018,9,29,13,30,24.0,259.0,3.2,25.1,278.0,222.76,168.91
2018,9,29,13,45,14.5,207.0,3.2,25.1,218.5,168.45,127.26
2018,9,29,14,0,5.0,155.0,3.2,25.1,159.0,122.14,91.32
2018,9,29,14,15,4.5,164.0,3.15,25.0,167.5,128.07,96.17
2018,9,29,14,30,4.0,173.0,3.1,24.9,176.0,133.82,100.85
2018,9,29,14,45,3.0,147.0,3.1,24.8,149.0,113.31,84.94
2018,9,29,15,0,2.0,121.0,3.1,24.7,122.0,93.19,69.23
2018,9,29,15,15,4.5,123.5,3.0,24.6,126.0,95.07,70.86
2018,9,29,15,30,7.0,126.0,2.9,24.5,130.0,96.43,72.08
2018,9,29,15,45,22.5,146.0,2.8,24.4,157.0,107.43,80.72
2018,9,29,16,0,38.0,166.0,2.7,24.3,184.0,115.58,92.45
2018,9,29,16,15,19.5,120.5,2.55,24.1,129.5,87.19,68.89
2018,9,29,16,30,1.0,75.0,2.4,23.9,75.0,57.45,43.84
2018,9,29,16,45,0.5,48.0,2.2,23.75,48.0,36.71,26.15
2018,9,29,17,0,0.0,21.0,2.0,23.6,21.0,15.97,8.23
2018,9,29,17,15,0.0,15.0,2.0,23.6,15.0,11.39,4.2
2018,9,29,17,30,0.0,9.0,2.0,23.6,9.0,6.82,0.17
2018,9,29,17,45,0.0,6.5,1.7,23.1,6.5,4.92,0.0
2018,9,29,18,0,0.0,4.0,1.4,22.6,4.0,3.02,0.0
2018,9,29,18,15,0.0,2.0,1.45,22.5,2.0,1.57,0.0
2018,9,29,18,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
