Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,18,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.75,21.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,20.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,30,6,15,32.0,5.0,0.65,20.7,5.5,0.0,0.0
2018,9,30,6,30,64.0,10.0,0.8,21.0,11.0,47.69,0.0
2018,9,30,6,45,80.0,17.0,0.9,21.35,23.5,101.15,46.38
2018,9,30,7,0,96.0,24.0,1.0,21.7,36.0,128.39,98.73
2018,9,30,7,15,119.5,39.5,1.1,22.05,62.0,152.08,121.66
2018,9,30,7,30,143.0,55.0,1.2,22.4,88.0,193.93,157.37
2018,9,30,7,45,93.5,72.5,1.3,22.75,96.5,160.9,129.74
2018,9,30,8,0,44.0,90.0,1.4,23.1,105.0,122.71,97.03
2018,9,30,8,15,22.0,101.5,1.45,23.5,109.0,113.77,88.61
2018,9,30,8,30,0.0,113.0,1.5,23.9,113.0,92.24,69.82
2018,9,30,8,45,17.0,149.5,1.55,24.3,158.5,142.42,110.43
2018,9,30,9,0,34.0,186.0,1.6,24.7,204.0,212.25,165.24
2018,9,30,9,15,39.0,213.5,1.65,25.0,236.0,244.71,189.48
2018,9,30,9,30,44.0,241.0,1.7,25.3,268.0,276.75,213.14
2018,9,30,9,45,36.5,249.5,1.75,25.65,273.0,274.29,210.0
2018,9,30,10,0,29.0,258.0,1.8,26.0,278.0,271.92,207.12
2018,9,30,10,15,32.0,271.0,1.85,26.25,294.0,285.02,216.45
2018,9,30,10,30,35.0,284.0,1.9,26.5,310.0,297.86,225.49
2018,9,30,10,45,27.5,273.0,1.95,26.75,294.0,275.45,207.93
2018,9,30,11,0,20.0,262.0,2.0,27.0,278.0,235.26,177.17
2018,9,30,11,15,19.5,259.5,2.05,27.2,275.0,230.84,173.63
2018,9,30,11,30,19.0,257.0,2.1,27.4,272.0,226.55,170.12
2018,9,30,11,45,28.0,268.0,2.15,27.6,291.0,258.34,194.02
2018,9,30,12,0,37.0,279.0,2.2,27.8,310.0,273.04,204.91
2018,9,30,12,15,79.0,343.5,2.3,27.9,409.5,363.27,272.25
2018,9,30,12,30,121.0,408.0,2.4,28.0,509.0,463.86,344.88
2018,9,30,12,45,202.0,391.5,2.45,28.1,558.5,499.6,371.48
2018,9,30,13,0,283.0,375.0,2.5,28.2,608.0,539.8,400.72
2018,9,30,13,15,223.5,373.0,2.6,28.2,555.0,466.4,347.29
2018,9,30,13,30,164.0,371.0,2.7,28.2,502.0,409.59,305.61
2018,9,30,13,45,195.5,345.5,2.75,28.2,497.0,392.25,293.18
2018,9,30,14,0,227.0,320.0,2.8,28.2,492.0,376.75,281.33
2018,9,30,14,15,349.5,271.5,2.85,28.1,523.5,376.36,279.57
2018,9,30,14,30,472.0,223.0,2.9,28.0,555.0,366.05,268.22
2018,9,30,14,45,615.0,170.5,2.95,27.9,578.0,343.09,244.57
2018,9,30,15,0,758.0,118.0,3.0,27.8,601.0,303.08,205.34
2018,9,30,15,15,739.0,115.0,3.0,27.65,558.0,244.73,156.86
2018,9,30,15,30,720.0,112.0,3.0,27.5,515.0,183.08,109.06
2018,9,30,15,45,695.0,107.0,3.05,27.35,466.5,126.11,72.94
2018,9,30,16,0,670.0,102.0,3.1,27.2,418.0,76.74,59.07
2018,9,30,16,15,637.0,95.5,2.95,26.9,367.0,72.8,56.09
2018,9,30,16,30,604.0,89.0,2.8,26.6,316.0,68.76,52.93
2018,9,30,16,45,557.0,81.0,2.65,26.35,264.0,63.32,48.48
2018,9,30,17,0,510.0,73.0,2.5,26.1,212.0,57.79,43.82
2018,9,30,17,15,434.0,63.0,2.5,26.1,162.0,50.33,37.27
2018,9,30,17,30,358.0,53.0,2.5,26.1,112.0,40.29,28.3
2018,9,30,17,45,251.0,38.0,1.85,25.1,71.5,28.84,17.84
2018,9,30,18,0,144.0,23.0,1.2,24.1,31.0,17.43,0.0
2018,9,30,18,15,72.0,11.5,1.15,23.85,15.5,9.05,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.9,20.05,1.5,0.0,0.0
2018,10,1,6,30,0.0,3.0,1.1,20.5,3.0,2.36,0.0
2018,10,1,6,45,0.0,11.5,1.3,20.95,11.5,8.74,0.0
2018,10,1,7,0,0.0,20.0,1.5,21.4,20.0,15.23,6.55
2018,10,1,7,15,0.0,33.5,1.55,21.9,33.5,25.58,15.44
2018,10,1,7,30,0.0,47.0,1.6,22.4,47.0,35.96,24.25
2018,10,1,7,45,0.0,65.0,1.65,22.9,65.0,51.34,37.04
2018,10,1,8,0,0.0,83.0,1.7,23.4,83.0,67.12,49.92
2018,10,1,8,15,1.0,102.5,1.75,23.95,103.0,85.19,64.45
2018,10,1,8,30,2.0,122.0,1.8,24.5,123.0,103.19,78.66
2018,10,1,8,45,5.5,141.0,1.85,25.05,144.0,123.03,94.2
2018,10,1,9,0,9.0,160.0,1.9,25.6,165.0,142.92,109.52
2018,10,1,9,15,12.0,178.5,1.95,26.0,185.5,161.83,123.9
2018,10,1,9,30,15.0,197.0,2.0,26.4,206.0,180.69,138.07
2018,10,1,9,45,21.0,221.5,2.05,26.8,235.0,208.33,158.94
2018,10,1,10,0,27.0,246.0,2.1,27.2,264.0,257.39,195.7
2018,10,1,10,15,38.0,267.0,2.15,27.5,294.0,287.3,217.77
2018,10,1,10,30,49.0,288.0,2.2,27.8,324.0,316.6,239.18
2018,10,1,10,45,54.5,310.5,2.25,28.05,352.0,341.2,256.72
2018,10,1,11,0,60.0,333.0,2.3,28.3,380.0,364.94,273.52
2018,10,1,11,15,161.5,311.5,2.35,28.45,441.5,457.84,343.69
2018,10,1,11,30,263.0,290.0,2.4,28.6,503.0,544.0,406.79
2018,10,1,11,45,376.0,281.0,2.45,28.8,590.0,646.61,479.43
2018,10,1,12,0,489.0,272.0,2.5,29.0,677.0,719.67,530.13
2018,10,1,12,15,511.5,266.5,2.55,29.05,691.0,709.96,522.96
2018,10,1,12,30,534.0,261.0,2.6,29.1,705.0,696.78,513.88
2018,10,1,12,45,591.5,223.0,2.65,29.15,711.0,683.3,505.36
2018,10,1,13,0,649.0,185.0,2.7,29.2,717.0,658.49,488.66
2018,10,1,13,15,418.5,253.0,2.8,29.2,593.5,518.95,386.85
2018,10,1,13,30,188.0,321.0,2.9,29.2,470.0,384.67,287.14
2018,10,1,13,45,127.5,309.0,2.95,29.2,408.5,325.06,242.94
2018,10,1,14,0,67.0,297.0,3.0,29.2,347.0,266.64,199.18
2018,10,1,14,15,307.5,235.0,3.05,29.15,451.5,329.73,245.18
2018,10,1,14,30,548.0,173.0,3.1,29.1,556.0,361.97,263.65
2018,10,1,14,45,691.5,128.0,3.1,29.05,584.0,336.92,237.5
2018,10,1,15,0,835.0,83.0,3.1,29.0,612.0,300.7,200.37
2018,10,1,15,15,818.0,81.0,3.1,28.85,568.0,240.16,149.68
2018,10,1,15,30,801.0,79.0,3.1,28.7,524.0,175.61,99.45
2018,10,1,15,45,772.5,78.0,3.05,28.55,474.5,117.16,63.1
2018,10,1,16,0,744.0,77.0,3.0,28.4,425.0,66.78,50.49
2018,10,1,16,15,683.0,78.0,2.8,28.1,367.5,61.76,46.57
2018,10,1,16,30,622.0,79.0,2.6,27.8,310.0,62.02,47.0
2018,10,1,16,45,589.0,70.0,2.4,27.5,260.0,55.76,41.86
2018,10,1,17,0,556.0,61.0,2.2,27.2,210.0,49.27,36.39
2018,10,1,17,15,495.5,52.0,2.2,27.2,161.5,42.32,30.3
2018,10,1,17,30,435.0,43.0,2.2,27.2,113.0,35.3,23.94
2018,10,1,17,45,299.0,31.5,1.75,26.15,71.0,25.78,15.1
2018,10,1,18,0,163.0,20.0,1.3,25.1,29.0,15.27,0.0
2018,10,1,18,15,81.5,10.0,1.3,24.9,14.5,7.87,0.0
2018,10,1,18,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.8,22.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.8,22.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,6,15,33.5,4.5,1.0,21.45,5.0,0.0,0.0
2018,10,2,6,30,67.0,9.0,1.2,21.9,10.0,49.09,0.0
2018,10,2,6,45,97.5,14.0,1.4,22.3,22.0,105.91,37.24
2018,10,2,7,0,128.0,19.0,1.6,22.7,34.0,142.03,109.42
2018,10,2,7,15,216.0,28.5,1.65,23.2,70.0,238.52,191.92
2018,10,2,7,30,304.0,38.0,1.7,23.7,106.0,330.85,267.97
2018,10,2,7,45,154.5,47.5,1.75,24.2,82.5,214.75,173.88
2018,10,2,8,0,5.0,57.0,1.8,24.7,59.0,48.06,34.14
2018,10,2,8,15,7.5,74.5,1.9,25.2,77.5,64.3,47.48
2018,10,2,8,30,10.0,92.0,2.0,25.7,96.0,81.9,61.57
2018,10,2,8,45,5.0,99.5,2.05,26.2,101.5,83.2,62.02
2018,10,2,9,0,0.0,107.0,2.1,26.7,107.0,84.36,62.35
2018,10,2,9,15,70.5,169.5,2.2,27.1,212.0,227.76,177.37
2018,10,2,9,30,141.0,232.0,2.3,27.5,317.0,388.84,299.79
2018,10,2,9,45,188.0,269.5,2.35,27.85,391.0,475.92,362.71
2018,10,2,10,0,235.0,307.0,2.4,28.2,465.0,561.65,423.16
2018,10,2,10,15,195.0,321.0,2.45,28.5,456.5,530.52,397.98
2018,10,2,10,30,155.0,335.0,2.5,28.8,448.0,498.67,373.01
2018,10,2,10,45,198.5,347.5,2.55,29.05,498.0,548.29,408.64
2018,10,2,11,0,242.0,360.0,2.6,29.3,548.0,618.68,457.32
2018,10,2,11,15,283.5,359.5,2.7,29.5,585.0,646.95,476.89
2018,10,2,11,30,325.0,359.0,2.8,29.7,622.0,672.22,494.49
2018,10,2,11,45,324.0,355.0,2.85,29.9,620.0,651.69,479.56
2018,10,2,12,0,323.0,351.0,2.9,30.1,618.0,629.97,464.08
2018,10,2,12,15,329.0,354.5,2.95,30.15,626.5,620.07,457.01
2018,10,2,12,30,335.0,358.0,3.0,30.2,635.0,608.22,448.47
2018,10,2,12,45,394.0,326.5,3.05,30.3,650.0,617.05,455.3
2018,10,2,13,0,453.0,295.0,3.1,30.4,665.0,607.38,448.98
2018,10,2,13,15,431.0,298.5,3.15,30.35,645.0,565.63,418.72
2018,10,2,13,30,409.0,302.0,3.2,30.3,625.0,524.56,388.67
2018,10,2,13,45,377.0,291.5,3.25,30.3,582.0,468.0,347.1
2018,10,2,14,0,345.0,281.0,3.3,30.3,539.0,408.42,302.8
2018,10,2,14,15,302.5,267.0,3.3,30.2,486.5,352.07,260.32
2018,10,2,14,30,260.0,253.0,3.3,30.1,434.0,300.67,221.17
2018,10,2,14,45,359.0,221.5,3.3,30.05,456.0,291.85,210.71
2018,10,2,15,0,458.0,190.0,3.3,30.0,478.0,267.89,186.93
2018,10,2,15,15,577.0,152.0,3.3,29.8,487.5,233.45,153.51
2018,10,2,15,30,696.0,114.0,3.3,29.6,497.0,181.34,107.94
2018,10,2,15,45,652.0,111.0,3.25,29.45,443.5,125.75,73.45
2018,10,2,16,0,608.0,108.0,3.2,29.3,390.0,79.79,61.13
2018,10,2,16,15,615.0,94.5,2.95,28.95,349.5,71.93,54.9
2018,10,2,16,30,622.0,81.0,2.7,28.6,309.0,63.51,48.09
2018,10,2,16,45,568.5,74.5,2.5,28.3,256.5,58.84,44.32
2018,10,2,17,0,515.0,68.0,2.3,28.0,204.0,54.19,40.4
2018,10,2,17,15,432.0,58.5,2.3,28.0,154.0,46.93,34.03
2018,10,2,17,30,349.0,49.0,2.3,28.0,104.0,39.7,27.44
2018,10,2,17,45,228.0,34.5,1.9,26.9,64.5,26.2,15.15
2018,10,2,18,0,107.0,20.0,1.5,25.8,25.0,15.13,0.0
2018,10,2,18,15,53.5,10.0,1.5,25.6,12.5,7.87,0.0
2018,10,2,18,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,25.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,24.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.05,22.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,2.05,22.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,3,6,15,44.0,5.0,1.7,22.4,5.5,0.0,0.0
2018,10,3,6,30,88.0,10.0,1.9,22.8,11.0,63.26,0.0
2018,10,3,6,45,242.5,21.5,2.15,23.25,44.5,221.66,67.51
2018,10,3,7,0,397.0,33.0,2.4,23.7,78.0,373.24,287.98
2018,10,3,7,15,492.0,39.5,2.55,24.1,127.5,470.44,372.31
2018,10,3,7,30,587.0,46.0,2.7,24.5,177.0,568.48,450.55
2018,10,3,7,45,644.0,51.0,2.85,24.9,231.0,644.94,508.65
2018,10,3,8,0,701.0,56.0,3.0,25.3,285.0,722.91,564.98
2018,10,3,8,15,737.5,58.5,3.1,25.75,338.0,779.63,603.43
2018,10,3,8,30,774.0,61.0,3.2,26.2,391.0,835.46,640.03
2018,10,3,8,45,799.0,63.5,3.25,26.6,441.5,867.85,659.28
2018,10,3,9,0,824.0,66.0,3.3,27.0,492.0,908.77,684.16
2018,10,3,9,15,814.0,74.5,3.35,27.4,528.0,919.99,688.55
2018,10,3,9,30,804.0,83.0,3.4,27.8,564.0,927.04,690.46
2018,10,3,9,45,845.0,78.0,3.4,28.15,614.5,965.35,713.21
2018,10,3,10,0,886.0,73.0,3.4,28.5,665.0,1000.55,733.44
2018,10,3,10,15,895.0,74.0,3.4,28.8,698.5,1006.94,734.94
2018,10,3,10,30,904.0,75.0,3.4,29.1,732.0,1009.4,734.29
2018,10,3,10,45,910.5,76.0,3.45,29.35,758.5,1005.34,730.15
2018,10,3,11,0,917.0,77.0,3.5,29.6,785.0,997.26,723.62
2018,10,3,11,15,912.0,83.0,3.5,29.8,801.5,979.57,710.84
2018,10,3,11,30,907.0,89.0,3.5,30.0,818.0,958.06,695.78
2018,10,3,11,45,896.0,97.5,3.55,30.2,825.5,929.97,676.86
2018,10,3,12,0,885.0,106.0,3.6,30.4,833.0,898.58,655.82
2018,10,3,12,15,885.0,106.5,3.6,30.45,834.5,865.87,634.03
2018,10,3,12,30,885.0,107.0,3.6,30.5,836.0,830.05,610.12
2018,10,3,12,45,883.5,106.0,3.6,30.6,828.5,788.73,582.28
2018,10,3,13,0,882.0,105.0,3.6,30.7,821.0,744.79,551.81
2018,10,3,13,15,877.5,104.5,3.6,30.75,805.5,696.81,516.88
2018,10,3,13,30,873.0,104.0,3.6,30.8,790.0,646.87,479.73
2018,10,3,13,45,854.0,107.5,3.6,30.8,761.5,590.2,436.86
2018,10,3,14,0,835.0,111.0,3.6,30.8,733.0,533.4,392.76
2018,10,3,14,15,695.5,148.5,3.6,30.75,651.5,449.05,328.33
2018,10,3,14,30,556.0,186.0,3.6,30.7,570.0,375.72,272.14
2018,10,3,14,45,644.0,150.5,3.55,30.65,571.0,338.65,238.75
2018,10,3,15,0,732.0,115.0,3.5,30.6,572.0,294.15,197.74
2018,10,3,15,15,741.0,105.5,3.45,30.45,539.0,238.42,150.62
2018,10,3,15,30,750.0,96.0,3.4,30.3,506.0,181.15,105.32
2018,10,3,15,45,736.0,90.0,3.35,30.15,460.5,123.26,68.66
2018,10,3,16,0,722.0,84.0,3.3,30.0,415.0,71.5,54.1
2018,10,3,16,15,688.0,79.0,3.05,29.65,363.0,62.62,47.0
2018,10,3,16,30,654.0,74.0,2.8,29.3,311.0,59.1,44.27
2018,10,3,16,45,603.0,68.0,2.55,28.95,258.0,54.59,40.62
2018,10,3,17,0,552.0,62.0,2.3,28.6,205.0,50.09,36.83
2018,10,3,17,15,468.0,54.0,2.3,28.6,154.5,43.76,31.25
2018,10,3,17,30,384.0,46.0,2.3,28.6,104.0,37.54,25.52
2018,10,3,17,45,254.0,33.0,1.95,27.45,64.5,25.21,14.06
2018,10,3,18,0,124.0,20.0,1.6,26.3,25.0,15.74,0.0
2018,10,3,18,15,62.0,10.0,1.6,26.1,12.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,25.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,25.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.75,25.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.45,22.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,4,6,15,40.5,5.0,1.45,21.9,5.0,0.0,0.0
2018,10,4,6,30,81.0,10.0,1.7,22.4,10.0,59.04,0.0
2018,10,4,6,45,233.0,22.0,1.9,22.95,43.5,214.74,47.28
2018,10,4,7,0,385.0,34.0,2.1,23.5,77.0,366.59,281.86
2018,10,4,7,15,483.0,41.0,2.25,24.0,126.5,466.91,368.79
2018,10,4,7,30,581.0,48.0,2.4,24.5,176.0,573.91,453.44
2018,10,4,7,45,562.5,61.0,2.55,25.0,213.5,596.31,471.24
2018,10,4,8,0,544.0,74.0,2.7,25.5,251.0,615.02,484.76
2018,10,4,8,15,608.5,77.0,2.65,25.95,308.0,693.07,539.57
2018,10,4,8,30,673.0,80.0,2.6,26.4,365.0,772.2,592.47
2018,10,4,8,45,749.5,75.5,2.55,26.85,430.0,848.71,641.5
2018,10,4,9,0,826.0,71.0,2.5,27.3,495.0,918.62,684.4
2018,10,4,9,15,844.5,72.0,2.5,27.65,541.0,948.35,700.39
2018,10,4,9,30,863.0,73.0,2.5,28.0,587.0,975.06,714.61
2018,10,4,9,45,877.0,74.5,2.45,28.4,628.0,994.49,723.45
2018,10,4,10,0,891.0,76.0,2.4,28.8,669.0,1010.27,730.03
2018,10,4,10,15,900.5,77.0,2.45,29.1,703.0,1017.0,732.31
2018,10,4,10,30,910.0,78.0,2.5,29.4,737.0,1019.79,732.34
2018,10,4,10,45,917.0,78.0,2.5,29.7,763.0,1014.86,727.19
2018,10,4,11,0,924.0,78.0,2.5,30.0,789.0,1005.92,719.76
2018,10,4,11,15,915.0,85.0,2.6,30.2,803.0,985.24,706.32
2018,10,4,11,30,906.0,92.0,2.7,30.4,817.0,960.83,690.62
2018,10,4,11,45,906.0,93.5,2.75,30.6,826.5,935.48,673.94
2018,10,4,12,0,906.0,95.0,2.8,30.8,836.0,906.61,655.01
2018,10,4,12,15,917.5,89.5,2.9,30.9,841.0,877.18,636.32
2018,10,4,12,30,929.0,84.0,3.0,31.0,846.0,843.88,614.95
2018,10,4,12,45,927.0,84.0,3.05,31.15,838.5,801.7,587.11
2018,10,4,13,0,925.0,84.0,3.1,31.3,831.0,756.77,557.23
2018,10,4,13,15,920.5,83.5,3.15,31.3,815.0,707.11,521.83
2018,10,4,13,30,916.0,83.0,3.2,31.3,799.0,655.35,483.96
2018,10,4,13,45,909.5,82.0,3.25,31.3,774.5,600.14,442.51
2018,10,4,14,0,903.0,81.0,3.3,31.3,750.0,543.51,398.71
2018,10,4,14,15,893.5,80.0,3.3,31.2,718.0,484.34,351.67
2018,10,4,14,30,884.0,79.0,3.3,31.1,686.0,424.6,302.72
2018,10,4,14,45,872.0,77.5,3.35,31.05,647.5,363.28,251.35
2018,10,4,15,0,860.0,76.0,3.4,31.0,609.0,302.22,199.47
2018,10,4,15,15,843.0,74.5,3.35,30.85,564.5,240.59,148.1
2018,10,4,15,30,826.0,73.0,3.3,30.7,520.0,180.33,101.41
2018,10,4,15,45,802.5,70.0,3.25,30.5,470.5,120.04,63.95
2018,10,4,16,0,779.0,67.0,3.2,30.3,421.0,60.4,44.84
2018,10,4,16,15,746.5,63.5,2.95,29.9,368.5,57.32,42.55
2018,10,4,16,30,714.0,60.0,2.7,29.5,316.0,54.23,40.15
2018,10,4,16,45,664.5,55.5,2.45,29.1,262.0,50.12,36.82
2018,10,4,17,0,615.0,51.0,2.2,28.7,208.0,46.05,33.4
2018,10,4,17,15,535.0,44.5,2.2,28.7,156.5,36.95,25.5
2018,10,4,17,30,455.0,38.0,2.2,28.7,105.0,31.52,20.47
2018,10,4,17,45,312.0,28.0,1.8,27.5,65.0,23.09,12.09
2018,10,4,18,0,169.0,18.0,1.4,26.3,25.0,14.16,0.0
2018,10,4,18,15,84.5,9.0,1.4,26.1,12.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,25.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,25.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.55,24.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.55,23.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.5,23.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.5,23.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.55,22.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,22.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,22.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,6,15,39.5,5.0,1.5,22.5,5.0,0.0,0.0
2018,10,5,6,30,79.0,10.0,1.7,22.9,10.0,57.96,0.0
2018,10,5,6,45,229.5,21.0,1.95,23.3,42.0,211.06,24.98
2018,10,5,7,0,380.0,32.0,2.2,23.7,74.0,361.89,277.23
2018,10,5,7,15,398.0,38.0,2.35,24.2,104.5,398.2,316.1
2018,10,5,7,30,416.0,44.0,2.5,24.7,135.0,434.87,348.34
2018,10,5,7,45,236.0,59.0,2.7,25.15,113.5,304.42,246.4
2018,10,5,8,0,56.0,74.0,2.9,25.6,92.0,131.14,103.47
2018,10,5,8,15,241.0,87.5,2.95,26.05,186.0,358.13,288.5
2018,10,5,8,30,426.0,101.0,3.0,26.5,280.0,554.51,438.22
2018,10,5,8,45,569.0,94.0,3.05,26.9,365.5,704.89,545.07
2018,10,5,9,0,712.0,87.0,3.1,27.3,451.0,839.9,636.46
2018,10,5,9,15,742.0,88.5,3.15,27.65,499.0,880.32,660.51
2018,10,5,9,30,772.0,90.0,3.2,28.0,547.0,918.15,683.24
2018,10,5,9,45,814.0,85.5,3.2,28.4,597.5,944.97,697.95
2018,10,5,10,0,856.0,81.0,3.2,28.8,648.0,981.58,719.12
2018,10,5,10,15,879.0,78.0,3.25,29.1,686.5,997.14,727.01
2018,10,5,10,30,902.0,75.0,3.3,29.4,725.0,1008.87,732.7
2018,10,5,10,45,908.5,75.5,3.3,29.7,751.0,1004.11,727.52
2018,10,5,11,0,915.0,76.0,3.3,30.0,777.0,995.37,720.1
2018,10,5,11,15,917.0,78.0,3.35,30.2,795.0,979.95,709.21
2018,10,5,11,30,919.0,80.0,3.4,30.4,813.0,960.66,695.99
2018,10,5,11,45,918.0,82.0,3.4,30.6,822.0,934.83,678.29
2018,10,5,12,0,917.0,84.0,3.4,30.8,831.0,905.47,658.4
2018,10,5,12,15,917.0,84.5,3.45,30.9,832.5,872.06,636.42
2018,10,5,12,30,917.0,85.0,3.5,31.0,834.0,835.42,612.23
2018,10,5,12,45,861.5,106.5,3.5,31.1,805.0,772.87,570.11
2018,10,5,13,0,806.0,128.0,3.5,31.2,776.0,718.44,531.47
2018,10,5,13,15,796.0,125.5,3.55,31.2,755.0,666.8,494.47
2018,10,5,13,30,786.0,123.0,3.6,31.2,734.0,614.03,455.74
2018,10,5,13,45,736.5,132.5,3.65,31.2,691.0,548.18,406.47
2018,10,5,14,0,687.0,142.0,3.7,31.2,648.0,485.14,358.29
2018,10,5,14,15,747.0,124.0,3.7,31.15,652.0,454.36,331.96
2018,10,5,14,30,807.0,106.0,3.7,31.1,656.0,415.13,297.52
2018,10,5,14,45,699.5,120.0,3.7,31.05,577.0,334.26,234.13
2018,10,5,15,0,592.0,134.0,3.7,31.0,498.0,267.01,181.7
2018,10,5,15,15,521.0,132.5,3.7,30.8,435.5,208.36,136.29
2018,10,5,15,30,450.0,131.0,3.7,30.6,373.0,157.11,99.17
2018,10,5,15,45,582.0,107.0,3.7,30.45,388.5,118.05,69.43
2018,10,5,16,0,714.0,83.0,3.7,30.3,404.0,70.74,53.45
2018,10,5,16,15,677.5,78.5,3.5,29.95,352.0,62.2,46.62
2018,10,5,16,30,641.0,74.0,3.3,29.6,300.0,59.0,44.15
2018,10,5,16,45,586.5,68.0,3.1,29.2,247.5,54.48,40.48
2018,10,5,17,0,532.0,62.0,2.9,28.8,195.0,49.99,36.69
2018,10,5,17,15,445.0,53.0,2.9,28.8,145.0,42.9,30.44
2018,10,5,17,30,358.0,44.0,2.9,28.8,95.0,35.9,23.99
2018,10,5,17,45,228.5,30.5,2.5,27.8,57.5,23.27,11.79
2018,10,5,18,0,99.0,17.0,2.1,26.8,20.0,13.38,0.0
2018,10,5,18,15,49.5,8.5,2.2,26.65,10.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.4,26.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,24.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.05,24.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.25,24.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.05,23.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.95,23.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.55,23.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,10,6,6,15,25.0,4.5,1.75,23.2,4.5,0.0,0.0
2018,10,6,6,30,50.0,9.0,2.0,23.5,9.0,38.89,0.0
2018,10,6,6,45,181.5,22.0,2.2,23.8,39.0,179.89,0.0
2018,10,6,7,0,313.0,35.0,2.4,24.1,69.0,316.59,241.64
2018,10,6,7,15,350.0,36.5,2.55,24.55,95.0,359.87,286.33
2018,10,6,7,30,387.0,38.0,2.7,25.0,121.0,402.43,323.23
2018,10,6,7,45,203.5,27.5,2.85,25.4,72.0,236.07,191.85
2018,10,6,8,0,20.0,17.0,3.0,25.8,23.0,34.57,23.67
2018,10,6,8,15,10.0,19.0,3.05,26.2,22.0,24.16,14.68
2018,10,6,8,30,0.0,21.0,3.1,26.6,21.0,16.01,7.45
2018,10,6,8,45,78.0,91.0,3.2,27.0,130.5,170.52,134.91
2018,10,6,9,0,156.0,161.0,3.3,27.4,240.0,327.49,258.24
2018,10,6,9,15,265.0,196.5,3.3,27.7,346.0,500.89,389.12
2018,10,6,9,30,374.0,232.0,3.3,28.0,452.0,652.02,497.89
2018,10,6,9,45,341.5,239.5,3.3,28.3,451.5,625.28,475.28
2018,10,6,10,0,309.0,247.0,3.3,28.6,451.0,596.8,452.58
2018,10,6,10,15,193.0,242.0,3.3,28.85,371.5,467.88,355.52
2018,10,6,10,30,77.0,237.0,3.3,29.1,292.0,294.05,223.33
2018,10,6,10,45,78.0,271.5,3.35,29.3,329.0,326.62,247.35
2018,10,6,11,0,79.0,306.0,3.4,29.5,366.0,358.35,269.93
2018,10,6,11,15,125.5,337.5,3.4,29.65,435.5,452.23,338.84
2018,10,6,11,30,172.0,369.0,3.4,29.8,505.0,519.64,387.16
2018,10,6,11,45,246.5,372.0,3.4,29.95,570.0,600.09,444.61
2018,10,6,12,0,321.0,375.0,3.4,30.1,635.0,653.75,482.41
2018,10,6,12,15,279.5,381.0,3.45,30.15,607.5,605.27,447.06
2018,10,6,12,30,238.0,387.0,3.5,30.2,580.0,542.99,402.46
2018,10,6,12,45,277.0,367.5,3.55,30.3,590.5,552.81,410.03
2018,10,6,13,0,316.0,348.0,3.6,30.4,601.0,543.72,403.82
2018,10,6,13,15,373.0,318.0,3.6,30.35,610.5,534.05,397.41
2018,10,6,13,30,430.0,288.0,3.6,30.3,620.0,528.37,393.08
2018,10,6,13,45,349.0,305.0,3.65,30.3,569.0,457.01,340.0
2018,10,6,14,0,268.0,322.0,3.7,30.3,518.0,402.05,298.72
2018,10,6,14,15,442.5,245.5,3.75,30.2,552.5,406.42,300.15
2018,10,6,14,30,617.0,169.0,3.8,30.1,587.0,387.98,281.61
2018,10,6,14,45,616.5,154.5,3.8,30.05,551.5,333.31,236.37
2018,10,6,15,0,616.0,140.0,3.8,30.0,516.0,278.36,190.35
2018,10,6,15,15,701.0,109.5,3.8,29.75,507.0,229.43,146.06
2018,10,6,15,30,786.0,79.0,3.8,29.5,498.0,174.01,98.84
2018,10,6,15,45,763.0,76.0,3.8,29.3,450.0,115.56,62.03
2018,10,6,16,0,740.0,73.0,3.8,29.1,402.0,64.0,48.13
2018,10,6,16,15,706.5,68.0,3.6,28.75,350.0,60.01,45.05
2018,10,6,16,30,673.0,63.0,3.4,28.4,298.0,55.94,41.82
2018,10,6,16,45,622.0,58.0,3.2,28.05,245.5,47.64,34.9
2018,10,6,17,0,571.0,53.0,3.0,27.7,193.0,43.59,31.44
2018,10,6,17,15,365.5,50.0,3.0,27.7,131.0,39.93,28.06
2018,10,6,17,30,160.0,47.0,3.0,27.7,69.0,34.94,23.25
2018,10,6,17,45,131.5,31.0,2.6,26.8,43.5,23.25,11.31
2018,10,6,18,0,103.0,15.0,2.2,25.9,18.0,11.8,0.0
2018,10,6,18,15,51.5,7.5,2.2,25.7,9.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,24.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.4,24.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,23.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,7,6,15,16.0,3.0,1.9,22.75,3.0,0.0,0.0
2018,10,7,6,30,32.0,6.0,2.1,23.0,6.0,25.15,0.0
2018,10,7,6,45,70.0,21.5,2.3,23.2,27.0,91.79,0.0
2018,10,7,7,0,108.0,37.0,2.5,23.4,48.0,152.36,114.39
2018,10,7,7,15,252.0,50.0,2.65,23.7,97.5,298.07,238.25
2018,10,7,7,30,396.0,63.0,2.8,24.0,147.0,439.43,353.61
2018,10,7,7,45,493.5,65.5,2.95,24.3,201.0,546.8,437.29
2018,10,7,8,0,591.0,68.0,3.1,24.6,255.0,652.2,515.89
2018,10,7,8,15,508.0,95.0,3.25,25.05,276.5,626.77,495.21
2018,10,7,8,30,425.0,122.0,3.4,25.5,298.0,582.98,461.01
2018,10,7,8,45,367.0,153.0,3.6,25.9,319.0,571.9,449.48
2018,10,7,9,0,309.0,184.0,3.8,26.3,340.0,530.54,415.74
2018,10,7,9,15,370.5,180.5,3.9,26.75,385.0,614.47,476.94
2018,10,7,9,30,432.0,177.0,4.0,27.2,430.0,673.48,518.66
2018,10,7,9,45,492.5,175.0,4.15,27.6,483.0,732.19,559.68
2018,10,7,10,0,553.0,173.0,4.3,28.0,536.0,801.49,606.84
2018,10,7,10,15,368.5,246.0,4.35,28.25,493.0,677.34,512.54
2018,10,7,10,30,184.0,319.0,4.4,28.5,450.0,514.0,389.24
2018,10,7,10,45,202.0,295.5,4.45,28.7,444.5,499.49,379.4
2018,10,7,11,0,220.0,272.0,4.5,28.9,439.0,507.75,385.27
2018,10,7,11,15,344.0,279.5,4.55,29.05,548.0,626.19,472.63
2018,10,7,11,30,468.0,287.0,4.6,29.2,657.0,759.16,566.48
2018,10,7,11,45,408.5,321.0,4.6,29.35,646.5,717.28,533.89
2018,10,7,12,0,349.0,355.0,4.6,29.5,636.0,659.86,491.62
2018,10,7,12,15,265.5,352.0,4.65,29.6,566.0,566.72,423.8
2018,10,7,12,30,182.0,349.0,4.7,29.7,496.0,463.32,347.7
2018,10,7,12,45,214.0,359.0,4.75,29.75,530.5,483.52,362.93
2018,10,7,13,0,246.0,369.0,4.8,29.8,565.0,511.82,383.21
2018,10,7,13,15,215.5,336.5,4.85,29.75,505.5,433.39,325.77
2018,10,7,13,30,185.0,304.0,4.9,29.7,446.0,370.9,279.43
2018,10,7,13,45,228.5,250.0,4.9,29.7,420.0,343.87,259.48
2018,10,7,14,0,272.0,196.0,4.9,29.7,394.0,312.24,235.15
2018,10,7,14,15,550.0,146.5,4.9,29.55,524.0,381.96,284.34
2018,10,7,14,30,828.0,97.0,4.9,29.4,654.0,417.22,302.64
2018,10,7,14,45,638.5,140.0,4.9,29.25,554.5,329.85,234.92
2018,10,7,15,0,449.0,183.0,4.9,29.1,455.0,261.84,184.31
2018,10,7,15,15,463.0,171.5,4.8,28.9,433.5,222.25,150.71
2018,10,7,15,30,477.0,160.0,4.7,28.7,412.0,180.84,117.54
2018,10,7,15,45,475.0,143.5,4.65,28.45,373.5,133.19,85.46
2018,10,7,16,0,473.0,127.0,4.6,28.2,335.0,89.01,69.25
2018,10,7,16,15,279.5,104.5,4.45,27.9,223.5,72.29,55.56
2018,10,7,16,30,86.0,82.0,4.3,27.6,112.0,60.81,46.09
2018,10,7,16,45,49.0,56.5,4.15,27.3,73.0,42.93,31.01
2018,10,7,17,0,12.0,31.0,4.0,27.0,34.0,24.54,15.31
2018,10,7,17,15,6.5,23.5,4.0,27.0,25.0,18.52,10.04
2018,10,7,17,30,1.0,16.0,4.0,27.0,16.0,12.16,4.42
2018,10,7,17,45,3.0,10.0,3.6,26.2,10.0,7.84,0.0
2018,10,7,18,0,5.0,4.0,3.2,25.4,4.0,3.15,0.0
2018,10,7,18,15,2.5,2.0,3.2,25.2,2.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.25,24.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.3,24.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.3,23.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,23.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,23.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,23.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.2,23.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,23.35,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.1,23.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,3.05,23.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.85,23.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,22.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.75,22.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,6,15,0.0,0.5,2.65,22.75,0.5,0.0,0.0
2018,10,8,6,30,0.0,1.0,2.7,22.8,1.0,0.79,0.0
2018,10,8,6,45,0.0,6.0,2.7,22.85,6.0,4.54,0.0
2018,10,8,7,0,0.0,11.0,2.7,22.9,11.0,8.34,0.81
2018,10,8,7,15,0.0,20.0,2.8,23.1,20.0,15.21,6.75
2018,10,8,7,30,0.0,29.0,2.9,23.3,29.0,22.1,12.62
2018,10,8,7,45,5.0,58.5,2.95,23.45,60.0,49.84,35.9
2018,10,8,8,0,10.0,88.0,3.0,23.6,91.0,82.53,63.01
2018,10,8,8,15,14.5,112.5,3.1,23.8,118.0,109.64,85.13
2018,10,8,8,30,19.0,137.0,3.2,24.0,145.0,136.69,106.84
2018,10,8,8,45,15.0,138.0,3.25,24.25,145.0,130.69,101.37
2018,10,8,9,0,11.0,139.0,3.3,24.5,145.0,125.61,96.68
2018,10,8,9,15,28.5,184.5,3.35,24.75,201.0,204.64,159.55
2018,10,8,9,30,46.0,230.0,3.4,25.0,257.0,270.52,210.55
2018,10,8,9,45,32.5,227.5,3.45,25.25,247.0,249.53,192.9
2018,10,8,10,0,19.0,225.0,3.5,25.5,237.0,209.18,160.58
2018,10,8,10,15,22.0,223.5,3.55,25.75,238.5,208.77,160.0
2018,10,8,10,30,25.0,222.0,3.6,26.0,240.0,226.78,173.53
2018,10,8,10,45,33.0,226.5,3.6,26.25,251.0,236.8,181.04
2018,10,8,11,0,41.0,231.0,3.6,26.5,262.0,246.49,188.29
2018,10,8,11,15,20.5,146.0,3.6,26.65,161.5,144.75,109.12
2018,10,8,11,30,0.0,61.0,3.6,26.8,61.0,47.09,31.75
2018,10,8,11,45,0.0,62.5,3.55,27.0,62.5,48.27,32.67
2018,10,8,12,0,0.0,64.0,3.5,27.2,64.0,49.44,33.55
2018,10,8,12,15,2.5,97.0,3.45,27.25,99.0,77.32,55.55
2018,10,8,12,30,5.0,130.0,3.4,27.3,134.0,105.45,77.57
2018,10,8,12,45,4.0,128.0,3.35,27.35,131.0,102.74,75.38
2018,10,8,13,0,3.0,126.0,3.3,27.4,128.0,100.11,73.31
2018,10,8,13,15,1.5,97.0,3.15,27.35,98.0,76.08,54.54
2018,10,8,13,30,0.0,68.0,3.0,27.3,68.0,52.48,36.01
2018,10,8,13,45,8.0,94.5,2.9,27.3,100.5,77.61,55.98
2018,10,8,14,0,16.0,121.0,2.8,27.3,133.0,103.97,76.7
2018,10,8,14,15,18.0,171.0,2.7,27.15,183.5,141.95,106.31
2018,10,8,14,30,20.0,221.0,2.6,27.0,234.0,176.05,132.71
2018,10,8,14,45,11.0,171.5,2.5,26.85,178.5,134.12,100.46
2018,10,8,15,0,2.0,122.0,2.4,26.7,123.0,93.84,69.33
2018,10,8,15,15,1.0,82.5,2.3,26.5,83.0,63.68,45.63
2018,10,8,15,30,0.0,43.0,2.2,26.3,43.0,32.93,21.09
2018,10,8,15,45,8.5,84.5,2.1,26.1,88.0,65.61,47.4
2018,10,8,16,0,17.0,126.0,2.0,25.9,133.0,93.14,73.37
2018,10,8,16,15,8.5,85.0,1.9,25.6,88.5,64.66,49.61
2018,10,8,16,30,0.0,44.0,1.8,25.3,44.0,33.62,23.3
2018,10,8,16,45,0.0,30.0,1.65,25.0,30.0,22.86,14.1
2018,10,8,17,0,0.0,16.0,1.5,24.7,16.0,12.15,4.84
2018,10,8,17,15,0.0,12.0,1.5,24.7,12.0,9.1,2.13
2018,10,8,17,30,0.0,8.0,1.5,24.7,8.0,6.06,0.0
2018,10,8,17,45,2.5,5.5,1.55,24.2,5.5,4.3,0.0
2018,10,8,18,0,5.0,3.0,1.6,23.7,3.0,2.36,0.0
2018,10,8,18,15,2.5,1.5,1.75,23.65,1.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.5,23.35,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,23.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.65,23.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,2.85,22.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,2.85,22.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,10,9,6,15,10.5,3.0,2.35,22.5,3.0,0.0,0.0
2018,10,9,6,30,21.0,6.0,2.5,22.7,6.0,4.72,0.0
2018,10,9,6,45,126.5,21.5,2.6,22.85,33.0,140.51,0.0
2018,10,9,7,0,232.0,37.0,2.7,23.0,60.0,263.46,198.48
2018,10,9,7,15,312.5,46.5,2.8,23.3,99.0,341.6,272.9
2018,10,9,7,30,393.0,56.0,2.9,23.6,138.0,436.46,351.5
2018,10,9,7,45,215.0,71.5,2.95,23.9,118.5,285.99,232.68
2018,10,9,8,0,37.0,87.0,3.0,24.2,99.0,116.0,91.04
2018,10,9,8,15,32.0,88.5,3.25,24.55,100.0,110.48,86.37
2018,10,9,8,30,27.0,90.0,3.5,24.9,101.0,105.93,82.16
2018,10,9,8,45,70.5,127.5,3.75,25.3,161.5,206.62,164.01
2018,10,9,9,0,114.0,165.0,4.0,25.7,222.0,292.39,231.7
2018,10,9,9,15,61.0,157.0,4.1,26.1,188.0,207.01,162.06
2018,10,9,9,30,8.0,149.0,4.2,26.5,154.0,129.38,98.14
2018,10,9,9,45,11.0,180.5,4.35,26.85,187.5,160.57,122.41
2018,10,9,10,0,14.0,212.0,4.5,27.2,221.0,191.81,146.3
2018,10,9,10,15,13.0,206.0,4.5,27.45,214.5,183.44,139.29
2018,10,9,10,30,12.0,200.0,4.5,27.7,208.0,175.64,132.83
2018,10,9,10,45,7.0,165.5,4.5,27.95,170.5,139.36,104.23
2018,10,9,11,0,2.0,131.0,4.5,28.2,133.0,104.89,77.02
2018,10,9,11,15,1.0,100.0,4.45,28.4,101.0,78.53,56.29
2018,10,9,11,30,0.0,69.0,4.4,28.6,69.0,53.29,36.39
2018,10,9,11,45,0.0,64.5,4.35,28.75,64.5,49.81,33.63
2018,10,9,12,0,0.0,60.0,4.3,28.9,60.0,46.33,30.86
2018,10,9,12,15,0.0,60.5,4.2,28.95,60.5,46.72,31.16
2018,10,9,12,30,0.0,61.0,4.1,29.0,61.0,47.11,31.46
2018,10,9,12,45,0.0,61.5,4.0,29.0,61.5,47.49,31.77
2018,10,9,13,0,0.0,62.0,3.9,29.0,62.0,47.87,32.08
2018,10,9,13,15,0.0,60.5,3.8,29.0,60.5,46.68,31.18
2018,10,9,13,30,0.0,59.0,3.7,29.0,59.0,45.5,30.28
2018,10,9,13,45,2.5,95.5,3.6,28.95,97.5,75.23,53.69
2018,10,9,14,0,5.0,132.0,3.5,28.9,136.0,104.49,76.6
2018,10,9,14,15,20.5,191.5,3.35,28.8,205.5,158.95,118.81
2018,10,9,14,30,36.0,251.0,3.2,28.7,275.0,206.3,154.89
2018,10,9,14,45,51.0,250.0,3.05,28.6,281.5,204.92,153.43
2018,10,9,15,0,66.0,249.0,2.9,28.5,288.0,201.1,149.95
2018,10,9,15,15,87.5,216.0,2.65,28.25,264.0,175.29,129.21
2018,10,9,15,30,109.0,183.0,2.4,28.0,240.0,146.4,106.14
2018,10,9,15,45,319.5,149.5,2.2,27.8,292.5,127.53,86.04
2018,10,9,16,0,530.0,116.0,2.0,27.6,345.0,84.98,66.0
2018,10,9,16,15,565.0,95.5,1.8,27.35,310.5,72.59,55.92
2018,10,9,16,30,600.0,75.0,1.6,27.1,276.0,59.36,44.95
2018,10,9,16,45,471.0,68.5,1.4,26.8,208.5,53.69,40.22
2018,10,9,17,0,342.0,62.0,1.2,26.5,141.0,46.51,34.04
2018,10,9,17,15,288.5,49.5,1.2,26.5,103.5,37.38,25.96
2018,10,9,17,30,235.0,37.0,1.2,26.5,66.0,28.1,17.52
2018,10,9,17,45,146.5,24.5,0.95,25.8,39.5,18.58,5.58
2018,10,9,18,0,58.0,12.0,0.7,25.1,13.0,9.44,0.0
2018,10,9,18,15,29.0,6.0,0.8,24.85,6.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.15,23.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
