Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,45,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.6,21.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,6,15,27.5,3.5,3.3,15.6,3.0,0.0,0.0
2018,10,10,6,30,55.0,7.0,3.5,15.8,6.0,0.0,0.0
2018,10,10,6,45,215.0,19.0,3.75,15.95,37.0,195.76,0.0
2018,10,10,7,0,375.0,31.0,4.0,16.1,68.0,361.76,279.16
2018,10,10,7,15,432.5,35.5,4.2,16.5,104.5,426.76,349.14
2018,10,10,7,30,490.0,40.0,4.4,16.9,141.0,494.54,408.82
2018,10,10,7,45,245.0,52.0,4.6,17.3,102.5,305.0,256.22
2018,10,10,8,0,0.0,64.0,4.8,17.7,64.0,49.32,36.05
2018,10,10,8,15,0.0,77.0,4.85,18.2,77.0,60.29,45.24
2018,10,10,8,30,0.0,90.0,4.9,18.7,90.0,71.25,54.16
2018,10,10,8,45,1.0,100.0,4.95,19.15,100.5,80.36,61.48
2018,10,10,9,0,2.0,110.0,5.0,19.6,111.0,89.55,68.78
2018,10,10,9,15,2.5,125.5,4.9,20.0,127.0,103.31,79.71
2018,10,10,9,30,3.0,141.0,4.8,20.4,143.0,117.04,90.51
2018,10,10,9,45,11.5,183.0,4.7,20.75,190.5,163.62,127.99
2018,10,10,10,0,20.0,225.0,4.6,21.1,238.0,210.72,165.19
2018,10,10,10,15,35.0,261.0,4.45,21.45,285.0,281.86,220.74
2018,10,10,10,30,50.0,297.0,4.3,21.8,332.0,331.78,258.73
2018,10,10,10,45,76.0,321.0,4.2,22.15,376.5,378.64,294.34
2018,10,10,11,0,102.0,345.0,4.1,22.5,421.0,423.98,328.21
2018,10,10,11,15,381.0,268.5,3.95,22.75,563.5,675.39,519.99
2018,10,10,11,30,660.0,192.0,3.8,23.0,706.0,855.94,650.45
2018,10,10,11,45,801.0,139.5,3.7,23.3,771.0,901.16,678.67
2018,10,10,12,0,942.0,87.0,3.6,23.6,836.0,932.2,697.82
2018,10,10,12,15,942.5,86.5,3.5,23.8,836.5,897.06,672.47
2018,10,10,12,30,943.0,86.0,3.4,24.0,837.0,858.62,645.41
2018,10,10,12,45,941.5,86.0,3.3,24.2,829.5,816.0,615.48
2018,10,10,13,0,940.0,86.0,3.2,24.4,822.0,770.55,583.53
2018,10,10,13,15,935.5,84.5,3.1,24.45,804.5,719.04,545.14
2018,10,10,13,30,931.0,83.0,3.0,24.5,787.0,665.46,504.37
2018,10,10,13,45,925.0,82.0,2.9,24.6,762.5,609.62,460.81
2018,10,10,14,0,919.0,81.0,2.8,24.7,738.0,552.31,414.96
2018,10,10,14,15,909.5,80.0,2.75,24.7,705.5,492.16,365.95
2018,10,10,14,30,900.0,79.0,2.7,24.7,673.0,431.44,315.0
2018,10,10,14,45,887.0,77.5,2.6,24.7,633.5,368.81,261.3
2018,10,10,15,0,874.0,76.0,2.5,24.7,594.0,306.54,207.23
2018,10,10,15,15,857.0,74.0,2.4,24.6,549.0,243.67,153.69
2018,10,10,15,30,840.0,72.0,2.3,24.5,504.0,182.18,104.9
2018,10,10,15,45,816.0,69.0,2.25,24.35,454.0,115.4,61.27
2018,10,10,16,0,792.0,66.0,2.2,24.2,404.0,59.95,45.75
2018,10,10,16,15,756.5,62.5,2.0,23.8,350.5,56.77,43.3
2018,10,10,16,30,721.0,59.0,1.8,23.4,297.0,53.59,40.74
2018,10,10,16,45,666.5,53.5,1.6,23.05,242.5,48.6,36.51
2018,10,10,17,0,612.0,48.0,1.4,22.7,188.0,43.63,32.13
2018,10,10,17,15,519.0,41.5,1.4,22.7,137.0,34.59,24.0
2018,10,10,17,30,426.0,35.0,1.4,22.7,86.0,29.14,18.61
2018,10,10,17,45,263.0,23.5,1.2,21.15,49.5,19.45,4.83
2018,10,10,18,0,100.0,12.0,1.0,19.6,13.0,9.44,0.0
2018,10,10,18,15,50.0,6.0,1.0,19.35,6.5,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,11,6,15,19.5,3.5,2.85,14.4,3.0,0.0,0.0
2018,10,11,6,30,39.0,7.0,3.0,14.5,6.0,0.0,0.0
2018,10,11,6,45,177.0,20.5,3.15,14.65,35.0,138.38,0.0
2018,10,11,7,0,315.0,34.0,3.3,14.8,64.0,319.88,245.84
2018,10,11,7,15,423.0,43.0,3.4,15.2,112.0,430.02,352.15
2018,10,11,7,30,531.0,52.0,3.5,15.6,160.0,546.82,450.08
2018,10,11,7,45,587.5,59.5,3.65,16.0,212.0,623.79,512.3
2018,10,11,8,0,644.0,67.0,3.8,16.4,264.0,702.53,572.74
2018,10,11,8,15,557.5,93.0,3.95,16.85,286.5,673.62,549.09
2018,10,11,8,30,471.0,119.0,4.1,17.3,309.0,626.41,511.24
2018,10,11,8,45,501.0,129.5,4.25,17.8,355.5,676.47,547.59
2018,10,11,9,0,531.0,140.0,4.4,18.3,402.0,725.56,582.15
2018,10,11,9,15,603.5,136.5,4.35,18.6,461.5,811.58,642.59
2018,10,11,9,30,676.0,133.0,4.3,18.9,521.0,885.17,692.28
2018,10,11,9,45,486.0,198.5,4.2,19.25,487.5,755.56,593.69
2018,10,11,10,0,296.0,264.0,4.1,19.6,454.0,606.66,477.21
2018,10,11,10,15,272.5,287.5,4.0,19.9,469.5,603.42,472.65
2018,10,11,10,30,249.0,311.0,3.9,20.2,485.0,598.36,466.15
2018,10,11,10,45,235.5,322.0,3.8,20.5,491.5,588.16,456.55
2018,10,11,11,0,222.0,333.0,3.7,20.8,498.0,553.44,429.44
2018,10,11,11,15,177.0,341.5,3.65,21.1,475.0,509.04,394.19
2018,10,11,11,30,132.0,350.0,3.6,21.4,452.0,465.59,359.66
2018,10,11,11,45,101.0,315.5,3.5,21.65,394.0,393.75,304.64
2018,10,11,12,0,70.0,281.0,3.4,21.9,336.0,307.02,237.86
2018,10,11,12,15,35.0,190.5,3.35,22.15,218.0,190.55,146.99
2018,10,11,12,30,0.0,100.0,3.3,22.4,100.0,77.52,56.69
2018,10,11,12,45,9.0,146.5,3.25,22.65,153.5,121.35,91.83
2018,10,11,13,0,18.0,193.0,3.2,22.9,207.0,171.79,131.55
2018,10,11,13,15,206.0,235.5,3.15,23.05,390.5,351.86,273.35
2018,10,11,13,30,394.0,278.0,3.1,23.2,574.0,499.94,383.6
2018,10,11,13,45,639.5,185.5,3.05,23.35,648.0,540.37,412.48
2018,10,11,14,0,885.0,93.0,3.0,23.5,722.0,545.36,412.87
2018,10,11,14,15,875.0,91.5,2.95,23.55,689.5,486.3,364.07
2018,10,11,14,30,865.0,90.0,2.9,23.6,657.0,426.79,313.84
2018,10,11,14,45,738.5,122.5,2.85,23.6,586.0,350.87,252.6
2018,10,11,15,0,612.0,155.0,2.8,23.6,515.0,290.15,204.22
2018,10,11,15,15,620.5,137.0,2.7,23.45,477.5,234.4,156.78
2018,10,11,15,30,629.0,119.0,2.6,23.3,440.0,177.6,110.84
2018,10,11,15,45,559.0,119.5,2.5,23.15,383.5,126.86,79.28
2018,10,11,16,0,489.0,120.0,2.4,23.0,327.0,85.23,67.55
2018,10,11,16,15,577.5,92.5,2.15,22.6,304.5,70.87,55.62
2018,10,11,16,30,666.0,65.0,1.9,22.2,282.0,53.15,40.57
2018,10,11,16,45,607.5,59.0,1.65,21.8,229.0,48.32,36.46
2018,10,11,17,0,549.0,53.0,1.4,21.4,176.0,43.52,32.2
2018,10,11,17,15,453.0,44.5,1.4,21.4,127.0,36.53,25.77
2018,10,11,17,30,357.0,36.0,1.4,21.4,78.0,29.68,19.06
2018,10,11,17,45,215.0,23.0,1.2,20.45,44.5,18.95,2.6
2018,10,11,18,0,73.0,10.0,1.0,19.5,11.0,7.87,0.0
2018,10,11,18,15,36.5,5.0,1.05,19.4,5.5,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,6,15,24.5,3.0,1.55,15.35,2.5,0.0,0.0
2018,10,12,6,30,49.0,6.0,1.8,15.8,5.0,0.0,0.0
2018,10,12,6,45,200.0,17.5,2.0,16.25,33.5,152.24,0.0
2018,10,12,7,0,351.0,29.0,2.2,16.7,62.0,343.78,258.6
2018,10,12,7,15,455.5,37.0,2.35,17.25,109.5,449.01,361.84
2018,10,12,7,30,560.0,45.0,2.5,17.8,157.0,562.18,455.09
2018,10,12,7,45,620.0,50.5,2.6,18.4,209.5,633.98,511.59
2018,10,12,8,0,680.0,56.0,2.7,19.0,262.0,714.77,571.59
2018,10,12,8,15,718.0,60.0,3.05,19.8,314.5,774.23,614.02
2018,10,12,8,30,756.0,64.0,3.4,20.6,367.0,832.86,654.42
2018,10,12,8,45,781.0,67.5,3.7,21.45,416.5,876.85,682.85
2018,10,12,9,0,806.0,71.0,4.0,22.3,466.0,918.56,709.13
2018,10,12,9,15,824.0,73.5,4.1,22.9,511.0,937.18,718.53
2018,10,12,9,30,842.0,76.0,4.2,23.5,556.0,964.53,734.12
2018,10,12,9,45,854.0,78.0,4.3,24.1,595.0,981.8,742.68
2018,10,12,10,0,866.0,80.0,4.4,24.7,634.0,995.5,748.95
2018,10,12,10,15,867.5,85.0,4.45,25.15,665.0,998.34,748.19
2018,10,12,10,30,869.0,90.0,4.5,25.6,696.0,997.25,745.04
2018,10,12,10,45,882.0,88.5,4.5,26.05,723.0,996.3,741.95
2018,10,12,11,0,895.0,87.0,4.5,26.5,750.0,991.41,736.41
2018,10,12,11,15,897.0,89.0,4.45,26.8,767.0,975.74,724.02
2018,10,12,11,30,899.0,91.0,4.4,27.1,784.0,956.3,709.36
2018,10,12,11,45,898.5,92.5,4.4,27.4,792.5,930.36,690.76
2018,10,12,12,0,898.0,94.0,4.4,27.7,801.0,901.01,669.99
2018,10,12,12,15,897.0,94.5,4.3,27.9,801.0,866.94,645.91
2018,10,12,12,30,896.0,95.0,4.2,28.1,801.0,829.81,619.81
2018,10,12,12,45,892.5,95.0,4.1,28.3,792.5,787.39,590.05
2018,10,12,13,0,889.0,95.0,4.0,28.5,784.0,742.49,558.17
2018,10,12,13,15,669.5,155.5,3.9,28.5,668.0,612.78,462.02
2018,10,12,13,30,450.0,216.0,3.8,28.5,552.0,483.56,365.29
2018,10,12,13,45,301.0,242.0,3.7,28.55,463.5,380.38,287.3
2018,10,12,14,0,152.0,268.0,3.6,28.6,375.0,296.55,223.28
2018,10,12,14,15,221.5,255.0,3.45,28.55,403.0,309.26,231.91
2018,10,12,14,30,291.0,242.0,3.3,28.5,431.0,307.97,228.52
2018,10,12,14,45,216.5,244.5,3.2,28.45,380.5,261.06,192.61
2018,10,12,15,0,142.0,247.0,3.1,28.4,330.0,221.7,163.52
2018,10,12,15,15,74.0,188.5,2.9,28.25,231.5,154.32,113.64
2018,10,12,15,30,6.0,130.0,2.7,28.1,133.0,98.72,73.12
2018,10,12,15,45,11.0,133.0,2.55,27.9,138.0,99.61,74.09
2018,10,12,16,0,16.0,136.0,2.4,27.7,143.0,99.12,77.87
2018,10,12,16,15,118.5,97.0,2.1,27.35,136.0,71.17,54.76
2018,10,12,16,30,221.0,58.0,1.8,27.0,129.0,42.08,30.32
2018,10,12,16,45,314.0,58.0,1.55,26.6,138.0,43.45,31.56
2018,10,12,17,0,407.0,58.0,1.3,26.2,147.0,46.14,33.72
2018,10,12,17,15,339.0,49.0,1.3,26.2,108.5,37.37,25.85
2018,10,12,17,30,271.0,40.0,1.3,26.2,70.0,30.36,19.02
2018,10,12,17,45,152.5,24.0,1.1,25.05,39.0,18.18,0.0
2018,10,12,18,0,34.0,8.0,0.9,23.9,8.0,6.29,0.0
2018,10,12,18,15,17.0,4.0,0.9,23.7,4.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.55,21.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.5,20.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.4,20.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.45,20.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.55,21.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,13,6,15,3.5,2.0,2.8,21.3,2.0,0.0,0.0
2018,10,13,6,30,7.0,4.0,3.0,21.5,4.0,0.0,0.0
2018,10,13,6,45,81.0,20.5,3.15,21.7,27.5,72.34,0.0
2018,10,13,7,0,155.0,37.0,3.3,21.9,51.0,211.75,153.46
2018,10,13,7,15,229.0,45.0,3.45,22.25,82.0,278.09,222.38
2018,10,13,7,30,303.0,53.0,3.6,22.6,113.0,353.64,287.97
2018,10,13,7,45,151.5,35.0,3.7,22.95,65.0,197.65,161.88
2018,10,13,8,0,0.0,17.0,3.8,23.3,17.0,12.92,5.09
2018,10,13,8,15,4.0,47.5,3.95,23.65,49.0,40.02,27.73
2018,10,13,8,30,8.0,78.0,4.1,24.0,81.0,67.94,50.71
2018,10,13,8,45,9.5,91.0,4.25,24.35,95.0,80.58,60.82
2018,10,13,9,0,11.0,104.0,4.4,24.7,109.0,93.23,70.82
2018,10,13,9,15,51.0,146.0,4.65,25.15,174.5,186.17,146.45
2018,10,13,9,30,91.0,188.0,4.9,25.6,240.0,293.01,230.64
2018,10,13,9,45,355.0,165.5,5.15,26.05,388.5,584.43,458.69
2018,10,13,10,0,619.0,143.0,5.4,26.5,537.0,839.2,644.29
2018,10,13,10,15,506.5,180.0,5.6,26.95,513.5,748.52,576.26
2018,10,13,10,30,394.0,217.0,5.8,27.4,490.0,668.52,514.25
2018,10,13,10,45,456.5,215.5,6.05,27.9,543.5,720.65,552.36
2018,10,13,11,0,519.0,214.0,6.3,28.4,597.0,768.98,586.8
2018,10,13,11,15,691.5,158.5,6.35,28.65,681.5,872.84,660.78
2018,10,13,11,30,864.0,103.0,6.4,28.9,766.0,936.39,703.66
2018,10,13,11,45,819.0,126.5,6.5,29.2,761.0,905.21,680.92
2018,10,13,12,0,774.0,150.0,6.6,29.5,756.0,859.46,648.41
2018,10,13,12,15,823.0,126.5,6.55,29.65,771.5,846.54,638.83
2018,10,13,12,30,872.0,103.0,6.5,29.8,787.0,818.36,618.48
2018,10,13,12,45,873.0,100.5,6.45,29.95,779.5,777.84,589.49
2018,10,13,13,0,874.0,98.0,6.4,30.1,772.0,734.61,558.06
2018,10,13,13,15,864.5,100.0,6.3,30.1,754.5,685.85,520.84
2018,10,13,13,30,855.0,102.0,6.2,30.1,737.0,635.58,481.81
2018,10,13,13,45,858.0,96.0,6.1,30.1,715.5,584.2,441.28
2018,10,13,14,0,861.0,90.0,6.0,30.1,694.0,530.68,398.02
2018,10,13,14,15,852.0,88.0,5.8,30.0,662.5,473.11,350.55
2018,10,13,14,30,843.0,86.0,5.6,29.9,631.0,415.05,301.53
2018,10,13,14,45,831.0,83.0,5.4,29.8,593.0,354.91,249.98
2018,10,13,15,0,819.0,80.0,5.2,29.7,555.0,295.16,198.29
2018,10,13,15,15,799.0,78.0,4.9,29.5,511.0,231.22,144.56
2018,10,13,15,30,779.0,76.0,4.6,29.3,467.0,172.25,98.21
2018,10,13,15,45,751.0,73.0,4.3,29.15,418.0,114.06,61.1
2018,10,13,16,0,723.0,70.0,4.0,29.0,369.0,61.69,46.33
2018,10,13,16,15,681.5,66.5,3.7,28.65,317.5,58.66,44.02
2018,10,13,16,30,640.0,63.0,3.4,28.3,266.0,51.41,38.04
2018,10,13,16,45,575.5,57.5,3.05,28.0,214.0,46.89,34.24
2018,10,13,17,0,511.0,52.0,2.7,27.7,162.0,42.47,30.35
2018,10,13,17,15,410.0,44.0,2.7,27.7,115.5,35.93,24.41
2018,10,13,17,30,309.0,36.0,2.7,27.7,69.0,29.6,18.08
2018,10,13,17,45,180.0,22.5,2.4,26.85,39.0,17.14,0.0
2018,10,13,18,0,51.0,9.0,2.1,26.0,9.0,7.08,0.0
2018,10,13,18,15,25.5,4.5,2.1,25.85,4.5,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.1,25.55,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,24.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,24.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.6,23.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,23.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,10,14,6,15,9.5,2.0,2.35,23.1,2.0,0.0,0.0
2018,10,14,6,30,19.0,4.0,2.5,23.3,4.0,0.0,0.0
2018,10,14,6,45,128.5,19.0,2.65,23.45,29.5,104.32,0.0
2018,10,14,7,0,238.0,34.0,2.8,23.6,55.0,269.28,192.2
2018,10,14,7,15,325.0,43.0,2.95,23.95,93.5,355.11,281.27
2018,10,14,7,30,412.0,52.0,3.1,24.3,132.0,451.21,361.24
2018,10,14,7,45,228.5,78.5,3.3,24.6,125.0,312.3,252.99
2018,10,14,8,0,45.0,105.0,3.5,24.9,118.0,149.78,118.35
2018,10,14,8,15,138.5,122.0,3.7,25.3,174.5,271.83,219.15
2018,10,14,8,30,232.0,139.0,3.9,25.7,231.0,402.52,322.52
2018,10,14,8,45,318.0,140.5,4.1,26.1,284.5,488.37,388.79
2018,10,14,9,0,404.0,142.0,4.3,26.5,338.0,604.18,474.93
2018,10,14,9,15,555.5,127.5,4.35,26.95,425.0,754.82,582.81
2018,10,14,9,30,707.0,113.0,4.4,27.4,512.0,894.2,677.37
2018,10,14,9,45,640.5,138.0,4.45,27.8,519.0,857.96,648.77
2018,10,14,10,0,574.0,163.0,4.5,28.2,526.0,816.23,617.64
2018,10,14,10,15,409.0,225.5,4.45,28.5,491.0,700.65,530.96
2018,10,14,10,30,244.0,288.0,4.4,28.8,456.0,569.65,431.47
2018,10,14,10,45,308.5,262.5,4.4,29.15,483.5,598.15,453.4
2018,10,14,11,0,373.0,237.0,4.4,29.5,511.0,649.85,490.3
2018,10,14,11,15,607.5,176.5,4.3,29.7,635.0,811.38,606.36
2018,10,14,11,30,842.0,116.0,4.2,29.9,759.0,929.44,684.02
2018,10,14,11,45,864.0,111.0,4.15,30.1,777.5,918.45,674.66
2018,10,14,12,0,886.0,106.0,4.1,30.3,796.0,903.06,663.42
2018,10,14,12,15,887.0,105.0,4.05,30.4,796.5,869.32,640.27
2018,10,14,12,30,888.0,104.0,4.0,30.5,797.0,832.48,615.14
2018,10,14,12,45,886.5,103.0,3.95,30.6,789.0,790.76,586.65
2018,10,14,13,0,885.0,102.0,3.9,30.7,781.0,746.46,555.74
2018,10,14,13,15,880.0,101.0,3.85,30.7,764.0,697.38,519.81
2018,10,14,13,30,875.0,100.0,3.8,30.7,747.0,646.43,481.75
2018,10,14,13,45,867.5,98.0,3.75,30.7,721.5,591.52,439.89
2018,10,14,14,0,860.0,96.0,3.7,30.7,696.0,535.49,396.03
2018,10,14,14,15,845.5,96.0,3.65,30.6,663.0,477.03,349.29
2018,10,14,14,30,831.0,96.0,3.6,30.5,630.0,418.07,300.86
2018,10,14,14,45,811.5,95.0,3.55,30.45,590.0,356.57,249.5
2018,10,14,15,0,792.0,94.0,3.5,30.4,550.0,296.41,198.64
2018,10,14,15,15,708.5,102.0,3.35,30.15,485.5,227.61,144.51
2018,10,14,15,30,625.0,110.0,3.2,29.9,421.0,171.52,103.62
2018,10,14,15,45,570.5,107.5,3.1,29.7,368.5,120.33,71.65
2018,10,14,16,0,516.0,105.0,3.0,29.5,316.0,77.77,59.63
2018,10,14,16,15,554.5,88.5,2.75,29.1,287.0,67.95,51.72
2018,10,14,16,30,593.0,72.0,2.5,28.7,258.0,57.38,43.0
2018,10,14,16,45,525.5,65.5,2.25,28.3,206.5,52.42,38.86
2018,10,14,17,0,458.0,59.0,2.0,27.9,155.0,47.56,34.58
2018,10,14,17,15,353.5,48.5,2.0,27.9,109.5,39.3,27.14
2018,10,14,17,30,249.0,38.0,2.0,27.9,64.0,28.8,17.23
2018,10,14,17,45,137.5,22.0,1.85,27.0,35.0,16.66,0.0
2018,10,14,18,0,26.0,6.0,1.7,26.1,6.0,4.72,0.0
2018,10,14,18,15,13.0,3.0,1.8,25.95,3.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.0,25.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.15,25.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,24.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,3.45,20.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,5.25,17.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,5.95,16.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,6.45,14.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,6.85,10.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.75,10.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.6,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.5,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.45,9.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.35,8.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.25,8.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.2,8.3,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.5,6.45,8.15,0.5,0.0,0.0
2018,10,15,6,30,0.0,1.0,6.7,8.0,1.0,0.0,0.0
2018,10,15,6,45,0.0,6.0,6.9,7.9,6.0,4.72,0.0
2018,10,15,7,0,0.0,11.0,7.1,7.8,11.0,8.35,0.67
2018,10,15,7,15,0.0,18.0,7.25,7.7,18.0,13.68,6.02
2018,10,15,7,30,0.0,25.0,7.4,7.6,25.0,19.03,10.92
2018,10,15,7,45,0.0,21.5,7.55,7.5,21.5,16.35,8.71
2018,10,15,8,0,0.0,18.0,7.7,7.4,18.0,13.69,6.4
2018,10,15,8,15,0.0,29.0,7.7,7.5,29.0,22.1,13.79
2018,10,15,8,30,0.0,40.0,7.7,7.6,40.0,30.56,21.15
2018,10,15,8,45,0.0,42.5,7.7,7.7,42.5,32.5,22.75
2018,10,15,9,0,0.0,45.0,7.7,7.8,45.0,34.44,24.34
2018,10,15,9,15,0.0,37.0,7.7,8.05,37.0,28.31,18.92
2018,10,15,9,30,0.0,29.0,7.7,8.3,29.0,22.19,13.54
2018,10,15,9,45,0.0,33.0,7.75,8.6,33.0,25.28,16.13
2018,10,15,10,0,0.0,37.0,7.8,8.9,37.0,28.38,18.71
2018,10,15,10,15,0.0,43.5,7.8,9.15,43.5,33.41,22.94
2018,10,15,10,30,0.0,50.0,7.8,9.4,50.0,38.45,27.15
2018,10,15,10,45,0.0,64.0,7.8,9.7,64.0,49.31,36.27
2018,10,15,11,0,0.0,78.0,7.8,10.0,78.0,60.19,45.36
2018,10,15,11,15,1.0,87.5,7.75,10.05,88.5,68.56,52.4
2018,10,15,11,30,2.0,97.0,7.7,10.1,99.0,77.0,59.48
2018,10,15,11,45,1.0,105.0,7.65,10.2,106.0,82.46,63.94
2018,10,15,12,0,0.0,113.0,7.6,10.3,113.0,87.94,68.44
2018,10,15,12,15,5.5,158.5,7.5,10.15,163.0,129.38,103.28
2018,10,15,12,30,11.0,204.0,7.4,10.0,213.0,170.68,137.76
2018,10,15,12,45,10.0,172.5,7.35,9.85,180.5,143.15,114.94
2018,10,15,13,0,9.0,141.0,7.3,9.7,148.0,116.37,92.69
2018,10,15,13,15,4.5,123.0,7.2,9.6,126.5,98.47,77.66
2018,10,15,13,30,0.0,105.0,7.1,9.5,105.0,81.21,63.16
2018,10,15,13,45,0.0,85.0,7.0,9.35,85.0,65.6,50.1
2018,10,15,14,0,0.0,65.0,6.9,9.2,65.0,50.06,37.03
2018,10,15,14,15,0.0,60.5,6.8,9.1,60.5,46.55,34.13
2018,10,15,14,30,0.0,56.0,6.7,9.0,56.0,43.04,31.23
2018,10,15,14,45,0.0,57.5,6.6,8.9,57.5,44.17,32.29
2018,10,15,15,0,0.0,59.0,6.5,8.8,59.0,45.29,33.37
2018,10,15,15,15,0.0,55.5,6.4,8.7,55.5,42.56,31.14
2018,10,15,15,30,0.0,52.0,6.3,8.6,52.0,39.84,28.91
2018,10,15,15,45,0.0,57.5,6.25,8.5,57.5,44.06,32.69
2018,10,15,16,0,0.0,63.0,6.2,8.4,63.0,48.29,38.36
2018,10,15,16,15,5.5,61.0,6.1,8.3,62.5,46.82,37.15
2018,10,15,16,30,11.0,59.0,6.0,8.2,62.0,45.35,35.87
2018,10,15,16,45,5.5,50.5,5.9,8.1,52.0,38.71,29.78
2018,10,15,17,0,0.0,42.0,5.8,8.0,42.0,32.11,23.58
2018,10,15,17,15,0.0,29.0,5.8,8.0,29.0,22.12,14.18
2018,10,15,17,30,0.0,16.0,5.8,8.0,16.0,12.17,4.64
2018,10,15,17,45,2.0,9.0,5.35,7.85,9.0,6.84,0.0
2018,10,15,18,0,4.0,2.0,4.9,7.7,2.0,1.57,0.0
2018,10,15,18,15,2.0,1.0,4.95,7.7,1.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.45,7.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.4,7.55,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.35,7.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.25,7.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.05,7.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,4.95,7.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.8,7.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.5,7.35,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,5.05,7.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.35,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,7.65,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.5,5.4,7.75,2.5,1.97,0.0
2018,10,16,7,0,0.0,5.0,5.4,7.8,5.0,3.78,0.0
2018,10,16,7,15,0.0,8.0,5.4,7.95,8.0,6.06,0.0
2018,10,16,7,30,0.0,11.0,5.4,8.1,11.0,8.34,1.6
2018,10,16,7,45,0.0,14.5,5.45,8.25,14.5,11.01,4.0
2018,10,16,8,0,0.0,18.0,5.5,8.4,18.0,13.68,6.37
2018,10,16,8,15,0.0,23.0,5.5,8.6,23.0,17.51,9.71
2018,10,16,8,30,0.0,28.0,5.5,8.8,28.0,21.35,13.02
2018,10,16,8,45,0.0,40.0,5.5,8.95,40.0,30.57,20.98
2018,10,16,9,0,0.0,52.0,5.5,9.1,52.0,39.83,28.89
2018,10,16,9,15,0.0,60.5,5.45,9.25,60.5,46.41,34.43
2018,10,16,9,30,0.0,69.0,5.4,9.4,69.0,53.01,39.95
2018,10,16,9,45,0.0,76.5,5.35,9.5,76.5,58.85,44.8
2018,10,16,10,0,0.0,84.0,5.3,9.6,84.0,64.7,49.63
2018,10,16,10,15,0.0,85.0,5.25,9.75,85.0,65.52,50.17
2018,10,16,10,30,0.0,86.0,5.2,9.9,86.0,66.33,50.73
2018,10,16,10,45,0.0,80.5,5.15,10.0,80.5,62.09,47.05
2018,10,16,11,0,0.0,75.0,5.1,10.1,75.0,57.85,43.39
2018,10,16,11,15,0.0,78.0,5.05,10.2,78.0,60.21,45.31
2018,10,16,11,30,0.0,81.0,5.0,10.3,81.0,62.56,47.22
2018,10,16,11,45,0.0,85.5,4.95,10.4,85.5,66.08,50.12
2018,10,16,12,0,0.0,90.0,4.9,10.5,90.0,69.59,53.02
2018,10,16,12,15,0.0,95.5,4.9,10.6,95.5,73.93,56.63
2018,10,16,12,30,0.0,101.0,4.9,10.7,101.0,78.27,60.24
2018,10,16,12,45,0.0,92.5,4.85,10.8,92.5,71.53,54.59
2018,10,16,13,0,0.0,84.0,4.8,10.9,84.0,64.9,49.05
2018,10,16,13,15,0.5,96.5,4.8,11.0,97.0,74.95,57.51
2018,10,16,13,30,1.0,109.0,4.8,11.1,110.0,84.96,65.92
2018,10,16,13,45,1.5,110.5,4.75,11.2,111.5,86.27,67.08
2018,10,16,14,0,2.0,112.0,4.7,11.3,113.0,87.5,68.18
2018,10,16,14,15,1.0,87.5,4.7,11.3,88.0,67.92,51.85
2018,10,16,14,30,0.0,63.0,4.7,11.3,63.0,48.44,35.53
2018,10,16,14,45,0.0,65.0,4.7,11.35,65.0,49.96,36.91
2018,10,16,15,0,0.0,67.0,4.7,11.4,67.0,51.47,38.29
2018,10,16,15,15,0.0,57.5,4.65,11.4,57.5,44.1,32.13
2018,10,16,15,30,0.0,48.0,4.6,11.4,48.0,36.75,25.95
2018,10,16,15,45,46.5,61.0,4.6,11.35,79.5,50.08,35.86
2018,10,16,16,0,93.0,74.0,4.6,11.3,111.0,55.88,44.75
2018,10,16,16,15,242.0,82.5,4.5,11.25,160.5,58.17,46.93
2018,10,16,16,30,391.0,91.0,4.4,11.2,210.0,66.26,54.28
2018,10,16,16,45,202.0,80.5,4.25,11.1,141.5,58.5,47.22
2018,10,16,17,0,13.0,70.0,4.1,11.0,73.0,51.17,40.34
2018,10,16,17,15,6.5,48.5,4.1,11.0,50.0,35.88,26.1
2018,10,16,17,30,0.0,27.0,4.1,11.0,27.0,20.43,11.22
2018,10,16,17,45,2.0,14.5,3.8,10.75,14.5,11.41,0.0
2018,10,16,18,0,4.0,2.0,3.5,10.5,2.0,0.0,0.0
2018,10,16,18,15,2.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,10,17,6,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,10,17,6,45,0.0,2.5,3.65,10.15,2.5,1.97,0.0
2018,10,17,7,0,0.0,5.0,3.7,10.2,5.0,3.78,0.0
2018,10,17,7,15,0.0,8.5,3.8,10.45,8.5,6.44,0.0
2018,10,17,7,30,0.0,12.0,3.9,10.7,12.0,9.1,2.19
2018,10,17,7,45,0.0,16.5,4.0,10.9,16.5,12.53,5.24
2018,10,17,8,0,0.0,21.0,4.1,11.1,21.0,15.97,8.26
2018,10,17,8,15,0.0,33.5,4.1,11.4,33.5,25.55,16.55
2018,10,17,8,30,0.0,46.0,4.1,11.7,46.0,35.17,24.78
2018,10,17,8,45,0.0,67.5,4.1,11.95,67.5,51.78,38.91
2018,10,17,9,0,0.0,89.0,4.1,12.2,89.0,69.05,53.43
2018,10,17,9,15,0.0,102.0,4.1,12.5,102.0,80.04,62.48
2018,10,17,9,30,0.0,115.0,4.1,12.8,115.0,91.03,71.44
2018,10,17,9,45,0.0,114.5,4.05,13.05,114.5,90.12,70.39
2018,10,17,10,0,0.0,114.0,4.0,13.3,114.0,89.39,69.53
2018,10,17,10,15,0.0,120.0,3.95,13.6,120.0,94.29,73.36
2018,10,17,10,30,0.0,126.0,3.9,13.9,126.0,99.18,77.17
2018,10,17,10,45,0.0,131.5,3.85,14.2,131.5,103.63,80.62
2018,10,17,11,0,0.0,137.0,3.8,14.5,137.0,108.07,84.05
2018,10,17,11,15,0.5,132.5,3.85,14.75,133.0,104.62,81.07
2018,10,17,11,30,1.0,128.0,3.9,15.0,129.0,101.23,78.17
2018,10,17,11,45,1.5,126.0,3.9,15.3,127.5,99.92,76.98
2018,10,17,12,0,2.0,124.0,3.9,15.6,126.0,98.58,75.79
2018,10,17,12,15,2.5,133.0,3.95,15.75,135.0,106.11,81.89
2018,10,17,12,30,3.0,142.0,4.0,15.9,144.0,113.52,87.89
2018,10,17,12,45,1.5,107.5,4.0,16.1,108.5,84.52,64.13
2018,10,17,13,0,0.0,73.0,4.0,16.3,73.0,56.35,40.97
2018,10,17,13,15,1.0,91.0,4.05,16.4,91.5,70.98,53.07
2018,10,17,13,30,2.0,109.0,4.1,16.5,110.0,85.58,65.08
2018,10,17,13,45,1.5,112.5,4.15,16.55,113.5,87.82,66.96
2018,10,17,14,0,1.0,116.0,4.2,16.6,117.0,90.08,68.9
2018,10,17,14,15,0.5,107.0,4.3,16.6,107.5,82.73,62.98
2018,10,17,14,30,0.0,98.0,4.4,16.6,98.0,75.52,57.18
2018,10,17,14,45,0.5,112.5,4.45,16.55,113.0,86.57,66.46
2018,10,17,15,0,1.0,127.0,4.5,16.5,128.0,97.19,75.42
2018,10,17,15,15,1.0,107.0,4.5,16.35,107.5,81.98,63.04
2018,10,17,15,30,1.0,87.0,4.5,16.2,87.0,66.94,50.72
2018,10,17,15,45,35.5,58.0,4.55,16.05,72.0,47.06,32.99
2018,10,17,16,0,70.0,29.0,4.6,15.9,57.0,21.89,13.83
2018,10,17,16,15,167.5,58.0,4.55,15.6,112.0,41.1,31.0
2018,10,17,16,30,265.0,87.0,4.5,15.3,167.0,62.04,49.67
2018,10,17,16,45,136.5,73.5,4.45,15.0,114.5,53.27,41.84
2018,10,17,17,0,8.0,60.0,4.4,14.7,62.0,44.59,33.89
2018,10,17,17,15,4.0,41.0,4.4,14.7,42.0,30.83,21.22
2018,10,17,17,30,0.0,22.0,4.4,14.7,22.0,16.79,7.81
2018,10,17,17,45,5.5,12.5,4.35,14.0,12.5,9.83,0.0
2018,10,17,18,0,11.0,3.0,4.3,13.3,3.0,0.0,0.0
2018,10,17,18,15,5.5,1.5,4.35,13.05,1.5,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,18,6,15,2.0,0.5,3.3,10.8,0.5,0.0,0.0
2018,10,18,6,30,4.0,1.0,3.3,10.9,1.0,0.0,0.0
2018,10,18,6,45,4.0,8.0,3.3,11.05,8.0,9.1,0.0
2018,10,18,7,0,4.0,15.0,3.3,11.2,15.0,14.4,4.49
2018,10,18,7,15,2.0,29.0,3.3,11.45,29.0,23.73,14.33
2018,10,18,7,30,0.0,43.0,3.3,11.7,43.0,33.44,23.01
2018,10,18,7,45,1.0,60.0,3.3,11.9,60.5,49.71,37.31
2018,10,18,8,0,2.0,77.0,3.3,12.1,78.0,65.71,51.2
2018,10,18,8,15,2.5,81.0,3.4,12.3,82.0,67.47,52.67
2018,10,18,8,30,3.0,85.0,3.5,12.5,86.0,70.12,54.79
2018,10,18,8,45,1.5,72.5,3.55,12.65,73.0,57.11,43.43
2018,10,18,9,0,0.0,60.0,3.6,12.8,60.0,46.0,33.72
2018,10,18,9,15,0.0,99.0,3.65,12.95,99.0,77.43,60.19
2018,10,18,9,30,0.0,138.0,3.7,13.1,138.0,112.08,88.96
2018,10,18,9,45,0.5,148.5,3.75,13.2,149.0,121.2,96.25
2018,10,18,10,0,1.0,159.0,3.8,13.3,160.0,130.33,103.54
2018,10,18,10,15,0.5,146.0,3.85,13.5,146.5,117.38,92.52
2018,10,18,10,30,0.0,133.0,3.9,13.7,133.0,105.17,82.19
2018,10,18,10,45,0.0,134.0,3.9,13.85,134.0,105.77,82.51
2018,10,18,11,0,0.0,135.0,3.9,14.0,135.0,106.41,82.87
2018,10,18,11,15,0.5,139.5,3.9,14.15,140.0,110.47,86.08
2018,10,18,11,30,1.0,144.0,3.9,14.3,145.0,114.48,89.26
2018,10,18,11,45,1.0,147.5,3.9,14.45,148.5,117.14,91.32
2018,10,18,12,0,1.0,151.0,3.9,14.6,152.0,119.77,93.38
2018,10,18,12,15,1.0,129.0,3.85,14.75,130.0,101.6,78.46
2018,10,18,12,30,1.0,107.0,3.8,14.9,108.0,83.83,63.86
2018,10,18,12,45,0.5,103.5,3.8,15.05,104.0,80.58,61.16
2018,10,18,13,0,0.0,100.0,3.8,15.2,100.0,77.39,58.52
2018,10,18,13,15,0.0,86.0,3.75,15.3,86.0,66.41,49.51
2018,10,18,13,30,0.0,72.0,3.7,15.4,72.0,55.52,40.55
2018,10,18,13,45,0.0,74.0,3.7,15.5,74.0,57.04,41.86
2018,10,18,14,0,0.0,76.0,3.7,15.6,76.0,58.56,43.17
2018,10,18,14,15,0.5,98.0,3.7,15.6,98.5,75.81,57.55
2018,10,18,14,30,1.0,120.0,3.7,15.6,121.0,92.69,71.61
2018,10,18,14,45,8.0,141.0,3.65,15.65,145.5,110.5,86.28
2018,10,18,15,0,15.0,162.0,3.6,15.7,170.0,126.68,99.5
2018,10,18,15,15,8.0,127.5,3.55,15.65,131.5,98.4,76.56
2018,10,18,15,30,1.0,93.0,3.5,15.6,93.0,71.32,54.51
2018,10,18,15,45,0.5,79.5,3.5,15.55,79.5,61.11,46.16
2018,10,18,16,0,0.0,66.0,3.5,15.5,66.0,50.61,39.35
2018,10,18,16,15,0.0,47.0,3.35,15.35,47.0,35.93,26.44
2018,10,18,16,30,0.0,28.0,3.2,15.2,28.0,21.33,13.45
2018,10,18,16,45,0.0,21.5,3.1,15.1,21.5,16.35,8.97
2018,10,18,17,0,0.0,15.0,3.0,15.0,15.0,11.39,4.46
2018,10,18,17,15,0.0,10.0,3.0,15.0,10.0,7.58,0.94
2018,10,18,17,30,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2018,10,18,17,45,3.0,3.5,2.85,14.7,3.5,2.75,0.0
2018,10,18,18,0,6.0,2.0,2.7,14.4,2.0,0.0,0.0
2018,10,18,18,15,3.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,6,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,6,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,6,45,0.0,2.0,1.3,15.0,2.0,1.57,0.0
2018,10,19,7,0,0.0,4.0,1.4,15.2,4.0,3.02,0.0
2018,10,19,7,15,0.0,5.5,1.5,15.5,5.5,4.16,0.0
2018,10,19,7,30,0.0,7.0,1.6,15.8,7.0,5.3,0.0
2018,10,19,7,45,0.0,8.5,1.7,16.05,8.5,6.44,0.0
2018,10,19,8,0,0.0,10.0,1.8,16.3,10.0,7.59,0.84
2018,10,19,8,15,0.0,15.0,1.8,16.65,15.0,11.4,4.1
2018,10,19,8,30,0.0,20.0,1.8,17.0,20.0,15.23,7.32
2018,10,19,8,45,0.0,34.5,1.85,17.3,34.5,26.35,16.69
2018,10,19,9,0,0.0,49.0,1.9,17.6,49.0,37.51,25.97
2018,10,19,9,15,0.0,47.5,1.95,17.85,47.5,36.38,24.9
2018,10,19,9,30,0.0,46.0,2.0,18.1,46.0,35.25,23.84
2018,10,19,9,45,0.0,53.0,2.0,18.35,53.0,40.67,28.24
2018,10,19,10,0,0.0,60.0,2.0,18.6,60.0,46.11,32.61
2018,10,19,10,15,0.0,64.0,2.05,18.85,64.0,49.23,35.06
2018,10,19,10,30,0.0,68.0,2.1,19.1,68.0,52.35,37.5
2018,10,19,10,45,0.0,70.0,2.15,19.35,70.0,53.93,38.68
2018,10,19,11,0,0.0,72.0,2.2,19.6,72.0,55.51,39.87
2018,10,19,11,15,0.0,72.0,2.15,19.85,72.0,55.53,39.8
2018,10,19,11,30,0.0,72.0,2.1,20.1,72.0,55.55,39.73
2018,10,19,11,45,0.0,69.5,2.1,20.3,69.5,53.63,38.11
2018,10,19,12,0,0.0,67.0,2.1,20.5,67.0,51.7,36.5
2018,10,19,12,15,0.5,92.0,2.05,20.65,92.5,71.55,52.53
2018,10,19,12,30,1.0,117.0,2.0,20.8,118.0,91.81,68.76
2018,10,19,12,45,4.5,162.5,2.0,20.95,166.0,130.93,99.98
2018,10,19,13,0,8.0,208.0,2.0,21.1,214.0,169.83,130.63
2018,10,19,13,15,5.0,179.5,1.95,21.15,183.0,143.78,110.01
2018,10,19,13,30,2.0,151.0,1.9,21.2,152.0,118.59,90.11
2018,10,19,13,45,1.0,123.0,1.85,21.25,123.5,95.72,71.96
2018,10,19,14,0,0.0,95.0,1.8,21.3,95.0,73.31,54.05
2018,10,19,14,15,0.5,102.5,1.85,21.25,103.0,79.27,59.01
2018,10,19,14,30,1.0,110.0,1.9,21.2,111.0,85.07,63.83
2018,10,19,14,45,2.5,113.5,1.9,21.15,115.0,87.99,66.32
2018,10,19,15,0,4.0,117.0,1.9,21.1,119.0,90.58,68.54
2018,10,19,15,15,2.0,101.0,2.0,20.95,102.0,77.74,58.37
2018,10,19,15,30,0.0,85.0,2.1,20.8,85.0,65.29,48.48
2018,10,19,15,45,0.0,74.0,2.2,20.6,74.0,56.81,41.68
2018,10,19,16,0,0.0,63.0,2.3,20.4,63.0,48.29,36.55
2018,10,19,16,15,43.0,75.5,2.4,20.1,88.0,57.31,44.55
2018,10,19,16,30,86.0,88.0,2.5,19.8,113.0,63.99,50.44
2018,10,19,16,45,79.5,72.5,2.55,19.5,92.0,53.3,41.05
2018,10,19,17,0,73.0,57.0,2.6,19.2,71.0,42.36,31.24
2018,10,19,17,15,57.5,39.5,2.6,19.2,48.5,29.83,19.83
2018,10,19,17,30,42.0,22.0,2.6,19.2,26.0,17.04,7.13
2018,10,19,17,45,21.0,11.5,2.65,18.55,13.5,9.05,0.0
2018,10,19,18,0,0.0,1.0,2.7,17.9,1.0,0.0,0.0
2018,10,19,18,15,0.0,0.5,2.75,17.7,0.5,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
