Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.0,3.05,15.15,1.0,0.0,0.0
2018,10,20,6,30,11.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,10,20,6,45,11.0,7.5,3.3,15.25,8.0,13.64,0.0
2018,10,20,7,0,11.0,13.0,3.4,15.3,14.0,18.44,6.24
2018,10,20,7,15,5.5,24.0,3.55,15.45,24.5,22.65,13.21
2018,10,20,7,30,0.0,35.0,3.7,15.6,35.0,26.73,16.91
2018,10,20,7,45,0.0,48.0,3.85,15.75,48.0,36.73,25.64
2018,10,20,8,0,0.0,61.0,4.0,15.9,61.0,47.37,34.77
2018,10,20,8,15,10.0,89.0,4.15,16.1,93.0,83.16,65.51
2018,10,20,8,30,20.0,117.0,4.3,16.3,125.0,119.66,96.38
2018,10,20,8,45,10.0,118.0,4.45,16.5,122.0,108.06,85.85
2018,10,20,9,0,0.0,119.0,4.6,16.7,119.0,97.13,75.93
2018,10,20,9,15,4.0,145.5,4.6,16.9,147.5,125.23,99.08
2018,10,20,9,30,8.0,172.0,4.6,17.1,176.0,153.41,121.97
2018,10,20,9,45,9.5,165.5,4.65,17.3,171.0,146.66,116.09
2018,10,20,10,0,11.0,159.0,4.7,17.5,166.0,140.81,111.05
2018,10,20,10,15,6.0,150.5,4.7,17.7,154.5,127.13,99.35
2018,10,20,10,30,1.0,142.0,4.7,17.9,143.0,114.03,88.19
2018,10,20,10,45,0.5,119.0,4.7,18.1,119.5,93.69,71.41
2018,10,20,11,0,0.0,96.0,4.7,18.3,96.0,74.21,55.37
2018,10,20,11,15,0.0,85.5,4.7,18.45,85.5,66.01,48.59
2018,10,20,11,30,0.0,75.0,4.7,18.6,75.0,57.88,41.88
2018,10,20,11,45,0.0,88.5,4.7,18.8,88.5,68.38,50.38
2018,10,20,12,0,0.0,102.0,4.7,19.0,102.0,79.09,59.01
2018,10,20,12,15,0.0,111.5,4.7,19.1,111.5,86.66,65.12
2018,10,20,12,30,0.0,121.0,4.7,19.2,121.0,94.2,71.19
2018,10,20,12,45,0.5,135.0,4.75,19.3,135.5,105.68,80.47
2018,10,20,13,0,1.0,149.0,4.8,19.4,150.0,117.04,89.64
2018,10,20,13,15,1.0,152.5,4.8,19.5,153.5,119.52,91.66
2018,10,20,13,30,1.0,156.0,4.8,19.6,157.0,121.94,93.66
2018,10,20,13,45,0.5,135.5,4.8,19.65,136.0,105.21,80.25
2018,10,20,14,0,0.0,115.0,4.8,19.7,115.0,88.79,67.06
2018,10,20,14,15,0.0,113.5,4.75,19.65,113.5,87.5,66.16
2018,10,20,14,30,0.0,112.0,4.7,19.6,112.0,86.2,65.26
2018,10,20,14,45,0.0,111.5,4.65,19.6,111.5,85.63,64.97
2018,10,20,15,0,0.0,111.0,4.6,19.6,111.0,85.01,64.64
2018,10,20,15,15,0.0,108.5,4.45,19.5,108.5,82.83,63.06
2018,10,20,15,30,0.0,106.0,4.3,19.4,106.0,80.55,61.41
2018,10,20,15,45,0.0,83.5,4.15,19.3,83.5,63.91,47.83
2018,10,20,16,0,0.0,61.0,4.0,19.2,61.0,46.74,35.38
2018,10,20,16,15,24.5,64.0,3.85,19.0,71.0,49.13,37.6
2018,10,20,16,30,49.0,67.0,3.7,18.8,81.0,50.0,38.41
2018,10,20,16,45,56.0,67.5,3.5,18.6,80.5,49.81,38.15
2018,10,20,17,0,63.0,68.0,3.3,18.4,80.0,49.0,37.07
2018,10,20,17,15,38.5,46.5,3.3,18.4,53.0,34.24,23.58
2018,10,20,17,30,14.0,25.0,3.3,18.4,26.0,18.95,8.08
2018,10,20,17,45,9.0,13.0,3.15,17.85,13.5,10.23,0.0
2018,10,20,18,0,4.0,1.0,3.0,17.3,1.0,0.0,0.0
2018,10,20,18,15,2.0,0.5,3.05,17.15,0.5,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,21,6,15,14.0,1.5,3.2,11.35,1.0,0.0,0.0
2018,10,21,6,30,28.0,3.0,3.3,11.5,2.0,0.0,0.0
2018,10,21,6,45,135.0,13.0,3.35,11.6,21.0,105.41,0.0
2018,10,21,7,0,242.0,23.0,3.4,11.7,40.0,250.91,147.37
2018,10,21,7,15,265.0,39.5,3.45,12.2,73.5,305.07,249.94
2018,10,21,7,30,288.0,56.0,3.5,12.7,107.0,353.14,296.24
2018,10,21,7,45,392.0,66.5,3.55,13.15,161.0,463.68,389.91
2018,10,21,8,0,496.0,77.0,3.6,13.6,215.0,589.44,490.88
2018,10,21,8,15,653.0,65.0,3.7,14.3,285.5,733.13,600.33
2018,10,21,8,30,810.0,53.0,3.8,15.0,356.0,864.35,695.05
2018,10,21,8,45,803.0,62.5,3.9,15.7,398.0,897.44,715.05
2018,10,21,9,0,796.0,72.0,4.0,16.4,440.0,915.59,724.46
2018,10,21,9,15,693.5,110.5,4.1,16.9,454.5,876.9,693.5
2018,10,21,9,30,591.0,149.0,4.2,17.4,469.0,821.75,650.99
2018,10,21,9,45,696.0,128.5,4.25,17.85,532.0,906.56,709.94
2018,10,21,10,0,801.0,108.0,4.3,18.3,595.0,979.96,758.5
2018,10,21,10,15,874.5,86.5,4.2,18.6,645.0,1010.48,776.1
2018,10,21,10,30,948.0,65.0,4.1,18.9,695.0,1049.55,799.71
2018,10,21,10,45,925.5,77.5,4.0,19.15,712.0,1029.26,782.88
2018,10,21,11,0,903.0,90.0,3.9,19.4,729.0,1004.81,763.93
2018,10,21,11,15,879.5,104.0,3.8,19.55,738.5,977.25,743.38
2018,10,21,11,30,856.0,118.0,3.7,19.7,748.0,958.99,729.4
2018,10,21,11,45,866.5,116.0,3.6,19.85,760.5,927.14,706.16
2018,10,21,12,0,877.0,114.0,3.5,20.0,773.0,904.32,689.38
2018,10,21,12,15,772.0,160.5,3.45,20.05,740.5,844.5,647.38
2018,10,21,12,30,667.0,207.0,3.4,20.1,708.0,768.93,591.65
2018,10,21,12,45,760.5,163.0,3.3,20.15,728.5,765.43,590.11
2018,10,21,13,0,854.0,119.0,3.2,20.2,749.0,748.29,577.84
2018,10,21,13,15,901.0,96.5,3.15,20.15,747.5,708.41,548.25
2018,10,21,13,30,948.0,74.0,3.1,20.1,746.0,668.71,517.69
2018,10,21,13,45,940.5,73.0,3.0,20.0,720.0,611.41,472.44
2018,10,21,14,0,933.0,72.0,2.9,19.9,694.0,552.81,424.98
2018,10,21,14,15,910.5,75.0,2.8,19.75,658.0,489.93,372.97
2018,10,21,14,30,888.0,78.0,2.7,19.6,622.0,427.82,320.14
2018,10,21,14,45,883.5,73.5,2.55,19.4,585.0,366.53,266.34
2018,10,21,15,0,879.0,69.0,2.4,19.2,548.0,304.71,211.25
2018,10,21,15,15,767.5,89.0,2.25,18.95,481.5,236.35,155.75
2018,10,21,15,30,656.0,109.0,2.1,18.7,415.0,178.48,112.65
2018,10,21,15,45,560.0,113.0,1.95,18.45,354.0,126.82,80.23
2018,10,21,16,0,464.0,117.0,1.8,18.2,293.0,84.19,68.14
2018,10,21,16,15,441.5,101.0,1.65,17.75,248.5,73.29,58.95
2018,10,21,16,30,419.0,85.0,1.5,17.3,204.0,62.74,49.85
2018,10,21,16,45,360.5,71.5,1.35,16.85,158.5,53.15,41.35
2018,10,21,17,0,302.0,58.0,1.2,16.4,113.0,43.39,32.47
2018,10,21,17,15,236.5,43.0,1.2,16.4,77.0,32.38,22.16
2018,10,21,17,30,171.0,28.0,1.2,16.4,41.0,21.21,9.1
2018,10,21,17,45,98.5,15.5,1.25,15.6,21.5,12.2,0.0
2018,10,21,18,0,26.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,10,21,18,15,13.0,1.5,1.3,14.7,1.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,22,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,22,6,45,0.0,3.5,1.1,12.0,3.5,2.75,0.0
2018,10,22,7,0,0.0,7.0,1.2,12.1,7.0,5.3,0.0
2018,10,22,7,15,0.0,11.0,1.4,12.4,11.0,8.34,1.27
2018,10,22,7,30,0.0,15.0,1.6,12.7,15.0,11.39,4.07
2018,10,22,7,45,0.0,24.5,1.75,13.0,24.5,18.64,10.43
2018,10,22,8,0,0.0,34.0,1.9,13.3,34.0,25.93,16.75
2018,10,22,8,15,0.5,57.0,1.85,13.7,57.0,44.11,32.37
2018,10,22,8,30,1.0,80.0,1.8,14.1,80.0,63.82,49.05
2018,10,22,8,45,0.5,79.0,1.75,14.5,79.0,61.42,46.75
2018,10,22,9,0,0.0,78.0,1.7,14.9,78.0,59.92,45.23
2018,10,22,9,15,16.0,132.5,1.6,15.2,141.0,124.97,100.01
2018,10,22,9,30,32.0,187.0,1.5,15.5,204.0,213.14,171.77
2018,10,22,9,45,57.0,227.5,1.45,15.8,261.0,281.73,226.11
2018,10,22,10,0,82.0,268.0,1.4,16.1,318.0,349.98,278.67
2018,10,22,10,15,68.0,274.5,1.35,16.25,317.5,337.25,266.99
2018,10,22,10,30,54.0,281.0,1.3,16.4,317.0,324.85,256.13
2018,10,22,10,45,78.0,305.0,1.25,16.55,359.0,370.25,290.92
2018,10,22,11,0,102.0,329.0,1.2,16.7,401.0,414.18,323.58
2018,10,22,11,15,159.0,338.5,1.25,16.7,453.5,494.99,384.47
2018,10,22,11,30,216.0,348.0,1.3,16.7,506.0,549.08,424.56
2018,10,22,11,45,138.0,328.5,1.35,16.7,430.0,445.91,346.39
2018,10,22,12,0,60.0,309.0,1.4,16.7,354.0,328.82,256.74
2018,10,22,12,15,51.0,312.5,1.45,16.65,350.5,318.94,249.5
2018,10,22,12,30,42.0,316.0,1.5,16.6,347.0,309.46,242.03
2018,10,22,12,45,36.0,301.0,1.6,16.5,327.5,285.76,223.91
2018,10,22,13,0,30.0,286.0,1.7,16.4,308.0,263.15,206.55
2018,10,22,13,15,24.0,268.5,1.65,16.35,286.0,229.31,180.11
2018,10,22,13,30,18.0,251.0,1.6,16.3,264.0,208.74,163.99
2018,10,22,13,45,17.0,240.0,1.6,16.2,252.0,197.16,155.05
2018,10,22,14,0,16.0,229.0,1.6,16.1,240.0,185.83,146.24
2018,10,22,14,15,12.0,210.0,1.5,16.0,218.0,167.2,131.53
2018,10,22,14,30,8.0,191.0,1.4,15.9,196.0,149.36,117.43
2018,10,22,14,45,4.0,162.5,1.3,15.85,165.0,125.24,98.16
2018,10,22,15,0,0.0,134.0,1.2,15.8,134.0,102.07,79.57
2018,10,22,15,15,0.0,112.5,1.1,15.65,112.5,85.73,66.38
2018,10,22,15,30,0.0,91.0,1.0,15.5,91.0,69.63,53.21
2018,10,22,15,45,0.0,69.0,0.9,15.4,69.0,52.93,39.38
2018,10,22,16,0,0.0,47.0,0.8,15.3,47.0,35.94,26.46
2018,10,22,16,15,0.0,51.5,0.8,15.1,51.5,39.4,29.64
2018,10,22,16,30,0.0,56.0,0.8,14.9,56.0,42.89,32.77
2018,10,22,16,45,0.0,42.5,0.75,14.7,42.5,32.48,23.41
2018,10,22,17,0,0.0,29.0,0.7,14.5,29.0,22.11,13.97
2018,10,22,17,15,13.0,19.5,0.7,14.5,20.5,15.39,7.66
2018,10,22,17,30,26.0,10.0,0.7,14.5,12.0,7.87,0.0
2018,10,22,17,45,26.0,6.5,0.7,14.05,7.0,5.11,0.0
2018,10,22,18,0,26.0,3.0,0.7,13.6,2.0,0.0,0.0
2018,10,22,18,15,13.0,1.5,0.75,13.5,1.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,6,45,0.0,8.0,1.9,11.55,8.0,6.29,0.0
2018,10,23,7,0,0.0,16.0,2.1,11.6,16.0,12.2,0.42
2018,10,23,7,15,0.5,32.5,2.25,11.8,32.5,27.74,17.33
2018,10,23,7,30,1.0,49.0,2.4,12.0,49.0,43.35,31.34
2018,10,23,7,45,12.0,72.0,2.6,12.2,75.0,75.91,60.08
2018,10,23,8,0,23.0,95.0,2.8,12.4,101.0,121.56,99.66
2018,10,23,8,15,15.0,99.0,2.9,12.75,103.5,99.8,80.7
2018,10,23,8,30,7.0,103.0,3.0,13.1,106.0,92.92,74.27
2018,10,23,8,45,5.0,121.0,3.15,13.4,123.0,106.96,85.73
2018,10,23,9,0,3.0,139.0,3.3,13.7,140.0,120.8,96.84
2018,10,23,9,15,10.5,166.5,3.35,14.05,172.0,153.94,124.28
2018,10,23,9,30,18.0,194.0,3.4,14.4,204.0,187.08,151.26
2018,10,23,9,45,19.5,208.0,3.45,14.75,219.5,199.86,161.05
2018,10,23,10,0,21.0,222.0,3.5,15.1,235.0,212.63,170.81
2018,10,23,10,15,35.5,249.0,3.5,15.4,272.0,275.39,221.05
2018,10,23,10,30,50.0,276.0,3.5,15.7,309.0,315.73,252.6
2018,10,23,10,45,48.0,283.0,3.5,16.05,315.5,316.39,252.11
2018,10,23,11,0,46.0,290.0,3.5,16.4,322.0,317.05,251.8
2018,10,23,11,15,35.0,281.0,3.45,16.5,305.5,292.26,231.53
2018,10,23,11,30,24.0,272.0,3.4,16.6,289.0,248.89,196.74
2018,10,23,11,45,53.0,304.0,3.35,16.75,343.0,323.34,255.88
2018,10,23,12,0,82.0,336.0,3.3,16.9,397.0,375.46,296.38
2018,10,23,12,15,109.5,342.5,3.25,16.85,424.0,398.09,314.17
2018,10,23,12,30,137.0,349.0,3.2,16.8,451.0,434.58,342.29
2018,10,23,12,45,162.0,347.5,3.15,16.75,466.5,440.73,347.17
2018,10,23,13,0,187.0,346.0,3.1,16.7,482.0,444.2,349.98
2018,10,23,13,15,167.0,339.5,3.05,16.65,459.0,410.05,323.21
2018,10,23,13,30,147.0,333.0,3.0,16.6,436.0,377.59,297.79
2018,10,23,13,45,187.5,311.5,2.95,16.55,438.0,369.06,291.38
2018,10,23,14,0,228.0,290.0,2.9,16.5,440.0,356.56,281.16
2018,10,23,14,15,193.0,281.0,2.8,16.45,403.5,315.05,247.79
2018,10,23,14,30,158.0,272.0,2.7,16.4,367.0,277.38,217.59
2018,10,23,14,45,123.0,247.0,2.65,16.3,318.0,232.24,181.71
2018,10,23,15,0,88.0,222.0,2.6,16.2,269.0,190.2,148.48
2018,10,23,15,15,49.0,178.5,2.5,16.15,204.5,142.91,111.36
2018,10,23,15,30,10.0,135.0,2.4,16.1,140.0,102.49,79.99
2018,10,23,15,45,19.5,127.0,2.25,16.0,135.0,95.7,74.41
2018,10,23,16,0,29.0,119.0,2.1,15.9,130.0,85.45,69.96
2018,10,23,16,15,14.5,84.5,1.9,15.7,90.0,63.5,50.84
2018,10,23,16,30,0.0,50.0,1.7,15.5,50.0,38.25,28.51
2018,10,23,16,45,0.0,38.5,1.5,15.3,38.5,29.4,20.56
2018,10,23,17,0,0.0,27.0,1.3,15.1,27.0,20.57,12.53
2018,10,23,17,15,8.0,18.5,1.3,15.1,19.0,14.57,6.87
2018,10,23,17,30,16.0,10.0,1.3,15.1,11.0,8.1,0.0
2018,10,23,17,45,15.0,6.5,1.1,14.65,6.5,5.11,0.0
2018,10,23,18,0,14.0,3.0,0.9,14.2,2.0,0.0,0.0
2018,10,23,18,15,7.0,1.5,0.95,14.2,1.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,24,6,45,0.0,1.5,2.55,12.85,1.5,1.18,0.0
2018,10,24,7,0,0.0,3.0,2.6,12.9,3.0,2.27,0.0
2018,10,24,7,15,0.0,5.5,2.6,13.05,5.5,4.16,0.0
2018,10,24,7,30,0.0,8.0,2.6,13.2,8.0,6.06,0.0
2018,10,24,7,45,0.0,14.0,2.6,13.3,14.0,10.63,3.49
2018,10,24,8,0,0.0,20.0,2.6,13.4,20.0,15.21,7.49
2018,10,24,8,15,0.0,28.0,2.65,13.6,28.0,21.33,12.77
2018,10,24,8,30,0.0,36.0,2.7,13.8,36.0,27.48,18.01
2018,10,24,8,45,0.0,46.0,2.75,14.0,46.0,35.18,24.51
2018,10,24,9,0,0.0,56.0,2.8,14.2,56.0,42.9,30.97
2018,10,24,9,15,0.0,51.0,2.85,14.3,51.0,39.07,27.6
2018,10,24,9,30,0.0,46.0,2.9,14.4,46.0,35.24,24.26
2018,10,24,9,45,0.0,46.0,2.9,14.55,46.0,35.26,24.19
2018,10,24,10,0,0.0,46.0,2.9,14.7,46.0,35.29,24.12
2018,10,24,10,15,0.0,60.0,2.85,14.85,60.0,46.12,33.11
2018,10,24,10,30,0.0,74.0,2.8,15.0,74.0,56.98,42.06
2018,10,24,10,45,0.0,96.0,2.7,15.1,96.0,74.17,56.2
2018,10,24,11,0,0.0,118.0,2.6,15.2,118.0,92.29,71.01
2018,10,24,11,15,0.0,125.5,2.55,15.35,125.5,98.42,75.89
2018,10,24,11,30,0.0,133.0,2.5,15.5,133.0,104.51,80.74
2018,10,24,11,45,0.0,128.5,2.4,15.7,128.5,100.65,77.46
2018,10,24,12,0,0.0,124.0,2.3,15.9,124.0,96.85,74.27
2018,10,24,12,15,0.0,119.5,2.15,16.0,119.5,93.1,71.18
2018,10,24,12,30,0.0,115.0,2.0,16.1,115.0,89.39,68.13
2018,10,24,12,45,0.0,108.0,1.8,16.25,108.0,83.73,63.49
2018,10,24,13,0,0.0,101.0,1.6,16.4,101.0,78.14,58.92
2018,10,24,13,15,0.0,101.0,1.35,16.55,101.0,78.09,58.9
2018,10,24,13,30,0.0,101.0,1.1,16.7,101.0,78.04,58.88
2018,10,24,13,45,0.0,84.5,0.9,16.8,84.5,65.16,48.37
2018,10,24,14,0,0.0,68.0,0.7,16.9,68.0,52.33,37.89
2018,10,24,14,15,0.0,58.5,0.75,16.95,58.5,44.96,31.87
2018,10,24,14,30,0.0,49.0,0.8,17.0,49.0,37.6,25.83
2018,10,24,14,45,0.0,45.0,0.85,17.05,45.0,34.5,23.31
2018,10,24,15,0,0.0,41.0,0.9,17.1,41.0,31.39,20.78
2018,10,24,15,15,1.0,56.0,1.0,17.0,56.5,43.13,30.68
2018,10,24,15,30,2.0,71.0,1.1,16.9,72.0,54.79,40.52
2018,10,24,15,45,1.0,46.5,1.2,16.85,47.0,35.65,24.57
2018,10,24,16,0,0.0,22.0,1.3,16.8,22.0,16.76,9.27
2018,10,24,16,15,0.0,22.0,1.35,16.6,22.0,16.74,9.3
2018,10,24,16,30,0.0,22.0,1.4,16.4,22.0,16.74,9.3
2018,10,24,16,45,0.0,16.5,1.45,16.25,16.5,12.53,5.5
2018,10,24,17,0,0.0,11.0,1.5,16.1,11.0,8.34,1.68
2018,10,24,17,15,0.0,7.0,1.5,16.1,7.0,5.3,0.0
2018,10,24,17,30,0.0,3.0,1.5,16.1,3.0,2.27,0.0
2018,10,24,17,45,0.0,1.5,1.65,15.85,1.5,1.18,0.0
2018,10,24,18,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,25,6,45,79.5,10.0,2.75,12.85,15.0,64.26,0.0
2018,10,25,7,0,159.0,20.0,2.9,13.1,30.0,177.22,56.13
2018,10,25,7,15,107.0,19.5,3.15,13.5,29.0,140.48,111.62
2018,10,25,7,30,55.0,19.0,3.4,13.9,28.0,76.46,61.01
2018,10,25,7,45,27.5,25.0,3.65,14.3,29.5,50.67,38.86
2018,10,25,8,0,0.0,31.0,3.9,14.7,31.0,23.63,14.62
2018,10,25,8,15,0.0,31.5,4.05,14.9,31.5,24.01,14.96
2018,10,25,8,30,0.0,32.0,4.2,15.1,32.0,24.41,15.26
2018,10,25,8,45,0.0,42.0,4.3,15.3,42.0,32.1,21.74
2018,10,25,9,0,0.0,52.0,4.4,15.5,52.0,39.81,28.18
2018,10,25,9,15,0.0,70.0,4.4,15.85,70.0,53.74,39.75
2018,10,25,9,30,0.0,88.0,4.4,16.2,88.0,67.74,51.27
2018,10,25,9,45,0.0,98.5,4.4,16.5,98.5,76.53,58.36
2018,10,25,10,0,0.0,109.0,4.4,16.8,109.0,85.32,65.39
2018,10,25,10,15,23.5,129.5,4.35,17.15,145.0,137.92,109.46
2018,10,25,10,30,47.0,150.0,4.3,17.5,181.0,180.55,144.64
2018,10,25,10,45,26.5,171.5,4.2,17.85,189.0,179.3,142.06
2018,10,25,11,0,6.0,193.0,4.1,18.2,197.0,163.14,127.65
2018,10,25,11,15,6.5,196.0,4.05,18.45,200.5,165.33,129.17
2018,10,25,11,30,7.0,199.0,4.0,18.7,204.0,167.51,130.68
2018,10,25,11,45,7.0,198.0,3.95,18.95,203.0,165.74,129.03
2018,10,25,12,0,7.0,197.0,3.9,19.2,202.0,164.01,127.46
2018,10,25,12,15,11.0,216.5,3.85,19.4,224.5,183.14,142.66
2018,10,25,12,30,15.0,236.0,3.8,19.6,247.0,201.76,157.33
2018,10,25,12,45,40.5,267.0,3.8,19.75,296.5,259.16,202.98
2018,10,25,13,0,66.0,298.0,3.8,19.9,346.0,300.86,235.67
2018,10,25,13,15,91.0,297.5,3.75,20.0,361.5,310.8,243.57
2018,10,25,13,30,116.0,297.0,3.7,20.1,377.0,328.41,257.17
2018,10,25,13,45,236.5,272.0,3.65,20.2,428.0,373.75,292.66
2018,10,25,14,0,357.0,247.0,3.6,20.3,479.0,396.04,308.64
2018,10,25,14,15,533.0,187.5,3.55,20.25,514.5,409.8,316.22
2018,10,25,14,30,709.0,128.0,3.5,20.2,550.0,398.75,301.68
2018,10,25,14,45,718.5,118.0,3.45,20.2,521.5,346.05,255.04
2018,10,25,15,0,728.0,108.0,3.4,20.2,493.0,291.66,206.33
2018,10,25,15,15,562.0,120.5,3.3,20.05,402.0,216.0,147.95
2018,10,25,15,30,396.0,133.0,3.2,19.9,311.0,157.0,106.43
2018,10,25,15,45,474.0,113.0,3.1,19.75,302.5,119.37,76.6
2018,10,25,16,0,552.0,93.0,3.0,19.6,294.0,73.96,59.02
2018,10,25,16,15,484.5,87.5,2.6,19.15,244.0,67.41,53.55
2018,10,25,16,30,417.0,82.0,2.2,18.7,194.0,60.76,47.81
2018,10,25,16,45,343.0,69.0,1.8,18.25,147.5,51.29,39.39
2018,10,25,17,0,269.0,56.0,1.4,17.8,101.0,41.75,30.67
2018,10,25,17,15,187.5,39.0,1.4,17.8,65.0,29.26,18.97
2018,10,25,17,30,106.0,22.0,1.4,17.8,29.0,16.62,1.35
2018,10,25,17,45,53.0,11.0,1.15,16.7,14.5,8.65,0.0
2018,10,25,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,6,45,120.0,11.5,1.95,11.75,18.5,94.28,0.0
2018,10,26,7,0,240.0,23.0,2.1,12.2,37.0,241.42,52.58
2018,10,26,7,15,373.5,33.0,2.35,13.0,81.0,388.81,309.61
2018,10,26,7,30,507.0,43.0,2.6,13.8,125.0,526.14,429.67
2018,10,26,7,45,584.0,49.0,2.9,14.6,177.0,617.6,505.37
2018,10,26,8,0,661.0,55.0,3.2,15.4,229.0,705.1,573.96
2018,10,26,8,15,707.5,59.5,3.05,16.15,281.5,772.52,622.01
2018,10,26,8,30,754.0,64.0,2.9,16.9,334.0,839.34,666.88
2018,10,26,8,45,785.5,67.0,2.75,17.65,384.0,888.43,696.84
2018,10,26,9,0,817.0,70.0,2.6,18.4,434.0,935.39,724.08
2018,10,26,9,15,838.5,72.5,2.65,19.2,479.5,969.05,742.94
2018,10,26,9,30,860.0,75.0,2.7,20.0,525.0,987.24,751.11
2018,10,26,9,45,875.0,76.5,2.75,20.8,564.5,1006.32,760.01
2018,10,26,10,0,890.0,78.0,2.8,21.6,604.0,1021.84,766.54
2018,10,26,10,15,901.0,79.5,2.85,21.95,637.0,1029.51,769.33
2018,10,26,10,30,912.0,81.0,2.9,22.3,670.0,1033.28,769.78
2018,10,26,10,45,920.0,82.5,2.95,22.7,696.0,1030.04,765.67
2018,10,26,11,0,928.0,84.0,3.0,23.1,722.0,1022.77,759.18
2018,10,26,11,15,933.0,84.0,3.0,23.3,739.0,1006.83,747.33
2018,10,26,11,30,938.0,84.0,3.0,23.5,756.0,987.04,733.17
2018,10,26,11,45,866.0,117.0,3.05,23.75,743.0,940.29,701.41
2018,10,26,12,0,794.0,150.0,3.1,24.0,730.0,879.54,660.16
2018,10,26,12,15,810.0,142.5,3.1,24.1,734.5,853.83,642.74
2018,10,26,12,30,826.0,135.0,3.1,24.2,739.0,824.16,622.36
2018,10,26,12,45,883.0,109.0,3.15,24.3,748.0,795.56,603.0
2018,10,26,13,0,940.0,83.0,3.2,24.4,757.0,769.36,585.26
2018,10,26,13,15,935.5,82.0,3.2,24.4,739.5,718.54,547.86
2018,10,26,13,30,931.0,81.0,3.2,24.4,722.0,665.7,507.94
2018,10,26,13,45,923.5,80.0,3.2,24.4,696.5,609.35,464.32
2018,10,26,14,0,916.0,79.0,3.2,24.4,671.0,551.76,418.44
2018,10,26,14,15,904.5,78.0,3.1,24.35,638.0,491.34,368.87
2018,10,26,14,30,893.0,77.0,3.0,24.3,605.0,430.63,317.65
2018,10,26,14,45,877.5,75.0,2.95,24.25,565.0,367.67,263.6
2018,10,26,15,0,862.0,73.0,2.9,24.2,525.0,305.46,209.38
2018,10,26,15,15,841.5,70.5,2.7,23.95,480.0,242.76,155.58
2018,10,26,15,30,821.0,68.0,2.5,23.7,435.0,178.02,103.31
2018,10,26,15,45,791.5,64.5,2.3,23.45,385.0,117.2,62.37
2018,10,26,16,0,762.0,61.0,2.1,23.2,335.0,60.01,46.19
2018,10,26,16,15,719.0,56.5,1.85,22.65,283.0,51.62,39.18
2018,10,26,16,30,676.0,52.0,1.6,22.1,231.0,47.52,35.7
2018,10,26,16,45,604.5,46.5,1.35,21.5,179.5,42.35,31.12
2018,10,26,17,0,533.0,41.0,1.1,20.9,128.0,34.35,23.89
2018,10,26,17,15,399.0,32.0,1.1,20.9,83.5,26.61,16.39
2018,10,26,17,30,265.0,23.0,1.1,20.9,39.0,19.15,0.01
2018,10,26,17,45,132.5,11.5,1.0,20.1,19.5,9.05,0.0
2018,10,26,18,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,27,6,45,96.5,11.0,2.2,13.3,16.5,77.28,0.0
2018,10,27,7,0,193.0,22.0,2.3,13.7,33.0,203.9,16.18
2018,10,27,7,15,334.0,33.5,2.6,14.5,76.5,358.11,283.18
2018,10,27,7,30,475.0,45.0,2.9,15.3,120.0,502.15,409.15
2018,10,27,7,45,570.0,50.0,3.15,16.15,174.0,607.3,495.3
2018,10,27,8,0,665.0,55.0,3.4,17.0,228.0,708.96,574.23
2018,10,27,8,15,711.5,59.5,3.2,17.65,280.5,776.52,622.23
2018,10,27,8,30,758.0,64.0,3.0,18.3,333.0,843.43,667.01
2018,10,27,8,45,788.5,67.0,2.85,19.0,382.5,891.6,696.38
2018,10,27,9,0,819.0,70.0,2.7,19.7,432.0,937.58,723.03
2018,10,27,9,15,840.0,72.5,2.8,20.6,477.5,970.73,741.64
2018,10,27,9,30,861.0,75.0,2.9,21.5,523.0,988.39,749.56
2018,10,27,9,45,876.5,77.5,3.05,22.35,563.0,1009.24,760.33
2018,10,27,10,0,892.0,80.0,3.2,23.2,603.0,1026.49,768.65
2018,10,27,10,15,903.0,81.0,3.3,23.75,636.0,1033.45,770.7
2018,10,27,10,30,914.0,82.0,3.4,24.3,669.0,1036.54,770.44
2018,10,27,10,45,920.5,83.0,3.5,24.85,693.5,1031.13,764.76
2018,10,27,11,0,927.0,84.0,3.6,25.4,718.0,1021.78,756.72
2018,10,27,11,15,933.0,84.0,3.55,25.7,735.5,1006.82,744.85
2018,10,27,11,30,939.0,84.0,3.5,26.0,753.0,987.97,730.64
2018,10,27,11,45,943.0,83.0,3.5,26.25,762.0,962.31,712.59
2018,10,27,12,0,947.0,82.0,3.5,26.5,771.0,932.99,692.25
2018,10,27,12,15,947.0,82.0,3.45,26.65,771.0,897.78,667.98
2018,10,27,12,30,947.0,82.0,3.4,26.8,771.0,859.37,641.59
2018,10,27,12,45,943.5,82.0,3.35,26.95,761.5,815.22,611.24
2018,10,27,13,0,940.0,82.0,3.3,27.1,752.0,768.49,578.99
2018,10,27,13,15,935.0,81.5,3.25,27.1,735.0,717.89,542.03
2018,10,27,13,30,930.0,81.0,3.2,27.1,718.0,665.3,502.47
2018,10,27,13,45,922.5,80.0,3.2,27.1,692.5,609.05,459.37
2018,10,27,14,0,915.0,79.0,3.2,27.1,667.0,551.56,414.05
2018,10,27,14,15,904.5,77.5,3.1,27.0,634.0,491.25,365.16
2018,10,27,14,30,894.0,76.0,3.0,26.9,601.0,430.56,314.53
2018,10,27,14,45,879.0,74.0,2.95,26.75,561.5,367.78,261.23
2018,10,27,15,0,864.0,72.0,2.9,26.6,522.0,305.69,207.66
2018,10,27,15,15,843.5,70.0,2.7,26.3,477.0,243.34,154.61
2018,10,27,15,30,823.0,68.0,2.5,26.0,432.0,178.98,103.06
2018,10,27,15,45,794.5,64.0,2.35,25.65,382.5,117.76,62.01
2018,10,27,16,0,766.0,60.0,2.2,25.3,333.0,60.07,45.84
2018,10,27,16,15,722.0,56.0,2.05,24.5,281.0,51.26,38.57
2018,10,27,16,30,678.0,52.0,1.9,23.7,229.0,47.55,35.46
2018,10,27,16,45,606.5,46.0,1.7,22.9,177.0,41.96,30.56
2018,10,27,17,0,535.0,40.0,1.5,22.1,125.0,33.58,23.05
2018,10,27,17,15,399.0,31.0,1.5,22.1,81.0,25.81,15.49
2018,10,27,17,30,263.0,22.0,1.5,22.1,37.0,18.33,0.0
2018,10,27,17,45,131.5,11.0,1.55,20.6,18.5,8.65,0.0
2018,10,27,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,6,45,135.5,11.0,2.3,14.0,18.0,105.12,0.0
2018,10,28,7,0,271.0,22.0,2.4,14.3,36.0,260.76,0.0
2018,10,28,7,15,409.5,30.5,2.6,15.05,80.0,415.54,324.3
2018,10,28,7,30,548.0,39.0,2.8,15.8,124.0,545.99,441.1
2018,10,28,7,45,621.0,44.5,3.0,16.55,176.0,636.75,515.95
2018,10,28,8,0,694.0,50.0,3.2,17.3,228.0,729.22,587.6
2018,10,28,8,15,738.0,54.0,3.1,18.0,280.5,794.17,633.69
2018,10,28,8,30,782.0,58.0,3.0,18.7,333.0,858.44,676.72
2018,10,28,8,45,811.5,61.0,2.9,19.4,383.0,905.96,705.81
2018,10,28,9,0,841.0,64.0,2.8,20.1,433.0,939.58,724.19
2018,10,28,9,15,862.0,66.0,3.05,20.9,478.5,972.02,743.95
2018,10,28,9,30,883.0,68.0,3.3,21.7,524.0,1001.46,761.36
2018,10,28,9,45,897.5,70.0,3.55,22.5,564.0,1020.91,771.86
2018,10,28,10,0,912.0,72.0,3.8,23.3,604.0,1036.69,779.94
2018,10,28,10,15,922.5,73.5,3.8,23.7,637.0,1043.88,781.78
2018,10,28,10,30,933.0,75.0,3.8,24.1,670.0,1047.11,781.23
2018,10,28,10,45,940.0,76.0,3.8,24.55,695.5,1042.13,775.3
2018,10,28,11,0,947.0,77.0,3.8,25.0,721.0,1033.13,766.99
2018,10,28,11,15,950.5,77.5,3.8,25.2,737.5,1016.1,754.34
2018,10,28,11,30,954.0,78.0,3.8,25.4,754.0,995.21,739.35
2018,10,28,11,45,955.0,78.5,3.75,25.65,762.0,968.21,719.98
2018,10,28,12,0,956.0,79.0,3.7,25.9,770.0,937.64,698.38
2018,10,28,12,15,955.5,79.0,3.7,26.05,770.0,901.78,673.87
2018,10,28,12,30,955.0,79.0,3.7,26.2,770.0,862.74,647.17
2018,10,28,12,45,952.5,79.5,3.65,26.3,761.5,819.64,617.48
2018,10,28,13,0,950.0,80.0,3.6,26.4,753.0,773.83,585.8
2018,10,28,13,15,945.0,79.0,3.55,26.45,735.5,722.34,547.98
2018,10,28,13,30,940.0,78.0,3.5,26.5,718.0,668.86,507.46
2018,10,28,13,45,932.0,77.0,3.45,26.5,692.0,611.9,463.44
2018,10,28,14,0,924.0,76.0,3.4,26.5,666.0,553.74,417.25
2018,10,28,14,15,911.5,75.5,3.3,26.4,632.5,493.03,367.83
2018,10,28,14,30,899.0,75.0,3.2,26.3,599.0,432.11,316.82
2018,10,28,14,45,882.0,74.0,3.1,26.2,559.5,369.29,263.18
2018,10,28,15,0,865.0,73.0,3.0,26.1,520.0,307.34,209.51
2018,10,28,15,15,844.5,70.0,2.8,25.75,474.5,244.14,155.69
2018,10,28,15,30,824.0,67.0,2.6,25.4,429.0,179.02,103.35
2018,10,28,15,45,793.0,64.5,2.4,25.1,379.5,118.77,62.87
2018,10,28,16,0,762.0,62.0,2.2,24.8,330.0,62.3,47.85
2018,10,28,16,15,716.0,57.5,2.0,24.0,277.5,52.38,39.61
2018,10,28,16,30,670.0,53.0,1.8,23.2,225.0,48.29,36.17
2018,10,28,16,45,595.0,47.0,1.6,22.45,173.5,39.39,28.4
2018,10,28,17,0,520.0,41.0,1.4,21.7,122.0,34.3,23.67
2018,10,28,17,15,382.0,31.5,1.4,21.7,78.5,26.19,15.68
2018,10,28,17,30,244.0,22.0,1.4,21.7,35.0,18.34,0.0
2018,10,28,17,45,122.0,11.0,1.45,20.2,17.5,8.65,0.0
2018,10,28,18,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,29,6,45,87.0,10.5,1.7,15.0,15.0,70.26,0.0
2018,10,29,7,0,174.0,21.0,1.8,15.4,30.0,188.23,0.0
2018,10,29,7,15,313.5,33.0,2.05,16.15,72.0,341.62,264.6
2018,10,29,7,30,453.0,45.0,2.3,16.9,114.0,484.21,390.48
2018,10,29,7,45,530.0,52.0,2.6,17.65,163.5,575.87,466.27
2018,10,29,8,0,607.0,59.0,2.9,18.4,213.0,670.33,540.17
2018,10,29,8,15,655.0,64.5,3.05,19.15,264.0,737.95,589.86
2018,10,29,8,30,703.0,70.0,3.2,19.9,315.0,798.69,632.33
2018,10,29,8,45,734.5,74.5,3.35,20.6,363.5,848.82,665.72
2018,10,29,9,0,766.0,79.0,3.5,21.3,412.0,896.9,696.72
2018,10,29,9,15,787.5,82.0,3.75,21.95,456.0,930.55,717.7
2018,10,29,9,30,809.0,85.0,4.0,22.6,500.0,961.2,736.43
2018,10,29,9,45,771.0,100.0,4.2,23.2,520.0,942.57,720.84
2018,10,29,10,0,733.0,115.0,4.4,23.8,540.0,926.94,707.81
2018,10,29,10,15,648.5,144.0,4.5,24.15,535.5,870.09,666.32
2018,10,29,10,30,564.0,173.0,4.6,24.5,531.0,808.16,621.5
2018,10,29,10,45,650.0,156.5,4.65,24.85,584.5,866.01,661.12
2018,10,29,11,0,736.0,140.0,4.7,25.2,638.0,917.59,695.15
2018,10,29,11,15,723.0,144.0,4.75,25.4,643.0,890.86,675.36
2018,10,29,11,30,710.0,148.0,4.8,25.6,648.0,861.53,654.35
2018,10,29,11,45,704.0,148.5,4.8,25.8,649.5,832.41,633.23
2018,10,29,12,0,698.0,149.0,4.8,26.0,651.0,800.87,610.47
2018,10,29,12,15,745.5,142.0,4.8,26.1,678.0,799.19,609.14
2018,10,29,12,30,793.0,135.0,4.8,26.2,705.0,798.03,608.16
2018,10,29,12,45,636.0,182.5,4.8,26.3,636.5,690.83,528.64
2018,10,29,13,0,479.0,230.0,4.8,26.4,568.0,580.06,445.13
2018,10,29,13,15,548.0,203.5,4.75,26.45,581.0,573.44,440.52
2018,10,29,13,30,617.0,177.0,4.7,26.5,594.0,565.7,433.78
2018,10,29,13,45,672.0,155.0,4.7,26.5,594.0,539.48,412.71
2018,10,29,14,0,727.0,133.0,4.7,26.5,594.0,506.17,385.21
2018,10,29,14,15,644.5,149.0,4.6,26.4,542.5,435.79,329.07
2018,10,29,14,30,562.0,165.0,4.5,26.3,491.0,368.17,274.9
2018,10,29,14,45,637.0,135.0,4.4,26.2,480.5,334.7,243.6
2018,10,29,15,0,712.0,105.0,4.3,26.1,470.0,287.26,199.74
2018,10,29,15,15,671.5,104.0,4.15,25.9,424.0,228.96,151.07
2018,10,29,15,30,631.0,103.0,4.0,25.7,378.0,175.23,108.71
2018,10,29,15,45,638.0,91.0,3.8,25.5,341.0,122.24,71.02
2018,10,29,16,0,645.0,79.0,3.6,25.3,304.0,68.59,53.13
2018,10,29,16,15,594.0,73.0,3.35,24.85,254.5,58.3,44.52
2018,10,29,16,30,543.0,67.0,3.1,24.4,205.0,53.92,40.78
2018,10,29,16,45,463.5,58.0,2.9,24.0,156.5,46.94,34.61
2018,10,29,17,0,384.0,49.0,2.7,23.6,108.0,40.02,28.22
2018,10,29,17,15,256.0,35.5,2.7,23.6,68.0,27.03,16.01
2018,10,29,17,30,128.0,22.0,2.7,23.6,28.0,16.63,0.0
2018,10,29,17,45,64.0,11.0,2.7,22.8,14.0,8.65,0.0
2018,10,29,18,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.85,21.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.15,21.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,21.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.85,21.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.1,20.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.25,20.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.4,20.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.5,20.2,0.0,0.0,0.0
