Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,22,15,0.0,0.0,4.45,20.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.35,19.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.2,19.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.05,19.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.45,18.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,18.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,6,45,66.0,10.5,3.4,18.35,13.5,8.26,0.0
2018,10,30,7,0,132.0,21.0,3.5,18.5,27.0,155.75,0.0
2018,10,30,7,15,201.0,35.0,3.65,19.0,58.0,255.47,194.8
2018,10,30,7,30,270.0,49.0,3.8,19.5,89.0,333.82,270.92
2018,10,30,7,45,223.5,71.5,3.95,19.95,113.5,310.3,255.1
2018,10,30,8,0,177.0,94.0,4.1,20.4,138.0,301.86,248.29
2018,10,30,8,15,136.0,109.0,4.45,20.95,147.5,262.26,215.46
2018,10,30,8,30,95.0,124.0,4.8,21.5,157.0,239.72,195.33
2018,10,30,8,45,67.0,136.5,5.1,22.1,161.5,203.88,164.62
2018,10,30,9,0,39.0,149.0,5.4,22.7,166.0,187.05,149.07
2018,10,30,9,15,39.5,171.5,5.55,23.1,190.0,210.6,167.28
2018,10,30,9,30,40.0,194.0,5.7,23.5,214.0,233.67,184.83
2018,10,30,9,45,42.0,207.5,5.8,23.95,230.0,246.95,194.54
2018,10,30,10,0,44.0,221.0,5.9,24.4,246.0,260.14,204.12
2018,10,30,10,15,36.0,226.5,5.95,24.7,248.0,253.83,198.11
2018,10,30,10,30,28.0,232.0,6.0,25.0,250.0,247.82,192.45
2018,10,30,10,45,26.5,233.5,6.0,25.3,251.0,244.28,189.07
2018,10,30,11,0,25.0,235.0,6.0,25.6,252.0,241.0,185.97
2018,10,30,11,15,53.0,268.0,5.95,25.8,305.0,298.99,231.35
2018,10,30,11,30,81.0,301.0,5.9,26.0,358.0,355.09,274.5
2018,10,30,11,45,102.5,317.0,5.85,26.2,390.0,385.14,297.25
2018,10,30,12,0,124.0,333.0,5.8,26.4,422.0,432.57,332.71
2018,10,30,12,15,167.0,335.0,5.75,26.55,454.5,461.03,354.55
2018,10,30,12,30,210.0,337.0,5.7,26.7,487.0,485.68,373.28
2018,10,30,12,45,400.5,273.0,5.65,26.8,555.0,587.44,451.84
2018,10,30,13,0,591.0,209.0,5.6,26.9,623.0,647.91,498.01
2018,10,30,13,15,603.5,197.5,5.5,26.95,611.5,611.93,470.12
2018,10,30,13,30,616.0,186.0,5.4,27.0,600.0,573.3,440.09
2018,10,30,13,45,685.0,157.0,5.3,27.05,601.5,549.13,420.4
2018,10,30,14,0,754.0,128.0,5.2,27.1,603.0,516.09,392.76
2018,10,30,14,15,775.0,115.5,5.1,27.0,582.0,467.99,352.59
2018,10,30,14,30,796.0,103.0,5.0,26.9,561.0,416.41,308.35
2018,10,30,14,45,780.0,99.5,4.9,26.85,523.0,356.57,257.08
2018,10,30,15,0,764.0,96.0,4.8,26.8,485.0,297.81,206.12
2018,10,30,15,15,736.0,93.5,4.55,26.55,440.5,235.18,153.26
2018,10,30,15,30,708.0,91.0,4.3,26.3,396.0,178.38,107.74
2018,10,30,15,45,669.0,86.0,4.05,26.05,347.0,121.97,69.42
2018,10,30,16,0,630.0,81.0,3.8,25.8,298.0,70.51,47.56
2018,10,30,16,15,575.5,75.0,3.6,25.45,248.5,59.62,45.54
2018,10,30,16,30,521.0,69.0,3.4,25.1,199.0,55.3,41.82
2018,10,30,16,45,435.5,60.0,3.15,24.7,151.0,48.38,35.69
2018,10,30,17,0,350.0,51.0,2.9,24.3,103.0,38.76,27.01
2018,10,30,17,15,227.0,36.0,2.9,24.3,64.5,27.25,15.91
2018,10,30,17,30,104.0,21.0,2.9,24.3,26.0,15.85,0.0
2018,10,30,17,45,52.0,10.5,2.95,23.65,13.0,8.26,0.0
2018,10,30,18,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.35,22.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.55,22.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.6,22.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.7,22.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,21.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,21.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.85,21.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,20.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,20.35,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,20.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.2,20.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.2,20.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.2,20.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,3.3,20.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,3.45,20.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,3.5,20.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,3.45,20.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.35,20.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.25,20.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.1,20.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.8,20.85,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,10,31,6,45,1.0,2.5,2.75,20.95,2.5,0.0,0.0
2018,10,31,7,0,2.0,5.0,2.7,21.0,5.0,5.42,0.0
2018,10,31,7,15,2.0,15.0,2.8,21.25,15.0,13.0,4.32
2018,10,31,7,30,2.0,25.0,2.9,21.5,25.0,20.72,11.35
2018,10,31,7,45,6.0,50.5,2.95,21.7,51.5,46.43,33.07
2018,10,31,8,0,10.0,76.0,3.0,21.9,78.0,76.09,58.04
2018,10,31,8,15,5.0,53.5,3.05,22.1,54.5,45.61,32.64
2018,10,31,8,30,0.0,31.0,3.1,22.3,31.0,23.64,14.08
2018,10,31,8,45,0.0,47.5,3.1,22.5,47.5,36.32,24.57
2018,10,31,9,0,0.0,64.0,3.1,22.7,64.0,49.07,34.97
2018,10,31,9,15,0.0,79.0,3.15,22.9,79.0,60.7,44.35
2018,10,31,9,30,0.0,94.0,3.2,23.1,94.0,73.12,54.28
2018,10,31,9,45,5.0,132.5,3.25,23.25,135.5,112.44,86.09
2018,10,31,10,0,10.0,171.0,3.3,23.4,177.0,152.81,118.22
2018,10,31,10,15,9.5,170.5,3.3,23.55,176.5,150.27,115.79
2018,10,31,10,30,9.0,170.0,3.3,23.7,176.0,148.07,113.73
2018,10,31,10,45,37.0,231.5,3.35,23.85,256.0,253.0,196.64
2018,10,31,11,0,65.0,293.0,3.4,24.0,336.0,343.32,265.93
2018,10,31,11,15,62.0,293.5,3.35,24.1,335.5,335.3,258.95
2018,10,31,11,30,59.0,294.0,3.3,24.2,335.0,327.54,252.55
2018,10,31,11,45,44.5,287.5,3.25,24.3,318.5,302.33,232.58
2018,10,31,12,0,30.0,281.0,3.2,24.4,302.0,278.35,213.63
2018,10,31,12,15,25.0,270.5,3.0,24.4,288.0,243.2,186.48
2018,10,31,12,30,20.0,260.0,2.8,24.4,274.0,227.53,174.25
2018,10,31,12,45,25.5,266.0,2.65,24.4,284.0,234.83,179.98
2018,10,31,13,0,31.0,272.0,2.5,24.4,294.0,254.14,194.81
2018,10,31,13,15,29.5,265.5,2.35,24.35,286.0,243.08,186.25
2018,10,31,13,30,28.0,259.0,2.2,24.3,278.0,232.29,177.99
2018,10,31,13,45,28.5,245.0,2.05,24.25,263.5,216.55,165.96
2018,10,31,14,0,29.0,231.0,1.9,24.2,249.0,201.15,154.13
2018,10,31,14,15,37.0,200.0,2.1,23.95,222.0,175.91,134.81
2018,10,31,14,30,45.0,169.0,2.3,23.7,195.0,150.74,115.13
2018,10,31,14,45,96.5,184.5,2.45,23.45,235.0,179.26,136.63
2018,10,31,15,0,148.0,200.0,2.6,23.2,275.0,195.16,147.13
2018,10,31,15,15,75.0,148.5,2.95,22.7,186.5,128.27,96.12
2018,10,31,15,30,2.0,97.0,3.3,22.2,98.0,74.14,55.52
2018,10,31,15,45,11.5,95.5,3.65,21.7,99.5,73.14,54.68
2018,10,31,16,0,21.0,94.0,4.0,21.2,101.0,69.53,52.18
2018,10,31,16,15,10.5,52.0,4.1,20.55,55.5,39.92,29.33
2018,10,31,16,30,0.0,10.0,4.2,19.9,10.0,7.58,1.01
2018,10,31,16,45,0.0,8.0,4.3,19.25,8.0,6.06,0.0
2018,10,31,17,0,0.0,6.0,4.4,18.6,6.0,4.54,0.0
2018,10,31,17,15,0.0,4.5,4.4,18.6,4.5,3.4,0.0
2018,10,31,17,30,0.0,3.0,4.4,18.6,3.0,2.36,0.0
2018,10,31,17,45,0.0,1.5,4.2,17.55,1.5,0.0,0.0
2018,10,31,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,11,1,6,45,117.5,9.5,3.75,9.1,14.5,0.0,0.0
2018,11,1,7,0,235.0,19.0,3.8,9.1,29.0,192.15,0.0
2018,11,1,7,15,391.5,27.5,4.0,9.55,72.0,399.34,308.47
2018,11,1,7,30,548.0,36.0,4.2,10.0,115.0,543.4,449.49
2018,11,1,7,45,626.0,41.0,4.35,10.5,166.5,637.55,531.47
2018,11,1,8,0,704.0,46.0,4.5,11.0,218.0,733.67,610.08
2018,11,1,8,15,750.5,50.0,4.75,11.65,271.0,800.89,662.7
2018,11,1,8,30,797.0,54.0,5.0,12.3,324.0,867.64,712.66
2018,11,1,8,45,828.5,57.0,5.2,12.95,374.5,905.99,739.27
2018,11,1,9,0,860.0,60.0,5.4,13.6,425.0,953.05,771.68
2018,11,1,9,15,881.0,62.0,5.4,14.1,471.0,985.68,791.81
2018,11,1,9,30,902.0,64.0,5.4,14.6,517.0,1015.25,809.45
2018,11,1,9,45,916.5,66.0,5.45,15.1,557.0,1034.79,820.11
2018,11,1,10,0,931.0,68.0,5.5,15.6,597.0,1050.61,828.2
2018,11,1,10,15,940.0,69.5,5.45,15.95,629.5,1056.25,828.86
2018,11,1,10,30,949.0,71.0,5.4,16.3,662.0,1057.89,826.93
2018,11,1,10,45,955.5,71.5,5.3,16.65,687.0,1051.7,819.31
2018,11,1,11,0,962.0,72.0,5.2,17.0,712.0,1041.49,809.14
2018,11,1,11,15,966.0,73.0,5.1,17.25,729.0,1025.41,795.44
2018,11,1,11,30,970.0,74.0,5.0,17.5,746.0,1005.38,779.23
2018,11,1,11,45,972.0,74.5,4.9,17.75,755.0,979.05,758.83
2018,11,1,12,0,974.0,75.0,4.8,18.0,764.0,949.04,736.06
2018,11,1,12,15,972.0,75.0,4.7,18.15,762.5,911.52,708.41
2018,11,1,12,30,970.0,75.0,4.6,18.3,761.0,870.88,678.64
2018,11,1,12,45,966.5,75.5,4.5,18.45,752.0,826.67,646.33
2018,11,1,13,0,963.0,76.0,4.4,18.6,743.0,779.81,612.05
2018,11,1,13,15,943.5,80.5,4.25,18.65,721.0,723.75,568.87
2018,11,1,13,30,924.0,85.0,4.1,18.7,699.0,666.83,523.82
2018,11,1,13,45,889.0,91.0,3.95,18.7,664.0,601.94,471.93
2018,11,1,14,0,854.0,97.0,3.8,18.7,629.0,540.7,421.7
2018,11,1,14,15,783.5,113.5,3.7,18.65,582.0,471.24,364.5
2018,11,1,14,30,713.0,130.0,3.6,18.6,535.0,406.06,309.99
2018,11,1,14,45,711.0,120.0,3.45,18.5,500.5,349.48,260.53
2018,11,1,15,0,709.0,110.0,3.3,18.4,466.0,292.61,210.0
2018,11,1,15,15,678.0,104.5,3.2,18.2,419.5,232.96,158.65
2018,11,1,15,30,647.0,99.0,3.1,18.0,373.0,176.87,112.66
2018,11,1,15,45,693.5,80.0,3.0,17.8,342.0,121.3,69.96
2018,11,1,16,0,740.0,61.0,2.9,17.6,311.0,64.44,42.15
2018,11,1,16,15,548.0,67.5,2.55,16.95,236.0,53.77,42.04
2018,11,1,16,30,356.0,74.0,2.2,16.3,161.0,54.78,42.93
2018,11,1,16,45,368.0,57.0,1.85,15.65,127.5,43.25,32.56
2018,11,1,17,0,380.0,40.0,1.5,15.0,94.0,32.73,22.85
2018,11,1,17,15,288.5,29.0,1.5,15.0,60.0,23.86,13.44
2018,11,1,17,30,197.0,18.0,1.5,15.0,26.0,14.16,0.0
2018,11,1,17,45,98.5,9.0,1.45,13.8,13.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,2,6,45,114.0,9.0,1.7,7.8,13.5,0.0,0.0
2018,11,2,7,0,228.0,18.0,1.8,8.1,27.0,186.15,0.0
2018,11,2,7,15,387.5,27.0,2.15,9.05,70.0,395.94,299.84
2018,11,2,7,30,547.0,36.0,2.5,10.0,113.0,542.41,443.76
2018,11,2,7,45,631.5,40.5,2.85,11.0,165.5,641.8,528.27
2018,11,2,8,0,716.0,45.0,3.2,12.0,218.0,743.23,609.12
2018,11,2,8,15,761.0,48.5,3.1,12.7,270.0,808.58,656.9
2018,11,2,8,30,806.0,52.0,3.0,13.4,322.0,862.65,693.62
2018,11,2,8,45,837.0,54.5,2.9,14.15,372.5,910.58,723.84
2018,11,2,9,0,868.0,57.0,2.8,14.9,423.0,956.6,751.35
2018,11,2,9,15,889.5,59.0,2.85,15.8,469.0,989.89,769.99
2018,11,2,9,30,911.0,61.0,2.9,16.7,515.0,1020.12,786.24
2018,11,2,9,45,926.0,62.5,3.0,17.6,555.0,1039.59,795.46
2018,11,2,10,0,941.0,64.0,3.1,18.5,595.0,1055.35,802.28
2018,11,2,10,15,949.5,65.0,3.05,19.0,627.0,1059.89,801.5
2018,11,2,10,30,958.0,66.0,3.0,19.5,659.0,1060.44,798.35
2018,11,2,10,45,965.5,66.5,2.95,20.0,684.5,1055.27,791.65
2018,11,2,11,0,973.0,67.0,2.9,20.5,710.0,1046.02,782.52
2018,11,2,11,15,977.0,68.0,2.85,20.75,727.5,1029.87,769.85
2018,11,2,11,30,981.0,69.0,2.8,21.0,745.0,1009.74,754.79
2018,11,2,11,45,981.0,69.5,2.75,21.3,752.5,981.44,734.37
2018,11,2,12,0,981.0,70.0,2.7,21.6,760.0,949.55,711.74
2018,11,2,12,15,980.5,70.5,2.65,21.75,760.0,913.77,687.01
2018,11,2,12,30,980.0,71.0,2.6,21.9,760.0,874.7,660.08
2018,11,2,12,45,966.5,74.5,2.55,22.05,747.5,825.77,626.31
2018,11,2,13,0,953.0,78.0,2.5,22.2,735.0,774.88,591.05
2018,11,2,13,15,920.5,87.0,2.45,22.25,709.0,714.99,547.1
2018,11,2,13,30,888.0,96.0,2.4,22.3,683.0,655.22,501.83
2018,11,2,13,45,910.5,84.5,2.35,22.35,666.5,608.55,465.41
2018,11,2,14,0,933.0,73.0,2.3,22.4,650.0,557.6,424.37
2018,11,2,14,15,929.5,69.5,2.2,22.35,619.0,498.08,375.47
2018,11,2,14,30,926.0,66.0,2.1,22.3,588.0,437.42,324.17
2018,11,2,14,45,909.5,64.5,2.05,22.25,548.0,373.21,269.04
2018,11,2,15,0,893.0,63.0,2.0,22.2,508.0,309.82,213.65
2018,11,2,15,15,872.0,61.0,1.85,22.0,462.5,246.1,158.52
2018,11,2,15,30,851.0,59.0,1.7,21.8,417.0,184.26,107.77
2018,11,2,15,45,820.5,56.5,1.5,21.65,367.5,123.24,65.45
2018,11,2,16,0,790.0,54.0,1.3,21.5,318.0,61.21,37.66
2018,11,2,16,15,743.5,50.0,1.25,20.8,265.5,46.74,35.26
2018,11,2,16,30,697.0,46.0,1.2,20.1,213.0,42.82,31.86
2018,11,2,16,45,619.5,40.5,1.1,19.4,162.0,37.44,26.99
2018,11,2,17,0,542.0,35.0,1.0,18.7,111.0,32.21,21.99
2018,11,2,17,15,385.5,26.5,1.0,18.7,69.0,22.16,11.57
2018,11,2,17,30,229.0,18.0,1.0,18.7,27.0,14.16,0.0
2018,11,2,17,45,114.5,9.0,1.1,17.3,13.5,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,3,6,45,92.0,9.0,3.4,10.1,12.5,0.0,0.0
2018,11,3,7,0,184.0,18.0,3.5,10.3,25.0,152.99,0.0
2018,11,3,7,15,331.5,28.5,3.6,10.95,65.0,352.55,262.63
2018,11,3,7,30,479.0,39.0,3.7,11.6,105.0,500.09,410.48
2018,11,3,7,45,557.5,46.0,3.8,12.25,154.5,593.01,490.89
2018,11,3,8,0,636.0,53.0,3.9,12.9,204.0,689.2,568.74
2018,11,3,8,15,684.5,58.0,4.05,13.75,255.0,750.14,615.23
2018,11,3,8,30,733.0,63.0,4.2,14.6,306.0,818.81,665.14
2018,11,3,8,45,764.5,66.5,4.35,15.45,354.5,867.95,698.75
2018,11,3,9,0,796.0,70.0,4.5,16.3,403.0,915.01,729.94
2018,11,3,9,15,818.0,73.0,5.0,17.1,447.5,949.37,754.09
2018,11,3,9,30,840.0,76.0,5.5,17.9,492.0,980.73,775.71
2018,11,3,9,45,854.5,78.5,5.95,18.7,530.5,987.91,779.3
2018,11,3,10,0,869.0,81.0,6.4,19.5,569.0,1003.95,789.31
2018,11,3,10,15,879.0,83.0,6.5,19.95,600.5,1011.11,791.91
2018,11,3,10,30,889.0,85.0,6.6,20.4,632.0,1014.5,792.03
2018,11,3,10,45,895.0,87.0,6.7,20.8,656.5,1010.02,786.89
2018,11,3,11,0,901.0,89.0,6.8,21.2,681.0,1001.71,779.24
2018,11,3,11,15,909.5,87.5,6.8,21.5,698.0,987.92,767.66
2018,11,3,11,30,918.0,86.0,6.8,21.8,715.0,970.32,753.59
2018,11,3,11,45,925.0,83.5,6.8,22.05,724.0,946.4,735.33
2018,11,3,12,0,932.0,81.0,6.8,22.3,733.0,918.81,714.6
2018,11,3,12,15,930.0,81.5,6.75,22.45,732.0,883.26,688.28
2018,11,3,12,30,928.0,82.0,6.7,22.6,731.0,844.72,659.86
2018,11,3,12,45,923.0,82.5,6.65,22.75,721.5,801.05,627.68
2018,11,3,13,0,918.0,83.0,6.6,22.9,712.0,755.01,593.68
2018,11,3,13,15,911.5,83.5,6.5,22.95,695.0,705.78,555.08
2018,11,3,13,30,905.0,84.0,6.4,23.0,678.0,654.75,514.1
2018,11,3,13,45,894.5,83.0,6.35,23.0,652.0,598.43,468.46
2018,11,3,14,0,884.0,82.0,6.3,23.0,626.0,541.27,421.05
2018,11,3,14,15,871.0,81.0,6.15,22.95,593.5,482.37,371.02
2018,11,3,14,30,858.0,80.0,6.0,22.9,561.0,423.4,319.73
2018,11,3,14,45,840.0,78.5,5.85,22.85,522.0,361.43,265.15
2018,11,3,15,0,822.0,77.0,5.7,22.8,483.0,300.77,211.1
2018,11,3,15,15,794.5,74.5,5.45,22.6,437.5,238.59,156.91
2018,11,3,15,30,767.0,72.0,5.2,22.4,392.0,179.3,107.94
2018,11,3,15,45,709.0,72.5,4.95,22.2,340.0,122.77,69.18
2018,11,3,16,0,651.0,73.0,4.7,22.0,288.0,68.67,44.58
2018,11,3,16,15,461.0,78.0,4.4,21.6,217.5,60.77,47.28
2018,11,3,16,30,271.0,83.0,4.1,21.2,147.0,60.59,47.04
2018,11,3,16,45,209.0,66.5,3.8,20.8,108.5,48.75,36.49
2018,11,3,17,0,147.0,50.0,3.5,20.4,70.0,36.8,25.6
2018,11,3,17,15,85.5,32.0,3.5,20.4,42.5,23.76,12.3
2018,11,3,17,30,24.0,14.0,3.5,20.4,15.0,11.02,0.0
2018,11,3,17,45,12.0,7.0,3.2,19.75,7.5,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,4,6,45,42.5,7.5,3.35,12.2,9.0,0.0,0.0
2018,11,4,7,0,85.0,15.0,3.3,12.1,18.0,75.95,0.0
2018,11,4,7,15,166.5,30.5,3.3,12.45,48.5,222.3,160.29
2018,11,4,7,30,248.0,46.0,3.3,12.8,79.0,314.13,258.97
2018,11,4,7,45,418.0,50.5,3.35,13.15,136.0,477.46,397.61
2018,11,4,8,0,588.0,55.0,3.4,13.5,193.0,648.87,535.25
2018,11,4,8,15,642.0,60.0,3.45,14.15,243.5,720.49,589.63
2018,11,4,8,30,696.0,65.0,3.5,14.8,294.0,785.87,637.12
2018,11,4,8,45,732.5,68.5,3.55,15.45,342.5,839.23,673.74
2018,11,4,9,0,769.0,72.0,3.6,16.1,391.0,890.74,707.81
2018,11,4,9,15,793.5,74.5,3.65,16.6,435.0,926.61,730.2
2018,11,4,9,30,818.0,77.0,3.7,17.1,479.0,959.6,750.27
2018,11,4,9,45,836.0,79.5,3.75,17.6,518.5,982.77,763.25
2018,11,4,10,0,854.0,82.0,3.8,18.1,558.0,989.79,765.05
2018,11,4,10,15,867.0,83.5,3.75,18.45,590.5,999.4,768.68
2018,11,4,10,30,880.0,85.0,3.7,18.8,623.0,1005.29,769.87
2018,11,4,10,45,871.0,92.0,3.65,19.15,642.5,991.94,758.07
2018,11,4,11,0,862.0,99.0,3.6,19.5,662.0,974.95,744.16
2018,11,4,11,15,783.0,131.0,3.5,19.75,652.5,927.3,709.28
2018,11,4,11,30,704.0,163.0,3.4,20.0,643.0,872.93,669.99
2018,11,4,11,45,583.5,211.5,3.3,20.25,612.5,779.42,601.49
2018,11,4,12,0,463.0,260.0,3.2,20.5,582.0,698.26,539.36
2018,11,4,12,15,377.0,289.0,3.1,20.65,551.0,613.49,475.53
2018,11,4,12,30,291.0,318.0,3.0,20.8,520.0,552.19,427.88
2018,11,4,12,45,398.0,278.0,2.9,20.95,551.0,577.11,448.04
2018,11,4,13,0,505.0,238.0,2.8,21.1,582.0,608.54,471.32
2018,11,4,13,15,705.0,160.5,2.7,21.15,628.0,649.24,502.02
2018,11,4,13,30,905.0,83.0,2.6,21.2,674.0,654.17,505.28
2018,11,4,13,45,897.0,81.5,2.45,21.3,649.0,598.89,461.1
2018,11,4,14,0,889.0,80.0,2.3,21.4,624.0,542.51,415.4
2018,11,4,14,15,878.0,78.5,2.2,21.3,592.0,483.9,367.24
2018,11,4,14,30,867.0,77.0,2.1,21.2,560.0,425.0,317.43
2018,11,4,14,45,851.5,75.0,2.0,21.15,521.5,364.1,264.82
2018,11,4,15,0,836.0,73.0,1.9,21.1,483.0,302.03,210.53
2018,11,4,15,15,813.0,70.0,1.8,20.9,438.5,239.68,156.69
2018,11,4,15,30,790.0,67.0,1.7,20.7,394.0,179.65,107.24
2018,11,4,15,45,757.5,63.5,1.6,20.5,346.0,120.89,65.84
2018,11,4,16,0,725.0,60.0,1.5,20.3,298.0,66.12,41.31
2018,11,4,16,15,675.0,55.5,1.35,19.7,247.5,50.31,38.53
2018,11,4,16,30,625.0,51.0,1.2,19.1,197.0,46.25,34.96
2018,11,4,16,45,541.5,44.5,1.0,18.45,148.0,37.08,26.74
2018,11,4,17,0,458.0,38.0,0.8,17.8,99.0,31.66,21.51
2018,11,4,17,15,304.0,27.0,0.8,17.8,60.0,22.35,11.05
2018,11,4,17,30,150.0,16.0,0.8,17.8,21.0,12.59,0.0
2018,11,4,17,45,75.0,8.0,0.9,16.55,10.5,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,5,6,45,56.5,8.0,3.1,14.7,9.5,0.0,0.0
2018,11,5,7,0,113.0,16.0,3.2,14.9,19.0,97.88,0.0
2018,11,5,7,15,228.5,28.5,3.3,15.4,52.5,265.86,185.26
2018,11,5,7,30,344.0,41.0,3.4,15.9,86.0,389.33,315.82
2018,11,5,7,45,316.0,50.5,3.45,16.4,106.5,381.25,315.52
2018,11,5,8,0,288.0,60.0,3.5,16.9,127.0,374.96,312.95
2018,11,5,8,15,157.0,74.5,3.55,17.5,112.0,253.6,211.66
2018,11,5,8,30,26.0,89.0,3.6,18.1,97.0,110.24,88.19
2018,11,5,8,45,24.0,101.5,3.65,18.75,110.0,120.09,96.05
2018,11,5,9,0,22.0,114.0,3.7,19.4,123.0,129.81,103.45
2018,11,5,9,15,19.0,128.0,3.85,20.0,136.5,126.11,99.71
2018,11,5,9,30,16.0,142.0,4.0,20.6,150.0,135.14,106.39
2018,11,5,9,45,79.0,176.5,4.15,21.2,220.0,250.82,201.4
2018,11,5,10,0,142.0,211.0,4.3,21.8,290.0,374.96,299.44
2018,11,5,10,15,218.5,217.5,4.5,22.25,346.5,479.94,380.79
2018,11,5,10,30,295.0,224.0,4.7,22.7,403.0,558.44,440.64
2018,11,5,10,45,214.0,261.5,4.9,23.15,394.0,488.42,383.97
2018,11,5,11,0,133.0,299.0,5.1,23.6,385.0,443.04,345.8
2018,11,5,11,15,266.0,278.0,5.2,23.95,456.0,562.57,438.91
2018,11,5,11,30,399.0,257.0,5.3,24.3,527.0,674.72,523.35
2018,11,5,11,45,440.0,250.0,5.4,24.6,551.5,688.28,532.81
2018,11,5,12,0,481.0,243.0,5.5,24.9,576.0,697.74,539.62
2018,11,5,12,15,459.5,254.0,5.5,25.1,572.0,667.41,515.82
2018,11,5,12,30,438.0,265.0,5.5,25.3,568.0,636.33,491.6
2018,11,5,12,45,552.5,217.5,5.45,25.5,595.0,654.86,506.62
2018,11,5,13,0,667.0,170.0,5.4,25.7,622.0,669.92,517.99
2018,11,5,13,15,708.5,151.5,5.3,25.75,621.0,643.61,497.49
2018,11,5,13,30,750.0,133.0,5.2,25.8,620.0,611.62,472.28
2018,11,5,13,45,605.5,178.5,5.05,25.9,562.0,525.49,404.43
2018,11,5,14,0,461.0,224.0,4.9,26.0,504.0,444.84,340.94
2018,11,5,14,15,467.0,207.0,4.75,25.95,478.0,401.26,305.72
2018,11,5,14,30,473.0,190.0,4.6,25.9,452.0,356.73,268.79
2018,11,5,14,45,564.0,152.0,4.45,25.85,442.5,323.88,238.24
2018,11,5,15,0,655.0,114.0,4.3,25.8,433.0,283.93,200.14
2018,11,5,15,15,650.5,102.5,4.0,25.6,394.5,228.69,152.56
2018,11,5,15,30,646.0,91.0,3.7,25.4,356.0,173.91,107.34
2018,11,5,15,45,665.0,77.0,3.4,25.2,320.5,120.07,67.37
2018,11,5,16,0,684.0,63.0,3.1,25.0,285.0,68.3,42.14
2018,11,5,16,15,632.0,58.0,2.75,24.4,236.0,47.85,35.63
2018,11,5,16,30,580.0,53.0,2.4,23.8,187.0,43.77,32.1
2018,11,5,16,45,484.0,46.0,2.0,23.2,138.5,37.85,26.78
2018,11,5,17,0,388.0,39.0,1.6,22.6,90.0,32.12,21.34
2018,11,5,17,15,255.5,27.0,1.6,22.6,54.5,22.22,10.19
2018,11,5,17,30,123.0,15.0,1.6,22.6,19.0,11.8,0.0
2018,11,5,17,45,61.5,7.5,1.5,21.5,9.5,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,6,6,45,63.5,7.0,0.8,15.65,9.0,0.0,0.0
2018,11,6,7,0,127.0,14.0,0.8,15.7,18.0,106.88,0.0
2018,11,6,7,15,274.0,26.5,0.95,16.35,55.5,298.7,198.25
2018,11,6,7,30,421.0,39.0,1.1,17.0,93.0,451.67,356.45
2018,11,6,7,45,437.0,46.0,1.3,17.65,124.5,488.51,392.04
2018,11,6,8,0,453.0,53.0,1.5,18.3,156.0,524.42,423.13
2018,11,6,8,15,300.5,74.0,1.35,18.8,149.5,411.53,335.74
2018,11,6,8,30,148.0,95.0,1.2,19.3,143.0,273.85,223.5
2018,11,6,8,45,75.5,115.5,1.1,19.8,140.0,207.99,168.13
2018,11,6,9,0,3.0,136.0,1.0,20.3,137.0,122.02,95.14
2018,11,6,9,15,4.0,148.0,1.05,21.1,149.5,132.29,103.14
2018,11,6,9,30,5.0,160.0,1.1,21.9,162.0,142.77,110.94
2018,11,6,9,45,9.5,177.0,1.15,22.7,182.0,162.13,125.83
2018,11,6,10,0,14.0,194.0,1.2,23.5,202.0,181.43,140.41
2018,11,6,10,15,18.0,210.5,1.45,24.0,221.0,199.57,154.19
2018,11,6,10,30,22.0,227.0,1.7,24.5,240.0,217.53,167.72
2018,11,6,10,45,16.0,217.5,1.9,25.0,227.0,199.6,153.08
2018,11,6,11,0,10.0,208.0,2.1,25.5,214.0,182.72,139.38
2018,11,6,11,15,7.0,193.5,2.2,25.75,198.0,165.06,125.35
2018,11,6,11,30,4.0,179.0,2.3,26.0,182.0,148.3,112.01
2018,11,6,11,45,5.0,188.0,2.4,26.2,191.5,156.36,118.2
2018,11,6,12,0,6.0,197.0,2.5,26.4,201.0,164.28,124.23
2018,11,6,12,15,5.0,189.0,2.55,26.55,192.5,155.65,117.39
2018,11,6,12,30,4.0,181.0,2.6,26.7,184.0,147.29,110.83
2018,11,6,12,45,4.0,180.5,2.65,26.85,183.5,146.21,109.98
2018,11,6,13,0,4.0,180.0,2.7,27.0,183.0,145.14,109.14
2018,11,6,13,15,13.5,207.0,2.75,27.05,216.0,173.19,131.16
2018,11,6,13,30,23.0,234.0,2.8,27.1,249.0,200.0,152.0
2018,11,6,13,45,45.5,245.0,2.85,27.15,273.0,227.88,173.67
2018,11,6,14,0,68.0,256.0,2.9,27.2,297.0,243.6,185.69
2018,11,6,14,15,101.5,247.0,2.85,27.15,304.5,244.76,186.31
2018,11,6,14,30,135.0,238.0,2.8,27.1,312.0,247.43,187.54
2018,11,6,14,45,356.0,179.5,2.8,27.05,356.0,269.7,199.41
2018,11,6,15,0,577.0,121.0,2.8,27.0,400.0,268.48,189.15
2018,11,6,15,15,658.5,98.0,2.7,26.8,388.0,227.71,150.47
2018,11,6,15,30,740.0,75.0,2.6,26.6,376.0,180.35,107.77
2018,11,6,15,45,702.0,71.5,2.5,26.4,328.5,124.16,68.71
2018,11,6,16,0,664.0,68.0,2.4,26.2,281.0,68.3,41.52
2018,11,6,16,15,608.5,62.0,2.1,25.6,231.5,50.57,37.76
2018,11,6,16,30,553.0,56.0,1.8,25.0,182.0,45.84,33.68
2018,11,6,16,45,464.5,48.5,1.5,24.45,135.5,39.73,28.19
2018,11,6,17,0,376.0,41.0,1.2,23.9,89.0,33.77,22.52
2018,11,6,17,15,239.5,27.5,1.2,23.9,53.0,22.64,9.89
2018,11,6,17,30,103.0,14.0,1.2,23.9,17.0,11.02,0.0
2018,11,6,17,45,51.5,7.0,1.2,22.8,8.5,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.6,20.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.6,20.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,7,6,45,12.0,4.5,1.05,20.4,5.0,0.0,0.0
2018,11,7,7,0,24.0,9.0,1.0,20.5,10.0,25.2,0.0
2018,11,7,7,15,146.0,26.5,1.15,21.1,44.0,194.52,120.49
2018,11,7,7,30,268.0,44.0,1.3,21.7,78.0,329.66,258.71
2018,11,7,7,45,327.0,54.5,1.5,22.25,115.0,398.67,318.43
2018,11,7,8,0,386.0,65.0,1.7,22.8,152.0,472.18,377.84
2018,11,7,8,15,278.5,92.5,1.7,23.25,163.0,395.28,318.41
2018,11,7,8,30,171.0,120.0,1.7,23.7,174.0,312.03,250.98
2018,11,7,8,45,338.0,117.5,1.7,24.15,246.5,514.54,408.69
2018,11,7,9,0,505.0,115.0,1.7,24.6,319.0,679.05,526.85
2018,11,7,9,15,635.5,101.0,1.7,25.0,387.0,808.65,613.62
2018,11,7,9,30,766.0,87.0,1.7,25.4,455.0,919.23,683.98
2018,11,7,9,45,786.0,88.5,1.7,25.8,493.0,942.96,695.49
2018,11,7,10,0,806.0,90.0,1.7,26.2,531.0,963.33,705.73
2018,11,7,10,15,750.5,111.5,1.65,26.45,540.5,927.35,679.37
2018,11,7,10,30,695.0,133.0,1.6,26.7,550.0,896.01,656.82
2018,11,7,10,45,657.5,147.0,1.55,26.95,554.5,863.18,633.4
2018,11,7,11,0,620.0,161.0,1.5,27.2,559.0,827.72,608.37
2018,11,7,11,15,403.5,229.5,1.45,27.4,491.0,666.1,494.48
2018,11,7,11,30,187.0,298.0,1.4,27.6,423.0,477.09,357.26
2018,11,7,11,45,177.0,284.0,1.35,27.8,403.5,443.03,333.32
2018,11,7,12,0,167.0,270.0,1.3,28.0,384.0,409.82,308.83
2018,11,7,12,15,493.5,194.0,1.3,28.1,531.5,637.3,476.12
2018,11,7,12,30,820.0,118.0,1.3,28.2,679.0,804.72,589.34
2018,11,7,12,45,707.0,145.0,1.25,28.3,624.5,711.69,523.79
2018,11,7,13,0,594.0,172.0,1.2,28.4,570.0,619.99,459.19
2018,11,7,13,15,634.0,159.0,1.15,28.45,574.5,601.42,446.09
2018,11,7,13,30,674.0,146.0,1.1,28.5,579.0,577.56,428.05
2018,11,7,13,45,647.0,140.5,1.05,28.55,543.0,516.9,383.34
2018,11,7,14,0,620.0,135.0,1.0,28.6,507.0,457.89,339.1
2018,11,7,14,15,653.5,125.5,0.95,28.5,499.0,425.23,312.55
2018,11,7,14,30,687.0,116.0,0.9,28.4,491.0,387.94,281.09
2018,11,7,14,45,543.0,117.0,0.85,28.3,400.5,293.98,210.11
2018,11,7,15,0,399.0,118.0,0.8,28.2,310.0,212.7,149.25
2018,11,7,15,15,463.0,108.5,0.8,28.0,311.0,190.6,127.52
2018,11,7,15,30,527.0,99.0,0.8,27.8,312.0,163.23,102.18
2018,11,7,15,45,476.0,90.5,0.75,27.6,264.5,114.4,68.6
2018,11,7,16,0,425.0,82.0,0.7,27.4,217.0,70.26,45.56
2018,11,7,16,15,461.5,72.0,0.75,26.95,195.5,56.48,42.52
2018,11,7,16,30,498.0,62.0,0.8,26.5,174.0,50.05,37.0
2018,11,7,16,45,408.0,52.5,0.8,26.05,128.5,42.59,30.37
2018,11,7,17,0,318.0,43.0,0.8,25.6,83.0,32.81,21.49
2018,11,7,17,15,197.0,28.5,0.8,25.6,49.5,21.64,8.53
2018,11,7,17,30,76.0,14.0,0.8,25.6,16.0,11.02,0.0
2018,11,7,17,45,38.0,7.0,1.25,24.6,8.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.0,23.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.65,22.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.2,21.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.6,21.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.95,20.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,4.25,19.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,4.35,18.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,6,45,18.0,5.0,2.9,13.3,5.5,0.0,0.0
2018,11,8,7,0,36.0,10.0,2.9,13.3,11.0,35.04,0.0
2018,11,8,7,15,135.0,26.0,2.95,13.5,41.0,183.78,110.67
2018,11,8,7,30,234.0,42.0,3.0,13.7,71.0,298.5,242.83
2018,11,8,7,45,249.0,51.5,3.05,13.9,95.5,326.33,272.27
2018,11,8,8,0,264.0,61.0,3.1,14.1,120.0,356.22,299.9
2018,11,8,8,15,132.5,51.5,3.1,14.35,81.0,197.34,166.78
2018,11,8,8,30,1.0,42.0,3.1,14.6,42.0,33.03,22.71
2018,11,8,8,45,0.5,35.5,3.1,14.85,35.5,27.58,18.03
2018,11,8,9,0,0.0,29.0,3.1,15.1,29.0,22.12,13.27
2018,11,8,9,15,0.0,59.5,3.05,15.35,59.5,45.6,33.13
2018,11,8,9,30,0.0,90.0,3.0,15.6,90.0,69.92,53.44
2018,11,8,9,45,0.0,88.5,2.95,15.85,88.5,68.26,51.83
2018,11,8,10,0,0.0,87.0,2.9,16.1,87.0,66.95,50.55
2018,11,8,10,15,0.0,88.5,2.8,16.35,88.5,68.14,51.37
2018,11,8,10,30,0.0,90.0,2.7,16.6,90.0,69.33,52.19
2018,11,8,10,45,0.0,93.5,2.6,16.8,93.5,72.1,54.35
2018,11,8,11,0,0.0,97.0,2.5,17.0,97.0,74.98,56.59
2018,11,8,11,15,0.0,111.0,2.45,17.25,111.0,86.54,65.94
2018,11,8,11,30,0.0,125.0,2.4,17.5,125.0,98.13,75.26
2018,11,8,11,45,0.0,125.5,2.35,17.7,125.5,98.39,75.34
2018,11,8,12,0,0.0,126.0,2.3,17.9,126.0,98.67,75.47
2018,11,8,12,15,0.0,122.0,2.25,18.1,122.0,95.25,72.62
2018,11,8,12,30,0.0,118.0,2.2,18.3,118.0,91.88,69.84
2018,11,8,12,45,0.0,120.0,2.15,18.5,120.0,93.4,71.05
2018,11,8,13,0,0.0,122.0,2.1,18.7,122.0,94.9,72.25
2018,11,8,13,15,0.0,128.0,2.05,18.8,128.0,99.6,76.09
2018,11,8,13,30,0.0,134.0,2.0,18.9,134.0,104.23,79.9
2018,11,8,13,45,0.5,132.0,1.95,19.0,132.5,102.73,78.75
2018,11,8,14,0,1.0,130.0,1.9,19.1,131.0,101.17,77.59
2018,11,8,14,15,1.5,128.0,1.9,19.05,129.0,99.55,76.43
2018,11,8,14,30,2.0,126.0,1.9,19.0,127.0,97.84,75.21
2018,11,8,14,45,1.0,98.0,1.9,19.0,98.5,75.68,57.22
2018,11,8,15,0,0.0,70.0,1.9,19.0,70.0,53.73,39.25
2018,11,8,15,15,2.0,87.5,1.9,18.85,88.5,67.52,50.8
2018,11,8,15,30,4.0,105.0,1.9,18.7,107.0,80.15,61.36
2018,11,8,15,45,37.0,83.0,1.95,18.5,95.0,66.61,48.98
2018,11,8,16,0,70.0,61.0,2.0,18.3,83.0,48.26,34.09
2018,11,8,16,15,244.5,67.0,1.95,18.0,124.5,48.73,37.41
2018,11,8,16,30,419.0,73.0,1.9,17.7,166.0,54.73,42.53
2018,11,8,16,45,305.0,56.5,1.9,17.4,115.0,42.36,31.33
2018,11,8,17,0,191.0,40.0,1.9,17.1,64.0,30.0,19.9
2018,11,8,17,15,97.5,21.5,1.9,17.1,33.5,16.25,4.83
2018,11,8,17,30,4.0,3.0,1.9,17.1,3.0,2.36,0.0
2018,11,8,17,45,2.0,1.5,2.05,16.5,1.5,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
