Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,1,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,5.9,9.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,5.95,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,11,9,6,45,5.0,3.0,6.05,8.95,3.0,0.0,0.0
2018,11,9,7,0,10.0,6.0,6.1,8.8,6.0,12.27,0.0
2018,11,9,7,15,5.5,16.5,6.2,8.85,16.5,18.03,5.05
2018,11,9,7,30,1.0,27.0,6.3,8.9,27.0,21.45,12.34
2018,11,9,7,45,1.0,44.0,6.4,8.95,44.0,36.97,26.21
2018,11,9,8,0,1.0,61.0,6.5,9.0,61.0,52.86,40.37
2018,11,9,8,15,1.5,69.5,6.6,9.2,70.0,58.81,45.73
2018,11,9,8,30,2.0,78.0,6.7,9.4,79.0,65.41,51.5
2018,11,9,8,45,2.0,81.5,6.8,9.6,82.5,66.86,52.64
2018,11,9,9,0,2.0,85.0,6.9,9.8,86.0,68.89,54.23
2018,11,9,9,15,1.0,91.5,6.9,10.1,92.0,73.01,57.5
2018,11,9,9,30,0.0,98.0,6.9,10.4,98.0,77.19,60.79
2018,11,9,9,45,0.5,114.5,6.95,10.7,115.0,92.07,73.25
2018,11,9,10,0,1.0,131.0,7.0,11.0,132.0,106.96,85.61
2018,11,9,10,15,42.5,184.0,7.0,11.25,209.5,216.61,179.23
2018,11,9,10,30,84.0,237.0,7.0,11.5,287.0,314.59,260.97
2018,11,9,10,45,91.0,257.5,7.05,11.8,313.5,339.73,280.73
2018,11,9,11,0,98.0,278.0,7.1,12.1,340.0,363.98,299.73
2018,11,9,11,15,144.0,292.0,7.05,12.3,386.0,439.84,361.47
2018,11,9,11,30,190.0,306.0,7.0,12.5,432.0,489.68,401.65
2018,11,9,11,45,390.0,256.5,6.95,12.75,519.0,629.51,516.83
2018,11,9,12,0,590.0,207.0,6.9,13.0,606.0,758.33,619.53
2018,11,9,12,15,748.5,150.5,6.8,13.1,657.0,818.54,666.39
2018,11,9,12,30,907.0,94.0,6.7,13.2,708.0,841.59,683.15
2018,11,9,12,45,905.5,93.0,6.65,13.35,699.5,800.04,651.06
2018,11,9,13,0,904.0,92.0,6.6,13.5,691.0,755.95,617.22
2018,11,9,13,15,899.5,91.0,6.5,13.55,674.5,707.46,577.55
2018,11,9,13,30,895.0,90.0,6.4,13.6,658.0,657.08,535.63
2018,11,9,13,45,887.5,87.5,6.3,13.65,633.0,601.87,489.06
2018,11,9,14,0,880.0,85.0,6.2,13.7,608.0,545.56,440.53
2018,11,9,14,15,869.5,83.0,6.2,13.65,576.5,487.46,389.64
2018,11,9,14,30,859.0,81.0,6.2,13.6,545.0,429.22,337.26
2018,11,9,14,45,845.0,78.0,6.2,13.5,507.0,367.75,281.21
2018,11,9,15,0,831.0,75.0,6.2,13.4,469.0,306.98,224.97
2018,11,9,15,15,808.5,71.5,6.1,13.25,425.0,244.84,168.3
2018,11,9,15,30,786.0,68.0,6.0,13.1,381.0,184.96,116.16
2018,11,9,15,45,754.0,64.0,5.95,12.95,333.5,126.23,71.91
2018,11,9,16,0,722.0,60.0,5.9,12.8,286.0,71.42,43.9
2018,11,9,16,15,669.5,55.0,5.6,12.5,236.0,49.89,39.28
2018,11,9,16,30,617.0,50.0,5.3,12.2,186.0,41.87,31.96
2018,11,9,16,45,530.5,42.5,5.05,11.9,137.5,35.49,25.92
2018,11,9,17,0,444.0,35.0,4.8,11.6,89.0,29.23,19.66
2018,11,9,17,15,289.0,24.5,4.8,11.6,53.0,20.34,6.98
2018,11,9,17,30,134.0,14.0,4.8,11.6,17.0,11.02,0.0
2018,11,9,17,45,67.0,7.0,4.25,10.95,8.5,0.0,0.0
2018,11,9,18,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,11,10,6,45,53.5,5.5,2.75,7.0,6.5,0.0,0.0
2018,11,10,7,0,107.0,11.0,2.8,7.0,13.0,89.41,0.0
2018,11,10,7,15,199.0,22.0,2.9,7.1,40.0,227.25,117.69
2018,11,10,7,30,291.0,33.0,3.0,7.2,67.0,336.74,278.61
2018,11,10,7,45,201.0,46.0,3.15,7.3,75.0,276.13,235.53
2018,11,10,8,0,111.0,59.0,3.3,7.4,83.0,192.38,165.04
2018,11,10,8,15,91.0,83.5,3.35,7.55,106.5,188.72,162.06
2018,11,10,8,30,71.0,108.0,3.4,7.7,130.0,181.37,155.0
2018,11,10,8,45,52.5,114.5,3.45,7.85,132.0,166.39,141.16
2018,11,10,9,0,34.0,121.0,3.5,8.0,134.0,151.92,127.57
2018,11,10,9,15,23.0,111.5,3.5,8.25,121.0,126.59,105.03
2018,11,10,9,30,12.0,102.0,3.5,8.5,108.0,93.1,75.49
2018,11,10,9,45,18.5,142.5,3.45,8.75,152.0,137.25,113.1
2018,11,10,10,0,25.0,183.0,3.4,9.0,196.0,201.48,166.73
2018,11,10,10,15,47.5,218.5,3.35,9.25,245.5,261.57,216.58
2018,11,10,10,30,70.0,254.0,3.3,9.5,295.0,321.02,264.89
2018,11,10,10,45,57.0,251.0,3.2,9.8,285.5,298.95,245.5
2018,11,10,11,0,44.0,248.0,3.1,10.1,276.0,277.94,227.32
2018,11,10,11,15,37.0,248.0,3.05,10.35,272.0,266.89,217.61
2018,11,10,11,30,30.0,248.0,3.0,10.6,268.0,256.35,208.36
2018,11,10,11,45,23.0,237.0,2.95,10.8,252.5,217.56,176.34
2018,11,10,12,0,16.0,226.0,2.9,11.0,237.0,199.41,161.12
2018,11,10,12,15,34.0,250.0,2.8,11.2,273.0,250.84,203.28
2018,11,10,12,30,52.0,274.0,2.7,11.4,309.0,284.85,230.66
2018,11,10,12,45,81.5,290.5,2.6,11.55,344.5,318.26,257.65
2018,11,10,13,0,111.0,307.0,2.5,11.7,380.0,348.4,281.6
2018,11,10,13,15,118.0,294.0,2.4,11.8,370.0,345.04,278.54
2018,11,10,13,30,125.0,281.0,2.3,11.9,360.0,327.03,264.04
2018,11,10,13,45,155.5,255.5,2.25,11.95,350.0,311.13,251.51
2018,11,10,14,0,186.0,230.0,2.2,12.0,340.0,292.72,236.42
2018,11,10,14,15,121.0,216.5,2.15,12.0,286.5,237.23,191.08
2018,11,10,14,30,56.0,203.0,2.1,12.0,233.0,183.61,147.58
2018,11,10,14,45,102.5,200.0,2.05,12.0,250.0,195.99,156.71
2018,11,10,15,0,149.0,197.0,2.0,12.0,267.0,196.61,155.11
2018,11,10,15,15,94.5,167.0,1.95,11.85,210.0,147.23,115.52
2018,11,10,15,30,40.0,137.0,1.9,11.7,153.0,108.81,85.68
2018,11,10,15,45,72.0,118.0,1.85,11.55,142.0,94.05,72.32
2018,11,10,16,0,104.0,99.0,1.8,11.4,131.0,74.87,57.22
2018,11,10,16,15,99.5,76.5,1.65,11.0,103.0,56.46,45.45
2018,11,10,16,30,95.0,54.0,1.5,10.6,75.0,41.06,31.48
2018,11,10,16,45,72.0,43.0,1.3,10.2,56.5,32.79,23.74
2018,11,10,17,0,49.0,32.0,1.1,9.8,38.0,24.44,15.66
2018,11,10,17,15,31.0,20.5,1.1,9.8,23.5,15.72,3.55
2018,11,10,17,30,13.0,9.0,1.1,9.8,9.0,7.08,0.0
2018,11,10,17,45,6.5,4.5,1.1,9.15,4.5,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,6,45,39.0,5.5,0.95,5.8,6.0,0.0,0.0
2018,11,11,7,0,78.0,11.0,1.0,6.0,12.0,67.52,0.0
2018,11,11,7,15,218.5,24.0,1.1,6.5,45.0,241.73,107.38
2018,11,11,7,30,359.0,37.0,1.2,7.0,78.0,397.13,322.5
2018,11,11,7,45,439.0,46.0,1.3,7.5,121.5,490.13,406.54
2018,11,11,8,0,519.0,55.0,1.4,8.0,165.0,586.58,486.32
2018,11,11,8,15,563.5,62.5,1.4,8.45,210.5,650.93,536.59
2018,11,11,8,30,608.0,70.0,1.4,8.9,256.0,715.36,584.23
2018,11,11,8,45,474.5,90.0,1.4,9.4,249.5,622.08,511.64
2018,11,11,9,0,341.0,110.0,1.4,9.9,243.0,510.25,423.65
2018,11,11,9,15,273.0,138.0,1.4,10.3,252.5,452.89,376.36
2018,11,11,9,30,205.0,166.0,1.4,10.7,262.0,418.47,345.66
2018,11,11,9,45,107.5,148.5,1.4,11.15,199.0,270.54,223.97
2018,11,11,10,0,10.0,131.0,1.4,11.6,136.0,116.34,93.12
2018,11,11,10,15,5.0,119.0,1.45,11.95,121.5,99.54,78.87
2018,11,11,10,30,0.0,107.0,1.5,12.3,107.0,83.62,65.09
2018,11,11,10,45,0.5,116.0,1.55,12.65,116.5,91.63,71.62
2018,11,11,11,0,1.0,125.0,1.6,13.0,126.0,99.61,78.04
2018,11,11,11,15,0.5,120.5,1.6,13.3,121.0,95.06,74.05
2018,11,11,11,30,0.0,116.0,1.6,13.6,116.0,90.65,70.24
2018,11,11,11,45,0.0,114.0,1.65,13.85,114.0,88.89,68.68
2018,11,11,12,0,0.0,112.0,1.7,14.1,112.0,87.17,67.17
2018,11,11,12,15,0.0,113.0,1.75,14.2,113.0,87.91,67.75
2018,11,11,12,30,0.0,114.0,1.8,14.3,114.0,88.65,68.34
2018,11,11,12,45,6.5,151.5,1.8,14.4,156.0,124.24,97.79
2018,11,11,13,0,13.0,189.0,1.8,14.5,198.0,159.54,126.63
2018,11,11,13,15,19.0,201.5,1.85,14.4,214.0,172.85,137.57
2018,11,11,13,30,25.0,214.0,1.9,14.3,230.0,194.05,154.9
2018,11,11,13,45,22.5,199.5,1.95,14.2,213.5,169.85,135.37
2018,11,11,14,0,20.0,185.0,2.0,14.1,197.0,154.88,123.35
2018,11,11,14,15,16.0,159.0,2.05,13.9,168.0,130.65,103.69
2018,11,11,14,30,12.0,133.0,2.1,13.7,139.0,107.37,84.66
2018,11,11,14,45,7.0,110.5,2.15,13.5,114.0,87.32,68.19
2018,11,11,15,0,2.0,88.0,2.2,13.3,89.0,68.16,52.38
2018,11,11,15,15,2.5,77.5,2.25,13.1,78.5,60.09,45.7
2018,11,11,15,30,3.0,67.0,2.3,12.9,68.0,51.87,38.82
2018,11,11,15,45,1.5,52.0,2.4,12.65,52.5,39.94,28.78
2018,11,11,16,0,0.0,37.0,2.5,12.4,37.0,28.23,18.81
2018,11,11,16,15,0.0,28.5,2.5,12.15,28.5,21.71,14.0
2018,11,11,16,30,0.0,20.0,2.5,11.9,20.0,15.2,8.06
2018,11,11,16,45,0.0,14.5,2.5,11.7,14.5,11.0,4.16
2018,11,11,17,0,0.0,9.0,2.5,11.5,9.0,6.82,0.23
2018,11,11,17,15,0.0,6.0,2.5,11.5,6.0,4.54,0.0
2018,11,11,17,30,0.0,3.0,2.5,11.5,3.0,2.36,0.0
2018,11,11,17,45,0.0,1.5,2.45,11.15,1.5,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,3.65,8.6,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,3.8,8.6,2.0,1.57,0.0
2018,11,12,7,15,0.0,5.0,4.0,8.7,5.0,3.78,0.0
2018,11,12,7,30,0.0,8.0,4.2,8.8,8.0,6.06,0.0
2018,11,12,7,45,0.0,11.5,4.4,8.85,11.5,8.72,1.84
2018,11,12,8,0,0.0,15.0,4.6,8.9,15.0,11.39,4.27
2018,11,12,8,15,0.0,14.5,4.85,8.95,14.5,11.01,3.99
2018,11,12,8,30,0.0,14.0,5.1,9.0,14.0,10.64,3.67
2018,11,12,8,45,0.0,15.5,5.3,9.1,15.5,11.79,4.67
2018,11,12,9,0,0.0,17.0,5.5,9.2,17.0,12.94,5.65
2018,11,12,9,15,0.0,27.0,5.75,9.25,27.0,20.6,12.29
2018,11,12,9,30,0.0,37.0,6.0,9.3,37.0,28.28,18.9
2018,11,12,9,45,0.0,49.5,6.25,9.35,49.5,37.91,27.15
2018,11,12,10,0,0.0,62.0,6.5,9.4,62.0,47.58,35.38
2018,11,12,10,15,0.0,80.5,6.65,9.4,80.5,61.92,47.57
2018,11,12,10,30,0.0,99.0,6.8,9.4,99.0,76.82,60.17
2018,11,12,10,45,0.0,107.0,6.95,9.4,107.0,83.47,65.72
2018,11,12,11,0,0.0,115.0,7.1,9.4,115.0,90.11,71.25
2018,11,12,11,15,0.0,98.0,7.1,9.3,98.0,75.8,59.05
2018,11,12,11,30,0.0,81.0,7.1,9.2,81.0,62.41,47.65
2018,11,12,11,45,1.0,107.5,7.15,9.1,108.0,84.45,66.4
2018,11,12,12,0,2.0,134.0,7.2,9.0,135.0,107.18,85.65
2018,11,12,12,15,2.0,133.5,7.15,8.95,134.5,106.5,85.06
2018,11,12,12,30,2.0,133.0,7.1,8.9,134.0,105.83,84.52
2018,11,12,12,45,1.0,126.5,7.1,8.8,127.0,99.5,79.19
2018,11,12,13,0,0.0,120.0,7.1,8.7,120.0,93.34,74.01
2018,11,12,13,15,0.0,110.0,7.05,8.7,110.0,85.22,67.19
2018,11,12,13,30,0.0,100.0,7.0,8.7,100.0,77.22,60.47
2018,11,12,13,45,0.0,89.5,6.95,8.7,89.5,68.95,53.51
2018,11,12,14,0,0.0,79.0,6.9,8.7,79.0,60.78,46.61
2018,11,12,14,15,0.0,71.0,6.9,8.65,71.0,54.56,41.38
2018,11,12,14,30,0.0,63.0,6.9,8.6,63.0,48.35,36.15
2018,11,12,14,45,0.0,59.0,6.9,8.55,59.0,45.24,33.57
2018,11,12,15,0,0.0,55.0,6.9,8.5,55.0,42.13,30.98
2018,11,12,15,15,0.5,57.5,6.95,8.35,57.5,44.16,32.83
2018,11,12,15,30,1.0,60.0,7.0,8.2,60.0,46.13,34.64
2018,11,12,15,45,0.5,48.5,7.0,8.05,48.5,37.14,26.9
2018,11,12,16,0,0.0,37.0,7.0,7.9,37.0,28.23,19.16
2018,11,12,16,15,0.0,28.0,6.95,7.6,28.0,21.32,13.92
2018,11,12,16,30,0.0,19.0,6.9,7.3,19.0,14.44,7.54
2018,11,12,16,45,0.0,12.5,6.85,7.0,12.5,9.48,2.91
2018,11,12,17,0,0.0,6.0,6.8,6.7,6.0,4.54,0.0
2018,11,12,17,15,0.0,3.5,6.8,6.7,3.5,2.64,0.0
2018,11,12,17,30,0.0,1.0,6.8,6.7,1.0,0.79,0.0
2018,11,12,17,45,0.0,0.5,6.7,6.0,0.5,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.6,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.65,5.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,4.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,4.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,4.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.8,3.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.8,3.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.7,2.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.6,2.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.55,2.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.5,2.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.4,1.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.3,1.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.25,1.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.2,1.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.15,1.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.1,1.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.05,1.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.0,0.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,5.95,0.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,5.9,0.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,5.8,0.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,5.7,0.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.65,0.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.6,0.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.5,-0.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.45,-0.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.4,-0.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.3,-0.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.2,-0.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.15,-0.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.1,-0.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.05,-0.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,5.0,-0.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,4.9,-0.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,4.8,-0.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.75,-0.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.65,-0.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.6,-0.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,11,13,6,45,2.5,1.0,4.65,-0.95,1.0,0.0,0.0
2018,11,13,7,0,5.0,2.0,4.7,-0.9,2.0,5.35,0.0
2018,11,13,7,15,2.5,10.0,4.9,-0.65,10.0,9.58,0.0
2018,11,13,7,30,0.0,18.0,5.1,-0.4,18.0,13.7,5.98
2018,11,13,7,45,0.0,29.5,5.3,-0.1,29.5,22.51,14.26
2018,11,13,8,0,0.0,41.0,5.5,0.2,41.0,31.34,22.43
2018,11,13,8,15,13.5,64.0,5.65,0.5,68.0,64.76,53.22
2018,11,13,8,30,27.0,87.0,5.8,0.8,95.0,111.7,95.82
2018,11,13,8,45,51.5,115.0,5.9,1.15,133.5,167.65,146.25
2018,11,13,9,0,76.0,143.0,6.0,1.5,172.0,223.84,195.97
2018,11,13,9,15,43.0,147.0,6.0,1.9,164.0,190.44,164.5
2018,11,13,9,30,10.0,151.0,6.0,2.3,156.0,140.48,118.69
2018,11,13,9,45,8.0,151.5,6.0,2.65,155.5,136.24,114.48
2018,11,13,10,0,6.0,152.0,6.0,3.0,155.0,132.7,110.87
2018,11,13,10,15,11.0,177.0,5.95,3.4,183.0,160.6,134.76
2018,11,13,10,30,16.0,202.0,5.9,3.8,211.0,188.4,158.26
2018,11,13,10,45,45.0,234.5,5.9,4.15,262.0,269.66,227.83
2018,11,13,11,0,74.0,267.0,5.9,4.5,313.0,330.13,278.71
2018,11,13,11,15,359.0,223.5,5.9,4.85,455.5,594.32,503.96
2018,11,13,11,30,644.0,180.0,5.9,5.2,598.0,835.14,697.74
2018,11,13,11,45,811.0,130.0,5.85,5.5,663.0,905.34,749.29
2018,11,13,12,0,978.0,80.0,5.8,5.8,728.0,958.88,788.24
2018,11,13,12,15,978.5,80.0,5.8,6.05,728.5,923.98,760.66
2018,11,13,12,30,979.0,80.0,5.8,6.3,729.0,885.81,731.12
2018,11,13,12,45,977.5,78.5,5.8,6.5,720.0,841.37,696.88
2018,11,13,13,0,976.0,77.0,5.8,6.7,711.0,794.19,660.42
2018,11,13,13,15,971.5,76.5,5.75,6.85,694.0,743.48,619.22
2018,11,13,13,30,967.0,76.0,5.7,7.0,677.0,690.67,574.59
2018,11,13,13,45,960.0,74.5,5.7,7.1,652.0,633.56,525.79
2018,11,13,14,0,953.0,73.0,5.7,7.2,627.0,575.11,474.62
2018,11,13,14,15,942.5,72.0,5.65,7.2,595.0,514.42,420.27
2018,11,13,14,30,932.0,71.0,5.6,7.2,563.0,453.26,364.06
2018,11,13,14,45,915.0,70.0,5.55,7.2,523.5,389.6,304.59
2018,11,13,15,0,898.0,69.0,5.5,7.2,484.0,326.74,244.98
2018,11,13,15,15,876.0,65.5,5.4,7.0,438.5,261.66,184.17
2018,11,13,15,30,854.0,62.0,5.3,6.8,393.0,195.76,125.18
2018,11,13,15,45,824.0,58.5,5.2,6.65,344.0,133.64,76.34
2018,11,13,16,0,794.0,55.0,5.1,6.5,295.0,75.12,44.1
2018,11,13,16,15,741.5,50.5,4.7,5.95,243.0,47.02,37.68
2018,11,13,16,30,689.0,46.0,4.3,5.4,191.0,42.7,33.58
2018,11,13,16,45,599.5,39.5,3.95,4.9,140.5,36.47,27.5
2018,11,13,17,0,510.0,33.0,3.6,4.4,90.0,30.41,21.06
2018,11,13,17,15,322.5,22.5,3.6,4.4,52.0,18.82,2.5
2018,11,13,17,30,135.0,12.0,3.6,4.4,14.0,9.44,0.0
2018,11,13,17,45,67.5,6.0,3.2,3.15,7.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.6,0.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.25,-0.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,-0.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,-1.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,-3.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,-3.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,-3.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,-3.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,-4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.7,-4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,-4.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,-4.65,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,-4.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,-4.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,-4.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,-4.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,11,14,6,45,69.5,5.5,2.15,-4.2,6.0,0.0,0.0
2018,11,14,7,0,139.0,11.0,2.3,-4.0,12.0,113.48,0.0
2018,11,14,7,15,335.0,21.0,2.5,-3.3,49.5,326.15,36.61
2018,11,14,7,30,531.0,31.0,2.7,-2.6,87.0,519.78,428.9
2018,11,14,7,45,625.5,37.0,2.95,-1.9,138.0,630.07,537.45
2018,11,14,8,0,720.0,43.0,3.2,-1.2,189.0,742.14,634.14
2018,11,14,8,15,773.5,47.0,3.1,-0.25,242.0,816.11,692.72
2018,11,14,8,30,827.0,51.0,3.0,0.7,295.0,889.64,746.9
2018,11,14,8,45,858.5,54.0,2.9,1.65,345.0,928.67,771.89
2018,11,14,9,0,890.0,57.0,2.8,2.6,395.0,975.76,801.49
2018,11,14,9,15,910.0,59.0,2.8,3.4,440.0,1007.47,819.96
2018,11,14,9,30,930.0,61.0,2.8,4.2,485.0,1036.13,835.85
2018,11,14,9,45,946.5,63.0,2.85,4.95,526.0,1057.84,847.22
2018,11,14,10,0,963.0,65.0,2.9,5.7,567.0,1075.83,855.99
2018,11,14,10,15,974.5,66.0,2.95,6.35,600.5,1083.48,857.9
2018,11,14,10,30,986.0,67.0,3.0,7.0,634.0,1087.09,857.27
2018,11,14,10,45,994.0,67.5,3.05,7.65,660.0,1082.43,851.13
2018,11,14,11,0,1002.0,68.0,3.1,8.3,686.0,1073.63,842.43
2018,11,14,11,15,1003.5,68.5,3.15,8.7,701.5,1054.43,827.5
2018,11,14,11,30,1005.0,69.0,3.2,9.1,717.0,1031.35,810.13
2018,11,14,11,45,1006.5,69.5,3.2,9.5,725.5,1004.46,789.83
2018,11,14,12,0,1008.0,70.0,3.2,9.9,734.0,973.86,767.06
2018,11,14,12,15,1008.0,70.0,3.15,10.15,734.5,937.82,740.58
2018,11,14,12,30,1008.0,70.0,3.1,10.4,735.0,898.45,711.79
2018,11,14,12,45,1006.0,69.5,3.05,10.65,726.5,853.82,679.19
2018,11,14,13,0,1004.0,69.0,3.0,10.9,718.0,806.37,644.46
2018,11,14,13,15,996.5,68.5,2.95,11.05,699.0,752.59,603.79
2018,11,14,13,30,989.0,68.0,2.9,11.2,680.0,696.93,559.47
2018,11,14,13,45,981.0,67.0,2.8,11.35,654.0,638.86,512.0
2018,11,14,14,0,973.0,66.0,2.7,11.5,628.0,579.5,462.26
2018,11,14,14,15,961.5,65.0,2.65,11.5,595.0,517.47,409.41
2018,11,14,14,30,950.0,64.0,2.6,11.5,562.0,455.06,354.61
2018,11,14,14,45,934.5,62.0,2.55,11.5,522.5,390.21,296.42
2018,11,14,15,0,919.0,60.0,2.5,11.5,483.0,326.01,237.67
2018,11,14,15,15,894.5,58.5,2.3,11.3,437.0,261.1,178.73
2018,11,14,15,30,870.0,57.0,2.1,11.1,391.0,198.39,123.94
2018,11,14,15,45,834.5,53.5,1.95,10.95,340.5,135.33,75.6
2018,11,14,16,0,799.0,50.0,1.8,10.8,290.0,72.65,40.34
2018,11,14,16,15,747.0,46.5,1.6,10.0,238.5,43.81,34.19
2018,11,14,16,30,695.0,43.0,1.4,9.2,187.0,40.22,30.85
2018,11,14,16,45,605.0,36.5,1.15,8.45,137.0,33.89,24.81
2018,11,14,17,0,515.0,30.0,0.9,7.7,87.0,27.72,18.4
2018,11,14,17,15,326.5,20.5,0.9,7.7,50.0,17.13,0.53
2018,11,14,17,30,138.0,11.0,0.9,7.7,13.0,8.65,0.0
2018,11,14,17,45,69.0,5.5,1.05,6.7,6.5,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,6,45,60.5,5.0,1.45,-0.35,5.5,0.0,0.0
2018,11,15,7,0,121.0,10.0,1.4,-0.2,11.0,99.08,0.0
2018,11,15,7,15,302.0,20.0,1.7,0.8,45.0,297.2,0.0
2018,11,15,7,30,483.0,30.0,2.0,1.8,79.0,478.8,386.01
2018,11,15,7,45,577.0,36.0,2.25,2.8,127.5,586.63,491.25
2018,11,15,8,0,671.0,42.0,2.5,3.8,176.0,696.53,583.99
2018,11,15,8,15,725.5,46.0,2.35,4.6,227.0,769.92,640.96
2018,11,15,8,30,780.0,50.0,2.2,5.4,278.0,843.15,693.72
2018,11,15,8,45,815.0,53.0,2.1,6.15,327.0,884.55,720.33
2018,11,15,9,0,850.0,56.0,2.0,6.9,376.0,934.37,751.62
2018,11,15,9,15,866.0,60.0,2.0,7.85,419.5,964.52,768.16
2018,11,15,9,30,882.0,64.0,2.0,8.8,463.0,991.56,782.22
2018,11,15,9,45,906.0,63.5,2.0,9.8,504.0,1017.08,794.78
2018,11,15,10,0,930.0,63.0,2.0,10.8,545.0,1039.23,804.87
2018,11,15,10,15,941.5,64.5,1.95,11.6,578.0,1047.74,805.59
2018,11,15,10,30,953.0,66.0,1.9,12.4,611.0,1052.34,803.97
2018,11,15,10,45,960.5,67.0,1.85,13.25,636.5,1048.28,796.65
2018,11,15,11,0,968.0,68.0,1.8,14.1,662.0,1040.21,787.02
2018,11,15,11,15,972.0,69.5,1.75,14.55,679.5,1025.37,774.37
2018,11,15,11,30,976.0,71.0,1.7,15.0,697.0,1006.62,759.43
2018,11,15,11,45,977.5,72.0,1.6,15.5,706.0,981.13,739.41
2018,11,15,12,0,979.0,73.0,1.5,16.0,715.0,952.02,717.26
2018,11,15,12,15,908.5,96.5,1.5,16.2,692.5,883.4,670.89
2018,11,15,12,30,838.0,120.0,1.5,16.4,670.0,823.81,630.54
2018,11,15,12,45,855.5,112.5,1.5,16.65,668.0,792.06,608.85
2018,11,15,13,0,873.0,105.0,1.5,16.9,666.0,756.36,583.46
2018,11,15,13,15,740.0,143.5,1.5,17.0,611.0,662.78,513.8
2018,11,15,13,30,607.0,182.0,1.5,17.1,556.0,572.82,446.04
2018,11,15,13,45,539.5,195.0,1.5,17.2,517.5,502.85,392.68
2018,11,15,14,0,472.0,208.0,1.5,17.3,479.0,443.93,346.49
2018,11,15,14,15,417.0,205.0,1.5,17.25,435.0,383.31,298.72
2018,11,15,14,30,362.0,202.0,1.5,17.2,391.0,321.44,249.44
2018,11,15,14,45,552.0,148.0,1.5,17.1,412.0,324.62,245.94
2018,11,15,15,0,742.0,94.0,1.5,17.0,433.0,301.93,218.24
2018,11,15,15,15,579.0,109.0,1.4,16.7,358.0,227.49,159.65
2018,11,15,15,30,416.0,124.0,1.3,16.4,283.0,167.52,115.78
2018,11,15,15,45,402.0,104.0,1.2,16.1,241.0,120.78,79.48
2018,11,15,16,0,388.0,84.0,1.1,15.8,199.0,76.4,50.84
2018,11,15,16,15,374.5,73.0,1.1,14.95,167.5,54.28,42.76
2018,11,15,16,30,361.0,62.0,1.1,14.1,136.0,46.66,35.91
2018,11,15,16,45,268.5,47.5,1.1,13.25,94.0,35.8,25.94
2018,11,15,17,0,176.0,33.0,1.1,12.4,52.0,24.91,15.53
2018,11,15,17,15,115.0,20.0,1.1,12.4,30.0,15.18,0.0
2018,11,15,17,30,54.0,7.0,1.1,12.4,8.0,5.51,0.0
2018,11,15,17,45,27.0,3.5,1.2,11.4,4.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,16,6,45,40.5,4.0,1.8,3.7,4.0,0.0,0.0
2018,11,16,7,0,81.0,8.0,1.8,3.8,8.0,67.32,0.0
2018,11,16,7,15,270.5,19.5,2.05,4.75,42.0,269.72,0.0
2018,11,16,7,30,460.0,31.0,2.3,5.7,76.0,474.6,375.17
2018,11,16,7,45,548.0,38.0,2.55,6.65,123.0,562.67,466.38
2018,11,16,8,0,636.0,45.0,2.8,7.6,170.0,668.12,555.52
2018,11,16,8,15,703.5,48.5,2.7,8.35,222.5,752.54,621.63
2018,11,16,8,30,771.0,52.0,2.6,9.1,275.0,837.06,683.49
2018,11,16,8,45,807.0,55.5,2.45,9.8,324.5,890.89,719.01
2018,11,16,9,0,843.0,59.0,2.3,10.5,374.0,931.61,743.29
2018,11,16,9,15,867.5,61.0,2.3,11.5,419.0,967.11,763.56
2018,11,16,9,30,892.0,63.0,2.3,12.5,464.0,999.86,781.28
2018,11,16,9,45,908.5,65.5,2.3,13.45,504.0,1022.04,791.51
2018,11,16,10,0,925.0,68.0,2.3,14.4,544.0,1040.65,799.29
2018,11,16,10,15,937.0,69.0,2.35,15.15,577.0,1048.92,801.34
2018,11,16,10,30,949.0,70.0,2.4,15.9,610.0,1053.31,801.06
2018,11,16,10,45,957.0,71.0,2.5,16.65,635.5,1049.74,796.25
2018,11,16,11,0,965.0,72.0,2.6,17.4,661.0,1042.17,789.01
2018,11,16,11,15,970.5,72.5,2.65,17.65,678.5,1027.56,778.21
2018,11,16,11,30,976.0,73.0,2.7,17.9,696.0,1009.03,765.01
2018,11,16,11,45,979.0,73.0,2.8,18.2,705.0,983.76,747.71
2018,11,16,12,0,982.0,73.0,2.9,18.5,714.0,954.82,727.98
2018,11,16,12,15,980.0,73.0,3.0,18.6,713.0,918.08,703.39
2018,11,16,12,30,978.0,73.0,3.1,18.7,712.0,878.26,676.52
2018,11,16,12,45,975.0,73.0,3.15,18.8,703.5,834.74,646.52
2018,11,16,13,0,972.0,73.0,3.2,18.9,695.0,788.57,614.39
2018,11,16,13,15,967.0,72.5,3.25,18.9,678.0,738.06,577.66
2018,11,16,13,30,962.0,72.0,3.3,18.9,661.0,685.52,537.35
2018,11,16,13,45,953.5,71.5,3.3,18.9,636.5,629.16,492.84
2018,11,16,14,0,945.0,71.0,3.3,18.9,612.0,571.59,446.09
2018,11,16,14,15,933.0,69.5,3.3,18.75,579.0,510.46,395.43
2018,11,16,14,30,921.0,68.0,3.3,18.6,546.0,449.06,342.93
2018,11,16,14,45,903.5,66.5,3.25,18.5,507.0,385.72,287.38
2018,11,16,15,0,886.0,65.0,3.2,18.4,468.0,323.27,231.53
2018,11,16,15,15,862.0,62.5,2.95,18.0,423.0,259.58,175.05
2018,11,16,15,30,838.0,60.0,2.7,17.6,378.0,195.37,120.17
2018,11,16,15,45,802.0,57.0,2.45,17.2,329.0,134.16,73.83
2018,11,16,16,0,766.0,54.0,2.2,16.8,280.0,77.24,42.57
2018,11,16,16,15,710.5,49.5,2.0,15.8,229.0,45.85,35.15
2018,11,16,16,30,655.0,45.0,1.8,14.8,178.0,41.55,31.27
2018,11,16,16,45,559.0,38.5,1.65,13.8,129.5,35.34,25.43
2018,11,16,17,0,463.0,32.0,1.5,12.8,81.0,26.95,17.13
2018,11,16,17,15,288.0,21.5,1.5,12.8,46.5,17.94,0.0
2018,11,16,17,30,113.0,11.0,1.5,12.8,12.0,8.65,0.0
2018,11,16,17,45,56.5,5.5,1.6,11.65,6.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,45,1.5,1.5,1.85,7.2,1.5,0.0,0.0
2018,11,17,7,0,3.0,3.0,1.9,7.4,3.0,2.36,0.0
2018,11,17,7,15,95.0,18.5,2.05,7.95,27.5,128.16,0.0
2018,11,17,7,30,187.0,34.0,2.2,8.5,52.0,252.13,197.5
2018,11,17,7,45,258.0,48.0,2.4,9.1,89.0,333.01,278.97
2018,11,17,8,0,329.0,62.0,2.6,9.7,126.0,419.5,354.81
2018,11,17,8,15,418.0,71.5,2.55,10.35,176.0,519.4,437.04
2018,11,17,8,30,507.0,81.0,2.5,11.0,226.0,631.36,524.51
2018,11,17,8,45,543.0,89.5,2.45,11.6,269.0,686.5,564.54
2018,11,17,9,0,579.0,98.0,2.4,12.2,312.0,740.43,602.32
2018,11,17,9,15,549.5,117.5,2.5,13.1,340.5,739.61,598.55
2018,11,17,9,30,520.0,137.0,2.6,14.0,369.0,727.01,586.36
2018,11,17,9,45,617.0,127.0,2.7,14.9,425.5,823.74,654.56
2018,11,17,10,0,714.0,117.0,2.8,15.8,482.0,908.46,711.13
2018,11,17,10,15,809.5,97.5,3.05,16.6,535.5,968.66,750.77
2018,11,17,10,30,905.0,78.0,3.3,17.4,589.0,1019.25,783.44
2018,11,17,10,45,913.5,79.0,3.6,18.2,614.0,1016.52,779.82
2018,11,17,11,0,922.0,80.0,3.9,19.0,639.0,1009.96,774.04
2018,11,17,11,15,926.0,81.0,3.95,19.35,655.5,995.22,762.38
2018,11,17,11,30,930.0,82.0,4.0,19.7,672.0,976.78,748.4
2018,11,17,11,45,931.5,82.0,4.05,20.05,680.0,951.25,729.69
2018,11,17,12,0,933.0,82.0,4.1,20.4,688.0,922.32,708.76
2018,11,17,12,15,932.0,82.0,4.1,20.55,687.5,887.98,684.38
2018,11,17,12,30,931.0,82.0,4.1,20.7,687.0,850.63,657.9
2018,11,17,12,45,927.0,81.5,4.15,20.9,678.0,807.6,627.4
2018,11,17,13,0,923.0,81.0,4.2,21.1,669.0,762.17,595.0
2018,11,17,13,15,641.0,149.5,4.15,21.15,553.0,602.84,473.31
2018,11,17,13,30,359.0,218.0,4.1,21.2,437.0,431.84,340.28
2018,11,17,13,45,360.5,202.5,4.1,21.25,415.0,407.57,321.03
2018,11,17,14,0,362.0,187.0,4.1,21.3,393.0,369.87,290.57
2018,11,17,14,15,282.5,194.0,4.0,21.25,349.5,304.06,237.8
2018,11,17,14,30,203.0,201.0,3.9,21.2,306.0,250.38,194.75
2018,11,17,14,45,361.0,159.5,3.85,21.1,329.5,268.38,204.78
2018,11,17,15,0,519.0,118.0,3.8,21.0,353.0,259.07,190.03
2018,11,17,15,15,538.0,106.0,3.55,20.75,328.5,217.64,152.35
2018,11,17,15,30,557.0,94.0,3.3,20.5,304.0,173.84,113.72
2018,11,17,15,45,496.5,87.0,3.0,20.2,256.0,123.08,76.28
2018,11,17,16,0,436.0,80.0,2.7,19.9,208.0,77.52,49.2
2018,11,17,16,15,492.5,65.5,2.4,19.2,185.0,52.31,40.26
2018,11,17,16,30,549.0,51.0,2.1,18.5,162.0,42.15,31.26
2018,11,17,16,45,449.5,43.0,1.85,17.85,117.0,35.49,25.07
2018,11,17,17,0,350.0,35.0,1.6,17.2,72.0,29.0,18.37
2018,11,17,17,15,209.5,22.5,1.6,17.2,41.0,18.65,0.0
2018,11,17,17,30,69.0,10.0,1.6,17.2,10.0,7.87,0.0
2018,11,17,17,45,34.5,5.0,1.55,16.5,5.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,4.8,7.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,11,18,6,45,20.0,3.0,4.75,7.0,3.0,0.0,0.0
2018,11,18,7,0,40.0,6.0,4.7,6.7,6.0,4.72,0.0
2018,11,18,7,15,172.5,20.0,4.75,6.75,34.0,151.75,0.0
2018,11,18,7,30,305.0,34.0,4.8,6.8,62.0,346.58,272.12
2018,11,18,7,45,388.5,40.5,4.85,6.8,99.5,438.76,371.05
2018,11,18,8,0,472.0,47.0,4.9,6.8,137.0,532.71,455.54
2018,11,18,8,15,257.0,40.0,5.0,7.05,91.0,332.09,289.45
2018,11,18,8,30,42.0,33.0,5.1,7.3,45.0,74.84,62.12
2018,11,18,8,45,21.5,54.0,5.15,7.6,60.0,66.36,53.73
2018,11,18,9,0,1.0,75.0,5.2,7.9,75.0,59.24,46.27
2018,11,18,9,15,0.5,78.5,5.2,8.2,78.5,61.16,47.74
2018,11,18,9,30,0.0,82.0,5.2,8.5,82.0,63.25,49.34
2018,11,18,9,45,0.5,92.5,5.2,8.8,93.0,72.67,57.29
2018,11,18,10,0,1.0,103.0,5.2,9.1,104.0,82.09,65.17
2018,11,18,10,15,1.0,107.0,5.15,9.35,108.0,85.19,67.59
2018,11,18,10,30,1.0,111.0,5.1,9.6,112.0,88.34,70.06
2018,11,18,10,45,0.5,100.5,5.05,9.85,101.0,78.56,61.55
2018,11,18,11,0,0.0,90.0,5.0,10.1,90.0,69.33,53.55
2018,11,18,11,15,2.5,117.0,4.95,10.3,118.5,94.18,74.57
2018,11,18,11,30,5.0,144.0,4.9,10.5,147.0,119.43,95.74
2018,11,18,11,45,7.5,165.5,4.85,10.7,170.0,139.94,112.79
2018,11,18,12,0,10.0,187.0,4.8,10.9,193.0,160.31,129.64
2018,11,18,12,15,6.0,158.5,4.7,11.0,162.0,131.21,105.19
2018,11,18,12,30,2.0,130.0,4.6,11.1,131.0,103.5,81.88
2018,11,18,12,45,6.0,152.5,4.5,11.15,156.0,125.0,100.01
2018,11,18,13,0,10.0,175.0,4.4,11.2,181.0,146.17,117.72
2018,11,18,13,15,8.5,161.5,4.35,11.15,166.5,133.01,106.79
2018,11,18,13,30,7.0,148.0,4.3,11.1,152.0,120.25,96.21
2018,11,18,13,45,3.5,134.5,4.2,11.0,136.5,106.7,84.93
2018,11,18,14,0,0.0,121.0,4.1,10.9,121.0,93.73,74.14
2018,11,18,14,15,7.5,142.0,4.05,10.85,146.0,113.64,91.1
2018,11,18,14,30,15.0,163.0,4.0,10.8,171.0,132.34,106.89
2018,11,18,14,45,13.5,152.0,3.95,10.7,158.5,121.68,98.05
2018,11,18,15,0,12.0,141.0,3.9,10.6,146.0,111.27,89.43
2018,11,18,15,15,15.5,132.5,3.85,10.5,138.5,104.12,83.37
2018,11,18,15,30,19.0,124.0,3.8,10.4,131.0,96.45,76.8
2018,11,18,15,45,14.5,102.5,3.7,10.3,107.5,78.32,61.64
2018,11,18,16,0,10.0,81.0,3.6,10.2,84.0,61.15,47.28
2018,11,18,16,15,5.0,59.5,3.45,9.95,61.0,45.13,35.35
2018,11,18,16,30,0.0,38.0,3.3,9.7,38.0,29.03,20.61
2018,11,18,16,45,0.0,25.0,3.15,9.5,25.0,19.05,11.35
2018,11,18,17,0,0.0,12.0,3.0,9.3,12.0,9.11,2.08
2018,11,18,17,15,7.0,7.5,3.0,9.3,7.5,5.88,0.0
2018,11,18,17,30,14.0,3.0,3.0,9.3,3.0,2.36,0.0
2018,11,18,17,45,7.0,1.5,3.0,8.95,1.5,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
