Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,5,15,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,19,6,45,6.5,1.5,2.8,4.75,1.5,0.0,0.0
2018,11,19,7,0,13.0,3.0,2.8,4.8,3.0,0.0,0.0
2018,11,19,7,15,6.5,12.5,2.9,5.05,12.5,14.96,0.0
2018,11,19,7,30,0.0,22.0,3.0,5.3,22.0,16.8,7.54
2018,11,19,7,45,3.5,40.5,3.1,5.55,41.0,39.0,28.05
2018,11,19,8,0,7.0,59.0,3.2,5.8,60.0,60.48,47.53
2018,11,19,8,15,18.5,79.0,3.25,6.15,83.5,102.96,85.5
2018,11,19,8,30,30.0,99.0,3.3,6.5,107.0,135.25,114.15
2018,11,19,8,45,20.5,113.5,3.35,6.85,119.5,123.52,103.38
2018,11,19,9,0,11.0,128.0,3.4,7.2,132.0,126.16,104.88
2018,11,19,9,15,16.0,146.5,3.4,7.5,153.0,147.78,123.28
2018,11,19,9,30,21.0,165.0,3.4,7.8,174.0,169.35,141.36
2018,11,19,9,45,25.5,180.5,3.4,8.1,192.5,186.96,155.85
2018,11,19,10,0,30.0,196.0,3.4,8.4,211.0,226.29,188.29
2018,11,19,10,15,35.0,211.0,3.35,8.7,229.5,244.52,202.82
2018,11,19,10,30,40.0,226.0,3.3,9.0,248.0,262.48,217.06
2018,11,19,10,45,48.5,238.5,3.25,9.25,266.5,280.62,231.54
2018,11,19,11,0,57.0,251.0,3.2,9.5,285.0,298.29,245.53
2018,11,19,11,15,40.0,185.0,3.15,9.75,209.0,206.21,169.33
2018,11,19,11,30,23.0,119.0,3.1,10.0,133.0,123.74,100.17
2018,11,19,11,45,12.0,100.0,3.1,10.25,107.5,95.3,75.77
2018,11,19,12,0,1.0,81.0,3.1,10.5,82.0,63.27,48.21
2018,11,19,12,15,1.0,106.0,3.1,10.7,107.0,83.1,64.88
2018,11,19,12,30,1.0,131.0,3.1,10.9,132.0,103.55,81.95
2018,11,19,12,45,0.5,131.5,3.1,11.1,132.0,103.37,81.72
2018,11,19,13,0,0.0,132.0,3.1,11.3,132.0,103.23,81.58
2018,11,19,13,15,0.0,104.0,3.1,11.45,104.0,80.46,62.52
2018,11,19,13,30,0.0,76.0,3.1,11.6,76.0,58.47,44.06
2018,11,19,13,45,0.5,73.0,3.05,11.8,73.5,56.42,42.37
2018,11,19,14,0,1.0,70.0,3.0,12.0,71.0,54.32,40.64
2018,11,19,14,15,0.5,70.0,2.95,12.05,70.5,54.0,40.44
2018,11,19,14,30,0.0,70.0,2.9,12.1,70.0,53.75,40.31
2018,11,19,14,45,0.5,64.5,2.85,12.15,64.5,49.66,36.91
2018,11,19,15,0,1.0,59.0,2.8,12.2,59.0,45.51,33.44
2018,11,19,15,15,0.5,53.5,2.7,12.1,53.5,41.07,29.76
2018,11,19,15,30,0.0,48.0,2.6,12.0,48.0,36.71,26.11
2018,11,19,15,45,15.5,48.5,2.5,11.95,53.0,39.7,28.08
2018,11,19,16,0,31.0,49.0,2.4,11.9,58.0,39.62,27.9
2018,11,19,16,15,20.5,37.5,2.15,11.45,43.0,29.64,21.19
2018,11,19,16,30,10.0,26.0,1.9,11.0,28.0,20.53,12.87
2018,11,19,16,45,7.0,21.0,1.6,10.6,22.0,16.54,9.07
2018,11,19,17,0,4.0,16.0,1.3,10.2,16.0,12.18,4.65
2018,11,19,17,15,7.0,10.0,1.3,10.2,10.0,7.86,0.0
2018,11,19,17,30,10.0,4.0,1.3,10.2,4.0,3.15,0.0
2018,11,19,17,45,5.0,2.0,1.25,9.5,2.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,20,6,45,30.5,3.5,2.55,3.6,3.0,0.0,0.0
2018,11,20,7,0,61.0,7.0,2.6,3.6,6.0,0.0,0.0
2018,11,20,7,15,230.5,18.0,2.8,4.15,35.0,195.61,0.0
2018,11,20,7,30,400.0,29.0,3.0,4.7,64.0,421.48,318.85
2018,11,20,7,45,506.5,36.5,3.2,5.25,110.5,535.11,445.95
2018,11,20,8,0,613.0,44.0,3.4,5.8,157.0,644.19,541.17
2018,11,20,8,15,677.0,49.0,3.4,6.65,207.5,726.77,608.49
2018,11,20,8,30,741.0,54.0,3.4,7.5,258.0,809.45,671.73
2018,11,20,8,45,781.0,57.5,3.45,8.3,307.5,866.69,712.87
2018,11,20,9,0,821.0,61.0,3.5,9.1,357.0,922.19,750.95
2018,11,20,9,15,847.5,63.5,3.6,9.75,402.0,960.68,776.01
2018,11,20,9,30,874.0,66.0,3.7,10.4,447.0,984.42,789.91
2018,11,20,9,45,892.5,67.5,3.85,11.05,486.5,1007.13,803.31
2018,11,20,10,0,911.0,69.0,4.0,11.7,526.0,1026.46,814.21
2018,11,20,10,15,924.0,70.5,3.95,12.05,559.0,1036.59,818.1
2018,11,20,10,30,937.0,72.0,3.9,12.4,592.0,1042.9,819.51
2018,11,20,10,45,946.0,73.0,3.8,12.8,618.0,1040.64,814.57
2018,11,20,11,0,955.0,74.0,3.7,13.2,644.0,1034.44,807.16
2018,11,20,11,15,960.0,75.0,3.65,13.5,661.5,1020.41,795.24
2018,11,20,11,30,965.0,76.0,3.6,13.8,679.0,1002.52,780.91
2018,11,20,11,45,967.0,77.0,3.55,14.1,688.5,978.09,762.23
2018,11,20,12,0,969.0,78.0,3.5,14.4,698.0,950.06,741.25
2018,11,20,12,15,969.5,77.5,3.45,14.55,698.5,915.57,716.25
2018,11,20,12,30,970.0,77.0,3.4,14.7,699.0,877.87,689.05
2018,11,20,12,45,968.0,77.0,3.35,14.9,691.0,835.75,658.53
2018,11,20,13,0,966.0,77.0,3.3,15.1,683.0,790.91,625.97
2018,11,20,13,15,961.5,76.0,3.25,15.2,666.5,740.79,588.27
2018,11,20,13,30,957.0,75.0,3.2,15.3,650.0,688.63,547.14
2018,11,20,13,45,949.0,73.5,3.2,15.4,625.0,632.11,501.89
2018,11,20,14,0,941.0,72.0,3.2,15.5,600.0,574.38,454.42
2018,11,20,14,15,918.5,73.0,3.15,15.45,565.0,511.24,401.51
2018,11,20,14,30,896.0,74.0,3.1,15.4,530.0,448.88,347.77
2018,11,20,14,45,802.0,85.0,3.05,15.35,470.5,370.97,281.86
2018,11,20,15,0,708.0,96.0,3.0,15.3,411.0,299.61,221.22
2018,11,20,15,15,685.5,90.0,2.85,15.05,370.5,242.42,170.46
2018,11,20,15,30,663.0,84.0,2.7,14.8,330.0,187.63,123.05
2018,11,20,15,45,587.0,80.5,2.55,14.55,277.0,131.36,80.74
2018,11,20,16,0,511.0,77.0,2.4,14.3,224.0,84.43,53.11
2018,11,20,16,15,515.0,63.0,2.1,13.35,187.5,50.7,39.8
2018,11,20,16,30,519.0,49.0,1.8,12.4,151.0,40.36,30.47
2018,11,20,16,45,484.0,40.0,1.55,11.4,113.5,33.32,23.83
2018,11,20,17,0,449.0,31.0,1.3,10.4,76.0,26.1,16.27
2018,11,20,17,15,277.0,20.5,1.3,10.4,43.0,17.12,0.0
2018,11,20,17,30,105.0,10.0,1.3,10.4,10.0,7.87,0.0
2018,11,20,17,45,52.5,5.0,1.35,9.3,5.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,21,6,45,27.5,3.0,1.4,2.2,2.5,0.0,0.0
2018,11,21,7,0,55.0,6.0,1.4,2.3,5.0,0.0,0.0
2018,11,21,7,15,211.0,17.0,1.65,3.0,32.0,179.32,0.0
2018,11,21,7,30,367.0,28.0,1.9,3.7,59.0,390.86,289.24
2018,11,21,7,45,467.5,36.5,2.15,4.45,103.5,501.31,416.75
2018,11,21,8,0,568.0,45.0,2.4,5.2,148.0,614.95,515.2
2018,11,21,8,15,625.0,51.0,2.3,5.85,195.5,689.3,575.53
2018,11,21,8,30,682.0,57.0,2.2,6.5,243.0,756.91,626.78
2018,11,21,8,45,716.0,62.5,2.05,7.2,289.5,809.97,663.43
2018,11,21,9,0,750.0,68.0,1.9,7.9,336.0,861.27,696.6
2018,11,21,9,15,773.5,72.0,1.95,8.7,378.5,898.03,719.68
2018,11,21,9,30,797.0,76.0,2.0,9.5,421.0,932.02,740.27
2018,11,21,9,45,688.5,105.0,2.05,10.3,422.0,868.71,691.52
2018,11,21,10,0,580.0,134.0,2.1,11.1,423.0,791.78,633.58
2018,11,21,10,15,447.5,168.5,2.0,11.35,400.0,683.29,550.72
2018,11,21,10,30,315.0,203.0,1.9,11.6,377.0,558.45,452.56
2018,11,21,10,45,161.5,174.0,1.75,11.8,263.5,341.77,280.46
2018,11,21,11,0,8.0,145.0,1.6,12.0,150.0,124.62,99.15
2018,11,21,11,15,4.5,136.0,1.55,12.1,139.0,112.62,89.34
2018,11,21,11,30,1.0,127.0,1.5,12.2,128.0,101.14,79.54
2018,11,21,11,45,10.0,170.5,1.4,12.3,177.0,146.9,117.59
2018,11,21,12,0,19.0,214.0,1.3,12.4,226.0,193.01,155.14
2018,11,21,12,15,16.5,211.5,1.25,12.5,222.0,186.98,149.84
2018,11,21,12,30,14.0,209.0,1.2,12.6,218.0,181.22,145.0
2018,11,21,12,45,12.0,201.5,1.15,12.7,209.0,171.74,137.2
2018,11,21,13,0,10.0,194.0,1.1,12.8,200.0,162.61,129.73
2018,11,21,13,15,5.0,146.5,1.05,12.8,149.5,118.4,93.55
2018,11,21,13,30,0.0,99.0,1.0,12.8,99.0,76.44,58.84
2018,11,21,13,45,0.5,93.0,0.95,12.85,93.5,71.95,55.24
2018,11,21,14,0,1.0,87.0,0.9,12.9,88.0,67.49,51.59
2018,11,21,14,15,2.0,75.0,0.95,12.8,76.5,58.58,44.21
2018,11,21,14,30,3.0,63.0,1.0,12.7,65.0,49.58,36.69
2018,11,21,14,45,2.0,70.0,1.0,12.65,71.0,54.44,40.92
2018,11,21,15,0,1.0,77.0,1.0,12.6,77.0,59.44,45.29
2018,11,21,15,15,1.0,63.5,1.0,12.4,63.5,48.91,36.45
2018,11,21,15,30,1.0,50.0,1.0,12.2,50.0,38.42,27.56
2018,11,21,15,45,0.5,41.5,1.0,12.05,41.5,31.75,21.9
2018,11,21,16,0,0.0,33.0,1.0,11.9,33.0,25.16,16.23
2018,11,21,16,15,0.0,27.5,0.9,11.6,27.5,20.94,13.35
2018,11,21,16,30,0.0,22.0,0.8,11.3,22.0,16.73,9.45
2018,11,21,16,45,0.0,16.0,0.75,11.0,16.0,12.15,5.15
2018,11,21,17,0,0.0,10.0,0.7,10.7,10.0,7.58,0.7
2018,11,21,17,15,4.0,6.0,0.7,10.7,6.0,4.7,0.0
2018,11,21,17,30,8.0,2.0,0.7,10.7,2.0,1.57,0.0
2018,11,21,17,45,4.0,1.0,0.7,10.3,1.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,22,6,45,3.0,0.5,0.65,7.25,0.5,0.0,0.0
2018,11,22,7,0,6.0,1.0,0.6,7.2,1.0,0.0,0.0
2018,11,22,7,15,111.0,15.0,0.7,7.65,23.5,99.01,0.0
2018,11,22,7,30,216.0,29.0,0.8,8.1,46.0,265.68,188.18
2018,11,22,7,45,263.5,39.0,0.9,8.6,75.0,323.96,266.82
2018,11,22,8,0,311.0,49.0,1.0,9.1,104.0,383.16,320.49
2018,11,22,8,15,170.5,75.0,1.05,9.65,106.5,275.2,232.34
2018,11,22,8,30,30.0,101.0,1.1,10.2,109.0,140.81,116.35
2018,11,22,8,45,49.5,120.5,1.15,10.8,136.5,179.66,150.07
2018,11,22,9,0,69.0,140.0,1.2,11.4,164.0,218.8,182.7
2018,11,22,9,15,41.0,139.5,1.25,12.0,154.5,183.21,151.25
2018,11,22,9,30,13.0,139.0,1.3,12.6,145.0,133.3,107.99
2018,11,22,9,45,30.0,164.0,1.35,13.2,178.5,193.04,157.67
2018,11,22,10,0,47.0,189.0,1.4,13.8,212.0,236.31,192.51
2018,11,22,10,15,39.0,198.0,1.4,14.1,218.0,234.25,189.62
2018,11,22,10,30,31.0,207.0,1.4,14.4,224.0,232.36,187.1
2018,11,22,10,45,61.5,231.0,1.45,14.75,266.5,286.16,230.51
2018,11,22,11,0,92.0,255.0,1.5,15.1,309.0,338.6,271.72
2018,11,22,11,15,116.5,268.0,1.5,15.35,338.5,393.07,313.37
2018,11,22,11,30,141.0,281.0,1.5,15.6,368.0,423.01,335.81
2018,11,22,11,45,138.0,289.5,1.45,15.85,376.0,420.92,332.97
2018,11,22,12,0,135.0,298.0,1.4,16.1,384.0,418.29,330.01
2018,11,22,12,15,128.0,298.5,1.4,16.3,380.0,403.3,317.97
2018,11,22,12,30,121.0,299.0,1.4,16.5,376.0,388.47,306.16
2018,11,22,12,45,150.5,294.5,1.4,16.65,389.0,396.87,313.05
2018,11,22,13,0,180.0,290.0,1.4,16.8,402.0,402.63,317.6
2018,11,22,13,15,261.0,268.5,1.45,16.9,426.5,438.06,345.47
2018,11,22,13,30,342.0,247.0,1.5,17.0,451.0,451.08,355.6
2018,11,22,13,45,442.5,211.0,1.5,17.05,464.0,465.95,366.42
2018,11,22,14,0,543.0,175.0,1.5,17.1,477.0,458.44,359.23
2018,11,22,14,15,372.0,200.0,1.55,17.05,401.5,354.68,278.12
2018,11,22,14,30,201.0,225.0,1.6,17.0,326.0,271.65,213.31
2018,11,22,14,45,180.5,208.0,1.65,17.0,294.0,234.76,183.52
2018,11,22,15,0,160.0,191.0,1.7,17.0,262.0,200.53,155.53
2018,11,22,15,15,106.5,167.5,1.65,16.75,212.5,156.4,120.79
2018,11,22,15,30,53.0,144.0,1.6,16.5,163.0,117.68,91.01
2018,11,22,15,45,28.0,118.5,1.55,16.3,128.5,91.1,70.24
2018,11,22,16,0,3.0,93.0,1.5,16.1,94.0,68.88,52.81
2018,11,22,16,15,49.5,73.5,1.35,15.4,83.5,54.3,42.65
2018,11,22,16,30,96.0,54.0,1.2,14.7,73.0,40.68,30.44
2018,11,22,16,45,61.5,39.0,1.05,14.05,50.0,29.68,20.35
2018,11,22,17,0,27.0,24.0,0.9,13.4,27.0,18.55,9.66
2018,11,22,17,15,13.5,13.0,0.9,13.4,14.5,10.21,0.0
2018,11,22,17,30,0.0,2.0,0.9,13.4,2.0,1.57,0.0
2018,11,22,17,45,0.0,1.0,1.0,12.5,1.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.05,9.7,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.1,9.8,1.0,0.0,0.0
2018,11,23,7,15,0.0,8.5,2.35,10.25,8.5,6.69,0.0
2018,11,23,7,30,0.0,16.0,2.6,10.7,16.0,12.18,2.81
2018,11,23,7,45,0.0,30.5,2.85,11.15,30.5,23.32,13.87
2018,11,23,8,0,0.0,45.0,3.1,11.6,45.0,36.89,25.89
2018,11,23,8,15,10.5,65.0,3.3,12.2,68.0,66.5,52.02
2018,11,23,8,30,21.0,85.0,3.5,12.8,91.0,108.22,88.2
2018,11,23,8,45,33.0,88.0,3.7,13.45,99.0,117.95,96.88
2018,11,23,9,0,45.0,91.0,3.9,14.1,107.0,129.95,107.27
2018,11,23,9,15,52.0,125.5,4.1,14.95,146.0,176.29,145.62
2018,11,23,9,30,59.0,160.0,4.3,15.8,185.0,222.98,183.39
2018,11,23,9,45,58.0,167.0,4.45,16.65,193.5,225.5,184.32
2018,11,23,10,0,57.0,174.0,4.6,17.5,202.0,228.43,185.64
2018,11,23,10,15,101.0,203.5,4.65,18.2,257.0,326.91,265.19
2018,11,23,10,30,145.0,233.0,4.7,18.9,312.0,401.47,323.71
2018,11,23,10,45,473.0,171.0,4.75,19.6,445.5,695.97,556.26
2018,11,23,11,0,801.0,109.0,4.8,20.3,579.0,938.37,729.89
2018,11,23,11,15,591.0,177.5,4.75,20.7,530.0,801.66,628.08
2018,11,23,11,30,381.0,246.0,4.7,21.1,481.0,630.57,496.53
2018,11,23,11,45,471.0,224.5,4.6,21.55,519.0,695.89,545.44
2018,11,23,12,0,561.0,203.0,4.5,22.0,557.0,733.44,572.4
2018,11,23,12,15,613.0,187.0,4.45,22.2,574.0,745.19,580.24
2018,11,23,12,30,665.0,171.0,4.4,22.4,591.0,744.47,579.19
2018,11,23,12,45,815.0,120.5,4.35,22.6,629.5,773.45,601.0
2018,11,23,13,0,965.0,70.0,4.3,22.8,668.0,784.7,608.62
2018,11,23,13,15,963.0,69.0,4.2,22.85,653.0,736.78,573.03
2018,11,23,13,30,961.0,68.0,4.1,22.9,638.0,686.57,533.96
2018,11,23,13,45,957.0,66.0,4.05,22.9,615.0,632.07,491.03
2018,11,23,14,0,953.0,64.0,4.0,22.9,592.0,575.95,445.67
2018,11,23,14,15,943.5,62.0,3.85,22.75,561.0,515.81,395.99
2018,11,23,14,30,934.0,60.0,3.7,22.6,530.0,455.12,344.4
2018,11,23,14,45,920.5,58.5,3.5,22.45,492.5,393.15,290.42
2018,11,23,15,0,907.0,57.0,3.3,22.3,455.0,331.56,235.7
2018,11,23,15,15,885.5,54.5,2.95,21.75,411.5,267.76,179.53
2018,11,23,15,30,864.0,52.0,2.6,21.2,368.0,205.82,126.37
2018,11,23,15,45,748.5,58.5,2.2,20.7,306.0,139.47,78.26
2018,11,23,16,0,633.0,65.0,1.8,20.2,244.0,85.43,48.0
2018,11,23,16,15,536.5,59.0,1.75,19.1,191.0,47.88,36.37
2018,11,23,16,30,440.0,53.0,1.7,18.0,138.0,42.94,31.95
2018,11,23,16,45,358.5,42.5,1.6,16.95,98.5,34.63,24.31
2018,11,23,17,0,277.0,32.0,1.5,15.9,59.0,26.29,15.72
2018,11,23,17,15,162.5,19.0,1.5,15.9,32.5,15.63,0.0
2018,11,23,17,30,48.0,6.0,1.5,15.9,6.0,4.72,0.0
2018,11,23,17,45,24.0,3.0,1.5,15.05,3.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.3,8.65,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,1.3,8.8,3.0,0.0,0.0
2018,11,24,7,15,229.0,14.5,1.3,9.6,30.0,190.96,0.0
2018,11,24,7,30,421.0,25.0,1.3,10.4,57.0,410.51,264.02
2018,11,24,7,45,531.0,31.5,1.3,11.2,102.5,537.59,427.43
2018,11,24,8,0,641.0,38.0,1.3,12.0,148.0,660.29,528.27
2018,11,24,8,15,577.0,53.5,1.45,12.7,176.0,647.77,523.35
2018,11,24,8,30,513.0,69.0,1.6,13.4,204.0,620.44,505.09
2018,11,24,8,45,403.5,98.0,1.75,14.1,216.5,553.47,454.31
2018,11,24,9,0,294.0,127.0,1.9,14.8,229.0,464.31,382.93
2018,11,24,9,15,343.5,140.0,1.9,15.25,274.0,529.42,433.5
2018,11,24,9,30,393.0,153.0,1.9,15.7,319.0,619.01,499.25
2018,11,24,9,45,460.5,154.0,1.9,16.2,366.0,686.96,547.95
2018,11,24,10,0,528.0,155.0,1.9,16.7,413.0,753.37,593.64
2018,11,24,10,15,596.0,148.5,2.0,17.25,457.5,819.13,638.14
2018,11,24,10,30,664.0,142.0,2.1,17.8,502.0,873.61,673.92
2018,11,24,10,45,798.0,107.5,2.25,18.35,560.0,948.13,723.46
2018,11,24,11,0,932.0,73.0,2.4,18.9,618.0,1010.48,763.73
2018,11,24,11,15,719.5,137.0,2.65,19.45,565.0,881.64,675.36
2018,11,24,11,30,507.0,201.0,2.9,20.0,512.0,722.33,561.74
2018,11,24,11,45,344.5,248.0,3.2,20.55,460.5,585.06,458.47
2018,11,24,12,0,182.0,295.0,3.5,21.1,409.0,457.42,358.65
2018,11,24,12,15,126.5,285.5,3.6,21.35,365.0,389.37,305.57
2018,11,24,12,30,71.0,276.0,3.7,21.6,321.0,307.98,241.41
2018,11,24,12,45,51.5,256.5,3.85,21.8,289.0,267.64,209.63
2018,11,24,13,0,32.0,237.0,4.0,22.0,257.0,229.91,179.59
2018,11,24,13,15,18.0,201.5,3.95,21.95,212.5,173.72,135.05
2018,11,24,13,30,4.0,166.0,3.9,21.9,168.0,133.49,102.84
2018,11,24,13,45,46.0,199.0,3.85,21.85,224.5,192.9,151.04
2018,11,24,14,0,88.0,232.0,3.8,21.8,281.0,239.75,188.2
2018,11,24,14,15,194.5,217.5,3.65,21.55,317.5,278.66,218.48
2018,11,24,14,30,301.0,203.0,3.5,21.3,354.0,303.41,235.82
2018,11,24,14,45,513.5,146.0,3.35,21.1,380.5,317.95,241.38
2018,11,24,15,0,726.0,89.0,3.2,20.9,407.0,304.07,220.69
2018,11,24,15,15,711.5,82.0,2.95,20.2,368.0,247.14,170.69
2018,11,24,15,30,697.0,75.0,2.7,19.5,329.0,191.66,122.99
2018,11,24,15,45,662.5,68.5,2.45,18.85,284.0,135.81,79.41
2018,11,24,16,0,628.0,62.0,2.2,18.2,239.0,84.18,47.03
2018,11,24,16,15,607.0,53.5,2.15,17.65,198.0,44.39,33.52
2018,11,24,16,30,586.0,45.0,2.1,17.1,157.0,37.8,27.57
2018,11,24,16,45,399.5,40.0,2.1,16.55,106.0,32.84,22.79
2018,11,24,17,0,213.0,35.0,2.1,16.0,55.0,26.46,15.76
2018,11,24,17,15,118.5,19.5,2.1,16.0,29.5,14.78,0.0
2018,11,24,17,30,24.0,4.0,2.1,16.0,4.0,3.15,0.0
2018,11,24,17,45,12.0,2.0,2.1,15.5,2.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,11,25,6,45,12.0,1.5,4.2,13.55,1.0,0.0,0.0
2018,11,25,7,0,24.0,3.0,4.2,13.5,2.0,0.0,0.0
2018,11,25,7,15,55.0,14.5,4.25,13.6,17.0,54.48,0.0
2018,11,25,7,30,86.0,26.0,4.3,13.7,32.0,131.05,77.5
2018,11,25,7,45,220.0,37.5,4.35,13.8,70.5,285.54,232.87
2018,11,25,8,0,354.0,49.0,4.4,13.9,109.0,428.15,356.7
2018,11,25,8,15,284.0,72.5,4.4,14.15,130.5,398.89,335.47
2018,11,25,8,30,214.0,96.0,4.4,14.4,152.0,347.01,292.66
2018,11,25,8,45,268.5,107.5,4.45,14.6,191.0,413.35,348.63
2018,11,25,9,0,323.0,119.0,4.5,14.8,230.0,481.38,404.05
2018,11,25,9,15,545.0,98.0,4.8,15.0,314.5,710.38,585.24
2018,11,25,9,30,767.0,77.0,5.1,15.2,399.0,901.54,728.33
2018,11,25,9,45,597.0,124.5,5.4,15.4,389.0,798.47,649.46
2018,11,25,10,0,427.0,172.0,5.7,15.6,379.0,671.82,550.47
2018,11,25,10,15,281.0,208.0,5.85,15.75,348.0,538.75,442.18
2018,11,25,10,30,135.0,244.0,6.0,15.9,317.0,406.23,331.77
2018,11,25,10,45,133.5,246.0,6.1,16.0,321.0,399.87,326.33
2018,11,25,11,0,132.0,248.0,6.2,16.1,325.0,393.57,320.69
2018,11,25,11,15,81.5,236.0,6.25,16.15,284.0,302.39,245.67
2018,11,25,11,30,31.0,224.0,6.3,16.2,243.0,237.12,190.82
2018,11,25,11,45,26.0,226.5,6.35,16.2,242.5,213.67,171.53
2018,11,25,12,0,21.0,229.0,6.4,16.2,242.0,209.44,167.8
2018,11,25,12,15,80.5,253.0,6.4,16.15,303.5,298.36,241.6
2018,11,25,12,30,140.0,277.0,6.4,16.1,365.0,382.75,310.26
2018,11,25,12,45,142.0,282.5,6.4,16.0,371.0,379.86,307.65
2018,11,25,13,0,144.0,288.0,6.4,15.9,377.0,376.15,304.55
2018,11,25,13,15,99.0,263.5,6.35,15.7,324.0,297.33,240.65
2018,11,25,13,30,54.0,239.0,6.3,15.5,271.0,238.55,192.44
2018,11,25,13,45,49.0,230.0,6.25,15.3,258.0,222.47,179.46
2018,11,25,14,0,44.0,221.0,6.2,15.1,245.0,207.08,166.95
2018,11,25,14,15,27.0,193.5,6.1,14.85,208.0,170.93,137.35
2018,11,25,14,30,10.0,166.0,6.0,14.6,171.0,133.2,106.38
2018,11,25,14,45,35.5,169.0,5.95,14.35,185.0,147.17,117.88
2018,11,25,15,0,61.0,172.0,5.9,14.1,199.0,153.11,122.16
2018,11,25,15,15,45.5,151.5,5.75,13.85,170.5,127.77,101.28
2018,11,25,15,30,30.0,131.0,5.6,13.6,142.0,104.85,82.61
2018,11,25,15,45,21.0,108.0,5.5,13.3,115.0,83.2,64.81
2018,11,25,16,0,12.0,85.0,5.4,13.0,88.0,64.08,49.12
2018,11,25,16,15,6.0,64.0,5.3,12.7,65.5,48.02,37.47
2018,11,25,16,30,0.0,43.0,5.2,12.4,43.0,32.87,23.71
2018,11,25,16,45,0.0,31.5,5.1,12.05,31.5,24.07,15.51
2018,11,25,17,0,0.0,20.0,5.0,11.7,20.0,15.25,6.82
2018,11,25,17,15,0.0,11.0,5.0,11.7,11.0,8.37,0.0
2018,11,25,17,30,0.0,2.0,5.0,11.7,2.0,1.57,0.0
2018,11,25,17,45,0.0,1.0,5.0,11.2,1.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,4.85,9.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,3.9,6.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,3.65,5.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.95,3.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.85,2.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,11,26,6,45,4.0,0.5,2.95,2.6,0.5,0.0,0.0
2018,11,26,7,0,8.0,1.0,3.0,2.6,1.0,0.0,0.0
2018,11,26,7,15,8.0,7.0,3.2,2.95,7.5,11.77,0.0
2018,11,26,7,30,8.0,13.0,3.4,3.3,14.0,16.76,4.64
2018,11,26,7,45,4.0,18.5,3.65,3.65,19.0,17.49,9.43
2018,11,26,8,0,0.0,24.0,3.9,4.0,24.0,18.27,10.36
2018,11,26,8,15,54.5,44.0,4.1,4.45,58.0,102.37,87.12
2018,11,26,8,30,109.0,64.0,4.3,4.9,92.0,197.71,172.7
2018,11,26,8,45,392.5,70.0,4.5,5.4,199.5,514.61,448.03
2018,11,26,9,0,676.0,76.0,4.7,5.9,307.0,804.65,680.65
2018,11,26,9,15,792.5,65.0,4.65,6.4,370.0,905.28,753.71
2018,11,26,9,30,909.0,54.0,4.6,6.9,433.0,999.41,820.26
2018,11,26,9,45,929.5,55.0,4.55,7.45,473.5,1024.18,833.74
2018,11,26,10,0,950.0,56.0,4.5,8.0,514.0,1045.52,845.01
2018,11,26,10,15,964.0,57.0,4.45,8.45,548.5,1056.6,849.11
2018,11,26,10,30,978.0,58.0,4.4,8.9,583.0,1063.77,850.58
2018,11,26,10,45,988.0,59.0,4.4,9.4,610.0,1062.91,846.89
2018,11,26,11,0,998.0,60.0,4.4,9.9,637.0,1057.95,840.57
2018,11,26,11,15,1006.5,60.5,4.35,10.3,657.0,1046.74,829.85
2018,11,26,11,30,1015.0,61.0,4.3,10.7,677.0,1031.41,816.5
2018,11,26,11,45,1017.5,61.5,4.2,11.1,687.0,1006.51,796.09
2018,11,26,12,0,1020.0,62.0,4.1,11.5,697.0,977.84,773.72
2018,11,26,12,15,1020.5,61.5,4.1,11.8,698.0,942.62,747.7
2018,11,26,12,30,1021.0,61.0,4.1,12.1,699.0,904.05,719.31
2018,11,26,12,45,1019.0,61.0,4.05,12.4,691.5,860.9,687.33
2018,11,26,13,0,1017.0,61.0,4.0,12.7,684.0,814.9,653.2
2018,11,26,13,15,1012.5,60.5,3.95,12.85,667.5,763.96,615.21
2018,11,26,13,30,1008.0,60.0,3.9,13.0,651.0,710.82,572.59
2018,11,26,13,45,1000.0,59.0,3.85,13.15,626.5,653.13,525.48
2018,11,26,14,0,992.0,58.0,3.8,13.3,602.0,594.08,476.08
2018,11,26,14,15,975.5,58.0,3.75,13.3,568.5,530.88,422.29
2018,11,26,14,30,959.0,58.0,3.7,13.3,535.0,467.75,367.01
2018,11,26,14,45,940.5,58.0,3.6,13.3,496.5,404.23,309.91
2018,11,26,15,0,922.0,58.0,3.5,13.3,458.0,341.55,252.42
2018,11,26,15,15,898.5,55.5,3.25,13.0,413.5,276.47,193.08
2018,11,26,15,30,875.0,53.0,3.0,12.7,369.0,213.46,136.9
2018,11,26,15,45,839.5,50.5,2.8,12.4,320.5,151.23,86.51
2018,11,26,16,0,804.0,48.0,2.6,12.1,272.0,89.85,46.61
2018,11,26,16,15,745.0,44.0,2.25,11.05,221.0,41.64,31.99
2018,11,26,16,30,686.0,40.0,1.9,10.0,170.0,37.54,28.19
2018,11,26,16,45,583.0,34.0,1.6,8.95,121.5,31.57,22.43
2018,11,26,17,0,480.0,28.0,1.3,7.9,73.0,25.84,15.75
2018,11,26,17,15,284.5,18.0,1.3,7.9,40.5,15.03,0.0
2018,11,26,17,30,89.0,8.0,1.3,7.9,8.0,6.29,0.0
2018,11,26,17,45,44.5,4.0,1.3,6.95,4.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,27,6,45,16.0,1.5,1.05,2.25,1.0,0.0,0.0
2018,11,27,7,0,32.0,3.0,1.1,2.1,2.0,0.0,0.0
2018,11,27,7,15,65.5,13.5,1.3,2.85,16.5,61.82,0.0
2018,11,27,7,30,99.0,24.0,1.5,3.6,31.0,136.29,70.17
2018,11,27,7,45,167.5,40.5,1.65,4.35,63.0,247.79,205.38
2018,11,27,8,0,236.0,57.0,1.8,5.1,95.0,331.76,282.84
2018,11,27,8,15,293.0,71.0,2.0,5.75,134.5,405.2,347.59
2018,11,27,8,30,350.0,85.0,2.2,6.4,174.0,481.0,411.62
2018,11,27,8,45,444.5,89.5,2.4,7.1,225.0,580.8,491.86
2018,11,27,9,0,539.0,94.0,2.6,7.8,276.0,692.68,578.24
2018,11,27,9,15,527.5,109.5,2.85,8.7,307.5,696.4,578.65
2018,11,27,9,30,516.0,125.0,3.1,9.6,339.0,706.85,584.73
2018,11,27,9,45,496.0,143.5,3.3,10.5,364.5,709.64,584.44
2018,11,27,10,0,476.0,162.0,3.5,11.4,390.0,709.36,581.41
2018,11,27,10,15,489.0,171.5,3.6,11.95,419.5,728.91,594.12
2018,11,27,10,30,502.0,181.0,3.7,12.5,449.0,746.01,604.8
2018,11,27,10,45,541.0,177.5,3.75,13.05,478.5,771.31,622.24
2018,11,27,11,0,580.0,174.0,3.8,13.6,508.0,793.41,636.61
2018,11,27,11,15,586.5,177.5,3.85,14.0,524.0,788.88,631.63
2018,11,27,11,30,593.0,181.0,3.9,14.4,540.0,790.33,631.17
2018,11,27,11,45,573.5,191.5,3.95,14.75,543.0,755.61,603.78
2018,11,27,12,0,554.0,202.0,4.0,15.1,546.0,727.96,581.59
2018,11,27,12,15,564.5,198.5,4.0,15.3,549.5,709.99,567.53
2018,11,27,12,30,575.0,195.0,4.0,15.5,553.0,689.43,551.39
2018,11,27,12,45,584.5,189.5,4.0,15.75,549.5,663.51,531.03
2018,11,27,13,0,594.0,184.0,4.0,16.0,546.0,635.2,508.65
2018,11,27,13,15,604.5,175.0,3.95,16.05,536.0,608.77,487.53
2018,11,27,13,30,615.0,166.0,3.9,16.1,526.0,573.07,459.03
2018,11,27,13,45,603.0,163.5,3.85,16.2,505.0,527.53,422.08
2018,11,27,14,0,591.0,161.0,3.8,16.3,484.0,481.91,384.4
2018,11,27,14,15,557.0,159.0,3.75,16.2,450.0,421.08,334.49
2018,11,27,14,30,523.0,157.0,3.7,16.1,416.0,368.79,290.46
2018,11,27,14,45,482.5,152.5,3.6,16.0,377.5,315.09,244.81
2018,11,27,15,0,442.0,148.0,3.5,15.9,339.0,265.52,202.3
2018,11,27,15,15,421.5,134.5,3.15,15.45,302.0,218.32,161.42
2018,11,27,15,30,401.0,121.0,2.8,15.0,265.0,173.66,123.29
2018,11,27,15,45,322.0,111.0,2.45,14.55,216.5,126.87,87.88
2018,11,27,16,0,243.0,101.0,2.1,14.1,168.0,89.28,62.87
2018,11,27,16,15,241.5,83.5,2.0,13.2,139.5,60.55,48.54
2018,11,27,16,30,240.0,66.0,1.9,12.3,111.0,48.41,37.54
2018,11,27,16,45,186.0,50.0,1.8,11.35,78.5,37.1,27.02
2018,11,27,17,0,132.0,34.0,1.7,10.4,46.0,25.39,15.11
2018,11,27,17,15,79.5,19.0,1.7,10.4,25.0,14.29,0.0
2018,11,27,17,30,27.0,4.0,1.7,10.4,4.0,3.15,0.0
2018,11,27,17,45,13.5,2.0,1.85,9.7,2.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,28,7,15,33.0,11.5,2.9,7.0,13.5,34.81,0.0
2018,11,28,7,30,66.0,23.0,3.1,7.5,27.0,106.6,45.41
2018,11,28,7,45,109.0,40.5,3.3,7.95,54.5,178.73,145.4
2018,11,28,8,0,152.0,58.0,3.5,8.4,82.0,239.5,202.78
2018,11,28,8,15,233.0,71.5,3.5,8.95,123.0,329.66,282.84
2018,11,28,8,30,314.0,85.0,3.5,9.5,164.0,447.28,382.16
2018,11,28,8,45,354.0,97.0,3.5,10.1,202.5,504.52,428.63
2018,11,28,9,0,394.0,109.0,3.5,10.7,241.0,561.98,473.68
2018,11,28,9,15,401.0,125.5,3.7,11.5,275.5,592.22,495.41
2018,11,28,9,30,408.0,142.0,3.9,12.3,310.0,620.45,515.02
2018,11,28,9,45,401.0,159.5,4.15,13.1,337.5,633.66,522.46
2018,11,28,10,0,394.0,177.0,4.4,13.9,365.0,644.47,528.34
2018,11,28,10,15,515.5,160.5,4.65,14.5,423.5,742.46,604.47
2018,11,28,10,30,637.0,144.0,4.9,15.1,482.0,848.4,682.13
2018,11,28,10,45,734.0,122.0,5.2,15.7,529.0,909.36,725.53
2018,11,28,11,0,831.0,100.0,5.5,16.3,576.0,957.27,759.31
2018,11,28,11,15,838.0,101.0,5.55,16.55,593.5,947.28,750.48
2018,11,28,11,30,845.0,102.0,5.6,16.8,611.0,933.72,739.57
2018,11,28,11,45,862.0,98.5,5.7,17.1,624.5,920.51,729.26
2018,11,28,12,0,879.0,95.0,5.8,17.4,638.0,893.13,708.7
2018,11,28,12,15,759.5,134.5,5.8,17.6,604.5,818.5,653.03
2018,11,28,12,30,640.0,174.0,5.8,17.8,571.0,729.87,584.86
2018,11,28,12,45,572.0,194.5,5.85,17.95,546.0,659.54,529.78
2018,11,28,13,0,504.0,215.0,5.9,18.1,521.0,600.19,482.27
2018,11,28,13,15,553.5,194.0,5.85,18.15,522.5,585.93,471.21
2018,11,28,13,30,603.0,173.0,5.8,18.2,524.0,572.47,459.88
2018,11,28,13,45,538.0,183.0,5.7,18.2,487.0,501.87,402.72
2018,11,28,14,0,473.0,193.0,5.6,18.2,450.0,442.34,353.8
2018,11,28,14,15,534.5,165.0,5.4,18.1,440.5,416.53,331.15
2018,11,28,14,30,596.0,137.0,5.2,18.0,431.0,389.03,305.53
2018,11,28,14,45,714.0,102.5,5.05,17.9,429.0,363.65,279.01
2018,11,28,15,0,832.0,68.0,4.9,17.8,427.0,325.29,239.44
2018,11,28,15,15,683.5,84.5,4.6,17.55,360.0,247.97,175.51
2018,11,28,15,30,535.0,101.0,4.3,17.3,293.0,188.24,128.84
2018,11,28,15,45,464.0,92.5,4.05,17.0,243.0,132.18,85.38
2018,11,28,16,0,393.0,84.0,3.8,16.7,193.0,88.45,56.6
2018,11,28,16,15,303.5,75.5,3.55,16.25,150.0,55.29,43.31
2018,11,28,16,30,214.0,67.0,3.3,15.8,107.0,49.1,37.59
2018,11,28,16,45,125.0,49.5,3.05,15.3,71.0,36.39,25.91
2018,11,28,17,0,36.0,32.0,2.8,14.8,35.0,23.83,13.46
2018,11,28,17,15,30.0,18.0,2.8,14.8,19.5,13.56,0.0
2018,11,28,17,30,24.0,4.0,2.8,14.8,4.0,3.15,0.0
2018,11,28,17,45,12.0,2.0,2.8,14.3,2.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,125.0,12.5,2.6,11.45,20.0,107.3,0.0
