Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,7,30,250.0,25.0,2.9,12.0,40.0,271.49,98.57
2018,11,29,7,45,377.0,34.5,3.15,12.55,81.5,418.68,334.08
2018,11,29,8,0,504.0,44.0,3.4,13.1,123.0,553.65,453.23
2018,11,29,8,15,573.5,50.0,3.5,13.75,169.5,637.74,523.42
2018,11,29,8,30,643.0,56.0,3.6,14.4,216.0,723.15,590.72
2018,11,29,8,45,685.5,61.5,3.75,15.0,262.5,774.94,629.72
2018,11,29,9,0,728.0,67.0,3.9,15.6,309.0,834.27,672.61
2018,11,29,9,15,757.0,70.5,4.2,16.35,352.0,875.93,701.36
2018,11,29,9,30,786.0,74.0,4.5,17.1,395.0,915.0,728.07
2018,11,29,9,45,806.0,77.5,4.85,17.85,433.5,942.14,746.36
2018,11,29,10,0,826.0,81.0,5.2,18.6,472.0,966.03,762.12
2018,11,29,10,15,842.0,82.5,5.3,19.15,504.5,979.84,769.36
2018,11,29,10,30,858.0,84.0,5.4,19.7,537.0,990.03,774.15
2018,11,29,10,45,869.5,85.0,5.55,20.2,562.5,991.36,773.28
2018,11,29,11,0,881.0,86.0,5.7,20.7,588.0,977.07,761.5
2018,11,29,11,15,888.5,86.5,5.7,21.0,606.0,966.7,752.39
2018,11,29,11,30,896.0,87.0,5.7,21.3,624.0,952.71,740.89
2018,11,29,11,45,900.5,86.5,5.65,21.65,633.5,931.2,723.79
2018,11,29,12,0,905.0,86.0,5.6,22.0,643.0,906.29,704.49
2018,11,29,12,15,853.5,103.0,5.55,22.2,629.0,859.57,670.07
2018,11,29,12,30,802.0,120.0,5.5,22.4,615.0,801.9,627.73
2018,11,29,12,45,853.5,102.0,5.4,22.6,623.5,788.26,617.29
2018,11,29,13,0,905.0,84.0,5.3,22.8,632.0,760.95,596.77
2018,11,29,13,15,900.5,83.0,5.25,22.85,617.0,714.35,561.47
2018,11,29,13,30,896.0,82.0,5.2,22.9,602.0,665.85,523.24
2018,11,29,13,45,888.0,80.5,5.1,22.95,579.5,613.08,480.83
2018,11,29,14,0,880.0,79.0,5.0,23.0,557.0,559.2,436.61
2018,11,29,14,15,868.0,77.0,4.9,22.95,526.5,502.03,388.93
2018,11,29,14,30,856.0,75.0,4.8,22.9,496.0,445.58,340.58
2018,11,29,14,45,838.5,72.5,4.7,22.85,459.5,384.92,287.88
2018,11,29,15,0,821.0,70.0,4.6,22.8,423.0,325.26,235.06
2018,11,29,15,15,795.0,67.0,4.35,22.5,381.0,264.27,181.36
2018,11,29,15,30,769.0,64.0,4.1,22.2,339.0,205.82,130.91
2018,11,29,15,45,731.0,60.5,3.85,21.95,293.5,148.16,85.26
2018,11,29,16,0,693.0,57.0,3.6,21.7,248.0,94.98,50.94
2018,11,29,16,15,633.5,51.5,3.3,21.0,200.5,46.76,35.06
2018,11,29,16,30,574.0,46.0,3.0,20.3,153.0,38.52,27.74
2018,11,29,16,45,472.5,38.5,2.75,19.55,109.0,32.1,21.77
2018,11,29,17,0,371.0,31.0,2.5,18.8,65.0,25.89,14.74
2018,11,29,17,15,213.5,18.5,2.5,18.8,35.5,14.56,0.0
2018,11,29,17,30,56.0,6.0,2.5,18.8,6.0,4.72,0.0
2018,11,29,17,45,28.0,3.0,2.55,18.05,3.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,11,30,7,15,104.0,10.5,2.75,16.3,16.5,89.25,0.0
2018,11,30,7,30,208.0,21.0,3.0,16.7,33.0,233.66,59.12
2018,11,30,7,45,208.0,28.5,3.2,17.15,50.5,259.42,204.05
2018,11,30,8,0,208.0,36.0,3.4,17.6,68.0,270.07,221.7
2018,11,30,8,15,147.5,44.0,3.45,18.0,70.5,204.82,170.03
2018,11,30,8,30,87.0,52.0,3.5,18.4,73.0,142.31,117.36
2018,11,30,8,45,43.5,52.5,3.55,18.8,63.0,100.29,80.74
2018,11,30,9,0,0.0,53.0,3.6,19.2,53.0,40.56,28.54
2018,11,30,9,15,0.0,56.0,3.85,19.7,56.0,42.87,30.39
2018,11,30,9,30,0.0,59.0,4.1,20.2,59.0,45.2,32.18
2018,11,30,9,45,0.0,59.0,4.3,20.65,59.0,45.21,32.04
2018,11,30,10,0,0.0,59.0,4.5,21.1,59.0,45.22,31.91
2018,11,30,10,15,0.0,67.0,4.65,21.5,67.0,51.42,36.88
2018,11,30,10,30,0.0,75.0,4.8,21.9,75.0,57.63,41.82
2018,11,30,10,45,0.0,91.0,4.9,22.25,91.0,70.18,51.91
2018,11,30,11,0,0.0,107.0,5.0,22.6,107.0,83.71,62.73
2018,11,30,11,15,0.5,110.0,5.0,22.85,110.5,86.58,64.92
2018,11,30,11,30,1.0,113.0,5.0,23.1,114.0,89.42,67.1
2018,11,30,11,45,5.0,152.5,5.0,23.35,156.0,127.05,97.34
2018,11,30,12,0,9.0,192.0,5.0,23.6,198.0,165.35,127.75
2018,11,30,12,15,8.5,192.0,5.0,23.75,197.5,163.8,126.34
2018,11,30,12,30,8.0,192.0,5.0,23.9,197.0,162.34,125.07
2018,11,30,12,45,57.5,200.5,5.05,24.0,235.5,219.48,171.69
2018,11,30,13,0,107.0,209.0,5.1,24.1,274.0,274.07,215.41
2018,11,30,13,15,103.5,224.5,5.1,24.15,286.0,278.71,218.49
2018,11,30,13,30,100.0,240.0,5.1,24.2,298.0,270.47,211.68
2018,11,30,13,45,259.5,206.0,5.1,24.2,348.5,348.08,273.71
2018,11,30,14,0,419.0,172.0,5.1,24.2,399.0,396.64,310.75
2018,11,30,14,15,615.5,126.5,5.1,24.15,439.0,429.62,333.6
2018,11,30,14,30,812.0,81.0,5.1,24.1,479.0,433.96,331.4
2018,11,30,14,45,572.5,103.5,5.1,24.0,374.0,314.84,237.32
2018,11,30,15,0,333.0,126.0,5.1,23.9,269.0,216.73,161.55
2018,11,30,15,15,383.0,106.5,4.9,23.7,255.0,189.36,135.53
2018,11,30,15,30,433.0,87.0,4.7,23.5,241.0,156.37,104.6
2018,11,30,15,45,513.5,75.0,4.55,23.25,233.5,130.21,79.54
2018,11,30,16,0,594.0,63.0,4.4,23.0,226.0,91.11,50.28
2018,11,30,16,15,552.5,56.5,4.1,22.55,185.5,46.19,34.34
2018,11,30,16,30,511.0,50.0,3.8,22.1,145.0,41.2,29.81
2018,11,30,16,45,407.0,41.0,3.45,21.65,102.5,33.78,22.95
2018,11,30,17,0,303.0,32.0,3.1,21.2,60.0,26.49,14.98
2018,11,30,17,15,171.5,19.0,3.1,21.2,33.0,14.95,0.0
2018,11,30,17,30,40.0,6.0,3.1,21.2,6.0,4.72,0.0
2018,11,30,17,45,20.0,3.0,2.95,20.7,3.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.8,19.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,7,15,182.5,10.5,4.05,11.8,20.5,150.22,0.0
2018,12,1,7,30,365.0,21.0,4.2,12.3,41.0,346.52,49.58
2018,12,1,7,45,502.5,25.5,4.35,12.8,84.0,503.63,396.1
2018,12,1,8,0,640.0,30.0,4.5,13.3,127.0,638.0,519.52
2018,12,1,8,15,706.0,33.5,4.5,13.95,175.5,716.27,585.83
2018,12,1,8,30,772.0,37.0,4.5,14.6,224.0,797.09,649.47
2018,12,1,8,45,812.0,39.0,4.5,15.25,272.0,851.45,689.62
2018,12,1,9,0,852.0,41.0,4.5,15.9,320.0,904.9,726.94
2018,12,1,9,15,878.0,43.0,4.7,16.6,364.5,942.88,752.86
2018,12,1,9,30,904.0,45.0,4.9,17.3,409.0,978.27,776.23
2018,12,1,9,45,920.0,46.5,5.1,18.0,447.5,999.83,789.24
2018,12,1,10,0,936.0,48.0,5.3,18.7,486.0,1017.97,799.72
2018,12,1,10,15,948.0,49.0,5.35,19.15,519.0,1027.71,803.83
2018,12,1,10,30,960.0,50.0,5.4,19.6,552.0,1033.65,805.42
2018,12,1,10,45,969.0,50.5,5.4,20.1,578.0,1032.0,801.28
2018,12,1,11,0,978.0,51.0,5.4,20.6,604.0,1026.4,794.63
2018,12,1,11,15,981.5,53.0,5.35,20.9,622.5,1013.54,783.37
2018,12,1,11,30,985.0,55.0,5.3,21.2,641.0,996.77,769.64
2018,12,1,11,45,984.5,57.0,5.3,21.45,650.5,972.52,751.4
2018,12,1,12,0,984.0,59.0,5.3,21.7,660.0,944.71,730.83
2018,12,1,12,15,984.5,59.0,5.25,21.85,661.5,911.91,706.81
2018,12,1,12,30,985.0,59.0,5.2,22.0,663.0,875.85,680.56
2018,12,1,12,45,983.5,58.5,5.15,22.1,656.0,834.54,650.69
2018,12,1,13,0,982.0,58.0,5.1,22.2,649.0,790.45,618.76
2018,12,1,13,15,977.5,57.0,5.05,22.25,633.5,741.13,582.96
2018,12,1,13,30,973.0,56.0,5.0,22.3,618.0,689.71,542.58
2018,12,1,13,45,964.0,55.5,4.95,22.3,594.0,634.3,498.36
2018,12,1,14,0,955.0,55.0,4.9,22.3,570.0,577.67,452.09
2018,12,1,14,15,943.0,54.5,4.65,22.15,540.0,518.62,402.48
2018,12,1,14,30,931.0,54.0,4.4,22.0,510.0,459.2,351.33
2018,12,1,14,45,913.5,54.0,4.2,21.9,473.5,398.11,297.79
2018,12,1,15,0,896.0,54.0,4.0,21.8,437.0,337.74,243.88
2018,12,1,15,15,873.0,52.0,3.6,21.3,394.5,275.11,188.26
2018,12,1,15,30,850.0,50.0,3.2,20.8,352.0,214.45,135.29
2018,12,1,15,45,815.0,47.0,2.85,20.3,305.0,153.5,86.31
2018,12,1,16,0,780.0,44.0,2.5,19.8,258.0,96.41,48.64
2018,12,1,16,15,723.5,40.5,2.35,18.85,209.5,39.53,29.07
2018,12,1,16,30,667.0,37.0,2.2,17.9,161.0,34.83,24.83
2018,12,1,16,45,567.5,32.0,2.05,16.9,115.0,29.72,19.98
2018,12,1,17,0,468.0,27.0,1.9,15.9,69.0,24.89,14.11
2018,12,1,17,15,275.5,17.0,1.9,15.9,38.0,13.38,0.0
2018,12,1,17,30,83.0,7.0,1.9,15.9,7.0,5.51,0.0
2018,12,1,17,45,41.5,3.5,1.95,15.0,3.5,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,2,7,15,153.5,11.0,3.25,7.95,19.0,127.92,0.0
2018,12,2,7,30,307.0,22.0,3.4,8.4,38.0,309.88,0.0
2018,12,2,7,45,444.5,29.0,3.6,8.85,80.0,455.57,361.29
2018,12,2,8,0,582.0,36.0,3.8,9.3,122.0,600.46,495.25
2018,12,2,8,15,651.5,40.0,3.75,10.0,169.5,685.12,567.08
2018,12,2,8,30,721.0,44.0,3.7,10.7,217.0,770.2,634.46
2018,12,2,8,45,763.0,47.5,3.6,11.4,264.5,828.66,677.56
2018,12,2,9,0,805.0,51.0,3.5,12.1,312.0,874.95,709.24
2018,12,2,9,15,832.0,53.5,3.6,12.8,355.5,913.56,735.02
2018,12,2,9,30,859.0,56.0,3.7,13.5,399.0,949.8,758.27
2018,12,2,9,45,877.0,57.5,3.75,14.15,437.5,972.73,771.25
2018,12,2,10,0,895.0,59.0,3.8,14.8,476.0,992.47,781.86
2018,12,2,10,15,908.0,61.0,3.75,15.25,509.0,1004.42,786.82
2018,12,2,10,30,921.0,63.0,3.7,15.7,542.0,1012.68,789.32
2018,12,2,10,45,929.0,64.0,3.65,16.1,567.0,1010.84,785.08
2018,12,2,11,0,937.0,65.0,3.6,16.5,592.0,1005.21,778.51
2018,12,2,11,15,941.5,66.0,3.55,16.8,609.5,992.41,767.49
2018,12,2,11,30,946.0,67.0,3.5,17.1,627.0,975.9,754.17
2018,12,2,11,45,947.5,68.5,3.4,17.35,637.0,953.59,736.84
2018,12,2,12,0,949.0,70.0,3.3,17.6,647.0,927.78,717.3
2018,12,2,12,15,948.0,69.5,3.2,17.8,647.5,894.11,692.56
2018,12,2,12,30,947.0,69.0,3.1,18.0,648.0,857.42,665.82
2018,12,2,12,45,944.0,69.5,3.0,18.2,641.5,817.45,636.81
2018,12,2,13,0,941.0,70.0,2.9,18.4,635.0,774.89,605.93
2018,12,2,13,15,934.5,70.0,2.8,18.45,619.5,726.98,570.89
2018,12,2,13,30,928.0,70.0,2.7,18.5,604.0,677.21,532.11
2018,12,2,13,45,918.5,69.5,2.55,18.6,581.0,623.51,489.25
2018,12,2,14,0,909.0,69.0,2.4,18.7,558.0,568.74,444.61
2018,12,2,14,15,895.5,67.5,2.3,18.6,527.5,510.19,396.47
2018,12,2,14,30,882.0,66.0,2.2,18.5,497.0,451.53,346.86
2018,12,2,14,45,862.5,64.5,2.1,18.45,460.0,390.77,294.3
2018,12,2,15,0,843.0,63.0,2.0,18.4,423.0,331.09,241.49
2018,12,2,15,15,817.0,60.5,1.9,18.1,381.0,268.78,186.57
2018,12,2,15,30,791.0,58.0,1.8,17.8,339.0,209.65,135.02
2018,12,2,15,45,752.5,55.5,1.65,17.5,293.5,151.53,88.08
2018,12,2,16,0,714.0,53.0,1.5,17.2,248.0,97.85,52.09
2018,12,2,16,15,654.5,48.0,1.4,16.3,200.5,46.49,35.54
2018,12,2,16,30,595.0,43.0,1.3,15.4,153.0,39.39,29.14
2018,12,2,16,45,493.5,36.5,1.2,14.45,109.0,30.6,21.0
2018,12,2,17,0,392.0,30.0,1.1,13.5,65.0,25.13,14.47
2018,12,2,17,15,227.0,18.0,1.1,13.5,35.5,14.16,0.0
2018,12,2,17,30,62.0,6.0,1.1,13.5,6.0,4.72,0.0
2018,12,2,17,45,31.0,3.0,1.25,12.6,3.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,3,7,15,6.0,7.0,2.9,7.4,7.5,10.16,0.0
2018,12,3,7,30,12.0,14.0,3.1,7.9,15.0,21.81,0.0
2018,12,3,7,45,10.5,32.0,3.3,8.45,33.0,48.19,33.57
2018,12,3,8,0,9.0,50.0,3.5,9.0,51.0,57.94,44.09
2018,12,3,8,15,28.5,70.5,3.55,9.5,76.5,109.39,89.75
2018,12,3,8,30,48.0,91.0,3.6,10.0,102.0,150.35,126.06
2018,12,3,8,45,71.0,110.5,3.65,10.5,131.0,192.96,163.24
2018,12,3,9,0,94.0,130.0,3.7,11.0,160.0,256.03,216.57
2018,12,3,9,15,136.0,148.5,3.85,11.4,199.0,317.24,268.12
2018,12,3,9,30,178.0,167.0,4.0,11.8,238.0,378.75,318.74
2018,12,3,9,45,150.0,181.0,4.2,12.2,244.5,363.61,304.17
2018,12,3,10,0,122.0,195.0,4.4,12.6,251.0,347.78,289.25
2018,12,3,10,15,158.5,211.0,4.4,12.9,289.5,398.74,330.59
2018,12,3,10,30,195.0,227.0,4.4,13.2,328.0,448.58,370.12
2018,12,3,10,45,286.0,224.0,4.4,13.5,380.0,550.85,451.59
2018,12,3,11,0,377.0,221.0,4.4,13.8,432.0,626.8,510.86
2018,12,3,11,15,594.0,166.5,4.35,14.05,511.0,794.93,640.2
2018,12,3,11,30,811.0,112.0,4.3,14.3,590.0,914.7,725.23
2018,12,3,11,45,863.5,96.5,4.25,14.5,613.0,921.57,727.78
2018,12,3,12,0,916.0,81.0,4.2,14.7,636.0,912.26,719.93
2018,12,3,12,15,916.0,81.0,4.15,14.9,637.5,880.95,696.46
2018,12,3,12,30,916.0,81.0,4.1,15.1,639.0,846.64,671.05
2018,12,3,12,45,913.0,80.5,4.05,15.25,632.0,806.58,641.59
2018,12,3,13,0,910.0,80.0,4.0,15.4,625.0,764.08,610.27
2018,12,3,13,15,905.0,79.5,4.0,15.5,610.5,717.92,575.5
2018,12,3,13,30,900.0,79.0,4.0,15.6,596.0,669.85,537.29
2018,12,3,13,45,892.0,77.5,3.95,15.65,573.5,617.3,494.73
2018,12,3,14,0,884.0,76.0,3.9,15.7,551.0,563.61,450.23
2018,12,3,14,15,870.0,75.0,3.9,15.6,521.0,506.56,402.24
2018,12,3,14,30,856.0,74.0,3.9,15.5,491.0,450.54,353.66
2018,12,3,14,45,793.0,81.0,3.85,15.4,445.0,381.93,294.54
2018,12,3,15,0,730.0,88.0,3.8,15.3,399.0,317.27,238.16
2018,12,3,15,15,430.0,117.5,3.65,15.05,296.0,213.14,157.95
2018,12,3,15,30,130.0,147.0,3.5,14.8,193.0,139.85,107.19
2018,12,3,15,45,219.0,117.5,3.35,14.55,182.5,120.75,87.26
2018,12,3,16,0,308.0,88.0,3.2,14.3,172.0,89.87,60.06
2018,12,3,16,15,402.5,68.5,2.85,13.5,156.5,54.24,42.85
2018,12,3,16,30,497.0,49.0,2.5,12.7,141.0,40.31,30.26
2018,12,3,16,45,347.5,40.5,2.15,11.95,95.5,33.02,23.33
2018,12,3,17,0,198.0,32.0,1.8,11.2,50.0,24.24,13.89
2018,12,3,17,15,105.5,17.5,1.8,11.2,26.5,13.77,0.0
2018,12,3,17,30,13.0,3.0,1.8,11.2,3.0,2.36,0.0
2018,12,3,17,45,6.5,1.5,1.9,10.35,1.5,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,2.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,4,7,15,125.5,10.5,2.6,2.4,16.5,105.54,0.0
2018,12,4,7,30,251.0,21.0,2.9,2.8,33.0,259.36,0.0
2018,12,4,7,45,397.5,29.5,3.15,3.25,74.5,429.24,341.74
2018,12,4,8,0,544.0,38.0,3.4,3.7,116.0,566.9,476.31
2018,12,4,8,15,617.5,43.0,3.5,4.3,163.0,656.54,554.82
2018,12,4,8,30,691.0,48.0,3.6,4.9,210.0,746.41,628.73
2018,12,4,8,45,736.0,52.0,3.65,5.45,257.5,808.2,676.93
2018,12,4,9,0,781.0,56.0,3.7,6.0,305.0,868.72,721.84
2018,12,4,9,15,810.5,59.0,3.7,6.55,349.0,910.86,750.81
2018,12,4,9,30,840.0,62.0,3.7,7.1,393.0,950.46,776.98
2018,12,4,9,45,860.0,64.5,3.65,7.65,432.5,965.16,783.88
2018,12,4,10,0,880.0,67.0,3.6,8.2,472.0,988.18,796.88
2018,12,4,10,15,893.5,68.5,3.55,8.65,504.5,999.88,801.77
2018,12,4,10,30,907.0,70.0,3.5,9.1,537.0,1008.01,804.26
2018,12,4,10,45,915.0,71.5,3.45,9.55,562.5,1006.96,800.36
2018,12,4,11,0,923.0,73.0,3.4,10.0,588.0,1002.17,794.09
2018,12,4,11,15,929.0,73.5,3.35,10.4,606.0,990.43,783.28
2018,12,4,11,30,935.0,74.0,3.3,10.8,624.0,975.0,770.15
2018,12,4,11,45,938.0,75.0,3.25,11.15,634.5,953.75,753.28
2018,12,4,12,0,941.0,76.0,3.2,11.5,645.0,929.01,734.14
2018,12,4,12,15,940.5,76.0,3.1,11.75,646.0,896.69,709.68
2018,12,4,12,30,940.0,76.0,3.0,12.0,647.0,861.33,683.19
2018,12,4,12,45,936.5,76.0,2.9,12.25,640.0,820.73,652.98
2018,12,4,13,0,933.0,76.0,2.8,12.5,633.0,777.63,620.95
2018,12,4,13,15,927.5,75.5,2.75,12.65,618.0,730.29,585.58
2018,12,4,13,30,922.0,75.0,2.7,12.8,603.0,681.04,546.49
2018,12,4,13,45,912.0,74.0,2.6,12.9,579.5,626.89,502.7
2018,12,4,14,0,902.0,73.0,2.5,13.0,556.0,571.74,457.09
2018,12,4,14,15,889.5,72.0,2.45,13.0,526.5,514.6,409.06
2018,12,4,14,30,877.0,71.0,2.4,13.0,497.0,457.22,359.42
2018,12,4,14,45,858.5,69.0,2.3,13.0,460.5,396.62,305.87
2018,12,4,15,0,840.0,67.0,2.2,13.0,424.0,336.47,251.57
2018,12,4,15,15,814.0,64.0,2.1,12.75,382.0,274.53,195.77
2018,12,4,15,30,788.0,61.0,2.0,12.5,340.0,215.07,142.76
2018,12,4,15,45,750.0,57.5,1.9,12.3,294.0,156.22,93.88
2018,12,4,16,0,712.0,54.0,1.8,12.1,248.0,101.8,55.74
2018,12,4,16,15,652.0,49.5,1.6,11.25,201.0,50.79,40.14
2018,12,4,16,30,592.0,45.0,1.4,10.4,154.0,37.88,28.4
2018,12,4,16,45,490.0,37.5,1.2,9.55,109.5,31.4,22.17
2018,12,4,17,0,388.0,30.0,1.0,8.7,65.0,25.11,14.8
2018,12,4,17,15,224.5,18.0,1.0,8.7,35.5,14.16,0.0
2018,12,4,17,30,61.0,6.0,1.0,8.7,6.0,4.72,0.0
2018,12,4,17,45,30.5,3.0,1.1,7.85,3.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.75,1.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,7,15,55.0,7.5,2.0,2.05,10.0,48.48,0.0
2018,12,5,7,30,110.0,15.0,2.2,2.5,20.0,135.02,0.0
2018,12,5,7,45,96.5,24.0,2.4,2.95,32.5,135.08,105.79
2018,12,5,8,0,83.0,33.0,2.6,3.4,45.0,133.41,112.64
2018,12,5,8,15,128.5,45.5,2.65,4.1,71.5,191.59,166.37
2018,12,5,8,30,174.0,58.0,2.7,4.8,98.0,251.32,220.06
2018,12,5,8,45,87.0,75.0,2.75,5.5,95.0,173.27,149.82
2018,12,5,9,0,0.0,92.0,2.8,6.2,92.0,78.75,63.6
2018,12,5,9,15,13.5,119.0,2.8,6.8,124.5,119.11,99.16
2018,12,5,9,30,27.0,146.0,2.8,7.4,157.0,178.24,149.85
2018,12,5,9,45,45.0,168.5,2.8,8.0,188.5,220.07,185.07
2018,12,5,10,0,63.0,191.0,2.8,8.6,220.0,261.54,219.31
2018,12,5,10,15,94.5,209.0,2.7,9.0,256.0,310.04,259.36
2018,12,5,10,30,126.0,227.0,2.6,9.4,292.0,380.71,316.14
2018,12,5,10,45,139.5,239.5,2.5,9.8,314.5,402.56,332.35
2018,12,5,11,0,153.0,252.0,2.4,10.2,337.0,423.46,347.82
2018,12,5,11,15,117.0,258.0,2.35,10.6,324.0,388.09,317.36
2018,12,5,11,30,81.0,264.0,2.3,11.0,311.0,332.29,271.12
2018,12,5,11,45,76.0,266.0,2.2,11.35,311.0,323.82,263.65
2018,12,5,12,0,71.0,268.0,2.1,11.7,311.0,315.66,256.29
2018,12,5,12,15,69.0,268.0,2.1,11.95,310.0,308.19,249.89
2018,12,5,12,30,67.0,268.0,2.1,12.2,309.0,300.87,243.66
2018,12,5,12,45,75.0,261.5,2.1,12.45,306.5,294.79,238.79
2018,12,5,13,0,83.0,255.0,2.1,12.7,304.0,288.28,233.55
2018,12,5,13,15,98.5,239.5,2.05,12.85,296.5,277.71,225.27
2018,12,5,13,30,114.0,224.0,2.0,13.0,289.0,278.71,226.06
2018,12,5,13,45,91.0,205.0,2.0,13.15,255.5,227.59,184.33
2018,12,5,14,0,68.0,186.0,2.0,13.3,222.0,191.83,154.9
2018,12,5,14,15,49.0,177.0,2.0,13.2,202.5,169.57,136.57
2018,12,5,14,30,30.0,168.0,2.0,13.1,183.0,149.49,120.08
2018,12,5,14,45,34.5,156.5,1.95,13.0,172.5,138.52,110.98
2018,12,5,15,0,39.0,145.0,1.9,12.9,162.0,127.22,101.41
2018,12,5,15,15,38.5,127.0,1.75,12.6,142.0,109.24,86.29
2018,12,5,15,30,38.0,109.0,1.6,12.3,122.0,91.77,71.5
2018,12,5,15,45,90.5,95.5,1.45,11.95,121.5,86.84,65.03
2018,12,5,16,0,143.0,82.0,1.3,11.6,121.0,73.43,52.41
2018,12,5,16,15,135.0,71.5,1.25,11.0,102.5,53.79,39.78
2018,12,5,16,30,127.0,61.0,1.2,10.4,84.0,44.51,34.34
2018,12,5,16,45,72.5,40.0,1.15,9.8,52.5,30.26,21.14
2018,12,5,17,0,18.0,19.0,1.1,9.2,21.0,15.0,6.56
2018,12,5,17,15,20.0,12.0,1.1,9.2,13.0,9.44,0.0
2018,12,5,17,30,22.0,5.0,1.1,9.2,5.0,3.93,0.0
2018,12,5,17,45,11.0,2.5,1.2,8.7,2.5,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,1.6,8.65,1.5,1.18,0.0
2018,12,6,7,30,0.0,3.0,1.7,8.9,3.0,2.36,0.0
2018,12,6,7,45,0.0,5.0,1.8,9.15,5.0,3.78,0.0
2018,12,6,8,0,0.0,7.0,1.9,9.4,7.0,5.3,0.0
2018,12,6,8,15,0.0,8.5,2.0,9.7,8.5,6.44,0.0
2018,12,6,8,30,0.0,10.0,2.1,10.0,10.0,7.58,0.96
2018,12,6,8,45,0.0,12.0,2.15,10.3,12.0,9.11,2.31
2018,12,6,9,0,0.0,14.0,2.2,10.6,14.0,10.64,3.64
2018,12,6,9,15,0.0,16.0,2.3,11.0,16.0,12.17,4.95
2018,12,6,9,30,0.0,18.0,2.4,11.4,18.0,13.71,6.25
2018,12,6,9,45,0.0,19.5,2.5,11.8,19.5,14.86,7.21
2018,12,6,10,0,0.0,21.0,2.6,12.2,21.0,16.02,8.16
2018,12,6,10,15,0.0,23.0,2.55,12.5,23.0,17.56,9.44
2018,12,6,10,30,0.0,25.0,2.5,12.8,25.0,19.1,10.71
2018,12,6,10,45,0.0,28.5,2.45,13.15,28.5,21.79,12.96
2018,12,6,11,0,0.0,32.0,2.4,13.5,32.0,24.49,15.2
2018,12,6,11,15,0.0,42.5,2.35,13.65,42.5,32.57,22.01
2018,12,6,11,30,0.0,53.0,2.3,13.8,53.0,40.67,28.8
2018,12,6,11,45,0.0,50.5,2.2,13.95,50.5,38.75,27.14
2018,12,6,12,0,0.0,48.0,2.1,14.1,48.0,36.83,25.49
2018,12,6,12,15,0.0,64.5,2.05,14.2,64.5,49.57,36.17
2018,12,6,12,30,0.0,81.0,2.0,14.3,81.0,62.35,46.84
2018,12,6,12,45,0.0,67.0,1.9,14.35,67.0,51.5,37.76
2018,12,6,13,0,0.0,53.0,1.8,14.4,53.0,40.68,28.7
2018,12,6,13,15,0.0,52.0,1.75,14.45,52.0,39.9,28.08
2018,12,6,13,30,0.0,51.0,1.7,14.5,51.0,39.12,27.45
2018,12,6,13,45,0.0,52.5,1.65,14.55,52.5,40.26,28.45
2018,12,6,14,0,0.0,54.0,1.6,14.6,54.0,41.41,29.46
2018,12,6,14,15,0.5,57.5,1.5,14.6,57.5,44.34,31.99
2018,12,6,14,30,1.0,61.0,1.4,14.6,61.0,47.21,34.49
2018,12,6,14,45,0.5,54.0,1.3,14.6,54.0,41.55,29.77
2018,12,6,15,0,0.0,47.0,1.2,14.6,47.0,35.95,25.1
2018,12,6,15,15,0.0,33.0,1.05,14.5,33.0,25.18,15.98
2018,12,6,15,30,0.0,19.0,0.9,14.4,19.0,14.46,6.82
2018,12,6,15,45,0.0,20.0,0.75,14.25,20.0,15.22,7.5
2018,12,6,16,0,0.0,21.0,0.6,14.1,21.0,15.97,8.16
2018,12,6,16,15,0.0,18.5,0.65,13.9,18.5,14.06,6.47
2018,12,6,16,30,0.0,16.0,0.7,13.7,16.0,12.15,5.2
2018,12,6,16,45,0.0,12.5,0.7,13.55,12.5,9.48,2.66
2018,12,6,17,0,0.0,9.0,0.7,13.4,9.0,6.82,0.0
2018,12,6,17,15,0.0,5.0,0.7,13.4,5.0,3.93,0.0
2018,12,6,17,30,0.0,1.0,0.7,13.4,1.0,0.79,0.0
2018,12,6,17,45,0.0,0.5,0.8,13.25,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.0,3.3,9.45,1.0,0.0,0.0
2018,12,7,7,30,0.0,2.0,3.3,9.4,2.0,1.57,0.0
2018,12,7,7,45,0.0,4.5,3.3,9.35,4.5,3.4,0.0
2018,12,7,8,0,0.0,7.0,3.3,9.3,7.0,5.3,0.0
2018,12,7,8,15,0.0,9.0,3.4,9.4,9.0,6.82,0.24
2018,12,7,8,30,0.0,11.0,3.5,9.5,11.0,8.34,1.62
2018,12,7,8,45,0.0,11.5,3.6,9.55,11.5,8.73,1.99
2018,12,7,9,0,0.0,12.0,3.7,9.6,12.0,9.12,2.33
2018,12,7,9,15,0.0,16.0,3.9,9.7,16.0,12.17,4.99
2018,12,7,9,30,0.0,20.0,4.1,9.8,20.0,15.23,7.64
2018,12,7,9,45,0.0,34.0,4.35,9.9,34.0,25.96,16.93
2018,12,7,10,0,0.0,48.0,4.6,10.0,48.0,36.73,26.18
2018,12,7,10,15,0.0,52.5,4.75,10.15,52.5,40.22,29.09
2018,12,7,10,30,0.0,57.0,4.9,10.3,57.0,43.7,32.0
2018,12,7,10,45,0.0,49.0,5.05,10.45,49.0,37.55,26.64
2018,12,7,11,0,0.0,41.0,5.2,10.6,41.0,31.41,21.31
2018,12,7,11,15,0.0,41.5,5.1,10.7,41.5,31.8,21.61
2018,12,7,11,30,0.0,42.0,5.0,10.8,42.0,32.2,21.91
2018,12,7,11,45,0.0,43.5,4.95,10.9,43.5,33.36,22.87
2018,12,7,12,0,0.0,45.0,4.9,11.0,45.0,34.52,23.84
2018,12,7,12,15,0.0,58.0,4.85,11.0,58.0,44.55,32.36
2018,12,7,12,30,0.0,71.0,4.8,11.0,71.0,54.6,40.9
2018,12,7,12,45,0.0,76.5,4.8,11.0,76.5,58.86,44.51
2018,12,7,13,0,0.0,82.0,4.8,11.0,82.0,63.11,48.15
2018,12,7,13,15,0.0,75.0,4.75,10.95,75.0,57.68,43.58
2018,12,7,13,30,0.0,68.0,4.7,10.9,68.0,52.25,39.02
2018,12,7,13,45,0.0,54.0,4.65,10.8,54.0,41.42,29.86
2018,12,7,14,0,0.0,40.0,4.6,10.7,40.0,30.63,20.68
2018,12,7,14,15,0.0,61.0,4.55,10.65,61.0,46.79,34.6
2018,12,7,14,30,0.0,82.0,4.5,10.6,82.0,63.03,48.59
2018,12,7,14,45,0.0,66.5,4.5,10.5,66.5,51.01,38.4
2018,12,7,15,0,0.0,51.0,4.5,10.4,51.0,39.03,28.18
2018,12,7,15,15,0.0,39.0,4.5,10.25,39.0,29.79,20.26
2018,12,7,15,30,0.0,27.0,4.5,10.1,27.0,20.58,12.3
2018,12,7,15,45,0.0,20.0,4.5,9.95,20.0,15.22,7.65
2018,12,7,16,0,0.0,13.0,4.5,9.8,13.0,9.87,2.97
2018,12,7,16,15,0.0,11.5,4.5,9.6,11.5,8.72,1.95
2018,12,7,16,30,0.0,10.0,4.5,9.4,10.0,7.58,1.19
2018,12,7,16,45,0.0,8.0,4.55,9.2,8.0,6.06,0.0
2018,12,7,17,0,0.0,6.0,4.6,9.0,6.0,4.54,0.0
2018,12,7,17,15,0.0,3.5,4.6,9.0,3.5,2.75,0.0
2018,12,7,17,30,0.0,1.0,4.6,9.0,1.0,0.79,0.0
2018,12,7,17,45,0.0,0.5,4.75,8.7,0.5,0.0,0.0
2018,12,7,18,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,4.85,8.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,4.75,8.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.1,7.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.25,7.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.15,7.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.05,7.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.0,7.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,4.7,6.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.15,6.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.15,6.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.45,6.55,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,4.85,6.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,4.9,6.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,4.9,6.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,4.9,6.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.9,5.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,4.9,5.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,4.9,5.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,12,8,7,15,1.0,1.0,4.95,5.5,1.0,0.0,0.0
2018,12,8,7,30,2.0,2.0,5.0,5.5,2.0,3.18,0.0
2018,12,8,7,45,136.5,20.5,5.05,5.55,38.5,183.92,138.43
2018,12,8,8,0,271.0,39.0,5.1,5.6,75.0,334.25,284.46
2018,12,8,8,15,316.0,41.0,5.15,5.65,99.5,388.59,336.5
2018,12,8,8,30,361.0,43.0,5.2,5.7,124.0,437.35,381.11
2018,12,8,8,45,180.5,32.0,5.25,5.75,72.5,234.96,206.83
2018,12,8,9,0,0.0,21.0,5.3,5.8,21.0,15.98,8.49
2018,12,8,9,15,0.0,33.5,5.3,5.95,33.5,25.55,16.96
2018,12,8,9,30,0.0,46.0,5.3,6.1,46.0,35.17,25.38
2018,12,8,9,45,0.0,81.0,5.3,6.2,81.0,62.71,49.41
2018,12,8,10,0,0.0,116.0,5.3,6.3,116.0,94.92,77.25
2018,12,8,10,15,0.0,115.0,5.3,6.4,115.0,92.77,75.16
2018,12,8,10,30,0.0,114.0,5.3,6.5,114.0,91.03,73.48
2018,12,8,10,45,0.5,126.0,5.25,6.6,126.5,101.86,82.66
2018,12,8,11,0,1.0,138.0,5.2,6.7,139.0,112.67,91.77
2018,12,8,11,15,0.5,132.5,5.25,6.75,133.0,106.57,86.37
2018,12,8,11,30,0.0,127.0,5.3,6.8,127.0,100.8,81.31
2018,12,8,11,45,0.5,136.0,5.35,6.85,136.5,108.8,88.09
2018,12,8,12,0,1.0,145.0,5.4,6.9,146.0,116.75,94.82
2018,12,8,12,15,3.5,162.0,5.45,6.95,164.5,133.38,109.01
2018,12,8,12,30,6.0,179.0,5.5,7.0,183.0,149.84,123.01
2018,12,8,12,45,5.0,167.0,5.5,7.05,170.0,137.74,112.7
2018,12,8,13,0,4.0,155.0,5.5,7.1,157.0,126.07,102.79
2018,12,8,13,15,2.5,140.0,5.55,7.1,141.5,111.92,90.77
2018,12,8,13,30,1.0,125.0,5.6,7.1,126.0,98.25,79.14
2018,12,8,13,45,2.5,131.0,5.6,7.15,132.5,103.86,84.07
2018,12,8,14,0,4.0,137.0,5.6,7.2,139.0,109.26,88.8
2018,12,8,14,15,4.0,127.5,5.6,7.2,129.5,101.14,81.96
2018,12,8,14,30,4.0,118.0,5.6,7.2,120.0,93.14,75.21
2018,12,8,14,45,2.0,102.0,5.6,7.25,103.0,79.38,63.47
2018,12,8,15,0,0.0,86.0,5.6,7.3,86.0,66.08,52.1
2018,12,8,15,15,0.0,81.0,5.55,7.25,81.0,62.15,48.81
2018,12,8,15,30,0.0,76.0,5.5,7.2,76.0,58.21,45.48
2018,12,8,15,45,0.5,59.0,5.45,7.1,59.0,45.27,34.19
2018,12,8,16,0,1.0,42.0,5.4,7.0,42.0,32.17,22.66
2018,12,8,16,15,77.5,34.5,5.2,6.8,48.5,27.94,17.89
2018,12,8,16,30,154.0,27.0,5.0,6.6,55.0,20.53,13.06
2018,12,8,16,45,88.5,17.5,4.85,6.35,32.5,13.3,6.26
2018,12,8,17,0,23.0,8.0,4.7,6.1,10.0,6.35,0.0
2018,12,8,17,15,11.5,4.5,4.7,6.1,5.5,3.59,0.0
2018,12,8,17,30,0.0,1.0,4.7,6.1,1.0,0.79,0.0
2018,12,8,17,45,0.0,0.5,4.6,5.6,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.55,4.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.6,4.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.55,3.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.45,3.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.25,3.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.2,3.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,4.0,2.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,3.95,2.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,3.9,2.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,3.9,2.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,3.85,1.95,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,3.75,1.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,3.7,1.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.7,1.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.65,1.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.55,0.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.5,0.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.5,0.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.5,0.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.45,0.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.4,0.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.35,0.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.3,0.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.25,0.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.2,0.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,12,9,7,15,40.0,7.5,3.4,0.6,9.0,0.0,0.0
2018,12,9,7,30,80.0,15.0,3.6,1.0,18.0,76.05,0.0
2018,12,9,7,45,139.0,29.0,3.75,1.45,43.5,206.42,154.01
2018,12,9,8,0,198.0,43.0,3.9,1.9,69.0,278.6,238.46
2018,12,9,8,15,392.0,51.0,4.15,2.55,129.0,470.08,407.65
2018,12,9,8,30,586.0,59.0,4.4,3.2,189.0,669.23,574.95
2018,12,9,8,45,644.5,64.0,4.65,3.85,236.5,742.72,635.14
2018,12,9,9,0,703.0,69.0,4.9,4.5,284.0,815.76,693.11
2018,12,9,9,15,737.5,73.0,4.85,5.0,328.0,854.82,721.1
2018,12,9,9,30,772.0,77.0,4.8,5.5,372.0,900.61,753.34
2018,12,9,9,45,796.0,80.0,4.75,6.05,411.5,931.93,773.43
2018,12,9,10,0,820.0,83.0,4.7,6.6,451.0,960.04,790.73
2018,12,9,10,15,837.0,85.5,4.6,7.1,484.5,977.09,799.25
2018,12,9,10,30,854.0,88.0,4.5,7.6,518.0,990.53,805.09
2018,12,9,10,45,865.5,89.5,4.45,8.05,544.5,993.54,803.98
2018,12,9,11,0,877.0,91.0,4.4,8.5,571.0,992.79,800.38
2018,12,9,11,15,888.5,90.5,4.35,8.9,590.5,985.77,792.59
2018,12,9,11,30,900.0,90.0,4.3,9.3,610.0,963.7,774.15
2018,12,9,11,45,909.0,88.5,4.25,9.7,622.0,946.06,759.27
2018,12,9,12,0,918.0,87.0,4.2,10.1,634.0,924.8,741.94
2018,12,9,12,15,918.0,87.0,4.2,10.4,636.0,893.96,718.52
2018,12,9,12,30,918.0,87.0,4.2,10.7,638.0,860.1,693.01
2018,12,9,12,45,895.0,93.0,4.15,10.95,626.0,811.88,656.6
2018,12,9,13,0,872.0,99.0,4.1,11.2,614.0,769.78,624.85
2018,12,9,13,15,601.0,155.0,4.1,11.3,506.0,598.69,489.7
2018,12,9,13,30,330.0,211.0,4.1,11.4,398.0,421.16,346.14
2018,12,9,13,45,247.5,222.5,4.05,11.5,360.0,361.9,297.12
2018,12,9,14,0,165.0,234.0,4.0,11.6,322.0,299.2,244.94
2018,12,9,14,15,164.5,218.0,4.0,11.5,301.5,272.26,222.62
2018,12,9,14,30,164.0,202.0,4.0,11.4,281.0,245.66,200.13
2018,12,9,14,45,136.5,161.5,3.95,11.3,224.0,188.66,152.44
