Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,15,0,109.0,121.0,3.9,11.2,167.0,136.19,108.24
2018,12,9,15,15,55.0,103.5,3.8,11.0,126.5,96.06,75.24
2018,12,9,15,30,1.0,86.0,3.7,10.8,86.0,65.95,51.44
2018,12,9,15,45,0.5,74.5,3.55,10.55,74.5,56.9,43.78
2018,12,9,16,0,0.0,63.0,3.4,10.3,63.0,48.03,36.15
2018,12,9,16,15,44.0,50.0,3.05,9.75,58.0,39.25,27.86
2018,12,9,16,30,88.0,37.0,2.7,9.2,53.0,28.02,19.67
2018,12,9,16,45,214.5,34.5,2.35,8.65,58.0,26.24,17.68
2018,12,9,17,0,341.0,32.0,2.0,8.1,63.0,26.62,16.2
2018,12,9,17,15,197.0,19.5,2.0,8.1,35.0,16.19,0.0
2018,12,9,17,30,53.0,7.0,2.0,8.1,7.0,5.51,0.0
2018,12,9,17,45,26.5,3.5,1.9,7.3,3.5,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.35,1.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,1.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.1,0.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.9,0.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,7,15,122.5,9.0,2.05,0.1,13.0,0.0,0.0
2018,12,10,7,30,245.0,18.0,2.4,0.8,26.0,210.66,0.0
2018,12,10,7,45,403.5,26.0,2.75,1.5,66.0,423.61,307.96
2018,12,10,8,0,562.0,34.0,3.1,2.2,106.0,574.58,479.36
2018,12,10,8,15,639.5,39.5,3.0,2.9,154.0,668.32,562.54
2018,12,10,8,30,717.0,45.0,2.9,3.6,202.0,762.83,639.55
2018,12,10,8,45,764.0,48.0,2.75,4.3,250.0,825.77,687.18
2018,12,10,9,0,811.0,51.0,2.6,5.0,298.0,887.42,730.7
2018,12,10,9,15,841.5,53.5,2.35,6.0,343.0,919.44,748.13
2018,12,10,9,30,872.0,56.0,2.1,7.0,388.0,959.65,770.08
2018,12,10,9,45,893.5,57.5,1.85,8.05,428.0,986.7,780.96
2018,12,10,10,0,915.0,59.0,1.6,9.1,468.0,1010.62,788.76
2018,12,10,10,15,929.5,61.0,1.5,9.7,502.5,1024.78,793.03
2018,12,10,10,30,944.0,63.0,1.4,10.3,537.0,1035.22,794.83
2018,12,10,10,45,954.0,63.5,1.3,10.85,563.5,1035.3,789.91
2018,12,10,11,0,964.0,64.0,1.2,11.4,590.0,1031.53,782.71
2018,12,10,11,15,970.0,65.0,1.15,11.75,609.5,1020.65,772.62
2018,12,10,11,30,976.0,66.0,1.1,12.1,629.0,1005.92,760.32
2018,12,10,11,45,979.0,66.5,1.05,12.45,640.0,983.97,743.53
2018,12,10,12,0,982.0,67.0,1.0,12.8,651.0,958.4,724.63
2018,12,10,12,15,983.0,67.0,0.95,13.05,653.5,926.98,702.3
2018,12,10,12,30,984.0,67.0,0.9,13.3,656.0,892.26,677.94
2018,12,10,12,45,982.0,67.0,0.9,13.55,650.5,852.03,650.77
2018,12,10,13,0,980.0,67.0,0.9,13.8,645.0,809.02,621.62
2018,12,10,13,15,975.5,66.5,0.9,13.9,630.5,761.12,589.17
2018,12,10,13,30,971.0,66.0,0.9,14.0,616.0,711.06,552.45
2018,12,10,13,45,963.5,65.5,0.85,14.15,594.0,657.25,511.09
2018,12,10,14,0,956.0,65.0,0.8,14.3,572.0,602.03,467.59
2018,12,10,14,15,943.0,64.0,0.8,14.3,542.0,542.37,420.22
2018,12,10,14,30,930.0,63.0,0.8,14.3,512.0,482.39,370.95
2018,12,10,14,45,911.0,62.5,0.8,14.3,475.5,420.51,318.59
2018,12,10,15,0,892.0,62.0,0.8,14.3,439.0,359.48,265.35
2018,12,10,15,15,868.0,59.5,0.7,14.1,396.5,296.35,209.53
2018,12,10,15,30,844.0,57.0,0.6,13.9,354.0,233.58,154.3
2018,12,10,15,45,808.5,53.5,0.55,13.7,307.5,171.65,102.74
2018,12,10,16,0,773.0,50.0,0.5,13.5,261.0,113.74,60.62
2018,12,10,16,15,717.0,45.5,0.55,12.9,212.5,58.62,33.36
2018,12,10,16,30,661.0,41.0,0.6,12.3,164.0,38.19,28.49
2018,12,10,16,45,566.5,35.0,0.65,11.7,118.5,32.36,22.85
2018,12,10,17,0,472.0,29.0,0.7,11.1,73.0,26.74,16.15
2018,12,10,17,15,278.5,18.5,0.7,11.1,40.5,15.45,0.0
2018,12,10,17,30,85.0,8.0,0.7,11.1,8.0,6.29,0.0
2018,12,10,17,45,42.5,4.0,0.85,10.25,4.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.55,1.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,7,15,2.0,2.5,1.55,2.5,2.5,0.0,0.0
2018,12,11,7,30,4.0,5.0,1.7,3.4,5.0,7.14,0.0
2018,12,11,7,45,13.5,14.5,1.85,4.35,16.0,22.68,11.14
2018,12,11,8,0,23.0,24.0,2.0,5.3,27.0,50.95,38.85
2018,12,11,8,15,193.0,43.5,2.1,6.05,84.5,271.43,233.52
2018,12,11,8,30,363.0,63.0,2.2,6.8,142.0,459.91,393.01
2018,12,11,8,45,581.0,58.5,2.3,7.55,218.5,674.04,563.39
2018,12,11,9,0,799.0,54.0,2.4,8.3,295.0,879.62,716.22
2018,12,11,9,15,824.0,58.0,2.7,9.15,339.0,919.46,743.12
2018,12,11,9,30,849.0,62.0,3.0,10.0,383.0,956.67,768.72
2018,12,11,9,45,876.5,63.0,3.25,10.85,424.5,977.52,781.47
2018,12,11,10,0,904.0,64.0,3.5,11.7,466.0,1006.59,799.9
2018,12,11,10,15,909.0,67.5,3.7,12.2,497.0,1013.27,802.78
2018,12,11,10,30,914.0,71.0,3.9,12.7,528.0,1016.27,803.28
2018,12,11,10,45,885.5,82.0,4.1,13.15,543.5,1004.09,793.24
2018,12,11,11,0,857.0,93.0,4.3,13.6,559.0,976.28,772.4
2018,12,11,11,15,688.5,144.0,4.4,13.8,526.5,864.02,690.65
2018,12,11,11,30,520.0,195.0,4.5,14.0,494.0,734.16,592.74
2018,12,11,11,45,419.5,226.5,4.55,14.25,470.5,658.45,532.44
2018,12,11,12,0,319.0,258.0,4.6,14.5,447.0,566.86,459.29
2018,12,11,12,15,268.5,267.5,4.6,14.55,427.0,518.68,420.45
2018,12,11,12,30,218.0,277.0,4.6,14.6,407.0,454.27,368.77
2018,12,11,12,45,314.5,252.0,4.6,14.65,438.0,508.35,413.08
2018,12,11,13,0,411.0,227.0,4.6,14.7,469.0,552.75,448.5
2018,12,11,13,15,352.5,235.0,4.55,14.6,439.0,481.41,391.31
2018,12,11,13,30,294.0,243.0,4.5,14.5,409.0,429.82,349.33
2018,12,11,13,45,299.0,231.5,4.4,14.4,395.0,402.7,327.33
2018,12,11,14,0,304.0,220.0,4.3,14.3,381.0,374.85,304.28
2018,12,11,14,15,305.0,209.0,4.1,14.1,363.5,344.72,278.93
2018,12,11,14,30,306.0,198.0,3.9,13.9,346.0,314.29,252.92
2018,12,11,14,45,362.5,172.5,3.75,13.65,335.0,292.97,233.12
2018,12,11,15,0,419.0,147.0,3.6,13.4,324.0,271.81,211.99
2018,12,11,15,15,511.0,116.0,3.3,13.0,311.0,242.4,181.7
2018,12,11,15,30,603.0,85.0,3.0,12.6,298.0,205.99,144.3
2018,12,11,15,45,447.5,91.5,2.7,12.2,238.0,143.68,96.98
2018,12,11,16,0,292.0,98.0,2.4,11.8,178.0,101.26,69.66
2018,12,11,16,15,231.0,83.0,2.3,11.3,139.0,67.09,48.22
2018,12,11,16,30,170.0,68.0,2.2,10.8,100.0,49.37,38.6
2018,12,11,16,45,129.0,51.5,2.1,10.35,71.5,37.72,27.66
2018,12,11,17,0,88.0,35.0,2.0,9.9,43.0,25.88,15.57
2018,12,11,17,15,52.0,19.5,2.0,9.9,23.5,14.6,0.0
2018,12,11,17,30,16.0,4.0,2.0,9.9,4.0,3.15,0.0
2018,12,11,17,45,8.0,2.0,2.1,9.6,2.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,7,15,17.5,5.5,2.0,9.3,6.0,0.0,0.0
2018,12,12,7,30,35.0,11.0,2.1,9.7,12.0,36.64,0.0
2018,12,12,7,45,79.5,28.0,2.25,10.1,36.0,132.89,86.56
2018,12,12,8,0,124.0,45.0,2.4,10.5,60.0,199.33,163.14
2018,12,12,8,15,159.0,62.5,2.55,10.9,91.0,253.81,213.23
2018,12,12,8,30,194.0,80.0,2.7,11.3,122.0,309.36,262.1
2018,12,12,8,45,143.0,79.5,2.85,11.7,114.5,255.2,216.65
2018,12,12,9,0,92.0,79.0,3.0,12.1,107.0,181.84,153.81
2018,12,12,9,15,52.5,90.5,3.0,12.55,107.0,137.72,114.7
2018,12,12,9,30,13.0,102.0,3.0,13.0,107.0,97.77,78.65
2018,12,12,9,45,86.0,143.5,3.05,13.45,181.0,251.78,209.93
2018,12,12,10,0,159.0,185.0,3.1,13.9,255.0,375.07,310.81
2018,12,12,10,15,100.0,184.0,3.35,14.5,229.0,308.43,253.64
2018,12,12,10,30,41.0,183.0,3.6,15.1,203.0,220.74,179.58
2018,12,12,10,45,29.0,186.0,3.9,15.7,200.5,208.26,168.41
2018,12,12,11,0,17.0,189.0,4.2,16.3,198.0,178.01,142.68
2018,12,12,11,15,41.5,212.5,4.3,16.6,236.0,243.08,196.08
2018,12,12,11,30,66.0,236.0,4.4,16.9,274.0,288.48,232.75
2018,12,12,11,45,51.0,235.5,4.45,17.2,265.0,269.18,216.17
2018,12,12,12,0,36.0,235.0,4.5,17.5,256.0,250.86,200.59
2018,12,12,12,15,30.0,225.5,4.4,17.6,243.0,231.87,184.99
2018,12,12,12,30,24.0,216.0,4.3,17.7,230.0,198.63,157.97
2018,12,12,12,45,29.0,220.5,4.2,17.75,237.5,219.34,174.72
2018,12,12,13,0,34.0,225.0,4.1,17.8,245.0,224.26,178.67
2018,12,12,13,15,31.5,206.5,3.9,17.75,224.5,201.27,160.16
2018,12,12,13,30,29.0,188.0,3.7,17.7,204.0,179.32,142.47
2018,12,12,13,45,79.5,214.0,3.5,17.65,256.5,230.81,184.77
2018,12,12,14,0,130.0,240.0,3.3,17.6,309.0,286.71,229.34
2018,12,12,14,15,127.0,222.5,3.1,17.45,287.0,258.87,206.62
2018,12,12,14,30,124.0,205.0,2.9,17.3,265.0,231.78,184.49
2018,12,12,14,45,140.5,192.5,2.65,17.2,255.5,217.24,171.92
2018,12,12,15,0,157.0,180.0,2.4,17.1,246.0,200.92,157.41
2018,12,12,15,15,136.0,161.5,2.25,16.85,215.0,167.79,130.05
2018,12,12,15,30,115.0,143.0,2.1,16.6,184.0,137.56,105.28
2018,12,12,15,45,83.5,125.0,1.95,16.35,152.5,107.21,81.21
2018,12,12,16,0,52.0,107.0,1.8,16.1,121.0,83.83,63.35
2018,12,12,16,15,35.5,87.0,1.75,15.75,96.0,63.91,47.94
2018,12,12,16,30,19.0,67.0,1.7,15.4,71.0,48.4,37.03
2018,12,12,16,45,12.0,49.0,1.65,15.1,51.0,35.99,25.61
2018,12,12,17,0,5.0,31.0,1.6,14.8,31.0,23.07,13.0
2018,12,12,17,15,2.5,17.0,1.6,14.8,17.0,12.78,0.0
2018,12,12,17,30,0.0,3.0,1.6,14.8,3.0,2.36,0.0
2018,12,12,17,45,0.0,1.5,1.6,14.55,1.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,13,7,15,68.0,7.0,3.7,12.25,9.0,0.0,0.0
2018,12,13,7,30,136.0,14.0,3.9,12.5,18.0,119.61,0.0
2018,12,13,7,45,227.0,25.5,4.15,12.7,47.0,269.13,172.15
2018,12,13,8,0,318.0,37.0,4.4,12.9,76.0,376.77,307.5
2018,12,13,8,15,451.5,44.5,4.4,13.3,126.0,514.16,426.1
2018,12,13,8,30,585.0,52.0,4.4,13.7,176.0,657.21,542.72
2018,12,13,8,45,656.5,54.0,4.4,14.15,224.5,730.23,600.19
2018,12,13,9,0,728.0,56.0,4.4,14.6,273.0,812.88,662.34
2018,12,13,9,15,765.0,59.0,4.7,15.1,317.5,862.25,699.09
2018,12,13,9,30,802.0,62.0,5.0,15.6,362.0,909.44,733.41
2018,12,13,9,45,829.0,64.0,5.3,16.15,402.5,942.7,756.65
2018,12,13,10,0,856.0,66.0,5.6,16.7,443.0,961.11,768.75
2018,12,13,10,15,876.0,67.0,5.7,16.95,478.0,979.5,780.39
2018,12,13,10,30,896.0,68.0,5.8,17.2,513.0,994.44,789.54
2018,12,13,10,45,912.5,68.0,5.9,17.45,542.0,1000.9,792.66
2018,12,13,11,0,929.0,68.0,6.0,17.7,571.0,1003.57,793.23
2018,12,13,11,15,939.5,68.5,6.05,17.8,592.0,997.18,787.6
2018,12,13,11,30,950.0,69.0,6.1,17.9,613.0,986.93,779.41
2018,12,13,11,45,958.0,69.0,6.15,17.95,626.5,969.85,766.61
2018,12,13,12,0,966.0,69.0,6.2,18.0,640.0,948.99,751.23
2018,12,13,12,15,969.0,69.0,6.3,18.0,644.0,920.08,730.49
2018,12,13,12,30,972.0,69.0,6.4,18.0,648.0,887.79,707.27
2018,12,13,12,45,972.0,68.0,6.45,17.95,643.0,848.72,678.86
2018,12,13,13,0,972.0,67.0,6.5,17.9,638.0,806.78,648.2
2018,12,13,13,15,965.0,67.5,6.55,17.7,623.5,758.88,613.18
2018,12,13,13,30,958.0,68.0,6.6,17.5,609.0,709.02,574.0
2018,12,13,13,45,947.0,68.0,6.7,17.3,586.5,654.45,529.95
2018,12,13,14,0,936.0,68.0,6.8,17.1,564.0,598.81,483.87
2018,12,13,14,15,920.0,67.5,6.85,16.7,533.5,539.33,433.69
2018,12,13,14,30,904.0,67.0,6.9,16.3,503.0,479.83,382.05
2018,12,13,14,45,881.5,66.0,6.95,15.9,465.5,417.56,326.82
2018,12,13,15,0,859.0,65.0,7.0,15.5,428.0,356.56,271.42
2018,12,13,15,15,830.0,63.0,7.0,14.8,386.0,293.47,214.08
2018,12,13,15,30,801.0,61.0,7.0,14.1,344.0,233.32,159.56
2018,12,13,15,45,738.5,60.0,7.0,13.4,294.0,171.71,107.68
2018,12,13,16,0,676.0,59.0,7.0,12.7,244.0,117.29,67.37
2018,12,13,16,15,632.0,53.0,6.9,12.0,200.5,63.48,36.6
2018,12,13,16,30,588.0,47.0,6.8,11.3,157.0,39.41,29.63
2018,12,13,16,45,481.0,40.0,6.75,10.6,112.5,33.36,23.78
2018,12,13,17,0,374.0,33.0,6.7,9.9,68.0,27.56,17.05
2018,12,13,17,15,216.0,20.0,6.7,9.9,37.5,16.61,0.0
2018,12,13,17,30,58.0,7.0,6.7,9.9,7.0,5.51,0.0
2018,12,13,17,45,29.0,3.5,6.7,9.05,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.85,7.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,7.0,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,7.3,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,7.35,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,7.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,7.5,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,7.6,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,7.55,6.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,7.45,5.8,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,7.4,5.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,7.35,5.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,7.25,5.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,7.2,5.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,7.2,5.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,7.2,5.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,7.2,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,7.15,5.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,7.1,5.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,7.05,5.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,7.0,4.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,7.0,4.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,7.0,4.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,7.0,4.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,6.95,4.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.9,4.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.9,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.9,4.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.85,4.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.8,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.7,4.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.65,4.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,4.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.55,4.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,4.4,0.0,0.0,0.0
2018,12,14,7,15,6.5,4.0,6.5,4.6,4.0,0.0,0.0
2018,12,14,7,30,13.0,8.0,6.5,4.8,8.0,16.66,0.0
2018,12,14,7,45,15.5,25.0,6.5,5.0,26.0,44.3,23.16
2018,12,14,8,0,18.0,42.0,6.5,5.2,44.0,69.27,53.7
2018,12,14,8,15,64.0,60.5,6.6,5.5,73.0,147.72,124.93
2018,12,14,8,30,110.0,79.0,6.7,5.8,102.0,211.9,183.64
2018,12,14,8,45,78.5,88.5,6.8,6.1,107.0,189.14,163.39
2018,12,14,9,0,47.0,98.0,6.9,6.4,112.0,147.48,125.97
2018,12,14,9,15,45.0,119.0,7.0,6.65,134.0,168.88,144.23
2018,12,14,9,30,43.0,140.0,7.1,6.9,156.0,189.58,161.55
2018,12,14,9,45,27.5,121.5,7.25,7.2,132.0,144.87,121.88
2018,12,14,10,0,12.0,103.0,7.4,7.5,108.0,94.77,77.49
2018,12,14,10,15,6.0,105.0,7.45,7.75,107.5,89.72,72.58
2018,12,14,10,30,0.0,107.0,7.5,8.0,107.0,84.88,67.87
2018,12,14,10,45,0.0,105.5,7.55,8.2,105.5,83.05,66.12
2018,12,14,11,0,0.0,104.0,7.6,8.4,104.0,81.41,64.55
2018,12,14,11,15,0.0,118.0,7.55,8.6,118.0,93.39,74.65
2018,12,14,11,30,0.0,132.0,7.5,8.8,132.0,105.4,84.74
2018,12,14,11,45,0.0,127.0,7.5,9.0,127.0,100.64,80.55
2018,12,14,12,0,0.0,122.0,7.5,9.2,122.0,96.08,76.56
2018,12,14,12,15,0.0,125.0,7.4,9.2,125.0,98.44,78.55
2018,12,14,12,30,0.0,128.0,7.3,9.2,128.0,100.8,80.54
2018,12,14,12,45,0.0,130.0,7.15,9.25,130.0,102.31,81.82
2018,12,14,13,0,0.0,132.0,7.0,9.3,132.0,103.81,83.11
2018,12,14,13,15,1.5,138.5,6.95,9.25,139.5,110.12,88.58
2018,12,14,13,30,3.0,145.0,6.9,9.2,147.0,116.24,93.91
2018,12,14,13,45,11.5,164.5,6.8,9.15,171.0,137.31,112.04
2018,12,14,14,0,20.0,184.0,6.7,9.1,195.0,157.41,129.25
2018,12,14,14,15,19.0,178.5,6.7,9.1,188.5,150.63,123.56
2018,12,14,14,30,18.0,173.0,6.7,9.1,182.0,143.96,117.99
2018,12,14,14,45,45.5,160.5,6.7,9.15,180.5,147.57,120.82
2018,12,14,15,0,73.0,148.0,6.7,9.2,179.0,142.54,115.72
2018,12,14,15,15,93.0,128.5,6.6,9.25,164.0,130.8,104.55
2018,12,14,15,30,113.0,109.0,6.5,9.3,149.0,112.18,87.11
2018,12,14,15,45,56.5,85.0,6.4,9.35,105.0,74.54,56.71
2018,12,14,16,0,0.0,61.0,6.3,9.4,61.0,46.61,35.02
2018,12,14,16,15,21.0,47.5,6.1,9.35,51.5,37.47,26.54
2018,12,14,16,30,42.0,34.0,5.9,9.3,42.0,26.52,18.29
2018,12,14,16,45,67.0,26.0,5.75,9.3,34.5,19.96,12.06
2018,12,14,17,0,92.0,18.0,5.6,9.3,27.0,13.69,5.7
2018,12,14,17,15,57.5,10.5,5.6,9.3,15.0,8.03,0.0
2018,12,14,17,30,23.0,3.0,5.6,9.3,3.0,2.36,0.0
2018,12,14,17,45,11.5,1.5,5.4,9.25,1.5,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.75,7.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,4.4,6.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,4.35,6.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,4.2,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.5,3.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.5,2.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.5,2.15,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.5,1.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,1.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,15,7,15,126.0,7.5,3.55,1.95,10.5,0.0,0.0
2018,12,15,7,30,252.0,15.0,3.7,2.4,21.0,212.47,0.0
2018,12,15,7,45,447.0,21.5,3.85,2.85,62.0,433.81,260.22
2018,12,15,8,0,642.0,28.0,4.0,3.3,103.0,632.71,520.02
2018,12,15,8,15,719.5,31.5,3.9,4.05,152.0,718.81,600.64
2018,12,15,8,30,797.0,35.0,3.8,4.8,201.0,809.43,675.79
2018,12,15,8,45,842.0,37.5,3.65,5.55,251.0,869.79,722.32
2018,12,15,9,0,887.0,40.0,3.5,6.3,301.0,929.71,765.17
2018,12,15,9,15,916.0,42.0,3.4,7.3,347.5,971.82,791.94
2018,12,15,9,30,945.0,44.0,3.3,8.3,394.0,1011.5,815.52
2018,12,15,9,45,963.5,45.0,3.2,9.3,435.0,1036.23,827.38
2018,12,15,10,0,982.0,46.0,3.1,10.3,476.0,1057.57,836.48
2018,12,15,10,15,989.5,47.0,3.2,11.15,508.0,1064.25,837.56
2018,12,15,10,30,997.0,48.0,3.3,12.0,540.0,1067.08,836.17
2018,12,15,10,45,1006.5,48.5,3.45,12.85,568.0,1067.24,833.52
2018,12,15,11,0,1016.0,49.0,3.6,13.7,596.0,1063.36,828.22
2018,12,15,11,15,1021.5,50.5,3.55,14.15,616.5,1052.9,818.15
2018,12,15,11,30,1027.0,52.0,3.5,14.6,637.0,1038.37,805.55
2018,12,15,11,45,1029.5,53.0,3.45,15.05,649.5,1016.4,788.07
2018,12,15,12,0,1032.0,54.0,3.4,15.5,662.0,990.61,768.21
2018,12,15,12,15,1032.0,54.5,3.35,15.8,665.0,958.32,744.45
2018,12,15,12,30,1032.0,55.0,3.3,16.1,668.0,922.6,718.42
2018,12,15,12,45,1026.0,54.5,3.25,16.4,660.0,877.68,685.94
2018,12,15,13,0,1020.0,54.0,3.2,16.7,652.0,830.16,651.58
2018,12,15,13,15,1016.0,53.5,3.1,16.85,638.0,781.66,616.45
2018,12,15,13,30,1012.0,53.0,3.0,17.0,624.0,730.83,577.91
2018,12,15,13,45,1005.0,53.0,2.9,17.15,602.5,676.62,534.8
2018,12,15,14,0,998.0,53.0,2.8,17.3,581.0,620.79,489.43
2018,12,15,14,15,987.0,52.5,2.65,17.25,552.0,561.04,440.07
2018,12,15,14,30,976.0,52.0,2.5,17.2,523.0,500.64,388.78
2018,12,15,14,45,955.5,52.0,2.35,17.1,485.5,436.57,333.39
2018,12,15,15,0,935.0,52.0,2.2,17.0,448.0,373.42,277.41
2018,12,15,15,15,911.5,50.5,1.9,16.5,405.5,309.18,219.97
2018,12,15,15,30,888.0,49.0,1.6,16.0,363.0,246.8,164.23
2018,12,15,15,45,855.0,46.5,1.3,15.55,316.5,184.08,110.84
2018,12,15,16,0,822.0,44.0,1.0,15.1,270.0,124.83,66.13
2018,12,15,16,15,769.5,40.5,1.1,14.3,221.0,67.56,35.22
2018,12,15,16,30,717.0,37.0,1.2,13.5,172.0,35.25,25.73
2018,12,15,16,45,626.0,31.5,1.25,12.7,125.0,29.64,20.4
2018,12,15,17,0,535.0,26.0,1.3,11.9,78.0,24.22,14.36
2018,12,15,17,15,340.5,18.0,1.3,11.9,44.5,16.46,0.0
2018,12,15,17,30,146.0,10.0,1.3,11.9,11.0,7.87,0.0
2018,12,15,17,45,73.0,5.0,1.35,11.4,5.5,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,16,7,15,27.5,4.5,1.4,6.55,5.0,0.0,0.0
2018,12,16,7,30,55.0,9.0,1.4,7.2,10.0,50.81,0.0
2018,12,16,7,45,71.5,20.0,1.35,7.8,25.5,104.71,55.22
2018,12,16,8,0,88.0,31.0,1.3,8.4,41.0,139.02,112.6
2018,12,16,8,15,47.0,50.0,1.4,9.2,55.5,112.92,92.49
2018,12,16,8,30,6.0,69.0,1.5,10.0,70.0,70.52,55.48
2018,12,16,8,45,45.0,89.5,1.65,10.75,102.5,141.69,118.23
2018,12,16,9,0,84.0,110.0,1.8,11.5,135.0,221.45,186.37
2018,12,16,9,15,58.0,118.5,1.75,12.0,137.0,181.55,151.45
2018,12,16,9,30,32.0,127.0,1.7,12.5,139.0,161.41,133.02
2018,12,16,9,45,23.0,121.0,1.65,12.95,130.0,140.13,114.43
2018,12,16,10,0,14.0,115.0,1.6,13.4,121.0,108.66,87.3
2018,12,16,10,15,64.0,143.0,1.6,13.95,174.0,200.7,165.39
2018,12,16,10,30,114.0,171.0,1.6,14.5,227.0,301.71,247.47
2018,12,16,10,45,191.5,185.5,1.6,15.1,285.5,390.93,318.58
2018,12,16,11,0,269.0,200.0,1.6,15.7,344.0,500.74,402.41
2018,12,16,11,15,315.0,212.0,1.55,15.85,386.5,550.3,438.47
2018,12,16,11,30,361.0,224.0,1.5,16.0,429.0,596.63,471.83
2018,12,16,11,45,242.0,247.0,1.45,16.15,385.5,500.47,395.8
2018,12,16,12,0,123.0,270.0,1.4,16.3,342.0,387.97,307.29
2018,12,16,12,15,148.0,270.5,1.4,16.25,358.0,401.5,318.86
2018,12,16,12,30,173.0,271.0,1.4,16.2,374.0,413.11,328.05
2018,12,16,12,45,171.0,261.0,1.4,16.15,362.0,390.25,310.39
2018,12,16,13,0,169.0,251.0,1.4,16.1,350.0,367.64,293.03
2018,12,16,13,15,102.5,218.5,1.35,16.05,278.0,277.64,221.7
2018,12,16,13,30,36.0,186.0,1.3,16.0,206.0,182.61,145.18
2018,12,16,13,45,46.0,190.0,1.3,16.0,215.0,189.23,150.99
2018,12,16,14,0,56.0,194.0,1.3,16.0,224.0,194.62,155.35
2018,12,16,14,15,206.5,170.5,1.2,15.65,271.5,263.58,211.08
2018,12,16,14,30,357.0,147.0,1.1,15.3,319.0,305.8,242.41
2018,12,16,14,45,316.5,155.5,0.95,15.0,300.0,264.37,207.45
2018,12,16,15,0,276.0,164.0,0.8,14.7,281.0,235.84,183.26
2018,12,16,15,15,202.5,148.5,0.85,14.4,230.0,182.3,140.46
2018,12,16,15,30,129.0,133.0,0.9,14.1,179.0,134.69,103.08
2018,12,16,15,45,184.0,111.5,0.9,13.8,167.5,118.76,87.1
2018,12,16,16,0,239.0,90.0,0.9,13.5,156.0,93.91,64.58
2018,12,16,16,15,231.0,79.0,0.95,13.15,133.0,67.67,46.99
2018,12,16,16,30,223.0,68.0,1.0,12.8,110.0,49.86,38.78
2018,12,16,16,45,175.5,52.0,1.05,12.45,79.0,38.4,28.11
2018,12,16,17,0,128.0,36.0,1.1,12.1,48.0,26.79,16.55
2018,12,16,17,15,88.5,21.5,1.1,12.1,27.5,16.11,0.0
2018,12,16,17,30,49.0,7.0,1.1,12.1,7.0,5.51,0.0
2018,12,16,17,45,24.5,3.5,1.15,11.5,3.5,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,17,7,15,22.5,4.5,1.9,7.4,5.0,0.0,0.0
2018,12,17,7,30,45.0,9.0,2.2,7.9,10.0,42.81,0.0
2018,12,17,7,45,92.5,25.0,2.45,8.4,33.5,135.11,67.03
2018,12,17,8,0,140.0,41.0,2.7,8.9,57.0,207.74,169.5
2018,12,17,8,15,134.0,58.5,2.8,9.45,79.5,226.22,190.07
2018,12,17,8,30,128.0,76.0,2.9,10.0,102.0,224.47,190.64
2018,12,17,8,45,163.5,92.0,3.0,10.55,134.0,296.33,252.39
2018,12,17,9,0,199.0,108.0,3.1,11.1,166.0,350.11,297.62
2018,12,17,9,15,248.0,120.5,2.95,11.75,204.0,412.26,348.39
2018,12,17,9,30,297.0,133.0,2.8,12.4,242.0,475.04,397.9
2018,12,17,9,45,390.5,137.0,2.65,13.05,296.5,595.76,491.33
2018,12,17,10,0,484.0,141.0,2.5,13.7,351.0,692.13,561.98
2018,12,17,10,15,447.0,162.0,2.45,14.35,367.5,677.13,546.26
2018,12,17,10,30,410.0,183.0,2.4,15.0,384.0,659.31,529.07
2018,12,17,10,45,305.0,209.5,2.4,15.7,363.5,556.35,447.16
2018,12,17,11,0,200.0,236.0,2.4,16.4,343.0,454.28,365.14
2018,12,17,11,15,211.0,246.5,2.35,16.85,363.0,469.08,375.85
2018,12,17,11,30,222.0,257.0,2.3,17.3,383.0,482.58,384.84
2018,12,17,11,45,199.0,250.0,2.3,17.8,364.5,443.34,353.24
2018,12,17,12,0,176.0,243.0,2.3,18.3,346.0,405.31,322.81
2018,12,17,12,15,100.0,224.0,2.2,18.55,282.5,310.16,246.66
2018,12,17,12,30,24.0,205.0,2.1,18.8,219.0,188.93,148.76
2018,12,17,12,45,141.5,217.5,2.0,19.1,300.5,322.48,257.19
2018,12,17,13,0,259.0,230.0,1.9,19.4,382.0,430.35,340.68
2018,12,17,13,15,269.0,237.0,1.75,19.45,391.5,428.61,337.79
2018,12,17,13,30,279.0,244.0,1.6,19.5,401.0,424.89,333.9
2018,12,17,13,45,192.5,227.0,1.5,19.6,333.5,325.17,256.19
2018,12,17,14,0,106.0,210.0,1.4,19.7,266.0,247.78,195.05
2018,12,17,14,15,124.5,203.0,1.25,19.6,265.5,242.23,190.66
2018,12,17,14,30,143.0,196.0,1.1,19.5,265.0,234.62,183.99
2018,12,17,14,45,343.0,154.5,0.95,19.4,304.5,274.86,212.34
2018,12,17,15,0,543.0,113.0,0.8,19.3,344.0,296.82,222.27
2018,12,17,15,15,687.5,86.0,0.65,19.05,349.5,278.79,199.3
2018,12,17,15,30,832.0,59.0,0.5,18.8,355.0,245.44,162.47
2018,12,17,15,45,797.0,55.5,0.4,18.5,309.0,184.0,111.31
2018,12,17,16,0,762.0,52.0,0.3,18.2,263.0,126.47,68.29
2018,12,17,16,15,708.5,47.5,0.45,17.55,215.5,71.4,37.71
2018,12,17,16,30,655.0,43.0,0.6,16.9,168.0,39.86,29.4
2018,12,17,16,45,563.5,36.5,0.7,16.2,122.5,33.65,23.59
2018,12,17,17,0,472.0,30.0,0.8,15.5,77.0,27.6,17.04
2018,12,17,17,15,295.0,20.0,0.8,15.5,44.0,16.71,0.0
2018,12,17,17,30,118.0,10.0,0.8,15.5,11.0,7.87,0.0
2018,12,17,17,45,59.0,5.0,1.0,14.4,5.5,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,7,15,12.0,4.0,0.75,6.65,4.0,0.0,0.0
2018,12,18,7,30,24.0,8.0,0.7,6.9,8.0,25.32,0.0
2018,12,18,7,45,28.5,24.0,0.65,7.15,26.0,66.22,27.05
2018,12,18,8,0,33.0,40.0,0.6,7.4,44.0,81.14,63.0
2018,12,18,8,15,53.5,59.0,0.6,7.8,68.5,138.08,114.08
2018,12,18,8,30,74.0,78.0,0.6,8.2,93.0,179.18,150.53
2018,12,18,8,45,80.0,96.0,0.65,8.65,116.0,204.99,172.78
2018,12,18,9,0,86.0,114.0,0.7,9.1,139.0,230.6,194.15
2018,12,18,9,15,127.5,133.5,0.7,9.45,177.0,292.9,246.16
2018,12,18,9,30,169.0,153.0,0.7,9.8,215.0,355.49,296.54
2018,12,18,9,45,143.5,170.0,0.7,10.2,226.5,347.64,287.64
2018,12,18,10,0,118.0,187.0,0.7,10.6,238.0,338.82,278.54
2018,12,18,10,15,120.5,203.5,0.95,11.4,259.0,356.58,292.02
2018,12,18,10,30,123.0,220.0,1.2,12.2,280.0,373.67,304.55
2018,12,18,10,45,146.0,232.0,1.45,13.0,307.0,404.5,328.41
2018,12,18,11,0,169.0,244.0,1.7,13.8,334.0,434.29,351.06
2018,12,18,11,15,295.0,232.5,2.05,14.5,397.0,556.12,446.93
2018,12,18,11,30,421.0,221.0,2.4,15.2,460.0,672.17,534.84
2018,12,18,11,45,497.0,203.0,2.7,15.9,490.5,708.31,561.76
2018,12,18,12,0,573.0,185.0,3.0,16.6,521.0,738.66,584.71
2018,12,18,12,15,747.5,132.0,3.05,16.8,573.0,820.42,644.32
2018,12,18,12,30,922.0,79.0,3.1,17.0,625.0,863.47,674.15
2018,12,18,12,45,924.5,77.5,3.15,17.25,621.5,828.0,648.28
2018,12,18,13,0,927.0,76.0,3.2,17.5,618.0,789.6,620.87
2018,12,18,13,15,920.0,76.0,3.2,17.55,604.5,743.31,587.77
2018,12,18,13,30,913.0,76.0,3.2,17.6,591.0,695.17,550.91
2018,12,18,13,45,902.5,75.0,3.2,17.65,569.0,642.2,509.33
2018,12,18,14,0,892.0,74.0,3.2,17.7,547.0,588.21,465.92
2018,12,18,14,15,852.0,78.5,3.1,17.6,511.5,526.31,415.23
2018,12,18,14,30,812.0,83.0,3.0,17.5,476.0,463.42,362.78
2018,12,18,14,45,566.5,120.0,2.95,17.45,385.0,349.1,271.55
2018,12,18,15,0,321.0,157.0,2.9,17.4,294.0,246.94,191.22
2018,12,18,15,15,270.5,126.5,2.6,17.1,234.0,185.08,140.35
2018,12,18,15,30,220.0,96.0,2.3,16.8,174.0,130.02,95.13
2018,12,18,15,45,445.5,78.0,2.05,16.5,210.5,143.45,95.5
2018,12,18,16,0,671.0,60.0,1.8,16.2,247.0,122.34,69.51
2018,12,18,16,15,587.0,55.0,1.6,15.55,197.0,70.29,39.47
2018,12,18,16,30,503.0,50.0,1.4,14.9,147.0,41.07,30.72
2018,12,18,16,45,418.0,42.5,1.25,14.3,107.5,34.97,24.94
2018,12,18,17,0,333.0,35.0,1.1,13.7,68.0,29.01,18.43
2018,12,18,17,15,185.0,21.0,1.1,13.7,37.5,17.32,0.0
2018,12,18,17,30,37.0,7.0,1.1,13.7,7.0,5.51,0.0
2018,12,18,17,45,18.5,3.5,1.1,13.35,3.5,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,15,0.0,2.0,0.7,10.85,2.0,0.0,0.0
2018,12,19,7,30,0.0,4.0,0.7,11.1,4.0,3.15,0.0
2018,12,19,7,45,4.5,16.0,0.75,11.4,16.5,15.92,1.27
2018,12,19,8,0,9.0,28.0,0.8,11.7,29.0,35.22,23.61
2018,12,19,8,15,4.5,45.5,0.9,11.95,46.0,44.36,32.21
2018,12,19,8,30,0.0,63.0,1.0,12.2,63.0,57.42,43.6
2018,12,19,8,45,4.5,75.0,1.1,12.5,76.5,70.79,55.48
2018,12,19,9,0,9.0,87.0,1.2,12.8,90.0,84.7,67.58
2018,12,19,9,15,5.0,72.5,1.25,13.25,74.0,62.02,47.95
2018,12,19,9,30,1.0,58.0,1.3,13.7,58.0,45.41,33.43
2018,12,19,9,45,3.0,73.5,1.4,14.1,74.5,59.4,45.33
2018,12,19,10,0,5.0,89.0,1.5,14.5,91.0,74.79,58.23
2018,12,19,10,15,2.5,73.5,1.55,14.85,74.5,58.93,44.52
2018,12,19,10,30,0.0,58.0,1.6,15.2,58.0,44.46,32.06
2018,12,19,10,45,0.0,88.5,1.65,15.6,88.5,68.25,51.89
2018,12,19,11,0,0.0,119.0,1.7,16.0,119.0,94.81,73.73
2018,12,19,11,15,0.5,129.5,1.75,16.25,130.0,104.25,81.32
2018,12,19,11,30,1.0,140.0,1.8,16.5,141.0,113.65,88.86
2018,12,19,11,45,3.5,142.5,1.8,16.8,145.0,117.65,92.04
2018,12,19,12,0,6.0,145.0,1.8,17.1,149.0,121.55,95.15
2018,12,19,12,15,16.5,179.5,1.85,17.3,189.5,160.86,127.28
2018,12,19,12,30,27.0,214.0,1.9,17.5,230.0,215.36,171.0
2018,12,19,12,45,29.5,217.5,1.9,17.7,235.0,217.81,172.67
2018,12,19,13,0,32.0,221.0,1.9,17.9,240.0,219.96,174.28
2018,12,19,13,15,46.0,225.5,1.9,17.95,252.0,230.9,183.26
2018,12,19,13,30,60.0,230.0,1.9,18.0,264.0,240.37,190.95
2018,12,19,13,45,119.5,221.5,1.85,18.05,286.0,275.9,219.75
2018,12,19,14,0,179.0,213.0,1.8,18.1,308.0,292.48,232.8
2018,12,19,14,15,159.0,200.5,1.75,18.1,281.5,258.42,205.12
2018,12,19,14,30,139.0,188.0,1.7,18.1,255.0,226.62,179.29
2018,12,19,14,45,70.5,130.0,1.6,18.05,164.0,133.17,104.02
2018,12,19,15,0,2.0,72.0,1.5,18.0,73.0,55.95,41.34
2018,12,19,15,15,8.5,70.0,1.3,17.85,73.0,56.16,41.51
2018,12,19,15,30,15.0,68.0,1.1,17.7,73.0,56.83,41.86
2018,12,19,15,45,107.5,60.5,0.9,17.55,91.0,67.84,47.05
2018,12,19,16,0,200.0,53.0,0.7,17.4,109.0,64.76,40.75
2018,12,19,16,15,276.0,48.5,0.7,16.9,110.5,50.02,29.67
2018,12,19,16,30,352.0,44.0,0.7,16.4,112.0,35.09,25.32
2018,12,19,16,45,341.5,38.5,0.7,15.9,89.5,31.21,21.55
2018,12,19,17,0,331.0,33.0,0.7,15.4,67.0,27.27,16.96
2018,12,19,17,15,198.0,21.0,0.7,15.4,38.5,17.33,0.0
