Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,17,30,65.0,9.0,0.7,15.4,10.0,7.08,0.0
2018,12,19,17,45,32.5,4.5,0.85,14.3,5.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.65,7.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,12,20,7,15,79.5,6.0,4.85,7.4,7.0,0.0,0.0
2018,12,20,7,30,159.0,12.0,5.0,7.7,14.0,135.16,0.0
2018,12,20,7,45,352.5,19.5,5.15,7.95,50.0,346.05,127.91
2018,12,20,8,0,546.0,27.0,5.3,8.2,86.0,547.92,443.07
2018,12,20,8,15,631.0,31.0,5.55,8.8,132.0,643.9,537.02
2018,12,20,8,30,716.0,35.0,5.8,9.4,178.0,732.79,614.6
2018,12,20,8,45,765.5,38.0,6.05,10.0,225.5,796.39,668.03
2018,12,20,9,0,815.0,41.0,6.3,10.6,273.0,860.13,718.72
2018,12,20,9,15,846.5,43.0,6.5,11.15,318.0,903.82,751.7
2018,12,20,9,30,878.0,45.0,6.7,11.7,363.0,945.5,781.99
2018,12,20,9,45,899.5,46.0,6.95,12.25,403.5,973.13,801.05
2018,12,20,10,0,921.0,47.0,7.2,12.8,444.0,997.72,817.5
2018,12,20,10,15,935.5,49.0,7.3,13.25,479.0,1013.42,826.65
2018,12,20,10,30,950.0,51.0,7.4,13.7,514.0,1025.42,833.05
2018,12,20,10,45,960.0,52.0,7.5,14.1,542.0,1027.68,832.44
2018,12,20,11,0,970.0,53.0,7.6,14.5,570.0,1026.07,829.15
2018,12,20,11,15,975.5,54.5,7.65,14.75,590.5,1016.83,820.63
2018,12,20,11,30,981.0,56.0,7.7,15.0,611.0,1003.72,809.44
2018,12,20,11,45,983.5,57.5,7.8,15.2,624.0,983.97,793.89
2018,12,20,12,0,986.0,59.0,7.9,15.4,637.0,960.54,775.73
2018,12,20,12,15,989.5,59.0,7.95,15.5,642.0,932.51,754.34
2018,12,20,12,30,993.0,59.0,8.0,15.6,647.0,900.98,730.39
2018,12,20,12,45,992.5,59.0,8.05,15.65,643.0,862.88,701.61
2018,12,20,13,0,992.0,59.0,8.1,15.7,639.0,821.81,670.51
2018,12,20,13,15,988.5,58.5,8.1,15.7,626.5,775.23,635.02
2018,12,20,13,30,985.0,58.0,8.1,15.7,614.0,726.32,596.25
2018,12,20,13,45,978.0,57.5,8.1,15.65,593.0,673.11,552.03
2018,12,20,14,0,971.0,57.0,8.1,15.6,572.0,618.35,505.54
2018,12,20,14,15,959.5,56.0,8.0,15.5,543.5,559.42,454.52
2018,12,20,14,30,948.0,55.0,7.9,15.4,515.0,499.91,401.75
2018,12,20,14,45,931.5,54.5,7.8,15.3,480.0,438.56,346.23
2018,12,20,15,0,915.0,54.0,7.7,15.2,445.0,377.68,289.93
2018,12,20,15,15,893.0,52.5,7.5,14.95,404.0,314.98,231.68
2018,12,20,15,30,871.0,51.0,7.3,14.7,363.0,253.94,175.06
2018,12,20,15,45,838.5,48.0,7.1,14.4,317.0,191.64,119.98
2018,12,20,16,0,806.0,45.0,6.9,14.1,271.0,132.75,73.1
2018,12,20,16,15,754.5,41.5,6.55,13.6,223.0,76.02,39.15
2018,12,20,16,30,703.0,38.0,6.2,13.1,175.0,36.02,26.45
2018,12,20,16,45,615.0,33.0,5.9,12.55,128.5,30.9,21.54
2018,12,20,17,0,527.0,28.0,5.6,12.0,82.0,25.99,16.16
2018,12,20,17,15,336.0,20.0,5.6,12.0,47.5,18.28,0.0
2018,12,20,17,30,145.0,12.0,5.6,12.0,13.0,9.44,0.0
2018,12,20,17,45,72.5,6.0,5.4,11.25,6.5,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.2,8.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.15,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,5.05,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.9,7.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.45,6.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.15,6.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.35,3.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.3,3.65,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.15,3.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,12,21,7,15,78.5,6.0,2.3,3.1,7.0,0.0,0.0
2018,12,21,7,30,157.0,12.0,2.5,3.9,14.0,133.42,0.0
2018,12,21,7,45,350.0,19.5,2.7,4.7,49.5,342.38,107.52
2018,12,21,8,0,543.0,27.0,2.9,5.5,85.0,544.69,437.9
2018,12,21,8,15,627.0,32.0,2.8,6.25,131.5,641.2,529.83
2018,12,21,8,30,711.0,37.0,2.7,7.0,178.0,731.59,604.7
2018,12,21,8,45,760.0,40.0,2.65,7.75,225.5,794.41,653.73
2018,12,21,9,0,809.0,43.0,2.6,8.5,273.0,857.43,699.62
2018,12,21,9,15,840.5,46.0,2.35,9.35,318.5,902.6,727.69
2018,12,21,9,30,872.0,49.0,2.1,10.2,364.0,945.72,752.27
2018,12,21,9,45,893.5,50.5,1.8,11.05,404.5,974.01,764.06
2018,12,21,10,0,915.0,52.0,1.5,11.9,445.0,999.26,772.53
2018,12,21,10,15,929.5,54.0,1.45,12.5,480.0,1014.87,778.56
2018,12,21,10,30,944.0,56.0,1.4,13.1,515.0,1026.83,782.2
2018,12,21,10,45,954.0,57.5,1.35,13.65,543.5,1029.79,780.11
2018,12,21,11,0,964.0,59.0,1.3,14.2,572.0,1028.88,775.74
2018,12,21,11,15,970.5,60.0,1.45,14.55,592.5,1019.98,770.52
2018,12,21,11,30,977.0,61.0,1.6,14.9,613.0,1007.21,762.8
2018,12,21,11,45,980.0,61.5,1.7,15.2,625.5,986.72,749.3
2018,12,21,12,0,983.0,62.0,1.8,15.5,638.0,962.58,733.42
2018,12,21,12,15,984.0,62.5,2.0,15.75,642.0,933.13,715.23
2018,12,21,12,30,985.0,63.0,2.2,16.0,646.0,900.34,694.37
2018,12,21,12,45,982.0,63.0,2.35,16.25,641.0,860.55,667.8
2018,12,21,13,0,979.0,63.0,2.5,16.5,636.0,818.02,638.94
2018,12,21,13,15,974.0,62.5,2.6,16.65,622.5,770.92,606.29
2018,12,21,13,30,969.0,62.0,2.7,16.8,609.0,721.66,570.31
2018,12,21,13,45,962.0,61.5,2.8,16.95,588.5,669.2,529.72
2018,12,21,14,0,955.0,61.0,2.9,17.1,568.0,615.21,486.75
2018,12,21,14,15,944.0,60.0,2.9,17.1,540.0,557.32,439.4
2018,12,21,14,30,933.0,59.0,2.9,17.1,512.0,498.83,390.11
2018,12,21,14,45,917.0,57.5,2.9,17.15,477.0,437.43,337.04
2018,12,21,15,0,901.0,56.0,2.9,17.2,442.0,376.52,282.94
2018,12,21,15,15,879.0,54.0,2.65,16.75,401.0,314.1,227.01
2018,12,21,15,30,857.0,52.0,2.4,16.3,360.0,253.37,172.37
2018,12,21,15,45,824.5,49.5,2.15,15.8,315.0,192.27,119.55
2018,12,21,16,0,792.0,47.0,1.9,15.3,270.0,134.53,74.27
2018,12,21,16,15,742.5,43.0,1.9,14.3,222.5,75.58,38.26
2018,12,21,16,30,693.0,39.0,1.9,13.3,175.0,36.79,27.15
2018,12,21,16,45,605.5,34.0,1.95,12.25,129.0,31.71,22.35
2018,12,21,17,0,518.0,29.0,2.0,11.2,83.0,26.85,17.08
2018,12,21,17,15,330.0,20.0,2.0,11.2,48.0,18.24,0.0
2018,12,21,17,30,142.0,11.0,2.0,11.2,13.0,8.65,0.0
2018,12,21,17,45,71.0,5.5,2.25,10.55,6.5,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.7,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.7,5.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.75,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,7,15,71.0,5.5,3.95,5.9,6.5,0.0,0.0
2018,12,22,7,30,142.0,11.0,4.0,6.3,13.0,120.63,0.0
2018,12,22,7,45,312.5,20.5,4.1,6.7,47.0,321.3,79.65
2018,12,22,8,0,483.0,30.0,4.2,7.1,81.0,493.99,397.95
2018,12,22,8,15,590.5,35.5,4.15,7.8,129.5,612.33,508.85
2018,12,22,8,30,698.0,41.0,4.1,8.5,178.0,732.96,608.8
2018,12,22,8,45,751.0,44.0,4.05,9.2,226.0,801.52,663.13
2018,12,22,9,0,804.0,47.0,4.0,9.9,274.0,859.01,705.98
2018,12,22,9,15,837.5,49.0,4.0,10.85,319.5,904.26,736.94
2018,12,22,9,30,871.0,51.0,4.0,11.8,365.0,947.67,765.06
2018,12,22,9,45,894.0,53.0,4.0,12.8,406.5,978.22,782.65
2018,12,22,10,0,917.0,55.0,4.0,13.8,448.0,1005.73,797.58
2018,12,22,10,15,932.5,56.0,4.0,14.7,483.0,1020.9,803.78
2018,12,22,10,30,948.0,57.0,4.0,15.6,518.0,1032.47,807.5
2018,12,22,10,45,959.0,57.5,4.05,16.5,546.0,1035.1,805.41
2018,12,22,11,0,970.0,58.0,4.1,17.4,574.0,1033.88,800.88
2018,12,22,11,15,968.0,61.5,4.0,18.1,592.5,1020.18,787.52
2018,12,22,11,30,966.0,65.0,3.9,18.8,611.0,1002.74,771.94
2018,12,22,11,45,962.0,68.0,3.85,19.5,621.5,979.21,752.76
2018,12,22,12,0,958.0,71.0,3.8,20.2,632.0,952.29,731.51
2018,12,22,12,15,869.0,97.5,3.65,20.6,609.0,885.54,682.86
2018,12,22,12,30,780.0,124.0,3.5,21.0,586.0,813.35,630.41
2018,12,22,12,45,879.5,94.5,3.35,21.45,612.0,824.18,636.82
2018,12,22,13,0,979.0,65.0,3.2,21.9,638.0,821.7,633.3
2018,12,22,13,15,972.5,65.0,3.1,22.1,624.5,774.13,598.96
2018,12,22,13,30,966.0,65.0,3.0,22.3,611.0,724.5,562.0
2018,12,22,13,45,878.5,84.5,2.85,22.45,568.0,647.71,502.57
2018,12,22,14,0,791.0,104.0,2.7,22.6,525.0,570.24,442.16
2018,12,22,14,15,807.5,94.5,2.5,22.5,505.5,525.29,405.66
2018,12,22,14,30,824.0,85.0,2.3,22.4,486.0,477.23,365.39
2018,12,22,14,45,833.0,77.0,2.1,22.3,458.0,424.55,320.31
2018,12,22,15,0,842.0,69.0,1.9,22.2,430.0,369.87,272.32
2018,12,22,15,15,825.0,65.0,1.75,21.55,391.5,309.45,219.98
2018,12,22,15,30,808.0,61.0,1.6,20.9,353.0,250.33,168.31
2018,12,22,15,45,764.5,58.5,1.4,20.25,306.5,189.42,117.5
2018,12,22,16,0,721.0,56.0,1.2,19.6,260.0,133.38,74.74
2018,12,22,16,15,677.0,50.5,1.25,18.95,215.0,79.88,42.3
2018,12,22,16,30,633.0,45.0,1.3,18.3,170.0,41.38,30.57
2018,12,22,16,45,540.5,38.5,1.3,17.65,124.5,35.23,24.87
2018,12,22,17,0,448.0,32.0,1.3,17.0,79.0,26.89,16.72
2018,12,22,17,15,279.5,21.5,1.3,17.0,45.5,17.88,0.0
2018,12,22,17,30,111.0,11.0,1.3,17.0,12.0,8.65,0.0
2018,12,22,17,45,55.5,5.5,1.35,16.45,6.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.85,6.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,23,7,15,19.0,3.5,4.05,6.7,3.5,0.0,0.0
2018,12,23,7,30,38.0,7.0,4.2,7.0,7.0,35.43,0.0
2018,12,23,7,45,60.0,21.5,4.4,7.25,25.5,98.52,13.89
2018,12,23,8,0,82.0,36.0,4.6,7.5,44.0,149.67,119.17
2018,12,23,8,15,237.5,47.5,4.8,8.0,90.0,320.44,272.68
2018,12,23,8,30,393.0,59.0,5.0,8.5,136.0,480.25,410.83
2018,12,23,8,45,568.5,56.5,5.25,9.0,199.5,655.27,556.07
2018,12,23,9,0,744.0,54.0,5.5,9.5,263.0,821.36,688.25
2018,12,23,9,15,780.0,57.0,5.5,10.05,308.0,870.76,724.29
2018,12,23,9,30,816.0,60.0,5.5,10.6,353.0,917.99,757.74
2018,12,23,9,45,841.5,62.0,5.5,11.1,394.0,950.83,779.46
2018,12,23,10,0,867.0,64.0,5.5,11.6,435.0,968.92,789.72
2018,12,23,10,15,884.0,66.0,5.45,12.05,470.0,986.8,799.53
2018,12,23,10,30,901.0,68.0,5.4,12.5,505.0,1001.23,806.72
2018,12,23,10,45,913.0,69.0,5.35,12.95,533.0,1005.69,806.67
2018,12,23,11,0,925.0,70.0,5.3,13.4,561.0,1006.44,804.14
2018,12,23,11,15,934.5,70.0,5.2,13.65,582.0,999.66,796.58
2018,12,23,11,30,944.0,70.0,5.1,13.9,603.0,989.11,786.55
2018,12,23,11,45,950.5,69.5,5.0,14.2,616.0,971.35,771.4
2018,12,23,12,0,957.0,69.0,4.9,14.5,629.0,949.92,753.88
2018,12,23,12,15,958.5,68.5,4.85,14.7,633.0,920.52,731.47
2018,12,23,12,30,960.0,68.0,4.8,14.9,637.0,887.87,706.85
2018,12,23,12,45,959.0,68.5,4.7,15.05,633.5,851.24,679.21
2018,12,23,13,0,958.0,69.0,4.6,15.2,630.0,811.75,649.52
2018,12,23,13,15,954.0,68.0,4.5,15.3,617.5,765.73,615.1
2018,12,23,13,30,950.0,67.0,4.4,15.4,605.0,717.51,577.57
2018,12,23,13,45,943.0,66.0,4.35,15.45,584.5,665.44,535.64
2018,12,23,14,0,936.0,65.0,4.3,15.5,564.0,611.88,491.6
2018,12,23,14,15,925.0,64.5,4.2,15.4,536.5,555.49,444.3
2018,12,23,14,30,914.0,64.0,4.1,15.3,509.0,498.48,395.28
2018,12,23,14,45,898.5,62.0,4.05,15.2,474.5,437.78,342.14
2018,12,23,15,0,883.0,60.0,4.0,15.1,440.0,377.52,287.98
2018,12,23,15,15,860.0,58.0,3.75,14.8,399.5,315.72,231.86
2018,12,23,15,30,837.0,56.0,3.5,14.5,359.0,255.71,177.17
2018,12,23,15,45,802.5,53.0,3.2,14.15,314.0,192.87,122.24
2018,12,23,16,0,768.0,50.0,2.9,13.8,269.0,135.22,76.13
2018,12,23,16,15,714.5,46.0,2.6,12.85,221.5,79.63,41.57
2018,12,23,16,30,661.0,42.0,2.3,11.9,174.0,39.06,29.37
2018,12,23,16,45,573.0,36.5,1.95,10.95,128.5,33.68,24.26
2018,12,23,17,0,485.0,31.0,1.6,10.0,83.0,28.5,18.75
2018,12,23,17,15,307.5,21.0,1.6,10.0,48.0,17.5,0.88
2018,12,23,17,30,130.0,11.0,1.6,10.0,13.0,8.65,0.0
2018,12,23,17,45,65.0,5.5,1.7,9.15,6.5,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,24,7,15,37.0,4.5,1.45,3.25,5.0,0.0,0.0
2018,12,24,7,30,74.0,9.0,1.7,4.0,10.0,65.28,0.0
2018,12,24,7,45,215.5,22.5,1.95,4.7,41.0,239.35,24.84
2018,12,24,8,0,357.0,36.0,2.2,5.4,72.0,403.62,324.53
2018,12,24,8,15,445.0,45.5,2.15,6.0,115.0,504.5,420.85
2018,12,24,8,30,533.0,55.0,2.1,6.6,158.0,608.3,507.77
2018,12,24,8,45,481.5,68.5,2.05,7.2,180.0,588.32,493.55
2018,12,24,9,0,430.0,82.0,2.0,7.8,202.0,556.84,468.88
2018,12,24,9,15,304.0,104.0,2.15,8.55,196.0,468.05,396.24
2018,12,24,9,30,178.0,126.0,2.3,9.3,190.0,348.55,295.27
2018,12,24,9,45,107.0,145.5,2.4,10.05,185.0,278.03,234.15
2018,12,24,10,0,36.0,165.0,2.5,10.8,180.0,206.06,170.72
2018,12,24,10,15,48.0,177.5,2.6,11.3,199.5,228.47,189.3
2018,12,24,10,30,60.0,190.0,2.7,11.8,219.0,250.81,207.33
2018,12,24,10,45,42.5,191.0,2.75,12.35,212.0,229.65,188.4
2018,12,24,11,0,25.0,192.0,2.8,12.9,205.0,190.2,154.7
2018,12,24,11,15,16.0,184.0,2.85,13.2,192.5,171.02,138.24
2018,12,24,11,30,7.0,176.0,2.9,13.5,180.0,152.97,122.7
2018,12,24,11,45,6.0,172.5,3.0,13.85,176.0,147.51,117.93
2018,12,24,12,0,5.0,169.0,3.1,14.2,172.0,142.39,113.45
2018,12,24,12,15,13.5,188.5,3.15,14.4,196.5,166.73,133.61
2018,12,24,12,30,22.0,208.0,3.2,14.6,221.0,190.49,153.08
2018,12,24,12,45,63.0,201.5,3.25,14.8,238.5,229.1,185.58
2018,12,24,13,0,104.0,195.0,3.3,15.0,256.0,264.82,215.19
2018,12,24,13,15,253.0,190.0,3.3,15.15,334.5,374.03,304.94
2018,12,24,13,30,402.0,185.0,3.3,15.3,413.0,469.6,380.49
2018,12,24,13,45,210.5,187.5,3.3,15.4,306.5,314.16,254.54
2018,12,24,14,0,19.0,190.0,3.3,15.5,200.0,162.54,129.63
2018,12,24,14,15,13.5,176.0,3.25,15.55,183.0,146.28,116.57
2018,12,24,14,30,8.0,162.0,3.2,15.6,166.0,130.87,103.97
2018,12,24,14,45,104.0,149.5,3.15,15.7,194.5,170.5,135.95
2018,12,24,15,0,200.0,137.0,3.1,15.8,223.0,191.35,150.51
2018,12,24,15,15,138.0,126.0,2.9,15.7,183.0,144.88,112.31
2018,12,24,15,30,76.0,115.0,2.7,15.6,143.0,110.99,85.44
2018,12,24,15,45,200.0,99.0,2.45,15.45,159.5,116.01,83.97
2018,12,24,16,0,324.0,83.0,2.2,15.3,176.0,105.15,69.56
2018,12,24,16,15,406.0,72.5,1.95,14.7,168.0,78.48,48.99
2018,12,24,16,30,488.0,62.0,1.7,14.1,160.0,50.44,39.17
2018,12,24,16,45,394.5,52.0,1.5,13.5,117.5,42.53,31.77
2018,12,24,17,0,301.0,42.0,1.3,12.9,75.0,31.9,21.46
2018,12,24,17,15,179.0,26.5,1.3,12.9,43.5,20.08,2.93
2018,12,24,17,30,57.0,11.0,1.3,12.9,12.0,8.65,0.0
2018,12,24,17,45,28.5,5.5,1.35,12.55,6.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,25,7,15,33.5,4.5,1.85,12.5,5.0,0.0,0.0
2018,12,25,7,30,67.0,9.0,2.1,13.1,10.0,59.69,0.0
2018,12,25,7,45,137.0,15.5,2.4,13.7,26.5,167.86,1.18
2018,12,25,8,0,207.0,22.0,2.7,14.3,43.0,257.61,201.97
2018,12,25,8,15,103.5,20.0,2.8,14.7,30.5,144.37,118.11
2018,12,25,8,30,0.0,18.0,2.9,15.1,18.0,13.67,5.95
2018,12,25,8,45,0.0,36.0,3.0,15.55,36.0,27.47,17.81
2018,12,25,9,0,0.0,54.0,3.1,16.0,54.0,41.34,29.65
2018,12,25,9,15,1.0,73.5,3.15,16.4,74.0,59.45,45.0
2018,12,25,9,30,2.0,93.0,3.2,16.8,94.0,78.61,61.03
2018,12,25,9,45,2.5,96.0,3.2,17.25,97.0,80.29,62.21
2018,12,25,10,0,3.0,99.0,3.2,17.7,100.0,82.39,63.74
2018,12,25,10,15,1.5,107.5,3.3,18.05,108.0,87.96,68.04
2018,12,25,10,30,0.0,116.0,3.4,18.4,116.0,93.55,72.33
2018,12,25,10,45,0.0,121.5,3.55,18.7,121.5,97.85,75.64
2018,12,25,11,0,0.0,127.0,3.7,19.0,127.0,102.2,78.98
2018,12,25,11,15,0.5,142.0,3.8,19.25,142.5,115.8,89.91
2018,12,25,11,30,1.0,157.0,3.9,19.5,158.0,129.38,100.75
2018,12,25,11,45,2.0,148.5,4.0,19.7,150.0,121.77,94.45
2018,12,25,12,0,3.0,140.0,4.1,19.9,142.0,114.55,88.51
2018,12,25,12,15,62.0,196.5,4.15,20.1,233.5,231.32,184.37
2018,12,25,12,30,121.0,253.0,4.2,20.3,325.0,353.52,281.3
2018,12,25,12,45,131.0,260.0,4.3,20.5,337.5,360.45,286.19
2018,12,25,13,0,141.0,267.0,4.4,20.7,350.0,366.0,290.32
2018,12,25,13,15,165.0,255.5,4.3,20.7,350.5,361.55,287.12
2018,12,25,13,30,189.0,244.0,4.2,20.7,351.0,355.16,282.25
2018,12,25,13,45,121.0,223.0,4.1,20.65,290.5,280.01,222.09
2018,12,25,14,0,53.0,202.0,4.0,20.6,230.0,201.49,158.92
2018,12,25,14,15,56.5,192.0,3.85,20.45,220.5,189.95,149.84
2018,12,25,14,30,60.0,182.0,3.7,20.3,211.0,178.21,140.35
2018,12,25,14,45,95.0,176.5,3.55,20.1,219.0,183.09,143.87
2018,12,25,15,0,130.0,171.0,3.4,19.9,227.0,189.47,147.93
2018,12,25,15,15,104.5,150.5,3.4,19.7,193.0,154.71,119.59
2018,12,25,15,30,79.0,130.0,3.4,19.5,159.0,120.26,91.7
2018,12,25,15,45,97.5,115.5,3.4,19.25,146.5,108.39,80.87
2018,12,25,16,0,116.0,101.0,3.4,19.0,134.0,91.3,65.98
2018,12,25,16,15,121.5,88.0,3.5,18.8,117.5,72.38,51.46
2018,12,25,16,30,127.0,75.0,3.6,18.6,101.0,54.26,41.77
2018,12,25,16,45,90.5,58.0,3.65,18.4,74.0,42.25,30.86
2018,12,25,17,0,54.0,41.0,3.7,18.2,47.0,30.12,19.5
2018,12,25,17,15,29.5,24.0,3.7,18.2,27.0,17.95,2.77
2018,12,25,17,30,5.0,7.0,3.7,18.2,7.0,5.51,0.0
2018,12,25,17,45,2.5,3.5,4.05,17.95,3.5,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,17.35,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.5,16.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,26,7,15,4.0,1.5,5.55,16.35,1.5,0.0,0.0
2018,12,26,7,30,8.0,3.0,5.5,16.4,3.0,8.63,0.0
2018,12,26,7,45,4.0,4.0,5.45,16.45,4.0,6.4,0.0
2018,12,26,8,0,0.0,5.0,5.4,16.5,5.0,3.78,0.0
2018,12,26,8,15,0.0,7.5,5.4,16.7,7.5,5.68,0.0
2018,12,26,8,30,0.0,10.0,5.4,16.9,10.0,7.58,0.73
2018,12,26,8,45,0.0,13.0,5.4,17.05,13.0,9.87,2.72
2018,12,26,9,0,0.0,16.0,5.4,17.2,16.0,12.16,4.69
2018,12,26,9,15,0.0,20.5,5.55,17.45,20.5,15.6,7.61
2018,12,26,9,30,0.0,25.0,5.7,17.7,25.0,19.05,10.51
2018,12,26,9,45,0.0,27.0,5.8,17.9,27.0,20.59,11.77
2018,12,26,10,0,0.0,29.0,5.9,18.1,29.0,22.13,13.02
2018,12,26,10,15,1.5,50.5,6.1,18.35,51.0,40.16,28.17
2018,12,26,10,30,3.0,72.0,6.3,18.6,73.0,58.27,43.24
2018,12,26,10,45,6.0,64.5,6.5,18.8,67.5,55.44,40.91
2018,12,26,11,0,9.0,57.0,6.7,19.0,62.0,55.84,41.3
2018,12,26,11,15,4.5,53.0,6.8,19.2,55.5,44.99,31.97
2018,12,26,11,30,0.0,49.0,6.9,19.4,49.0,37.57,25.54
2018,12,26,11,45,0.0,49.5,7.0,19.55,49.5,37.97,25.82
2018,12,26,12,0,0.0,50.0,7.1,19.7,50.0,38.36,26.11
2018,12,26,12,15,0.5,48.0,7.2,19.85,48.5,37.26,25.19
2018,12,26,12,30,1.0,46.0,7.3,20.0,47.0,36.12,24.25
2018,12,26,12,45,7.5,56.0,7.35,20.15,60.5,51.58,37.21
2018,12,26,13,0,14.0,66.0,7.4,20.3,74.0,64.54,48.04
2018,12,26,13,15,7.0,67.5,7.45,20.4,71.5,56.91,41.51
2018,12,26,13,30,0.0,69.0,7.5,20.5,69.0,53.02,38.12
2018,12,26,13,45,0.0,54.0,7.55,20.55,54.0,41.42,28.6
2018,12,26,14,0,0.0,39.0,7.6,20.6,39.0,29.86,19.09
2018,12,26,14,15,0.0,34.5,7.55,20.6,34.5,26.39,16.25
2018,12,26,14,30,0.0,30.0,7.5,20.6,30.0,22.92,13.41
2018,12,26,14,45,1.5,47.0,7.4,20.6,47.5,36.6,24.81
2018,12,26,15,0,3.0,64.0,7.3,20.6,65.0,50.15,36.1
2018,12,26,15,15,3.0,69.0,7.2,20.55,70.0,53.84,39.24
2018,12,26,15,30,3.0,74.0,7.1,20.5,75.0,57.49,42.35
2018,12,26,15,45,32.0,52.0,7.05,20.4,61.5,46.69,32.15
2018,12,26,16,0,61.0,30.0,7.0,20.3,48.0,31.86,18.49
2018,12,26,16,15,223.5,38.0,6.9,20.2,86.5,43.32,23.75
2018,12,26,16,30,386.0,46.0,6.8,20.1,125.0,36.8,26.39
2018,12,26,16,45,265.5,33.5,6.7,19.95,81.0,26.6,17.24
2018,12,26,17,0,145.0,21.0,6.6,19.8,37.0,16.13,7.77
2018,12,26,17,15,104.0,15.5,6.6,19.8,24.0,11.87,0.44
2018,12,26,17,30,63.0,10.0,6.6,19.8,11.0,7.87,0.0
2018,12,26,17,45,31.5,5.0,6.5,19.75,5.5,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.4,19.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.35,19.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.3,19.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.2,19.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.1,19.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.95,19.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.65,19.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,19.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.45,19.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.4,19.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.35,19.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.3,19.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.05,19.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,19.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.95,19.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,19.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.15,19.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.9,18.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.1,18.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.0,2.8,9.25,5.5,0.0,0.0
2018,12,27,7,30,143.0,10.0,3.0,9.7,11.0,119.88,0.0
2018,12,27,7,45,337.5,19.0,3.2,10.15,45.5,323.24,0.0
2018,12,27,8,0,532.0,28.0,3.4,10.6,80.0,531.57,412.63
2018,12,27,8,15,623.0,32.5,3.35,11.15,126.5,635.05,515.94
2018,12,27,8,30,714.0,37.0,3.3,11.7,173.0,739.65,602.54
2018,12,27,8,45,766.0,40.5,3.3,12.25,222.0,798.69,649.62
2018,12,27,9,0,818.0,44.0,3.3,12.8,271.0,865.77,699.53
2018,12,27,9,15,850.5,46.5,3.55,13.55,317.0,911.63,732.38
2018,12,27,9,30,883.0,49.0,3.8,14.3,363.0,955.59,762.57
2018,12,27,9,45,905.0,51.0,4.05,15.1,405.0,985.85,781.87
2018,12,27,10,0,927.0,53.0,4.3,15.9,447.0,1013.05,798.6
2018,12,27,10,15,942.0,54.5,4.5,16.35,483.0,1029.12,808.59
2018,12,27,10,30,957.0,56.0,4.7,16.8,519.0,1041.53,816.13
2018,12,27,10,45,967.5,57.5,4.85,17.25,548.0,1045.64,817.42
2018,12,27,11,0,978.0,59.0,5.0,17.7,577.0,1045.82,816.13
2018,12,27,11,15,981.5,60.0,5.0,17.95,597.0,1034.55,806.27
2018,12,27,11,30,985.0,61.0,5.0,18.2,617.0,1019.46,794.02
2018,12,27,11,45,987.5,62.5,4.95,18.4,630.5,1000.3,778.86
2018,12,27,12,0,990.0,64.0,4.9,18.6,644.0,977.42,761.3
2018,12,27,12,15,991.0,64.5,4.85,18.7,649.0,948.36,739.85
2018,12,27,12,30,992.0,65.0,4.8,18.8,654.0,915.91,716.12
2018,12,27,12,45,989.0,65.5,4.75,18.9,650.0,876.96,687.8
2018,12,27,13,0,986.0,66.0,4.7,19.0,646.0,835.18,657.46
2018,12,27,13,15,980.0,66.0,4.6,19.0,633.0,788.03,623.06
2018,12,27,13,30,974.0,66.0,4.5,19.0,620.0,738.71,586.03
2018,12,27,13,45,966.5,65.5,4.4,19.0,600.0,685.97,544.18
2018,12,27,14,0,959.0,65.0,4.3,19.0,580.0,631.68,500.25
2018,12,27,14,15,945.5,64.0,4.15,18.9,551.0,572.4,451.59
2018,12,27,14,30,932.0,63.0,4.0,18.8,522.0,512.71,401.35
2018,12,27,14,45,915.0,62.0,3.85,18.65,487.0,451.43,348.58
2018,12,27,15,0,898.0,61.0,3.7,18.5,452.0,390.65,294.88
2018,12,27,15,15,874.0,59.5,3.35,18.1,411.5,328.03,238.98
2018,12,27,15,30,850.0,58.0,3.0,17.7,371.0,267.26,184.38
2018,12,27,15,45,814.0,55.0,2.6,17.25,325.0,203.17,128.92
2018,12,27,16,0,778.0,52.0,2.2,16.8,279.0,144.32,81.8
2018,12,27,16,15,726.0,48.5,2.0,15.85,231.5,88.18,45.89
2018,12,27,16,30,674.0,45.0,1.8,14.9,184.0,41.72,31.39
2018,12,27,16,45,586.0,39.0,1.65,13.95,137.0,35.93,26.02
2018,12,27,17,0,498.0,33.0,1.5,13.0,90.0,30.33,20.34
2018,12,27,17,15,331.0,24.0,1.5,13.0,54.0,20.06,5.85
2018,12,27,17,30,164.0,15.0,1.5,13.0,18.0,11.8,0.0
2018,12,27,17,45,82.0,7.5,1.6,12.1,9.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.55,5.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.25,2.8,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,12,28,7,15,54.0,4.5,3.45,2.45,5.0,0.0,0.0
2018,12,28,7,30,108.0,9.0,3.6,2.8,10.0,91.58,0.0
2018,12,28,7,45,280.0,19.5,3.8,3.1,42.0,286.49,0.0
2018,12,28,8,0,452.0,30.0,4.0,3.4,74.0,478.67,382.95
2018,12,28,8,15,545.0,37.0,4.2,3.95,119.5,569.95,480.56
2018,12,28,8,30,638.0,44.0,4.4,4.5,165.0,678.63,575.64
2018,12,28,8,45,692.0,48.5,4.6,5.05,212.0,749.84,636.09
2018,12,28,9,0,746.0,53.0,4.8,5.6,259.0,820.28,692.92
2018,12,28,9,15,782.0,56.5,4.75,6.05,304.5,870.82,730.52
2018,12,28,9,30,818.0,60.0,4.7,6.5,350.0,919.26,764.91
2018,12,28,9,45,843.0,62.5,4.65,6.95,391.5,952.88,786.93
2018,12,28,10,0,868.0,65.0,4.6,7.4,433.0,971.77,797.43
2018,12,28,10,15,885.0,66.5,4.55,7.75,468.5,989.48,807.24
2018,12,28,10,30,902.0,68.0,4.5,8.1,504.0,1003.79,814.47
2018,12,28,10,45,914.0,69.5,4.4,8.5,533.0,1009.5,814.82
2018,12,28,11,0,926.0,71.0,4.3,8.9,562.0,1011.47,812.64
2018,12,28,11,15,934.5,71.5,4.3,9.2,583.5,1004.93,805.84
2018,12,28,11,30,943.0,72.0,4.3,9.5,605.0,994.61,796.6
2018,12,28,11,45,947.5,72.5,4.25,9.8,618.0,976.78,781.68
2018,12,28,12,0,952.0,73.0,4.2,10.1,631.0,955.33,764.42
2018,12,28,12,15,952.5,73.0,4.15,10.35,635.5,926.23,741.96
2018,12,28,12,30,953.0,73.0,4.1,10.6,640.0,893.91,717.53
2018,12,28,12,45,951.0,73.5,4.1,10.8,636.5,857.05,690.18
2018,12,28,13,0,949.0,74.0,4.1,11.0,633.0,817.4,660.73
2018,12,28,13,15,945.0,73.0,4.1,11.1,621.0,772.02,627.13
2018,12,28,13,30,941.0,72.0,4.1,11.2,609.0,724.43,590.48
2018,12,28,13,45,933.5,71.5,4.05,11.3,589.5,673.16,548.86
2018,12,28,14,0,926.0,71.0,4.0,11.4,570.0,620.41,505.09
2018,12,28,14,15,914.5,70.0,4.0,11.3,542.5,563.79,457.64
2018,12,28,14,30,903.0,69.0,4.0,11.2,515.0,506.59,408.33
2018,12,28,14,45,886.0,68.0,4.0,11.15,481.0,446.76,355.44
2018,12,28,15,0,869.0,67.0,4.0,11.1,447.0,387.45,301.61
2018,12,28,15,15,847.0,64.0,3.95,10.85,407.0,324.98,244.45
2018,12,28,15,30,825.0,61.0,3.9,10.6,367.0,264.15,188.33
2018,12,28,15,45,793.0,58.5,3.85,10.35,323.0,203.92,134.32
2018,12,28,16,0,761.0,56.0,3.8,10.1,279.0,147.13,87.18
2018,12,28,16,15,709.0,51.5,3.45,9.4,231.5,90.99,49.68
2018,12,28,16,30,657.0,47.0,3.1,8.7,184.0,43.26,33.62
2018,12,28,16,45,570.5,40.5,2.75,8.0,137.5,37.13,27.78
2018,12,28,17,0,484.0,34.0,2.4,7.3,91.0,28.63,19.45
2018,12,28,17,15,321.5,24.0,2.4,7.3,54.5,20.01,6.86
2018,12,28,17,30,159.0,14.0,2.4,7.3,18.0,11.02,0.0
2018,12,28,17,45,79.5,7.0,2.55,6.6,9.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,3.45,4.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.05,3.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.15,3.85,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.2,3.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.2,3.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.25,3.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.35,3.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,7,15,5.5,2.0,4.45,3.95,2.0,0.0,0.0
2018,12,29,7,30,11.0,4.0,4.5,4.0,4.0,11.74,0.0
2018,12,29,7,45,5.5,7.0,4.55,4.05,7.0,9.97,0.0
2018,12,29,8,0,0.0,10.0,4.6,4.1,10.0,7.58,0.5
2018,12,29,8,15,71.5,24.0,4.65,4.2,37.5,105.91,88.94
2018,12,29,8,30,143.0,38.0,4.7,4.3,65.0,214.58,187.22
2018,12,29,8,45,103.0,40.5,4.75,4.4,62.5,157.48,137.64
2018,12,29,9,0,63.0,43.0,4.8,4.5,60.0,107.5,92.63
2018,12,29,9,15,33.0,60.0,4.8,4.65,69.0,84.23,70.68
2018,12,29,9,30,3.0,77.0,4.8,4.8,78.0,63.51,50.73
2018,12,29,9,45,2.5,90.5,4.85,4.9,91.5,74.94,60.62
2018,12,29,10,0,2.0,104.0,4.9,5.0,105.0,86.33,70.38
2018,12,29,10,15,1.0,84.5,4.9,5.1,85.0,66.31,52.67
2018,12,29,10,30,0.0,65.0,4.9,5.2,65.0,49.87,38.13
2018,12,29,10,45,4.5,105.5,4.9,5.3,108.0,87.71,71.19
2018,12,29,11,0,9.0,146.0,4.9,5.4,151.0,128.87,106.69
2018,12,29,11,15,9.5,167.0,4.9,5.55,172.5,148.2,122.96
2018,12,29,11,30,10.0,188.0,4.9,5.7,194.0,167.51,139.14
2018,12,29,11,45,12.5,194.5,4.9,5.8,202.0,174.49,144.94
2018,12,29,12,0,15.0,201.0,4.9,5.9,210.0,181.36,150.66
2018,12,29,12,15,12.5,195.5,4.85,6.05,203.0,172.44,142.83
2018,12,29,12,30,10.0,190.0,4.8,6.2,196.0,163.96,135.43
2018,12,29,12,45,18.5,210.0,4.8,6.4,221.0,187.87,155.79
2018,12,29,13,0,27.0,230.0,4.8,6.6,246.0,211.03,175.34
2018,12,29,13,15,31.5,228.5,4.75,6.65,247.0,224.4,186.58
2018,12,29,13,30,36.0,227.0,4.7,6.7,248.0,222.51,185.06
2018,12,29,13,45,30.5,215.5,4.65,6.75,232.5,204.48,169.82
2018,12,29,14,0,25.0,204.0,4.6,6.8,217.0,178.16,147.6
2018,12,29,14,15,13.0,173.0,4.55,6.75,179.5,143.63,118.33
2018,12,29,14,30,1.0,142.0,4.5,6.7,142.0,111.33,90.87
2018,12,29,14,45,6.5,139.5,4.45,6.65,142.0,111.23,90.97
2018,12,29,15,0,12.0,137.0,4.4,6.6,142.0,110.44,90.35
2018,12,29,15,15,6.5,106.0,4.35,6.5,108.5,83.48,67.26
2018,12,29,15,30,1.0,75.0,4.3,6.4,75.0,57.79,45.16
2018,12,29,15,45,1.0,69.5,4.2,6.25,69.5,53.45,41.46
2018,12,29,16,0,1.0,64.0,4.1,6.1,64.0,49.09,37.68
2018,12,29,16,15,0.5,59.5,3.95,5.9,59.5,45.35,34.38
2018,12,29,16,30,0.0,55.0,3.8,5.7,55.0,41.44,32.41
2018,12,29,16,45,0.0,40.5,3.65,5.5,40.5,30.8,22.35
2018,12,29,17,0,0.0,26.0,3.5,5.3,26.0,19.85,11.91
2018,12,29,17,15,6.0,16.0,3.5,5.3,16.0,12.6,2.72
2018,12,29,17,30,12.0,6.0,3.5,5.3,6.0,4.72,0.0
2018,12,29,17,45,6.0,3.0,3.4,5.0,3.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.25,4.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.9,3.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.65,3.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.55,3.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,30,7,15,3.5,1.5,2.2,3.35,1.5,0.0,0.0
2018,12,30,7,30,7.0,3.0,2.3,3.4,3.0,7.82,0.0
2018,12,30,7,45,3.5,9.0,2.4,3.5,9.0,9.91,0.0
2018,12,30,8,0,0.0,15.0,2.5,3.6,15.0,11.4,3.61
2018,12,30,8,15,0.0,20.0,2.45,3.8,20.0,15.21,7.57
2018,12,30,8,30,0.0,25.0,2.4,4.0,25.0,19.03,11.16
2018,12,30,8,45,0.0,24.5,2.4,4.2,24.5,18.64,10.94
2018,12,30,9,0,0.0,24.0,2.4,4.4,24.0,18.26,10.64
2018,12,30,9,15,0.0,29.5,2.3,4.6,29.5,22.48,14.39
2018,12,30,9,30,0.0,35.0,2.2,4.8,35.0,26.71,18.11
2018,12,30,9,45,0.0,59.0,2.1,5.0,59.0,45.19,34.38
2018,12,30,10,0,0.0,83.0,2.0,5.2,83.0,64.45,51.13
2018,12,30,10,15,0.0,84.0,1.9,5.3,84.0,64.87,51.34
2018,12,30,10,30,0.0,85.0,1.8,5.4,85.0,65.45,51.7
2018,12,30,10,45,0.0,88.0,1.7,5.5,88.0,67.85,53.66
2018,12,30,11,0,0.0,91.0,1.6,5.6,91.0,70.27,55.63
2018,12,30,11,15,0.0,93.0,1.6,5.7,93.0,71.86,56.89
2018,12,30,11,30,0.0,95.0,1.6,5.8,95.0,73.47,58.17
2018,12,30,11,45,0.0,87.0,1.6,5.85,87.0,66.98,52.52
2018,12,30,12,0,0.0,79.0,1.6,5.9,79.0,60.78,47.14
2018,12,30,12,15,0.0,74.5,1.55,5.95,74.5,57.3,44.12
2018,12,30,12,30,0.0,70.0,1.5,6.0,70.0,53.82,41.1
2018,12,30,12,45,0.0,75.0,1.45,6.05,75.0,57.69,44.44
2018,12,30,13,0,0.0,80.0,1.4,6.1,80.0,61.56,47.77
2018,12,30,13,15,1.0,92.0,1.35,6.1,92.5,71.61,56.47
2018,12,30,13,30,2.0,104.0,1.3,6.1,105.0,81.93,65.38
2018,12,30,13,45,1.0,84.0,1.2,6.1,84.5,65.27,51.09
2018,12,30,14,0,0.0,64.0,1.1,6.1,64.0,49.13,37.21
2018,12,30,14,15,5.5,89.5,1.0,6.05,92.0,71.84,57.01
2018,12,30,14,30,11.0,115.0,0.9,6.0,120.0,94.41,76.48
2018,12,30,14,45,11.0,94.5,0.8,5.95,99.5,77.48,61.92
2018,12,30,15,0,11.0,74.0,0.7,5.9,79.0,60.86,47.58
2018,12,30,15,15,6.0,63.0,0.6,5.85,65.5,50.15,38.41
2018,12,30,15,30,1.0,52.0,0.5,5.8,52.0,40.04,29.78
2018,12,30,15,45,0.5,40.5,0.4,5.75,40.5,31.02,21.91
2018,12,30,16,0,0.0,29.0,0.3,5.7,29.0,22.09,14.05
2018,12,30,16,15,0.0,28.5,0.35,5.65,28.5,21.71,13.69
2018,12,30,16,30,0.0,28.0,0.4,5.6,28.0,21.33,14.09
2018,12,30,16,45,0.0,22.0,0.4,5.55,22.0,16.74,9.67
2018,12,30,17,0,0.0,16.0,0.4,5.5,16.0,12.16,5.19
2018,12,30,17,15,0.0,10.0,0.4,5.5,10.0,7.59,0.0
2018,12,30,17,30,0.0,4.0,0.4,5.5,4.0,3.15,0.0
2018,12,30,17,45,0.0,2.0,0.45,5.45,2.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.45,5.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,7,15,0.0,1.5,2.95,4.3,1.5,0.0,0.0
2018,12,31,7,30,0.0,3.0,3.2,4.6,3.0,2.36,0.0
2018,12,31,7,45,10.5,15.0,3.4,4.9,16.0,23.07,0.0
2018,12,31,8,0,21.0,27.0,3.6,5.2,29.0,47.12,33.09
2018,12,31,8,15,90.5,38.5,3.6,5.75,54.5,151.19,127.26
2018,12,31,8,30,160.0,50.0,3.6,6.3,80.0,228.5,197.74
2018,12,31,8,45,174.0,61.0,3.6,6.8,102.0,256.62,223.28
2018,12,31,9,0,188.0,72.0,3.6,7.3,124.0,284.91,247.97
2018,12,31,9,15,273.5,92.0,3.65,8.1,181.5,421.53,363.12
2018,12,31,9,30,359.0,112.0,3.7,8.9,239.0,532.9,453.38
2018,12,31,9,45,387.0,131.0,3.8,9.75,282.5,585.24,492.61
2018,12,31,10,0,415.0,150.0,3.9,10.6,326.0,635.55,529.55
2018,12,31,10,15,356.5,175.5,4.1,11.4,335.5,581.24,483.24
2018,12,31,10,30,298.0,201.0,4.3,12.2,345.0,549.54,454.72
2018,12,31,10,45,244.0,214.5,4.5,12.95,337.0,505.56,416.87
2018,12,31,11,0,190.0,228.0,4.7,13.7,329.0,437.79,360.41
2018,12,31,11,15,189.0,239.0,4.7,14.2,342.5,442.29,362.71
2018,12,31,11,30,188.0,250.0,4.7,14.7,356.0,445.98,364.16
2018,12,31,11,45,200.0,251.0,4.7,15.15,366.5,449.34,366.04
2018,12,31,12,0,212.0,252.0,4.7,15.6,377.0,451.7,367.14
2018,12,31,12,15,265.5,251.5,4.65,15.75,409.5,507.73,411.19
2018,12,31,12,30,319.0,251.0,4.6,15.9,442.0,538.56,435.23
2018,12,31,12,45,380.5,235.5,4.55,16.1,462.0,555.55,448.73
2018,12,31,13,0,442.0,220.0,4.5,16.3,482.0,584.76,470.92
2018,12,31,13,15,313.0,240.5,4.35,16.3,424.5,471.37,380.18
2018,12,31,13,30,184.0,261.0,4.2,16.3,367.0,370.34,298.39
2018,12,31,13,45,274.5,239.0,4.05,16.3,391.0,406.94,328.24
2018,12,31,14,0,365.0,217.0,3.9,16.3,415.0,420.99,339.07
2018,12,31,14,15,343.0,208.5,3.55,16.15,387.5,378.09,303.64
2018,12,31,14,30,321.0,200.0,3.2,16.0,360.0,337.1,269.59
2018,12,31,14,45,302.5,186.0,2.85,15.8,329.0,294.94,234.34
2018,12,31,15,0,284.0,172.0,2.5,15.6,298.0,254.88,200.43
2018,12,31,15,15,345.0,150.5,2.2,15.1,290.0,235.67,181.39
2018,12,31,15,30,406.0,129.0,1.9,14.6,282.0,214.13,159.16
2018,12,31,15,45,290.5,122.5,1.6,14.05,225.0,154.52,112.54
2018,12,31,16,0,175.0,116.0,1.3,13.5,168.0,111.39,81.48
2018,12,31,16,15,118.0,99.0,1.25,12.8,131.5,81.31,59.97
2018,12,31,16,30,61.0,82.0,1.2,12.1,95.0,58.9,47.15
2018,12,31,16,45,44.5,63.0,1.2,11.35,71.0,45.59,34.98
2018,12,31,17,0,28.0,44.0,1.2,10.6,47.0,32.31,22.55
2018,12,31,17,15,18.0,27.0,1.2,10.6,28.5,20.16,8.66
2018,12,31,17,30,8.0,10.0,1.2,10.6,10.0,7.87,0.0
2018,12,31,17,45,4.0,5.0,3.25,5.45,5.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.3,0.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.25,0.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.2,-0.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.1,-0.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.0,-0.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,4.95,-0.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,4.9,-1.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,4.85,-1.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,4.8,-1.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,4.8,-1.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,4.8,-2.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,4.8,-2.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,4.8,-2.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,4.85,-2.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,4.9,-2.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,4.95,-2.7,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.0,-2.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.05,-2.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.1,-2.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.15,-3.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.2,-3.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.2,-3.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.2,-3.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.2,-3.3,0.0,0.0,0.0
